Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,45,172.5,15.0,3.55,5.5,30.5,12.19,0.0
2016,1,1,8,0,345.0,30.0,3.6,6.0,61.0,24.93,14.57
2016,1,1,8,15,442.0,38.5,3.65,6.0,100.0,31.99,22.82
2016,1,1,8,30,539.0,47.0,3.7,6.0,139.0,51.31,30.75
2016,1,1,8,45,597.0,53.0,3.75,6.5,180.0,98.27,56.07
2016,1,1,9,0,655.0,59.0,3.8,7.0,221.0,152.31,96.92
2016,1,1,9,15,694.0,63.0,3.8,7.0,259.0,207.47,145.36
2016,1,1,9,30,733.0,67.0,3.8,7.0,297.0,268.02,201.06
2016,1,1,9,45,759.5,70.0,3.8,7.5,331.0,325.94,255.19
2016,1,1,10,0,786.0,73.0,3.8,8.0,365.0,386.02,310.44
2016,1,1,10,15,804.0,75.5,3.75,8.0,393.0,443.73,363.19
2016,1,1,10,30,822.0,78.0,3.7,8.0,421.0,502.06,415.07
2016,1,1,10,45,833.0,79.5,3.65,8.5,442.5,555.85,461.11
2016,1,1,11,0,844.0,81.0,3.6,9.0,464.0,608.93,505.13
2016,1,1,11,15,851.5,82.0,3.5,9.0,479.0,658.26,545.72
2016,1,1,11,30,859.0,83.0,3.4,9.0,494.0,706.03,584.07
2016,1,1,11,45,861.5,84.0,3.3,9.0,501.0,748.36,616.26
2016,1,1,12,0,864.0,85.0,3.2,9.0,508.0,788.29,645.48
2016,1,1,12,15,864.0,84.5,3.1,9.0,507.5,821.9,669.7
2016,1,1,12,30,864.0,84.0,3.0,9.0,507.0,852.56,691.61
2016,1,1,12,45,864.5,82.5,2.9,9.5,500.0,879.38,709.31
2016,1,1,13,0,865.0,81.0,2.8,10.0,493.0,903.01,724.58
2016,1,1,13,15,857.0,80.0,2.65,10.0,477.5,916.14,733.12
2016,1,1,13,30,849.0,79.0,2.5,10.0,462.0,925.58,739.1
2016,1,1,13,45,838.5,77.0,2.45,10.0,439.5,927.71,740.87
2016,1,1,14,0,828.0,75.0,2.4,10.0,417.0,926.13,740.12
2016,1,1,14,15,809.0,72.5,2.35,10.0,388.0,912.03,730.44
2016,1,1,14,30,790.0,70.0,2.3,10.0,359.0,894.33,718.19
2016,1,1,14,45,764.5,67.0,2.25,10.0,325.0,866.27,698.19
2016,1,1,15,0,739.0,64.0,2.2,10.0,291.0,835.03,675.41
2016,1,1,15,15,699.5,60.0,2.15,9.5,252.0,786.26,639.98
2016,1,1,15,30,660.0,56.0,2.1,9.0,213.0,744.84,608.61
2016,1,1,15,45,599.5,50.0,2.05,9.0,172.5,671.23,549.72
2016,1,1,16,0,539.0,44.0,2.0,9.0,132.0,597.61,488.12
2016,1,1,16,15,439.0,35.5,2.05,9.0,93.0,486.92,393.11
2016,1,1,16,30,339.0,27.0,2.1,9.0,54.0,378.29,265.77
2016,1,1,16,45,169.5,13.5,2.15,9.0,27.0,149.54,0.0
2016,1,1,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,2,7,45,36.5,16.0,3.7,7.5,19.0,12.34,0.0
2016,1,2,8,0,73.0,32.0,3.8,8.0,38.0,23.8,13.48
2016,1,2,8,15,106.5,48.5,3.8,8.0,63.5,35.51,25.71
2016,1,2,8,30,140.0,65.0,3.8,8.0,89.0,50.79,36.22
2016,1,2,8,45,161.0,81.5,3.85,8.5,116.0,77.13,54.87
2016,1,2,9,0,182.0,98.0,3.9,9.0,143.0,106.55,78.48
2016,1,2,9,15,194.5,113.0,3.85,9.0,168.0,136.01,104.1
2016,1,2,9,30,207.0,128.0,3.8,9.0,193.0,167.29,132.0
2016,1,2,9,45,225.0,139.0,3.8,9.5,216.5,198.66,159.77
2016,1,2,10,0,243.0,150.0,3.8,10.0,240.0,232.15,189.24
2016,1,2,10,15,292.0,155.5,3.85,10.0,272.0,276.25,227.48
2016,1,2,10,30,341.0,161.0,3.9,10.0,304.0,325.36,269.86
2016,1,2,10,45,423.5,153.5,4.0,10.5,340.5,396.99,329.99
2016,1,2,11,0,506.0,146.0,4.1,11.0,377.0,465.37,386.95
2016,1,2,11,15,269.0,168.5,4.2,11.0,291.5,348.63,291.19
2016,1,2,11,30,32.0,191.0,4.3,11.0,206.0,195.19,160.59
2016,1,2,11,45,58.0,203.0,4.4,11.5,231.5,230.33,190.54
2016,1,2,12,0,84.0,215.0,4.5,12.0,257.0,268.33,222.36
2016,1,2,12,15,48.5,197.0,4.55,12.0,221.5,224.91,185.58
2016,1,2,12,30,13.0,179.0,4.6,12.0,186.0,163.13,133.11
2016,1,2,12,45,26.0,186.5,4.65,12.5,199.5,183.96,150.93
2016,1,2,13,0,39.0,194.0,4.7,13.0,213.0,225.58,185.76
2016,1,2,13,15,19.5,160.0,4.7,13.0,169.5,155.03,126.5
2016,1,2,13,30,0.0,126.0,4.7,13.0,126.0,103.99,82.94
2016,1,2,13,45,0.0,99.0,4.7,13.0,99.0,78.84,61.77
2016,1,2,14,0,0.0,72.0,4.7,13.0,72.0,55.26,41.77
2016,1,2,14,15,0.0,60.0,4.6,13.0,60.0,45.97,33.89
2016,1,2,14,30,0.0,48.0,4.5,13.0,48.0,36.7,25.99
2016,1,2,14,45,0.0,43.5,4.4,13.0,43.5,33.23,23.04
2016,1,2,15,0,0.0,39.0,4.3,13.0,39.0,29.77,20.07
2016,1,2,15,15,0.0,33.5,4.05,12.5,33.5,25.54,16.45
2016,1,2,15,30,0.0,28.0,3.8,12.0,28.0,21.32,12.79
2016,1,2,15,45,0.0,22.5,3.55,12.0,22.5,17.11,9.07
2016,1,2,16,0,0.0,17.0,3.3,12.0,17.0,12.91,5.34
2016,1,2,16,15,0.0,12.0,3.35,11.5,12.0,9.1,1.93
2016,1,2,16,30,0.0,7.0,3.4,11.0,7.0,5.3,0.0
2016,1,2,16,45,0.0,3.5,3.45,11.0,3.5,2.64,0.0
2016,1,2,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,4.2,9.5,5.5,4.16,0.0
2016,1,3,8,0,0.0,11.0,4.1,10.0,11.0,8.35,1.0
2016,1,3,8,15,0.0,18.0,4.0,10.0,18.0,13.68,6.37
2016,1,3,8,30,0.0,25.0,3.9,10.0,25.0,19.04,10.69
2016,1,3,8,45,0.0,32.5,3.8,10.5,32.5,24.79,15.8
2016,1,3,9,0,0.0,40.0,3.7,11.0,40.0,30.55,20.86
2016,1,3,9,15,0.0,47.0,3.6,11.0,47.0,35.93,25.59
2016,1,3,9,30,0.0,54.0,3.5,11.0,54.0,41.33,30.28
2016,1,3,9,45,0.0,60.0,3.4,11.5,60.0,45.97,34.2
2016,1,3,10,0,0.0,66.0,3.3,12.0,66.0,50.61,38.08
2016,1,3,10,15,0.0,96.0,3.35,12.0,96.0,74.53,58.51
2016,1,3,10,30,0.0,126.0,3.4,12.0,126.0,99.56,79.7
2016,1,3,10,45,0.0,115.5,3.5,12.0,115.5,90.81,72.16
2016,1,3,11,0,0.0,105.0,3.6,12.0,105.0,82.04,64.64
2016,1,3,11,15,0.0,102.0,3.8,12.0,102.0,79.56,62.47
2016,1,3,11,30,0.0,99.0,4.0,12.0,99.0,77.06,60.31
2016,1,3,11,45,18.5,149.5,4.2,12.5,159.0,135.1,109.67
2016,1,3,12,0,37.0,200.0,4.4,13.0,219.0,215.0,176.38
2016,1,3,12,15,20.0,183.0,4.4,13.0,193.5,171.02,139.34
2016,1,3,12,30,3.0,166.0,4.4,13.0,168.0,141.66,114.34
2016,1,3,12,45,207.0,172.5,4.4,13.0,272.0,381.49,318.69
2016,1,3,13,0,411.0,179.0,4.4,13.0,376.0,603.26,499.01
2016,1,3,13,15,296.5,189.5,4.05,13.0,329.5,502.98,416.37
2016,1,3,13,30,182.0,200.0,3.7,13.0,283.0,397.73,329.87
2016,1,3,13,45,146.0,190.5,3.35,13.5,255.0,358.96,297.53
2016,1,3,14,0,110.0,181.0,3.0,14.0,227.0,318.77,263.59
2016,1,3,14,15,55.0,140.0,2.65,14.0,163.0,194.85,160.83
2016,1,3,14,30,0.0,99.0,2.3,14.0,99.0,81.95,64.26
2016,1,3,14,45,0.0,89.0,2.0,14.0,89.0,73.26,57.09
2016,1,3,15,0,0.0,79.0,1.7,14.0,79.0,64.59,49.75
2016,1,3,15,15,0.0,68.5,1.55,13.5,68.5,55.38,41.98
2016,1,3,15,30,0.0,58.0,1.4,13.0,58.0,46.16,34.08
2016,1,3,15,45,0.0,46.5,1.3,13.0,46.5,35.77,25.01
2016,1,3,16,0,0.0,35.0,1.2,13.0,35.0,26.74,17.07
2016,1,3,16,15,0.0,24.5,1.3,12.5,24.5,18.68,9.92
2016,1,3,16,30,0.0,14.0,1.4,12.0,14.0,10.64,2.3
2016,1,3,16,45,0.0,7.0,1.5,12.0,7.0,5.31,0.0
2016,1,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,45,183.0,13.5,5.05,12.5,29.5,10.97,0.0
2016,1,4,8,0,366.0,27.0,5.1,13.0,59.0,22.48,12.06
2016,1,4,8,15,458.5,34.0,5.15,13.0,97.0,28.4,18.99
2016,1,4,8,30,551.0,41.0,5.2,13.0,135.0,42.88,24.97
2016,1,4,8,45,608.0,45.5,5.3,13.0,174.5,91.13,49.07
2016,1,4,9,0,665.0,50.0,5.4,13.0,214.0,143.6,87.12
2016,1,4,9,15,587.0,70.0,5.5,13.0,232.0,187.28,129.6
2016,1,4,9,30,509.0,90.0,5.6,13.0,250.0,223.35,167.15
2016,1,4,9,45,516.5,99.0,5.7,13.5,277.0,268.18,208.62
2016,1,4,10,0,524.0,108.0,5.8,14.0,304.0,308.5,245.93
2016,1,4,10,15,442.0,133.5,5.9,14.0,307.5,329.7,267.94
2016,1,4,10,30,360.0,159.0,6.0,14.0,311.0,331.35,272.19
2016,1,4,10,45,244.0,180.5,6.15,14.0,285.5,311.67,257.27
2016,1,4,11,0,128.0,202.0,6.3,14.0,260.0,268.24,221.16
2016,1,4,11,15,173.5,207.0,6.4,14.0,288.5,312.08,258.5
2016,1,4,11,30,219.0,212.0,6.5,14.0,317.0,359.96,299.01
2016,1,4,11,45,337.5,194.5,6.6,14.5,359.5,456.65,379.79
2016,1,4,12,0,456.0,177.0,6.7,15.0,402.0,564.84,468.38
2016,1,4,12,15,391.5,190.0,6.75,14.5,383.5,529.47,440.47
2016,1,4,12,30,327.0,203.0,6.8,14.0,365.0,507.37,422.67
2016,1,4,12,45,163.5,162.5,6.9,14.0,243.5,311.92,260.98
2016,1,4,13,0,0.0,122.0,7.0,14.0,122.0,98.48,77.82
2016,1,4,13,15,0.0,124.5,7.0,14.0,124.5,101.47,80.5
2016,1,4,13,30,0.0,127.0,7.0,14.0,127.0,104.77,83.37
2016,1,4,13,45,0.0,120.0,7.0,14.0,120.0,98.94,78.54
2016,1,4,14,0,0.0,113.0,7.0,14.0,113.0,93.16,73.76
2016,1,4,14,15,0.0,101.0,6.75,14.0,101.0,82.39,64.73
2016,1,4,14,30,0.0,89.0,6.5,14.0,89.0,71.62,55.66
2016,1,4,14,45,0.0,80.5,6.3,14.0,80.5,64.36,49.54
2016,1,4,15,0,0.0,72.0,6.1,14.0,72.0,57.13,43.39
2016,1,4,15,15,0.0,62.5,5.95,13.5,62.5,48.89,36.39
2016,1,4,15,30,0.0,53.0,5.8,13.0,53.0,40.64,29.31
2016,1,4,15,45,0.0,43.0,5.7,13.0,43.0,32.88,22.51
2016,1,4,16,0,0.0,33.0,5.6,13.0,33.0,25.19,15.72
2016,1,4,16,15,0.0,23.5,5.55,13.0,23.5,17.91,9.23
2016,1,4,16,30,0.0,14.0,5.5,13.0,14.0,10.64,2.38
2016,1,4,16,45,0.0,7.0,5.5,13.0,7.0,5.31,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,7.0,4.45,11.5,7.0,5.31,0.0
2016,1,5,8,0,0.0,14.0,4.7,12.0,14.0,10.64,2.76
2016,1,5,8,15,0.0,23.0,4.8,12.0,23.0,17.52,9.62
2016,1,5,8,30,0.0,32.0,4.9,12.0,32.0,24.42,15.15
2016,1,5,8,45,0.0,42.0,5.0,12.0,42.0,32.11,21.96
2016,1,5,9,0,0.0,52.0,5.1,12.0,52.0,39.82,28.74
2016,1,5,9,15,0.0,61.0,5.1,12.0,61.0,46.74,34.78
2016,1,5,9,30,0.0,70.0,5.1,12.0,70.0,53.73,40.82
2016,1,5,9,45,0.0,77.5,5.1,12.0,77.5,59.63,45.87
2016,1,5,10,0,0.0,85.0,5.1,12.0,85.0,65.6,50.94
2016,1,5,10,15,0.0,72.5,5.15,12.0,72.5,55.64,42.33
2016,1,5,10,30,0.0,60.0,5.2,12.0,60.0,45.97,33.97
2016,1,5,10,45,0.0,41.0,5.3,12.0,41.0,31.35,21.36
2016,1,5,11,0,0.0,22.0,5.4,12.0,22.0,16.78,8.81
2016,1,5,11,15,0.0,52.5,5.5,12.0,52.5,40.21,28.91
2016,1,5,11,30,0.0,83.0,5.6,12.0,83.0,63.81,49.04
2016,1,5,11,45,0.0,46.5,5.7,12.0,46.5,35.6,24.91
2016,1,5,12,0,0.0,10.0,5.8,12.0,10.0,7.63,0.9
2016,1,5,12,15,0.0,10.0,5.8,12.0,10.0,7.63,0.9
2016,1,5,12,30,0.0,10.0,5.8,12.0,10.0,7.63,0.9
2016,1,5,12,45,0.0,82.0,5.8,12.0,82.0,63.04,48.36
2016,1,5,13,0,0.0,154.0,5.8,12.0,154.0,129.14,104.42
2016,1,5,13,15,5.5,160.0,5.7,12.0,163.0,141.61,115.22
2016,1,5,13,30,11.0,166.0,5.6,12.0,172.0,155.07,126.91
2016,1,5,13,45,5.5,88.5,5.55,12.0,91.5,74.28,58.37
2016,1,5,14,0,0.0,11.0,5.5,12.0,11.0,8.37,1.57
2016,1,5,14,15,54.0,84.5,5.45,12.0,105.0,143.67,120.22
2016,1,5,14,30,108.0,158.0,5.4,12.0,199.0,297.49,251.24
2016,1,5,14,45,101.5,145.0,5.4,12.0,180.5,279.26,235.88
2016,1,5,15,0,95.0,132.0,5.4,12.0,162.0,260.81,220.47
2016,1,5,15,15,339.5,98.0,5.15,12.0,185.5,493.97,420.78
2016,1,5,15,30,584.0,64.0,4.9,12.0,209.0,685.75,572.93
2016,1,5,15,45,516.0,58.5,4.7,12.0,170.0,606.72,506.18
2016,1,5,16,0,448.0,53.0,4.5,12.0,131.0,527.45,438.36
2016,1,5,16,15,350.5,43.5,4.25,12.0,94.0,418.77,343.77
2016,1,5,16,30,253.0,34.0,4.0,12.0,57.0,317.66,240.79
2016,1,5,16,45,126.5,17.0,3.75,12.0,28.5,157.26,0.0
2016,1,5,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.5,6.45,13.0,8.5,6.45,0.0
2016,1,6,8,0,0.0,17.0,6.3,13.0,17.0,12.94,4.55
2016,1,6,8,15,0.0,30.0,6.3,13.0,30.0,22.92,14.23
2016,1,6,8,30,0.0,43.0,6.3,13.0,43.0,32.66,22.04
2016,1,6,8,45,0.0,54.5,6.3,13.0,54.5,41.41,29.78
2016,1,6,9,0,0.0,66.0,6.3,13.0,66.0,50.3,37.59
2016,1,6,9,15,0.0,79.0,6.35,13.0,79.0,60.49,46.42
2016,1,6,9,30,0.0,92.0,6.4,13.0,92.0,70.87,55.33
2016,1,6,9,45,0.0,102.5,6.5,13.0,102.5,79.47,62.65
2016,1,6,10,0,0.0,113.0,6.6,13.0,113.0,88.21,70.02
2016,1,6,10,15,15.5,140.0,6.7,12.5,146.5,117.71,95.08
2016,1,6,10,30,31.0,167.0,6.8,12.0,180.0,157.73,129.18
2016,1,6,10,45,256.0,161.0,6.95,12.0,278.0,298.02,248.63
2016,1,6,11,0,481.0,155.0,7.1,12.0,376.0,455.82,381.76
2016,1,6,11,15,392.5,178.5,7.0,12.0,362.5,449.96,376.88
2016,1,6,11,30,304.0,202.0,6.9,12.0,349.0,421.58,353.2
2016,1,6,11,45,286.0,208.5,6.85,12.5,348.5,432.88,362.06
2016,1,6,12,0,268.0,215.0,6.8,13.0,348.0,442.16,368.95
2016,1,6,12,15,147.5,205.5,6.65,13.0,278.5,330.59,275.46
2016,1,6,12,30,27.0,196.0,6.5,13.0,209.0,191.36,156.8
2016,1,6,12,45,48.5,203.0,6.35,13.0,226.5,238.95,197.37
2016,1,6,13,0,70.0,210.0,6.2,13.0,244.0,271.38,225.09
2016,1,6,13,15,62.5,201.5,6.15,13.0,231.5,259.5,215.21
2016,1,6,13,30,55.0,193.0,6.1,13.0,219.0,247.15,204.99
2016,1,6,13,45,138.0,186.5,6.05,13.0,247.0,344.66,289.06
2016,1,6,14,0,221.0,180.0,6.0,13.0,275.0,423.15,356.52
2016,1,6,14,15,145.5,168.5,5.9,12.5,229.0,341.44,287.85
2016,1,6,14,30,70.0,157.0,5.8,12.0,183.0,237.47,199.49
2016,1,6,14,45,61.5,143.5,5.75,12.0,165.0,216.85,182.23
2016,1,6,15,0,53.0,130.0,5.7,12.0,147.0,196.23,164.66
2016,1,6,15,15,46.0,114.0,5.55,11.5,127.5,173.13,145.09
2016,1,6,15,30,39.0,98.0,5.4,11.0,108.0,149.95,125.1
2016,1,6,15,45,27.5,81.0,5.25,11.0,87.5,120.69,99.16
2016,1,6,16,0,16.0,64.0,5.1,11.0,67.0,91.25,72.83
2016,1,6,16,15,8.0,46.5,5.05,11.0,48.0,53.64,39.71
2016,1,6,16,30,0.0,29.0,5.0,11.0,29.0,26.64,15.17
2016,1,6,16,45,0.0,14.5,4.95,11.0,14.5,11.06,0.0
2016,1,6,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,45,107.0,17.5,2.15,10.5,27.0,13.31,0.0
2016,1,7,8,0,214.0,35.0,2.2,11.0,54.0,26.45,15.41
2016,1,7,8,15,310.5,46.0,2.3,11.0,90.5,34.92,24.9
2016,1,7,8,30,407.0,57.0,2.4,11.0,127.0,49.95,38.86
2016,1,7,8,45,496.5,60.5,2.5,11.0,168.5,88.62,52.3
2016,1,7,9,0,586.0,64.0,2.6,11.0,210.0,138.4,86.77
2016,1,7,9,15,626.5,68.5,2.6,11.0,247.0,190.04,130.36
2016,1,7,9,30,667.0,73.0,2.6,11.0,284.0,246.23,180.61
2016,1,7,9,45,721.5,70.0,2.6,11.0,321.0,305.15,233.73
2016,1,7,10,0,776.0,67.0,2.6,11.0,358.0,367.95,290.1
2016,1,7,10,15,794.0,69.0,2.55,11.0,386.5,424.7,341.21
2016,1,7,10,30,812.0,71.0,2.5,11.0,415.0,482.12,391.46
2016,1,7,10,45,823.0,73.0,2.5,11.5,437.0,536.13,436.96
2016,1,7,11,0,834.0,75.0,2.5,12.0,459.0,589.55,480.51
2016,1,7,11,15,841.5,76.0,2.5,12.0,474.0,638.75,520.5
2016,1,7,11,30,849.0,77.0,2.5,12.0,489.0,686.49,558.4
2016,1,7,11,45,852.5,77.0,2.5,12.0,497.0,728.44,590.16
2016,1,7,12,0,856.0,77.0,2.5,12.0,505.0,768.11,619.07
2016,1,7,12,15,856.0,77.0,2.55,12.0,505.0,802.49,644.27
2016,1,7,12,30,856.0,77.0,2.6,12.0,505.0,833.99,667.4
2016,1,7,12,45,856.0,76.0,2.7,12.0,498.5,861.26,687.87
2016,1,7,13,0,856.0,75.0,2.8,12.0,492.0,885.38,706.2
2016,1,7,13,15,849.0,74.0,2.85,12.0,477.5,899.82,717.31
2016,1,7,13,30,842.0,73.0,2.9,12.0,463.0,910.67,726.05
2016,1,7,13,45,833.5,71.0,2.95,12.0,442.0,915.17,730.4
2016,1,7,14,0,825.0,69.0,3.0,12.0,421.0,916.06,732.3
2016,1,7,14,15,808.5,67.0,2.9,12.0,393.0,905.61,724.92
2016,1,7,14,30,792.0,65.0,2.8,12.0,365.0,891.63,715.04
2016,1,7,14,45,770.5,62.0,2.75,12.0,332.5,868.05,698.41
2016,1,7,15,0,749.0,59.0,2.7,12.0,300.0,841.33,679.15
2016,1,7,15,15,714.0,55.5,2.5,11.5,262.0,798.07,647.08
2016,1,7,15,30,679.0,52.0,2.3,11.0,224.0,752.49,612.15
2016,1,7,15,45,627.5,47.0,2.1,11.0,184.5,687.67,559.99
2016,1,7,16,0,576.0,42.0,1.9,11.0,145.0,621.93,504.93
2016,1,7,16,15,488.5,35.0,1.85,11.0,105.5,532.5,429.11
2016,1,7,16,30,401.0,28.0,1.8,11.0,66.0,437.4,333.95
2016,1,7,16,45,200.5,14.0,1.75,11.0,33.0,220.62,13.76
2016,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,7.5,1.4,10.0,7.5,5.69,0.0
2016,1,8,8,0,0.0,15.0,1.5,10.0,15.0,11.41,3.5
2016,1,8,8,15,0.0,25.0,1.6,10.0,25.0,19.06,11.13
2016,1,8,8,30,0.0,35.0,1.7,10.0,35.0,26.74,18.35
2016,1,8,8,45,0.0,45.5,1.8,10.0,45.5,34.82,24.55
2016,1,8,9,0,0.0,56.0,1.9,10.0,56.0,42.84,31.65
2016,1,8,9,15,0.0,65.5,1.85,10.0,65.5,50.17,38.08
2016,1,8,9,30,0.0,75.0,1.8,10.0,75.0,57.59,44.53
2016,1,8,9,45,0.0,83.0,1.75,10.5,83.0,63.94,49.87
2016,1,8,10,0,0.0,91.0,1.7,11.0,91.0,70.36,55.21
2016,1,8,10,15,5.0,122.5,1.65,11.0,124.5,98.33,78.96
2016,1,8,10,30,10.0,154.0,1.6,11.0,158.0,128.07,103.96
2016,1,8,10,45,5.0,153.0,1.6,11.0,155.0,125.45,101.57
2016,1,8,11,0,0.0,152.0,1.6,11.0,152.0,122.24,98.71
2016,1,8,11,15,2.5,159.5,1.65,11.0,161.0,130.91,105.95
2016,1,8,11,30,5.0,167.0,1.7,11.0,170.0,140.03,113.56
2016,1,8,11,45,54.5,195.0,1.75,11.5,223.0,217.4,178.71
2016,1,8,12,0,104.0,223.0,1.8,12.0,276.0,290.31,238.75
2016,1,8,12,15,117.0,224.5,1.85,12.0,283.5,326.65,268.12
2016,1,8,12,30,130.0,226.0,1.9,12.0,291.0,347.38,285.2
2016,1,8,12,45,197.0,218.0,2.0,12.0,315.5,404.47,333.02
2016,1,8,13,0,264.0,210.0,2.1,12.0,340.0,485.23,398.36
2016,1,8,13,15,254.0,205.0,2.1,12.0,326.5,481.04,394.91
2016,1,8,13,30,244.0,200.0,2.1,12.0,313.0,475.43,390.91
2016,1,8,13,45,175.0,193.0,2.15,12.0,272.5,387.65,320.78
2016,1,8,14,0,106.0,186.0,2.2,12.0,232.0,297.98,247.49
2016,1,8,14,15,53.0,147.0,2.2,12.0,170.0,200.18,166.06
2016,1,8,14,30,0.0,108.0,2.2,12.0,108.0,90.58,72.05
2016,1,8,14,45,0.0,98.0,2.25,12.0,98.0,81.99,64.97
2016,1,8,15,0,0.0,88.0,2.3,12.0,88.0,73.44,57.73
2016,1,8,15,15,0.0,76.5,2.15,12.0,76.5,63.26,49.01
2016,1,8,15,30,0.0,65.0,2.0,12.0,65.0,53.06,40.18
2016,1,8,15,45,0.0,53.5,1.9,12.0,53.5,42.79,31.2
2016,1,8,16,0,0.0,42.0,1.8,12.0,42.0,32.39,22.05
2016,1,8,16,15,0.0,30.5,1.85,11.5,30.5,23.29,14.0
2016,1,8,16,30,0.0,19.0,1.9,11.0,19.0,14.47,5.92
2016,1,8,16,45,0.0,9.5,2.0,11.0,9.5,7.21,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,9,7,45,47.5,16.0,5.6,11.5,20.0,12.21,0.0
2016,1,9,8,0,95.0,32.0,5.7,12.0,40.0,23.9,13.36
2016,1,9,8,15,133.0,48.0,5.7,12.0,67.0,35.36,25.15
2016,1,9,8,30,171.0,64.0,5.7,12.0,94.0,47.45,36.48
2016,1,9,8,45,191.0,80.5,5.7,12.0,122.0,75.21,52.05
2016,1,9,9,0,211.0,97.0,5.7,12.0,150.0,105.96,75.9
2016,1,9,9,15,225.5,112.0,5.55,12.0,176.5,137.36,102.65
2016,1,9,9,30,240.0,127.0,5.4,12.0,203.0,170.82,132.21
2016,1,9,9,45,235.5,140.5,5.25,12.0,222.0,199.01,158.2
2016,1,9,10,0,231.0,154.0,5.1,12.0,241.0,226.82,183.57
2016,1,9,10,15,153.0,167.5,4.85,12.0,227.0,214.48,175.51
2016,1,9,10,30,75.0,181.0,4.6,12.0,213.0,191.47,157.11
2016,1,9,10,45,98.5,193.0,4.4,12.0,237.5,221.33,182.45
2016,1,9,11,0,122.0,205.0,4.2,12.0,262.0,265.46,219.38
2016,1,9,11,15,119.0,211.5,3.9,12.0,268.5,279.41,230.82
2016,1,9,11,30,116.0,218.0,3.6,12.0,275.0,293.06,241.98
2016,1,9,11,45,77.0,211.5,3.3,12.5,249.5,250.97,206.38
2016,1,9,12,0,38.0,205.0,3.0,13.0,224.0,219.33,179.09
2016,1,9,12,15,24.0,192.5,2.75,13.0,204.5,182.48,148.44
2016,1,9,12,30,10.0,180.0,2.5,13.0,185.0,160.34,129.72
2016,1,9,12,45,31.5,193.5,2.25,13.0,209.5,212.02,173.13
2016,1,9,13,0,53.0,207.0,2.0,13.0,234.0,251.12,205.63
2016,1,9,13,15,85.5,207.0,1.8,13.0,248.0,286.13,235.07
2016,1,9,13,30,118.0,207.0,1.6,13.0,262.0,343.84,282.08
2016,1,9,13,45,92.5,194.5,1.4,13.0,236.5,289.09,237.44
2016,1,9,14,0,67.0,182.0,1.2,13.0,211.0,254.26,208.76
2016,1,9,14,15,39.0,161.5,1.05,13.0,178.0,205.34,168.19
2016,1,9,14,30,11.0,141.0,0.9,13.0,145.0,138.08,111.81
2016,1,9,14,45,8.5,129.5,0.75,13.0,132.5,126.11,102.02
2016,1,9,15,0,6.0,118.0,0.6,13.0,120.0,114.31,92.09
2016,1,9,15,15,3.0,104.0,0.55,13.0,105.0,99.01,79.13
2016,1,9,15,30,0.0,90.0,0.5,13.0,90.0,83.8,66.08
2016,1,9,15,45,0.0,74.0,0.45,13.0,74.0,68.67,53.08
2016,1,9,16,0,0.0,58.0,0.4,13.0,58.0,53.17,39.61
2016,1,9,16,15,0.0,42.5,0.45,13.0,42.5,37.81,26.12
2016,1,9,16,30,0.0,27.0,0.5,13.0,27.0,21.35,11.47
2016,1,9,16,45,0.0,13.5,0.6,13.0,13.5,10.28,0.0
2016,1,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,151.0,15.5,3.4,10.0,29.0,12.56,0.0
2016,1,10,8,0,302.0,31.0,3.6,10.0,58.0,25.6,14.95
2016,1,10,8,15,395.5,40.0,3.7,10.0,96.0,32.95,23.29
2016,1,10,8,30,489.0,49.0,3.8,10.0,134.0,41.15,31.19
2016,1,10,8,45,552.0,55.0,3.9,10.5,174.5,84.62,47.94
2016,1,10,9,0,615.0,61.0,4.0,11.0,215.0,135.91,83.59
2016,1,10,9,15,653.5,65.5,4.0,11.0,253.0,188.78,128.1
2016,1,10,9,30,692.0,70.0,4.0,11.0,291.0,245.96,179.53
2016,1,10,9,45,590.0,93.5,4.0,11.5,296.5,280.2,216.41
2016,1,10,10,0,488.0,117.0,4.0,12.0,302.0,296.99,236.72
2016,1,10,10,15,386.0,145.5,3.85,12.0,298.5,310.98,252.72
2016,1,10,10,30,284.0,174.0,3.7,12.0,295.0,304.18,249.65
2016,1,10,10,45,257.0,187.5,3.6,12.5,301.5,321.85,264.86
2016,1,10,11,0,230.0,201.0,3.5,13.0,308.0,324.69,267.37
2016,1,10,11,15,342.0,188.0,3.3,13.0,353.0,410.74,338.64
2016,1,10,11,30,454.0,175.0,3.1,13.0,398.0,509.6,418.4
2016,1,10,11,45,340.5,199.0,2.95,13.0,368.0,460.2,377.94
2016,1,10,12,0,227.0,223.0,2.8,13.0,338.0,400.32,328.82
2016,1,10,12,15,224.0,224.0,2.75,13.0,338.0,411.36,338.12
2016,1,10,12,30,221.0,225.0,2.7,13.0,338.0,421.67,346.45
2016,1,10,12,45,112.0,196.0,2.65,13.5,253.0,303.68,249.34
2016,1,10,13,0,3.0,167.0,2.6,14.0,168.0,143.95,115.32
2016,1,10,13,15,1.5,118.0,2.55,14.0,118.5,96.24,75.9
2016,1,10,13,30,0.0,69.0,2.5,14.0,69.0,52.95,39.47
2016,1,10,13,45,0.0,74.0,2.5,14.0,74.0,56.82,42.83
2016,1,10,14,0,0.0,79.0,2.5,14.0,79.0,60.69,46.18
2016,1,10,14,15,0.0,60.5,2.45,13.5,60.5,46.36,34.13
2016,1,10,14,30,0.0,42.0,2.4,13.0,42.0,32.09,22.02
2016,1,10,14,45,0.0,38.0,2.4,13.0,38.0,29.01,19.41
2016,1,10,15,0,0.0,34.0,2.4,13.0,34.0,25.93,16.78
2016,1,10,15,15,0.0,30.0,2.3,13.0,30.0,22.86,14.13
2016,1,10,15,30,0.0,26.0,2.2,13.0,26.0,19.79,11.46
2016,1,10,15,45,0.0,21.5,2.15,13.0,21.5,16.35,8.43
2016,1,10,16,0,0.0,17.0,2.1,13.0,17.0,12.91,5.39
2016,1,10,16,15,0.0,12.5,2.15,12.5,12.5,9.48,2.35
2016,1,10,16,30,0.0,8.0,2.2,12.0,8.0,6.06,0.0
2016,1,10,16,45,0.0,4.0,2.3,12.0,4.0,3.02,0.0
2016,1,10,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,7,45,47.5,16.0,3.1,12.0,20.0,12.22,0.0
2016,1,11,8,0,95.0,32.0,3.1,12.0,40.0,23.91,13.53
2016,1,11,8,15,130.5,48.0,3.15,12.0,66.5,35.37,25.22
2016,1,11,8,30,166.0,64.0,3.2,12.0,93.0,46.63,35.8
2016,1,11,8,45,186.0,80.5,3.25,12.5,121.0,73.83,51.18
2016,1,11,9,0,206.0,97.0,3.3,13.0,149.0,104.17,74.28
2016,1,11,9,15,219.0,112.0,3.25,13.0,175.5,134.92,100.22
2016,1,11,9,30,232.0,127.0,3.2,13.0,202.0,167.55,128.78
2016,1,11,9,45,241.0,140.0,3.15,13.0,225.5,199.07,156.86
2016,1,11,10,0,250.0,153.0,3.1,13.0,249.0,231.77,185.81
2016,1,11,10,15,150.0,164.5,3.0,13.0,223.5,209.58,170.11
2016,1,11,10,30,50.0,176.0,2.9,13.0,198.0,174.06,141.56
2016,1,11,10,45,25.0,161.5,2.85,13.5,172.5,143.28,115.75
2016,1,11,11,0,0.0,147.0,2.8,14.0,147.0,117.58,93.79
2016,1,11,11,15,0.0,136.5,2.75,14.0,136.5,108.73,86.33
2016,1,11,11,30,0.0,126.0,2.7,14.0,126.0,99.84,78.83
2016,1,11,11,45,0.0,142.5,2.65,14.0,142.5,114.57,91.08
2016,1,11,12,0,0.0,159.0,2.6,14.0,159.0,129.97,103.83
2016,1,11,12,15,7.5,173.5,2.55,14.0,177.5,150.32,120.91
2016,1,11,12,30,15.0,188.0,2.5,14.0,196.0,172.04,139.07
2016,1,11,12,45,133.0,202.0,2.45,14.5,268.0,328.55,269.66
2016,1,11,13,0,251.0,216.0,2.4,15.0,340.0,479.44,390.15
2016,1,11,13,15,187.0,213.0,2.35,15.0,304.0,406.65,331.53
2016,1,11,13,30,123.0,210.0,2.3,15.0,268.0,351.36,286.6
2016,1,11,13,45,73.5,189.5,2.25,15.0,223.5,263.31,215.28
2016,1,11,14,0,24.0,169.0,2.2,15.0,179.0,174.91,141.85
2016,1,11,14,15,388.0,120.5,2.1,15.0,272.5,560.26,461.05
2016,1,11,14,30,752.0,72.0,2.0,15.0,366.0,863.38,683.24
2016,1,11,14,45,730.0,69.0,1.95,15.0,334.0,839.62,663.38
2016,1,11,15,0,708.0,66.0,1.9,15.0,302.0,812.78,644.51
