Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,673.0,62.0,1.75,14.5,265.0,776.71,618.61
2016,1,11,15,30,638.0,58.0,1.6,14.0,228.0,731.83,585.32
2016,1,11,15,45,584.5,53.0,1.45,14.0,188.5,666.57,534.51
2016,1,11,16,0,531.0,48.0,1.3,14.0,149.0,600.93,481.48
2016,1,11,16,15,448.5,40.5,1.25,14.0,110.5,506.28,404.44
2016,1,11,16,30,366.0,33.0,1.2,14.0,72.0,414.55,321.78
2016,1,11,16,45,229.0,21.5,1.2,14.0,42.0,263.39,124.84
2016,1,11,17,0,92.0,10.0,1.2,14.0,12.0,81.59,0.0
2016,1,11,17,15,46.0,5.0,1.2,13.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,7,45,171.0,14.5,3.65,10.5,30.0,11.76,0.0
2016,1,12,8,0,342.0,29.0,3.6,11.0,60.0,24.04,13.77
2016,1,12,8,15,433.5,37.0,3.5,11.0,98.5,30.68,21.24
2016,1,12,8,30,525.0,45.0,3.4,11.0,137.0,37.4,27.76
2016,1,12,8,45,582.0,50.5,3.35,11.5,177.5,80.54,43.95
2016,1,12,9,0,639.0,56.0,3.3,12.0,218.0,132.23,79.16
2016,1,12,9,15,676.5,60.0,3.15,12.0,256.0,187.68,125.39
2016,1,12,9,30,714.0,64.0,3.0,12.0,294.0,244.99,176.59
2016,1,12,9,45,456.5,111.5,2.95,12.5,264.5,247.44,191.3
2016,1,12,10,0,199.0,159.0,2.9,13.0,235.0,210.88,169.12
2016,1,12,10,15,242.5,167.0,2.95,13.0,267.0,258.83,209.86
2016,1,12,10,30,286.0,175.0,3.0,13.0,299.0,304.79,248.74
2016,1,12,10,45,375.5,168.5,3.05,13.5,339.5,365.93,299.42
2016,1,12,11,0,465.0,162.0,3.1,14.0,380.0,448.47,366.45
2016,1,12,11,15,455.0,170.5,3.1,14.0,390.0,478.26,390.84
2016,1,12,11,30,445.0,179.0,3.1,14.0,400.0,506.14,413.44
2016,1,12,11,45,400.5,192.0,3.15,14.0,393.0,511.38,417.57
2016,1,12,12,0,356.0,205.0,3.2,14.0,386.0,495.69,405.49
2016,1,12,12,15,395.0,197.0,3.2,14.0,398.5,536.05,438.49
2016,1,12,12,30,434.0,189.0,3.2,14.0,411.0,597.37,486.59
2016,1,12,12,45,290.0,207.0,3.25,14.5,354.5,490.66,400.72
2016,1,12,13,0,146.0,225.0,3.3,15.0,298.0,374.99,306.13
2016,1,12,13,15,109.5,215.0,3.3,15.0,269.0,316.66,259.46
2016,1,12,13,30,73.0,205.0,3.3,15.0,240.0,276.33,226.19
2016,1,12,13,45,38.0,178.0,3.35,15.0,196.5,214.2,174.77
2016,1,12,14,0,3.0,151.0,3.4,15.0,153.0,134.2,107.56
2016,1,12,14,15,16.5,152.5,3.45,14.5,159.5,151.94,123.51
2016,1,12,14,30,30.0,154.0,3.5,14.0,166.0,190.45,156.6
2016,1,12,14,45,26.0,141.0,3.6,14.0,151.0,174.62,143.44
2016,1,12,15,0,22.0,128.0,3.7,14.0,136.0,141.11,115.44
2016,1,12,15,15,17.5,113.5,3.75,14.0,119.5,123.9,100.84
2016,1,12,15,30,13.0,99.0,3.8,14.0,103.0,106.78,86.1
2016,1,12,15,45,6.5,83.0,3.9,14.0,85.0,85.75,67.77
2016,1,12,16,0,0.0,67.0,4.0,14.0,67.0,64.71,49.25
2016,1,12,16,15,0.0,50.0,4.1,13.5,50.0,47.67,34.4
2016,1,12,16,30,0.0,33.0,4.2,13.0,33.0,29.39,18.26
2016,1,12,16,45,0.0,19.5,4.3,13.0,19.5,15.06,2.73
2016,1,12,17,0,0.0,6.0,4.4,13.0,6.0,4.72,0.0
2016,1,12,17,15,0.0,3.0,4.5,13.0,3.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,138.5,16.5,5.6,13.5,29.5,13.36,0.0
2016,1,13,8,0,277.0,33.0,5.8,14.0,59.0,27.17,16.13
2016,1,13,8,15,375.5,42.5,5.9,14.0,97.5,34.87,24.57
2016,1,13,8,30,474.0,52.0,6.0,14.0,136.0,42.64,31.99
2016,1,13,8,45,534.5,59.0,6.15,14.0,176.5,83.14,47.64
2016,1,13,9,0,595.0,66.0,6.3,14.0,217.0,133.73,81.99
2016,1,13,9,15,636.0,70.5,6.4,14.0,255.5,185.92,125.11
2016,1,13,9,30,677.0,75.0,6.5,14.0,294.0,242.78,175.74
2016,1,13,9,45,697.5,80.5,6.65,14.5,327.5,298.63,227.2
2016,1,13,10,0,718.0,86.0,6.8,15.0,361.0,356.24,279.89
2016,1,13,10,15,738.5,88.5,6.9,15.0,390.0,412.51,331.24
2016,1,13,10,30,759.0,91.0,7.0,15.0,419.0,469.88,382.55
2016,1,13,10,45,617.5,125.5,7.1,15.0,402.0,472.26,388.09
2016,1,13,11,0,476.0,160.0,7.2,15.0,385.0,452.32,373.65
2016,1,13,11,15,644.0,127.0,7.2,14.5,442.0,562.57,466.74
2016,1,13,11,30,812.0,94.0,7.2,14.0,499.0,674.73,560.65
2016,1,13,11,45,614.0,144.0,7.25,14.0,453.0,625.11,519.49
2016,1,13,12,0,416.0,194.0,7.3,14.0,407.0,546.59,454.28
2016,1,13,12,15,313.0,212.0,7.25,14.0,372.0,486.2,404.5
2016,1,13,12,30,210.0,230.0,7.2,14.0,337.0,416.69,346.28
2016,1,13,12,45,419.0,181.0,7.2,14.0,392.5,593.76,494.75
2016,1,13,13,0,628.0,132.0,7.2,14.0,448.0,752.42,623.7
2016,1,13,13,15,713.5,112.5,7.15,14.0,461.5,827.63,682.05
2016,1,13,13,30,799.0,93.0,7.1,14.0,475.0,895.24,734.24
2016,1,13,13,45,787.0,91.0,7.05,14.0,454.0,896.61,735.62
2016,1,13,14,0,775.0,89.0,7.0,14.0,433.0,894.32,734.59
2016,1,13,14,15,757.5,86.5,6.7,13.5,405.5,889.86,732.29
2016,1,13,14,30,740.0,84.0,6.4,13.0,378.0,875.09,722.02
2016,1,13,14,45,721.0,79.5,6.15,13.0,345.5,852.88,704.79
2016,1,13,15,0,702.0,75.0,5.9,13.0,313.0,827.65,684.98
2016,1,13,15,15,666.0,71.0,5.5,13.0,275.5,783.87,649.62
2016,1,13,15,30,630.0,67.0,5.1,13.0,238.0,737.91,611.79
2016,1,13,15,45,589.5,59.5,4.75,13.0,199.0,681.39,564.69
2016,1,13,16,0,549.0,52.0,4.4,13.0,160.0,623.92,515.08
2016,1,13,16,15,462.5,44.5,4.2,12.5,120.0,524.79,431.69
2016,1,13,16,30,376.0,37.0,4.0,12.0,80.0,428.1,344.1
2016,1,13,16,45,233.5,25.0,3.8,12.0,48.0,275.24,164.34
2016,1,13,17,0,91.0,13.0,3.6,12.0,16.0,83.39,0.0
2016,1,13,17,15,45.5,6.5,3.5,11.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,22.5,16.0,2.75,10.5,18.5,12.37,0.0
2016,1,14,8,0,45.0,32.0,2.9,11.0,37.0,23.97,13.89
2016,1,14,8,15,65.0,49.5,3.1,11.0,59.5,36.27,26.19
2016,1,14,8,30,85.0,67.0,3.3,11.0,82.0,48.35,37.52
2016,1,14,8,45,95.5,84.5,3.5,11.5,105.5,68.76,50.36
2016,1,14,9,0,106.0,102.0,3.7,12.0,129.0,91.93,68.68
2016,1,14,9,15,111.5,118.5,3.85,12.0,151.0,115.22,88.51
2016,1,14,9,30,117.0,135.0,4.0,12.0,173.0,139.6,109.78
2016,1,14,9,45,121.0,149.5,4.2,12.5,192.5,162.93,130.13
2016,1,14,10,0,125.0,164.0,4.4,13.0,212.0,187.02,150.99
2016,1,14,10,15,146.5,176.5,4.55,13.0,237.0,217.51,177.12
2016,1,14,10,30,168.0,189.0,4.7,13.0,262.0,250.6,205.4
2016,1,14,10,45,98.0,187.5,4.85,13.0,231.0,213.92,175.53
2016,1,14,11,0,28.0,186.0,5.0,13.0,200.0,178.21,145.34
2016,1,14,11,15,58.0,203.5,5.2,13.0,232.5,217.63,178.72
2016,1,14,11,30,88.0,221.0,5.4,13.0,265.0,260.81,215.1
2016,1,14,11,45,86.0,225.0,5.65,13.0,268.5,269.86,222.7
2016,1,14,12,0,84.0,229.0,5.9,13.0,272.0,278.81,230.25
2016,1,14,12,15,65.5,222.5,6.1,13.0,256.0,262.67,216.66
2016,1,14,12,30,47.0,216.0,6.3,13.0,240.0,244.92,201.65
2016,1,14,12,45,38.0,208.0,6.5,13.0,227.0,232.33,191.15
2016,1,14,13,0,29.0,200.0,6.7,13.0,214.0,219.05,180.02
2016,1,14,13,15,14.5,147.5,6.75,13.0,154.5,135.78,110.15
2016,1,14,13,30,0.0,95.0,6.8,13.0,95.0,74.18,57.62
2016,1,14,13,45,0.0,98.0,6.85,13.0,98.0,77.18,60.27
2016,1,14,14,0,0.0,101.0,6.9,13.0,101.0,80.46,63.14
2016,1,14,14,15,0.0,110.0,6.75,13.0,110.0,90.04,71.38
2016,1,14,14,30,0.0,119.0,6.6,13.0,119.0,100.95,80.77
2016,1,14,14,45,0.0,108.0,6.5,13.0,108.0,91.41,72.76
2016,1,14,15,0,0.0,97.0,6.4,13.0,97.0,81.9,64.73
2016,1,14,15,15,0.0,85.0,6.3,13.0,85.0,71.29,55.7
2016,1,14,15,30,0.0,73.0,6.2,13.0,73.0,60.66,46.56
2016,1,14,15,45,0.0,60.0,6.15,13.0,60.0,48.82,36.28
2016,1,14,16,0,0.0,47.0,6.1,13.0,47.0,36.83,25.82
2016,1,14,16,15,0.0,35.0,6.1,13.0,35.0,26.75,16.94
2016,1,14,16,30,0.0,23.0,6.1,13.0,23.0,17.53,8.73
2016,1,14,16,45,0.0,13.5,6.2,13.0,13.5,10.26,0.99
2016,1,14,17,0,0.0,4.0,6.3,13.0,4.0,3.15,0.0
2016,1,14,17,15,0.0,2.0,6.35,13.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,45,146.0,16.0,0.4,12.0,30.0,12.93,0.0
2016,1,15,8,0,292.0,32.0,0.4,12.0,60.0,26.33,15.93
2016,1,15,8,15,385.0,41.5,0.55,12.0,98.0,34.05,24.24
2016,1,15,8,30,478.0,51.0,0.7,12.0,136.0,41.82,31.66
2016,1,15,8,45,537.5,57.0,0.9,12.5,176.5,79.44,45.37
2016,1,15,9,0,597.0,63.0,1.1,13.0,217.0,129.1,78.07
2016,1,15,9,15,637.0,67.5,1.3,13.0,255.0,181.11,120.35
2016,1,15,9,30,677.0,72.0,1.5,13.0,293.0,237.69,169.91
2016,1,15,9,45,646.5,83.5,1.7,13.0,313.5,283.32,213.88
2016,1,15,10,0,616.0,95.0,1.9,13.0,334.0,324.89,253.75
2016,1,15,10,15,584.0,111.5,1.95,13.0,351.5,366.17,291.78
2016,1,15,10,30,552.0,128.0,2.0,13.0,369.0,397.34,320.37
2016,1,15,10,45,534.0,140.5,2.15,13.5,384.0,433.84,351.54
2016,1,15,11,0,516.0,153.0,2.3,14.0,399.0,467.69,379.55
2016,1,15,11,15,480.5,167.5,2.25,14.0,402.5,489.68,397.52
2016,1,15,11,30,445.0,182.0,2.2,14.0,406.0,507.35,411.5
2016,1,15,11,45,421.0,191.5,2.2,14.0,406.0,524.29,424.86
2016,1,15,12,0,397.0,201.0,2.2,14.0,406.0,521.27,422.97
2016,1,15,12,15,327.5,214.0,2.15,14.0,383.5,499.12,404.89
2016,1,15,12,30,258.0,227.0,2.1,14.0,361.0,471.53,382.34
2016,1,15,12,45,539.0,157.5,2.05,14.0,433.0,671.76,541.35
2016,1,15,13,0,820.0,88.0,2.0,14.0,505.0,868.05,682.69
2016,1,15,13,15,811.5,87.0,1.9,14.0,490.5,881.34,689.34
2016,1,15,13,30,803.0,86.0,1.8,14.0,476.0,891.05,695.5
2016,1,15,13,45,798.0,82.5,1.75,14.0,455.5,897.46,700.05
2016,1,15,14,0,793.0,79.0,1.7,14.0,435.0,900.35,702.28
2016,1,15,14,15,775.0,76.5,1.6,14.0,407.0,888.32,693.58
2016,1,15,14,30,757.0,74.0,1.5,14.0,379.0,872.75,682.57
2016,1,15,14,45,733.5,71.0,1.45,14.0,346.5,847.79,665.53
2016,1,15,15,0,710.0,68.0,1.4,14.0,314.0,819.7,646.09
2016,1,15,15,15,675.0,64.5,1.3,14.0,276.5,784.39,620.38
2016,1,15,15,30,640.0,61.0,1.2,14.0,239.0,740.27,587.56
2016,1,15,15,45,586.0,56.0,1.1,14.0,199.0,674.4,537.66
2016,1,15,16,0,532.0,51.0,1.0,14.0,159.0,608.08,485.56
2016,1,15,16,15,452.0,43.5,1.0,14.0,120.0,515.2,411.74
2016,1,15,16,30,372.0,36.0,1.0,14.0,81.0,424.87,334.62
2016,1,15,16,45,238.0,25.0,1.05,14.0,49.0,284.35,187.11
2016,1,15,17,0,104.0,14.0,1.1,14.0,17.0,94.9,0.0
2016,1,15,17,15,52.0,7.0,1.15,13.5,8.5,5.51,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,122.5,17.5,4.35,13.5,29.5,13.36,0.0
2016,1,16,8,0,245.0,35.0,4.4,14.0,59.0,26.61,16.0
2016,1,16,8,15,338.0,45.5,4.35,14.0,96.5,37.08,26.58
2016,1,16,8,30,431.0,56.0,4.3,14.0,134.0,45.5,34.57
2016,1,16,8,45,500.0,62.0,4.3,14.5,174.5,80.13,47.11
2016,1,16,9,0,569.0,68.0,4.3,15.0,215.0,128.65,78.65
2016,1,16,9,15,400.5,100.5,4.2,15.0,212.5,159.86,112.43
2016,1,16,9,30,232.0,133.0,4.1,15.0,210.0,169.46,129.19
2016,1,16,9,45,238.5,145.5,4.0,15.0,232.0,199.93,156.29
2016,1,16,10,0,245.0,158.0,3.9,15.0,254.0,231.25,183.97
2016,1,16,10,15,162.5,173.0,3.8,15.0,238.5,220.25,177.47
2016,1,16,10,30,80.0,188.0,3.7,15.0,223.0,197.94,160.18
2016,1,16,10,45,40.0,151.0,3.65,15.0,168.5,148.55,119.58
2016,1,16,11,0,0.0,114.0,3.6,15.0,114.0,89.17,69.7
2016,1,16,11,15,30.0,165.0,3.55,15.0,180.0,161.64,130.53
2016,1,16,11,30,60.0,216.0,3.5,15.0,246.0,235.69,191.63
2016,1,16,11,45,38.0,204.5,3.5,15.0,224.0,212.63,172.23
2016,1,16,12,0,16.0,193.0,3.5,15.0,202.0,173.29,139.48
2016,1,16,12,15,23.0,200.0,3.5,15.0,212.5,187.35,151.34
2016,1,16,12,30,30.0,207.0,3.5,15.0,223.0,219.71,178.03
2016,1,16,12,45,29.5,205.5,3.5,15.0,221.0,221.21,179.27
2016,1,16,13,0,29.0,204.0,3.5,15.0,219.0,222.81,180.7
2016,1,16,13,15,28.0,198.5,3.4,15.0,212.5,199.73,162.01
2016,1,16,13,30,27.0,193.0,3.3,15.0,206.0,195.89,159.04
2016,1,16,13,45,34.0,189.0,3.2,15.5,205.0,222.15,180.68
2016,1,16,14,0,41.0,185.0,3.1,16.0,204.0,228.91,186.33
2016,1,16,14,15,40.0,173.5,3.0,16.0,191.0,218.36,177.98
2016,1,16,14,30,39.0,162.0,2.9,16.0,178.0,207.77,169.6
2016,1,16,14,45,35.0,149.0,2.8,16.0,162.5,192.13,156.88
2016,1,16,15,0,31.0,136.0,2.7,16.0,147.0,176.49,144.05
2016,1,16,15,15,26.0,121.0,2.55,15.5,129.5,156.96,128.03
2016,1,16,15,30,21.0,106.0,2.4,15.0,112.0,121.45,98.38
2016,1,16,15,45,13.5,89.5,2.3,15.0,93.5,98.87,78.91
2016,1,16,16,0,6.0,73.0,2.2,15.0,75.0,76.29,59.21
2016,1,16,16,15,3.0,55.5,2.15,14.5,56.5,56.05,41.61
2016,1,16,16,30,0.0,38.0,2.1,14.0,38.0,34.85,23.07
2016,1,16,16,45,0.0,23.0,2.1,14.0,23.0,18.7,7.58
2016,1,16,17,0,0.0,8.0,2.1,14.0,8.0,6.29,0.0
2016,1,16,17,15,0.0,4.0,2.15,14.0,4.0,3.15,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,5.65,14.0,7.5,5.68,0.0
2016,1,17,8,0,0.0,15.0,5.7,14.0,15.0,11.4,3.67
2016,1,17,8,15,0.0,24.0,5.7,14.0,24.0,18.28,10.27
2016,1,17,8,30,0.0,33.0,5.7,14.0,33.0,25.18,16.65
2016,1,17,8,45,0.0,42.5,5.75,14.0,42.5,32.49,22.13
2016,1,17,9,0,0.0,52.0,5.8,14.0,52.0,39.81,28.51
2016,1,17,9,15,0.0,61.0,5.8,14.0,61.0,46.75,34.51
2016,1,17,9,30,0.0,70.0,5.8,14.0,70.0,53.69,40.44
2016,1,17,9,45,0.0,78.5,5.8,14.5,78.5,60.32,45.96
2016,1,17,10,0,0.0,87.0,5.8,15.0,87.0,67.03,51.49
2016,1,17,10,15,0.0,71.5,5.75,15.0,71.5,54.87,41.1
2016,1,17,10,30,0.0,56.0,5.7,15.0,56.0,42.89,30.88
2016,1,17,10,45,0.0,62.5,5.7,15.0,62.5,47.92,35.09
2016,1,17,11,0,0.0,69.0,5.7,15.0,69.0,52.96,39.3
2016,1,17,11,15,0.0,102.0,5.7,15.0,102.0,79.25,61.4
2016,1,17,11,30,0.0,135.0,5.7,15.0,135.0,107.23,84.76
2016,1,17,11,45,0.0,132.0,5.75,15.0,132.0,104.87,82.71
2016,1,17,12,0,0.0,129.0,5.8,15.0,129.0,102.49,80.69
2016,1,17,12,15,0.0,143.0,5.85,15.0,143.0,115.21,91.28
2016,1,17,12,30,0.0,157.0,5.9,15.0,157.0,128.54,102.38
2016,1,17,12,45,0.0,159.0,5.95,15.0,159.0,131.15,104.57
2016,1,17,13,0,0.0,161.0,6.0,15.0,161.0,133.98,106.98
2016,1,17,13,15,0.0,150.0,6.0,15.0,150.0,124.34,99.04
2016,1,17,13,30,0.0,139.0,6.0,15.0,139.0,114.69,91.08
2016,1,17,13,45,0.0,91.0,6.0,15.0,91.0,70.76,54.32
2016,1,17,14,0,0.0,43.0,6.0,15.0,43.0,32.89,22.35
2016,1,17,14,15,0.0,50.0,5.95,15.0,50.0,38.27,26.97
2016,1,17,14,30,0.0,57.0,5.9,15.0,57.0,43.65,31.6
2016,1,17,14,45,0.0,53.0,5.85,15.0,53.0,40.56,29.02
2016,1,17,15,0,0.0,49.0,5.8,15.0,49.0,37.47,26.43
2016,1,17,15,15,0.0,43.5,5.65,14.5,43.5,33.23,22.88
2016,1,17,15,30,0.0,38.0,5.5,14.0,38.0,29.0,19.29
2016,1,17,15,45,0.0,31.5,5.4,14.0,31.5,24.01,14.96
2016,1,17,16,0,0.0,25.0,5.3,14.0,25.0,19.03,10.6
2016,1,17,16,15,0.0,19.0,5.25,14.0,19.0,14.44,6.56
2016,1,17,16,30,0.0,13.0,5.2,14.0,13.0,9.86,2.5
2016,1,17,16,45,0.0,8.0,5.2,14.0,8.0,6.06,0.0
2016,1,17,17,0,0.0,3.0,5.2,14.0,3.0,2.36,0.0
2016,1,17,17,15,0.0,1.5,5.2,14.0,1.5,1.18,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,197.0,14.5,2.5,12.5,33.5,11.78,0.0
2016,1,18,8,0,394.0,29.0,2.7,13.0,67.0,24.18,14.31
2016,1,18,8,15,482.0,36.5,2.65,13.0,107.5,30.5,21.04
2016,1,18,8,30,570.0,44.0,2.6,13.0,148.0,36.91,27.18
2016,1,18,8,45,627.0,48.5,2.6,13.5,190.0,77.22,41.79
2016,1,18,9,0,684.0,53.0,2.6,14.0,232.0,130.13,75.28
2016,1,18,9,15,719.0,56.5,2.6,14.0,271.5,185.06,119.82
2016,1,18,9,30,754.0,60.0,2.6,14.0,311.0,243.88,171.77
2016,1,18,9,45,772.5,64.0,2.6,14.5,345.0,301.79,224.53
2016,1,18,10,0,791.0,68.0,2.6,15.0,379.0,361.1,277.95
2016,1,18,10,15,807.0,70.0,2.7,15.0,408.0,418.54,329.48
2016,1,18,10,30,823.0,72.0,2.8,15.0,437.0,476.48,380.15
2016,1,18,10,45,606.0,128.5,2.95,15.0,404.5,464.97,374.98
2016,1,18,11,0,389.0,185.0,3.1,15.0,372.0,409.37,332.65
2016,1,18,11,15,385.5,193.5,3.2,15.0,384.5,439.1,357.72
2016,1,18,11,30,382.0,202.0,3.3,15.0,397.0,467.85,381.2
2016,1,18,11,45,298.0,219.5,3.4,15.0,373.0,446.67,363.88
2016,1,18,12,0,214.0,237.0,3.5,15.0,349.0,401.44,327.33
2016,1,18,12,15,214.5,237.0,3.5,15.0,350.0,414.14,337.96
2016,1,18,12,30,215.0,237.0,3.5,15.0,351.0,426.31,347.9
2016,1,18,12,45,330.0,213.5,3.5,15.0,385.5,530.51,432.57
2016,1,18,13,0,445.0,190.0,3.5,15.0,420.0,642.04,520.57
2016,1,18,13,15,416.5,190.5,3.5,15.0,401.0,631.68,512.11
2016,1,18,13,30,388.0,191.0,3.5,15.0,382.0,596.37,485.83
2016,1,18,13,45,265.5,197.0,3.5,15.0,325.5,497.45,407.05
2016,1,18,14,0,143.0,203.0,3.5,15.0,269.0,372.31,305.72
2016,1,18,14,15,162.0,190.0,3.4,15.0,260.0,380.78,314.2
2016,1,18,14,30,181.0,177.0,3.3,15.0,251.0,388.76,321.8
2016,1,18,14,45,133.5,162.0,3.25,15.0,214.5,327.64,271.62
2016,1,18,15,0,86.0,147.0,3.2,15.0,178.0,245.21,203.45
2016,1,18,15,15,79.5,131.5,2.95,15.0,157.5,223.54,185.72
2016,1,18,15,30,73.0,116.0,2.7,15.0,137.0,201.77,167.48
2016,1,18,15,45,63.5,98.5,2.45,15.0,115.0,173.73,143.58
2016,1,18,16,0,54.0,81.0,2.2,15.0,93.0,145.49,119.11
2016,1,18,16,15,40.5,63.5,2.2,14.5,71.0,113.3,91.02
2016,1,18,16,30,27.0,46.0,2.2,14.0,49.0,80.56,61.97
2016,1,18,16,45,13.5,29.0,2.2,14.0,30.5,47.26,30.14
2016,1,18,17,0,0.0,12.0,2.2,14.0,12.0,9.14,0.0
2016,1,18,17,15,0.0,6.0,2.2,14.0,6.0,4.72,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.5,8.7,14.5,2.5,1.89,0.0
2016,1,19,8,0,0.0,5.0,8.8,15.0,5.0,3.78,0.0
2016,1,19,8,15,0.0,8.0,8.95,15.0,8.0,6.06,0.0
2016,1,19,8,30,0.0,11.0,9.1,15.0,11.0,8.34,1.71
2016,1,19,8,45,0.0,14.5,9.25,15.0,14.5,11.01,3.73
2016,1,19,9,0,0.0,18.0,9.4,15.0,18.0,13.68,6.05
2016,1,19,9,15,0.0,21.5,9.25,15.0,21.5,16.36,8.37
2016,1,19,9,30,0.0,25.0,9.1,15.0,25.0,19.04,10.66
2016,1,19,9,45,216.5,79.5,9.0,15.0,165.5,141.16,108.44
2016,1,19,10,0,433.0,134.0,8.9,15.0,306.0,283.99,225.52
2016,1,19,10,15,216.5,107.5,8.6,15.0,193.5,190.35,153.31
2016,1,19,10,30,0.0,81.0,8.3,15.0,81.0,62.25,47.23
2016,1,19,10,45,0.0,111.0,8.05,15.5,111.0,86.49,67.5
2016,1,19,11,0,0.0,141.0,7.8,16.0,141.0,111.72,88.37
2016,1,19,11,15,121.0,183.5,7.65,16.0,245.5,248.49,203.75
2016,1,19,11,30,242.0,226.0,7.5,16.0,350.0,382.23,314.91
2016,1,19,11,45,204.5,233.5,7.4,16.0,339.5,377.43,310.49
2016,1,19,12,0,167.0,241.0,7.3,16.0,329.0,369.24,303.26
2016,1,19,12,15,159.0,246.0,7.05,15.5,330.5,378.98,311.61
2016,1,19,12,30,151.0,251.0,6.8,15.0,332.0,388.06,319.35
2016,1,19,12,45,349.0,207.5,6.55,15.0,390.5,539.8,446.77
2016,1,19,13,0,547.0,164.0,6.3,15.0,449.0,704.9,580.66
2016,1,19,13,15,581.0,149.0,6.3,15.0,444.5,745.66,612.56
2016,1,19,13,30,615.0,134.0,6.3,15.0,440.0,777.48,637.56
2016,1,19,13,45,548.0,144.5,6.35,15.0,409.0,728.68,600.49
2016,1,19,14,0,481.0,155.0,6.4,15.0,378.0,686.86,568.57
2016,1,19,14,15,433.5,153.5,6.35,15.0,345.5,646.26,536.7
2016,1,19,14,30,386.0,152.0,6.3,15.0,313.0,603.11,502.44
2016,1,19,14,45,347.0,144.0,6.25,15.0,280.0,534.94,448.69
2016,1,19,15,0,308.0,136.0,6.2,15.0,247.0,489.71,412.1
2016,1,19,15,15,277.5,127.0,5.95,14.5,218.5,450.86,380.73
2016,1,19,15,30,247.0,118.0,5.7,14.0,190.0,412.03,348.67
2016,1,19,15,45,230.5,101.5,5.5,14.0,160.5,374.82,317.21
2016,1,19,16,0,214.0,85.0,5.3,14.0,131.0,337.09,284.4
2016,1,19,16,15,178.5,68.0,4.9,14.0,100.5,280.93,234.68
2016,1,19,16,30,143.0,51.0,4.5,14.0,70.0,225.49,184.26
2016,1,19,16,45,71.5,35.0,4.15,14.0,44.5,125.84,92.07
2016,1,19,17,0,0.0,19.0,3.8,14.0,19.0,18.84,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.5,9.5,7.47,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,15.0,1.45,12.0,15.0,11.43,0.0
2016,1,20,8,0,0.0,30.0,1.6,12.0,30.0,22.61,13.28
2016,1,20,8,15,1.0,47.5,1.75,12.0,48.0,35.13,25.27
2016,1,20,8,30,2.0,65.0,1.9,12.0,66.0,47.5,36.75
2016,1,20,8,45,8.5,81.5,2.05,12.0,84.0,60.48,46.13
2016,1,20,9,0,15.0,98.0,2.2,12.0,102.0,74.91,58.24
2016,1,20,9,15,19.5,113.0,2.25,12.0,119.0,88.96,70.1
2016,1,20,9,30,24.0,128.0,2.3,12.0,136.0,103.77,82.62
2016,1,20,9,45,373.0,101.5,2.4,12.5,249.0,207.05,159.48
2016,1,20,10,0,722.0,75.0,2.5,13.0,362.0,340.83,264.95
2016,1,20,10,15,535.0,124.5,2.45,13.0,346.5,347.55,277.43
2016,1,20,10,30,348.0,174.0,2.4,13.0,331.0,328.48,266.12
2016,1,20,10,45,431.5,166.5,2.35,13.5,370.5,400.03,324.72
2016,1,20,11,0,515.0,159.0,2.3,14.0,410.0,469.59,380.59
2016,1,20,11,15,549.0,154.5,2.15,14.0,431.0,517.47,418.87
2016,1,20,11,30,583.0,150.0,2.0,14.0,452.0,574.11,462.87
2016,1,20,11,45,490.5,178.5,1.95,14.5,435.5,559.58,450.1
2016,1,20,12,0,398.0,207.0,1.9,15.0,419.0,526.12,423.11
2016,1,20,12,15,426.0,201.0,1.75,15.0,428.5,580.36,464.38
2016,1,20,12,30,454.0,195.0,1.6,15.0,438.0,618.05,492.27
2016,1,20,12,45,317.0,216.0,1.45,15.0,385.0,521.27,416.83
2016,1,20,13,0,180.0,237.0,1.3,15.0,332.0,415.68,333.62
2016,1,20,13,15,403.0,184.5,1.25,15.0,388.5,612.43,488.53
2016,1,20,13,30,626.0,132.0,1.2,15.0,445.0,785.9,614.68
2016,1,20,13,45,521.0,151.0,1.15,15.5,405.0,710.65,558.08
2016,1,20,14,0,416.0,170.0,1.1,16.0,365.0,641.28,506.17
2016,1,20,14,15,426.0,157.0,1.1,16.0,346.0,643.16,509.7
2016,1,20,14,30,436.0,144.0,1.1,16.0,327.0,642.81,510.86
2016,1,20,14,45,423.5,133.5,1.1,16.0,299.5,621.08,495.84
2016,1,20,15,0,411.0,123.0,1.1,16.0,272.0,597.32,479.28
2016,1,20,15,15,394.5,111.5,1.1,15.5,242.0,566.51,457.88
2016,1,20,15,30,378.0,100.0,1.1,15.0,212.0,534.19,434.53
2016,1,20,15,45,352.5,87.5,1.1,15.0,179.5,490.71,400.81
2016,1,20,16,0,327.0,75.0,1.1,15.0,147.0,446.65,365.36
2016,1,20,16,15,291.5,60.5,1.05,14.5,114.0,390.31,318.89
2016,1,20,16,30,256.0,46.0,1.0,14.0,81.0,334.63,270.36
2016,1,20,16,45,128.0,34.5,1.0,14.0,52.0,187.71,140.77
2016,1,20,17,0,0.0,23.0,1.0,14.0,23.0,26.95,0.0
2016,1,20,17,15,0.0,11.5,0.9,14.0,11.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,16.0,4.35,12.5,34.0,12.92,0.0
2016,1,21,8,0,342.0,32.0,4.4,13.0,68.0,26.41,16.43
2016,1,21,8,15,429.0,40.5,4.3,13.0,107.5,33.37,23.61
2016,1,21,8,30,516.0,49.0,4.2,13.0,147.0,40.4,30.29
2016,1,21,8,45,575.0,54.0,4.15,13.0,188.0,72.64,40.72
2016,1,21,9,0,634.0,59.0,4.1,13.0,229.0,123.4,72.44
2016,1,21,9,15,670.0,63.0,3.95,13.5,267.5,176.42,114.98
2016,1,21,9,30,706.0,67.0,3.8,14.0,306.0,235.39,166.55
2016,1,21,9,45,690.0,76.5,3.7,14.5,331.0,283.93,212.5
2016,1,21,10,0,674.0,86.0,3.6,15.0,356.0,331.97,257.28
2016,1,21,10,15,604.5,112.0,3.65,15.0,368.0,370.21,293.95
2016,1,21,10,30,535.0,138.0,3.7,15.0,380.0,393.91,317.09
2016,1,21,10,45,544.5,144.0,3.8,15.5,401.0,438.5,354.79
2016,1,21,11,0,554.0,150.0,3.9,16.0,422.0,483.11,391.5
2016,1,21,11,15,483.5,174.0,4.0,16.0,417.0,494.42,401.28
2016,1,21,11,30,413.0,198.0,4.1,16.0,412.0,497.91,404.23
2016,1,21,11,45,406.5,204.0,4.2,16.0,418.0,523.28,424.87
2016,1,21,12,0,400.0,210.0,4.3,16.0,424.0,530.4,431.42
2016,1,21,12,15,374.5,215.5,4.3,16.0,416.5,535.88,435.73
2016,1,21,12,30,349.0,221.0,4.3,16.0,409.0,538.5,437.69
2016,1,21,12,45,250.5,230.5,4.35,16.0,364.5,479.45,389.95
2016,1,21,13,0,152.0,240.0,4.4,16.0,320.0,393.51,320.41
2016,1,21,13,15,303.5,210.5,4.4,15.5,365.5,528.3,432.36
2016,1,21,13,30,455.0,181.0,4.4,15.0,411.0,670.33,546.52
2016,1,21,13,45,331.0,193.0,4.45,15.0,357.0,554.42,454.83
2016,1,21,14,0,207.0,205.0,4.5,15.0,303.0,435.52,359.13
2016,1,21,14,15,165.0,194.0,4.55,15.0,269.0,387.34,320.47
2016,1,21,14,30,123.0,183.0,4.6,15.0,235.0,337.99,279.98
2016,1,21,14,45,176.5,166.0,4.7,15.0,234.0,373.91,312.03
2016,1,21,15,0,230.0,149.0,4.8,15.0,233.0,430.87,360.26
2016,1,21,15,15,218.5,134.0,4.8,15.0,207.0,402.8,337.67
2016,1,21,15,30,207.0,119.0,4.8,15.0,181.0,373.91,314.19
2016,1,21,15,45,191.5,102.5,4.85,15.0,153.5,338.18,284.45
2016,1,21,16,0,176.0,86.0,4.9,15.0,126.0,302.0,253.48
2016,1,21,16,15,151.5,68.5,4.9,15.0,97.5,255.52,212.73
2016,1,21,16,30,127.0,51.0,4.9,15.0,69.0,208.97,170.74
2016,1,21,16,45,63.5,35.5,4.95,15.0,44.5,116.52,87.24
2016,1,21,17,0,0.0,20.0,5.0,15.0,20.0,19.18,0.0
2016,1,21,17,15,0.0,10.0,5.05,15.0,10.0,7.87,0.0
2016,1,21,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
