Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,6.55,14.0,4.0,3.02,0.0
2016,1,22,8,0,0.0,8.0,6.4,14.0,8.0,6.06,0.0
2016,1,22,8,15,0.0,12.5,6.4,14.0,12.5,9.48,2.64
2016,1,22,8,30,0.0,17.0,6.4,14.0,17.0,12.91,5.81
2016,1,22,8,45,0.0,22.0,6.4,14.5,22.0,16.73,8.66
2016,1,22,9,0,0.0,27.0,6.4,15.0,27.0,20.56,11.96
2016,1,22,9,15,0.0,31.5,6.5,15.0,31.5,24.01,14.94
2016,1,22,9,30,0.0,36.0,6.6,15.0,36.0,27.47,17.89
2016,1,22,9,45,0.0,75.5,6.75,15.0,75.5,57.96,43.85
2016,1,22,10,0,0.0,115.0,6.9,15.0,115.0,89.07,70.1
2016,1,22,10,15,0.0,123.5,6.95,15.0,123.5,96.19,75.97
2016,1,22,10,30,0.0,132.0,7.0,15.0,132.0,103.41,81.91
2016,1,22,10,45,0.0,135.5,7.05,15.0,135.5,106.59,84.44
2016,1,22,11,0,0.0,139.0,7.1,15.0,139.0,109.79,87.0
2016,1,22,11,15,5.0,162.0,7.2,15.0,165.0,133.0,106.39
2016,1,22,11,30,10.0,185.0,7.3,15.0,191.0,157.58,126.85
2016,1,22,11,45,5.0,155.0,7.4,15.0,158.0,128.18,102.23
2016,1,22,12,0,0.0,125.0,7.5,15.0,125.0,98.72,77.48
2016,1,22,12,15,14.0,169.0,7.3,15.0,177.0,149.48,120.26
2016,1,22,12,30,28.0,213.0,7.1,15.0,229.0,204.74,166.42
2016,1,22,12,45,14.0,170.0,6.9,15.0,178.0,152.91,123.1
2016,1,22,13,0,0.0,127.0,6.7,15.0,127.0,101.59,79.89
2016,1,22,13,15,31.0,172.5,6.45,15.0,188.5,189.96,154.8
2016,1,22,13,30,62.0,218.0,6.2,15.0,250.0,276.25,226.9
2016,1,22,13,45,46.0,202.5,5.95,15.0,226.0,247.09,202.51
2016,1,22,14,0,30.0,187.0,5.7,15.0,202.0,217.11,177.46
2016,1,22,14,15,85.5,186.5,5.6,15.0,224.0,276.42,229.03
2016,1,22,14,30,141.0,186.0,5.5,15.0,246.0,359.28,298.95
2016,1,22,14,45,102.0,169.0,5.45,15.0,210.5,303.8,252.6
2016,1,22,15,0,63.0,152.0,5.4,15.0,175.0,226.61,188.01
2016,1,22,15,15,57.0,136.5,5.35,15.0,156.0,205.67,170.71
2016,1,22,15,30,51.0,121.0,5.3,15.0,137.0,184.69,153.06
2016,1,22,15,45,42.5,103.5,5.3,15.0,115.5,158.06,130.29
2016,1,22,16,0,34.0,86.0,5.3,15.0,94.0,131.32,107.07
2016,1,22,16,15,23.0,68.0,5.2,14.5,73.0,101.16,80.71
2016,1,22,16,30,12.0,50.0,5.1,14.0,52.0,60.46,45.31
2016,1,22,16,45,6.0,32.5,5.1,14.0,33.5,36.21,23.29
2016,1,22,17,0,0.0,15.0,5.1,14.0,15.0,11.44,0.0
2016,1,22,17,15,0.0,7.5,5.1,14.0,7.5,5.9,0.0
2016,1,22,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,7,45,46.5,24.5,6.2,12.5,29.5,18.36,2.71
2016,1,23,8,0,93.0,49.0,6.4,13.0,59.0,35.01,23.83
2016,1,23,8,15,170.5,66.5,6.5,13.0,95.5,47.74,36.21
2016,1,23,8,30,248.0,84.0,6.6,13.0,132.0,60.13,47.79
2016,1,23,8,45,291.5,100.0,6.75,13.0,169.5,86.6,60.83
2016,1,23,9,0,335.0,116.0,6.9,13.0,207.0,126.2,87.97
2016,1,23,9,15,380.5,126.0,6.9,13.0,245.0,170.27,122.96
2016,1,23,9,30,426.0,136.0,6.9,13.0,283.0,217.99,163.68
2016,1,23,9,45,284.5,155.0,6.95,13.0,257.5,217.55,171.04
2016,1,23,10,0,143.0,174.0,7.0,13.0,232.0,198.24,160.05
2016,1,23,10,15,420.5,143.5,6.95,13.0,332.0,314.52,255.15
2016,1,23,10,30,698.0,113.0,6.9,13.0,432.0,452.9,370.2
2016,1,23,10,45,450.5,167.0,6.9,13.0,377.0,408.77,337.33
2016,1,23,11,0,203.0,221.0,6.9,13.0,322.0,321.48,265.75
2016,1,23,11,15,486.5,167.0,6.85,13.0,420.0,488.64,406.56
2016,1,23,11,30,770.0,113.0,6.8,13.0,518.0,663.38,550.8
2016,1,23,11,45,583.5,163.0,6.8,13.0,473.0,610.06,506.76
2016,1,23,12,0,397.0,213.0,6.8,13.0,428.0,530.43,440.9
2016,1,23,12,15,254.5,230.5,6.8,13.0,368.5,454.76,377.61
2016,1,23,12,30,112.0,248.0,6.8,13.0,309.0,331.1,273.89
2016,1,23,12,45,259.5,227.5,6.8,13.0,367.0,483.03,401.99
2016,1,23,13,0,407.0,207.0,6.8,13.0,425.0,625.27,519.36
2016,1,23,13,15,396.5,203.5,6.85,13.0,411.5,605.41,504.29
2016,1,23,13,30,386.0,200.0,6.9,13.0,398.0,604.2,504.04
2016,1,23,13,45,431.5,181.5,6.95,13.0,394.0,660.15,550.36
2016,1,23,14,0,477.0,163.0,7.0,13.0,390.0,692.8,578.53
2016,1,23,14,15,238.5,135.0,7.0,13.0,248.5,404.97,342.64
2016,1,23,14,30,0.0,107.0,7.0,13.0,107.0,86.88,68.54
2016,1,23,14,45,35.5,130.5,7.05,13.0,144.0,163.93,135.9
2016,1,23,15,0,71.0,154.0,7.1,13.0,181.0,236.58,198.74
2016,1,23,15,15,63.0,139.0,6.95,13.0,161.0,214.43,179.96
2016,1,23,15,30,55.0,124.0,6.8,13.0,141.0,192.34,161.1
2016,1,23,15,45,277.0,97.5,6.7,13.0,163.5,410.4,351.29
2016,1,23,16,0,499.0,71.0,6.6,13.0,186.0,605.76,511.05
2016,1,23,16,15,421.5,62.0,6.4,12.5,145.0,512.14,431.33
2016,1,23,16,30,344.0,53.0,6.2,12.0,104.0,423.09,353.32
2016,1,23,16,45,238.5,39.0,6.05,12.0,68.5,308.23,246.34
2016,1,23,17,0,133.0,25.0,5.9,12.0,33.0,181.78,60.41
2016,1,23,17,15,66.5,12.5,5.75,12.0,16.5,61.88,0.0
2016,1,23,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,3.5,3.8,11.0,3.5,0.0,0.0
2016,1,24,7,30,0.0,7.0,3.7,11.0,7.0,5.51,0.0
2016,1,24,7,45,44.0,23.5,3.65,11.0,28.5,17.75,3.42
2016,1,24,8,0,88.0,40.0,3.6,11.0,50.0,29.5,19.51
2016,1,24,8,15,119.0,58.0,3.6,11.0,77.5,42.1,31.61
2016,1,24,8,30,150.0,76.0,3.6,11.0,105.0,54.43,43.14
2016,1,24,8,45,170.5,93.5,3.6,11.5,134.5,76.0,55.42
2016,1,24,9,0,191.0,111.0,3.6,12.0,164.0,106.08,77.3
2016,1,24,9,15,211.0,124.5,3.6,12.0,191.0,136.14,101.71
2016,1,24,9,30,231.0,138.0,3.6,12.0,218.0,168.86,129.74
2016,1,24,9,45,244.0,152.5,3.6,12.0,245.0,202.92,159.77
2016,1,24,10,0,257.0,167.0,3.6,12.0,272.0,238.75,191.3
2016,1,24,10,15,214.5,184.5,3.45,12.0,276.5,248.36,201.55
2016,1,24,10,30,172.0,202.0,3.3,12.0,281.0,259.5,212.08
2016,1,24,10,45,239.5,205.5,3.15,12.5,321.5,321.49,263.13
2016,1,24,11,0,307.0,209.0,3.0,13.0,362.0,381.42,311.92
2016,1,24,11,15,460.5,177.0,2.95,13.0,416.0,481.31,393.46
2016,1,24,11,30,614.0,145.0,2.9,13.0,470.0,589.02,479.58
2016,1,24,11,45,513.0,178.0,2.85,13.0,452.5,573.84,466.72
2016,1,24,12,0,412.0,211.0,2.8,13.0,435.0,556.16,451.81
2016,1,24,12,15,633.5,149.5,2.9,13.0,496.0,701.62,567.91
2016,1,24,12,30,855.0,88.0,3.0,13.0,557.0,842.67,672.59
2016,1,24,12,45,863.5,84.5,3.1,13.5,553.0,876.38,695.32
2016,1,24,13,0,872.0,81.0,3.2,14.0,549.0,897.02,709.57
2016,1,24,13,15,866.0,80.0,3.4,14.0,535.5,924.79,731.15
2016,1,24,13,30,860.0,79.0,3.6,14.0,522.0,938.68,742.86
2016,1,24,13,45,846.0,79.0,3.85,14.0,500.5,942.44,747.89
2016,1,24,14,0,832.0,79.0,4.1,14.0,479.0,942.32,750.26
2016,1,24,14,15,817.5,77.0,4.2,13.5,451.5,935.32,748.26
2016,1,24,14,30,803.0,75.0,4.3,13.0,424.0,924.61,743.89
2016,1,24,14,45,778.5,73.5,4.4,13.0,390.0,901.09,728.71
2016,1,24,15,0,754.0,72.0,4.5,13.0,356.0,874.17,710.79
2016,1,24,15,15,723.5,68.5,4.25,13.0,318.0,835.73,681.24
2016,1,24,15,30,693.0,65.0,4.0,13.0,280.0,802.33,655.46
2016,1,24,15,45,652.0,59.5,3.75,13.0,239.0,747.0,612.18
2016,1,24,16,0,611.0,54.0,3.5,13.0,198.0,690.49,566.53
2016,1,24,16,15,542.5,47.5,3.3,12.5,155.5,606.84,498.85
2016,1,24,16,30,474.0,41.0,3.1,12.0,113.0,524.64,429.04
2016,1,24,16,45,362.0,31.5,2.95,12.0,75.0,404.09,320.52
2016,1,24,17,0,250.0,22.0,2.8,12.0,37.0,275.64,121.67
2016,1,24,17,15,125.0,11.0,2.65,11.5,18.5,106.62,0.0
2016,1,24,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,15,39.5,5.5,0.5,12.0,6.0,0.0,0.0
2016,1,25,7,30,79.0,11.0,0.5,12.0,12.0,8.65,0.0
2016,1,25,7,45,218.0,23.0,0.5,12.0,43.5,18.85,4.88
2016,1,25,8,0,357.0,35.0,0.5,12.0,75.0,28.88,19.07
2016,1,25,8,15,443.0,43.5,0.45,12.0,116.0,35.81,26.08
2016,1,25,8,30,529.0,52.0,0.4,12.0,157.0,42.79,32.74
2016,1,25,8,45,584.5,57.5,0.35,12.5,199.0,71.88,41.56
2016,1,25,9,0,640.0,63.0,0.3,13.0,241.0,123.24,72.08
2016,1,25,9,15,676.0,67.0,0.3,13.0,280.5,176.81,113.78
2016,1,25,9,30,712.0,71.0,0.3,13.0,320.0,236.52,164.66
2016,1,25,9,45,466.0,121.5,0.3,13.5,291.5,248.22,186.31
2016,1,25,10,0,220.0,172.0,0.3,14.0,263.0,223.17,174.61
2016,1,25,10,15,158.5,187.0,0.35,14.0,255.0,226.84,180.12
2016,1,25,10,30,97.0,202.0,0.4,14.0,247.0,215.33,172.11
2016,1,25,10,45,205.5,205.5,0.5,14.0,307.0,292.92,234.87
2016,1,25,11,0,314.0,209.0,0.6,14.0,367.0,384.96,307.71
2016,1,25,11,15,554.5,155.0,0.6,14.0,445.5,518.97,411.8
2016,1,25,11,30,795.0,101.0,0.6,14.0,524.0,664.44,520.47
2016,1,25,11,45,672.5,137.5,0.65,14.5,499.5,656.56,512.22
2016,1,25,12,0,550.0,174.0,0.7,15.0,475.0,624.6,488.21
2016,1,25,12,15,677.0,138.5,0.7,15.0,510.5,725.39,563.15
2016,1,25,12,30,804.0,103.0,0.7,15.0,546.0,816.76,625.16
2016,1,25,12,45,697.5,130.0,0.75,15.0,512.0,789.0,605.77
2016,1,25,13,0,591.0,157.0,0.8,15.0,478.0,745.45,576.96
2016,1,25,13,15,514.5,174.5,0.85,15.0,448.5,704.21,548.67
2016,1,25,13,30,438.0,192.0,0.9,15.0,419.0,666.45,521.81
2016,1,25,13,45,375.0,195.5,0.95,15.0,385.0,598.91,473.86
2016,1,25,14,0,312.0,199.0,1.0,15.0,351.0,551.52,439.3
2016,1,25,14,15,355.5,179.5,1.05,15.0,343.0,577.42,461.67
2016,1,25,14,30,399.0,160.0,1.1,15.0,335.0,626.07,499.43
2016,1,25,14,45,462.5,135.0,1.15,15.0,323.0,662.32,528.52
2016,1,25,15,0,526.0,110.0,1.2,15.0,311.0,694.48,552.97
2016,1,25,15,15,595.0,89.5,1.2,14.5,294.0,745.28,591.17
2016,1,25,15,30,664.0,69.0,1.2,14.0,277.0,780.52,617.3
2016,1,25,15,45,619.5,64.0,1.2,14.0,236.5,722.97,575.07
2016,1,25,16,0,575.0,59.0,1.2,14.0,196.0,664.34,531.29
2016,1,25,16,15,507.5,52.0,1.2,13.5,154.5,581.47,467.89
2016,1,25,16,30,440.0,45.0,1.2,13.0,113.0,499.82,401.93
2016,1,25,16,45,332.0,34.5,1.2,13.0,75.5,382.05,300.51
2016,1,25,17,0,224.0,24.0,1.2,13.0,38.0,258.58,133.08
2016,1,25,17,15,112.0,12.0,1.25,13.0,19.0,97.33,0.0
2016,1,25,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.35,11.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.4,11.0,13.0,10.23,0.0
2016,1,26,7,45,191.0,24.0,1.5,11.5,46.0,18.35,5.38
2016,1,26,8,0,382.0,35.0,1.6,12.0,79.0,28.97,19.18
2016,1,26,8,15,467.0,43.5,1.7,12.0,120.5,35.94,26.17
2016,1,26,8,30,552.0,52.0,1.8,12.0,162.0,42.96,32.84
2016,1,26,8,45,606.5,57.5,1.9,12.5,205.0,71.93,41.47
2016,1,26,9,0,661.0,63.0,2.0,13.0,248.0,124.55,72.69
2016,1,26,9,15,697.0,67.0,2.05,13.0,288.5,179.46,115.95
2016,1,26,9,30,733.0,71.0,2.1,13.0,329.0,240.55,169.07
2016,1,26,9,45,753.5,75.5,2.2,13.5,364.5,298.88,221.81
2016,1,26,10,0,774.0,80.0,2.3,14.0,400.0,358.94,275.73
2016,1,26,10,15,792.0,82.0,2.3,14.0,431.0,417.09,327.54
2016,1,26,10,30,810.0,84.0,2.3,14.0,462.0,476.03,378.63
2016,1,26,10,45,822.0,86.0,2.35,14.0,486.5,532.32,426.4
2016,1,26,11,0,834.0,88.0,2.4,14.0,511.0,588.19,472.52
2016,1,26,11,15,842.5,89.0,2.4,14.0,528.5,640.13,514.25
2016,1,26,11,30,851.0,90.0,2.4,14.0,546.0,690.73,553.92
2016,1,26,11,45,856.0,90.5,2.4,14.5,556.0,736.68,588.03
2016,1,26,12,0,861.0,91.0,2.4,15.0,566.0,780.49,618.18
2016,1,26,12,15,714.0,131.0,2.4,15.0,525.5,747.22,593.45
2016,1,26,12,30,567.0,171.0,2.4,15.0,485.0,686.5,547.78
2016,1,26,12,45,529.0,181.0,2.45,15.0,472.0,687.22,548.94
2016,1,26,13,0,491.0,191.0,2.5,15.0,459.0,683.76,546.41
2016,1,26,13,15,501.5,183.5,2.5,15.0,451.0,702.22,561.18
2016,1,26,13,30,512.0,176.0,2.5,15.0,443.0,718.77,574.39
2016,1,26,13,45,577.0,149.0,2.5,15.0,439.5,762.8,608.08
2016,1,26,14,0,642.0,122.0,2.5,15.0,436.0,817.1,648.0
2016,1,26,14,15,605.0,124.0,2.5,15.0,406.5,791.37,629.81
2016,1,26,14,30,568.0,126.0,2.5,15.0,377.0,761.92,609.54
2016,1,26,14,45,662.5,101.5,2.5,15.0,373.0,830.32,660.73
2016,1,26,15,0,757.0,77.0,2.5,15.0,369.0,884.78,700.33
2016,1,26,15,15,727.0,73.5,2.35,14.5,330.0,854.52,679.03
2016,1,26,15,30,697.0,70.0,2.2,14.0,291.0,814.59,650.89
2016,1,26,15,45,648.5,65.5,2.1,14.0,248.5,753.36,605.4
2016,1,26,16,0,600.0,61.0,2.0,14.0,206.0,690.98,557.5
2016,1,26,16,15,532.5,54.0,2.05,13.5,163.5,607.37,493.07
2016,1,26,16,30,465.0,47.0,2.1,13.0,121.0,524.74,425.74
2016,1,26,16,45,352.0,36.0,2.15,13.0,81.5,401.08,319.29
2016,1,26,17,0,239.0,25.0,2.2,13.0,42.0,274.53,159.26
2016,1,26,17,15,119.5,12.5,2.25,13.0,21.0,103.73,0.0
2016,1,26,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,10.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,10.0,14.0,11.02,0.0
2016,1,27,7,45,175.5,26.0,3.95,10.5,46.5,19.77,7.0
2016,1,27,8,0,351.0,38.0,4.0,11.0,79.0,31.3,21.32
2016,1,27,8,15,435.5,47.5,3.85,11.0,120.5,38.95,28.94
2016,1,27,8,30,520.0,57.0,3.7,11.0,162.0,46.62,36.25
2016,1,27,8,45,574.5,63.5,3.55,11.0,204.5,74.31,44.94
2016,1,27,9,0,629.0,70.0,3.4,11.0,247.0,125.84,75.91
2016,1,27,9,15,665.5,74.5,3.3,11.5,287.5,179.45,118.19
2016,1,27,9,30,702.0,79.0,3.2,12.0,328.0,237.31,168.56
2016,1,27,9,45,750.0,76.5,3.1,12.5,367.5,297.93,222.53
2016,1,27,10,0,798.0,74.0,3.0,13.0,407.0,361.14,278.77
2016,1,27,10,15,815.0,76.0,2.75,13.0,438.0,420.2,331.64
2016,1,27,10,30,832.0,78.0,2.5,13.0,469.0,479.91,383.34
2016,1,27,10,45,843.5,79.5,2.25,13.5,493.5,536.58,430.02
2016,1,27,11,0,855.0,81.0,2.0,14.0,518.0,592.72,474.19
2016,1,27,11,15,862.5,82.0,1.75,14.0,535.0,645.0,514.35
2016,1,27,11,30,870.0,83.0,1.5,14.0,552.0,695.81,551.59
2016,1,27,11,45,873.0,84.0,1.3,14.5,561.5,741.65,582.46
2016,1,27,12,0,876.0,85.0,1.1,15.0,571.0,785.16,608.9
2016,1,27,12,15,877.0,85.0,1.05,15.0,573.0,815.03,628.27
2016,1,27,12,30,878.0,85.0,1.0,15.0,575.0,849.63,650.87
2016,1,27,12,45,878.5,83.5,0.95,15.5,570.0,879.05,668.46
2016,1,27,13,0,879.0,82.0,0.9,16.0,565.0,905.28,683.8
2016,1,27,13,15,873.5,81.5,0.95,16.0,551.5,923.87,697.17
2016,1,27,13,30,868.0,81.0,1.0,16.0,538.0,950.04,715.82
2016,1,27,13,45,860.5,79.0,1.05,16.0,517.5,957.86,722.35
2016,1,27,14,0,853.0,77.0,1.1,16.0,497.0,961.87,726.78
2016,1,27,14,15,839.5,75.5,1.05,16.0,469.5,956.84,723.56
2016,1,27,14,30,826.0,74.0,1.0,16.0,442.0,948.05,718.05
2016,1,27,14,45,808.0,71.5,1.0,16.0,409.0,929.81,707.23
2016,1,27,15,0,790.0,69.0,1.0,16.0,376.0,908.1,694.06
2016,1,27,15,15,762.0,65.5,0.85,16.0,337.0,871.96,668.17
2016,1,27,15,30,734.0,62.0,0.7,16.0,298.0,833.01,639.98
2016,1,27,15,45,696.0,57.5,0.55,16.0,256.5,780.7,601.73
2016,1,27,16,0,658.0,53.0,0.4,16.0,215.0,726.61,561.04
2016,1,27,16,15,595.5,47.0,0.45,15.5,171.5,655.86,510.52
2016,1,27,16,30,533.0,41.0,0.5,15.0,128.0,578.17,451.42
2016,1,27,16,45,429.5,32.0,0.6,15.0,87.5,463.13,357.93
2016,1,27,17,0,326.0,23.0,0.7,15.0,47.0,347.13,212.72
2016,1,27,17,15,163.0,11.5,0.75,14.5,23.5,137.28,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,12.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,12.0,6.0,4.72,0.0
2016,1,28,7,45,0.0,18.5,0.4,12.0,18.5,14.11,3.86
2016,1,28,8,0,0.0,31.0,0.4,12.0,31.0,23.58,14.76
2016,1,28,8,15,0.0,47.5,0.55,12.0,47.5,35.53,25.94
2016,1,28,8,30,0.0,64.0,0.7,12.0,64.0,47.35,36.84
2016,1,28,8,45,0.0,80.5,0.9,12.5,80.5,59.54,45.61
2016,1,28,9,0,0.0,97.0,1.1,13.0,97.0,72.39,56.58
2016,1,28,9,15,2.0,112.0,1.05,13.0,112.5,84.79,67.02
2016,1,28,9,30,4.0,127.0,1.0,13.0,128.0,97.66,77.73
2016,1,28,9,45,2.0,113.5,1.0,13.5,114.0,87.82,69.25
2016,1,28,10,0,0.0,100.0,1.0,14.0,100.0,77.06,60.01
2016,1,28,10,15,392.5,91.5,1.3,14.0,277.0,253.26,201.48
2016,1,28,10,30,785.0,83.0,1.6,14.0,454.0,462.11,366.76
2016,1,28,10,45,638.5,129.5,1.95,14.0,441.0,477.11,381.99
2016,1,28,11,0,492.0,176.0,2.3,14.0,428.0,467.95,377.58
2016,1,28,11,15,246.0,143.5,2.25,14.0,269.5,297.4,243.14
2016,1,28,11,30,0.0,111.0,2.2,14.0,111.0,86.44,67.1
2016,1,28,11,45,0.0,113.0,2.2,14.5,113.0,88.19,68.63
2016,1,28,12,0,0.0,115.0,2.2,15.0,115.0,89.96,69.93
2016,1,28,12,15,0.0,99.5,2.0,15.0,99.5,77.11,59.21
2016,1,28,12,30,0.0,84.0,1.8,15.0,84.0,64.64,48.81
2016,1,28,12,45,31.5,162.0,1.6,15.5,180.0,172.52,138.88
2016,1,28,13,0,63.0,240.0,1.4,16.0,276.0,288.8,232.04
2016,1,28,13,15,172.0,234.5,1.3,16.0,327.5,410.22,329.43
2016,1,28,13,30,281.0,229.0,1.2,16.0,379.0,538.07,427.8
2016,1,28,13,45,141.5,197.0,1.2,16.0,272.5,351.17,282.38
2016,1,28,14,0,2.0,165.0,1.2,16.0,166.0,142.99,112.97
2016,1,28,14,15,1.0,142.0,1.1,16.0,142.5,120.34,95.09
2016,1,28,14,30,0.0,119.0,1.0,16.0,119.0,97.82,76.63
2016,1,28,14,45,0.0,112.5,0.95,16.0,112.5,92.8,72.64
2016,1,28,15,0,0.0,106.0,0.9,16.0,106.0,87.91,68.71
2016,1,28,15,15,0.0,95.0,0.85,16.0,95.0,78.47,60.92
2016,1,28,15,30,0.0,84.0,0.8,16.0,84.0,69.04,53.07
2016,1,28,15,45,0.0,72.0,0.75,16.0,72.0,58.53,44.21
2016,1,28,16,0,0.0,60.0,0.7,16.0,60.0,47.97,35.21
2016,1,28,16,15,0.0,48.0,0.75,15.5,48.0,37.32,26.08
2016,1,28,16,30,0.0,36.0,0.8,15.0,36.0,27.51,17.55
2016,1,28,16,45,0.0,24.5,0.9,15.0,24.5,18.68,9.72
2016,1,28,17,0,0.0,13.0,1.0,15.0,13.0,9.88,1.06
2016,1,28,17,15,0.0,6.5,1.05,14.5,6.5,5.11,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,3.4,14.5,0.5,0.38,0.0
2016,1,29,8,0,0.0,1.0,3.6,15.0,1.0,0.75,0.0
2016,1,29,8,15,0.0,1.5,3.65,15.0,1.5,1.13,0.0
2016,1,29,8,30,0.0,2.0,3.7,15.0,2.0,1.51,0.0
2016,1,29,8,45,0.0,2.5,3.8,15.0,2.5,1.89,0.0
2016,1,29,9,0,0.0,3.0,3.9,15.0,3.0,2.27,0.0
2016,1,29,9,15,0.0,4.0,3.95,15.0,4.0,3.04,0.0
2016,1,29,9,30,0.0,5.0,4.0,15.0,5.0,3.8,0.0
2016,1,29,9,45,0.0,9.5,4.1,15.0,9.5,7.23,0.53
2016,1,29,10,0,0.0,14.0,4.2,15.0,14.0,10.66,3.46
2016,1,29,10,15,0.0,16.0,4.2,15.0,16.0,12.2,4.76
2016,1,29,10,30,0.0,18.0,4.2,15.0,18.0,13.73,6.05
2016,1,29,10,45,0.0,22.0,4.25,15.0,22.0,16.8,8.64
2016,1,29,11,0,0.0,26.0,4.3,15.0,26.0,19.87,11.23
2016,1,29,11,15,0.0,58.5,4.3,15.0,58.5,44.88,32.34
2016,1,29,11,30,0.0,91.0,4.3,15.0,91.0,70.11,53.5
2016,1,29,11,45,0.0,86.5,4.35,15.0,86.5,66.57,50.47
2016,1,29,12,0,0.0,82.0,4.4,15.0,82.0,63.09,47.53
2016,1,29,12,15,0.0,82.5,4.4,15.0,82.5,63.48,47.84
2016,1,29,12,30,0.0,83.0,4.4,15.0,83.0,63.86,48.17
2016,1,29,12,45,0.0,68.5,4.45,15.0,68.5,52.63,38.76
2016,1,29,13,0,0.0,54.0,4.5,15.0,54.0,41.42,29.36
2016,1,29,13,15,3.5,119.0,4.55,15.0,121.0,97.54,76.58
2016,1,29,13,30,7.0,184.0,4.6,15.0,188.0,163.04,131.07
2016,1,29,13,45,3.5,96.0,4.65,15.0,98.0,78.04,60.37
2016,1,29,14,0,0.0,8.0,4.7,15.0,8.0,6.1,0.0
2016,1,29,14,15,0.0,48.5,4.75,15.0,48.5,37.13,25.93
2016,1,29,14,30,0.0,89.0,4.8,15.0,89.0,69.34,53.24
2016,1,29,14,45,1.0,113.0,4.85,15.0,113.5,94.09,74.25
2016,1,29,15,0,2.0,137.0,4.9,15.0,138.0,123.4,99.08
2016,1,29,15,15,1.0,123.5,4.9,15.0,124.0,110.8,88.58
2016,1,29,15,30,0.0,110.0,4.9,15.0,110.0,98.27,78.07
2016,1,29,15,45,0.0,94.5,4.95,15.0,94.5,84.31,66.27
2016,1,29,16,0,0.0,79.0,5.0,15.0,79.0,70.22,54.22
2016,1,29,16,15,0.0,63.5,5.0,14.5,63.5,55.92,41.94
2016,1,29,16,30,0.0,48.0,5.0,14.0,48.0,41.25,29.18
2016,1,29,16,45,0.0,33.0,5.05,14.0,33.0,26.59,16.3
2016,1,29,17,0,0.0,18.0,5.1,14.0,18.0,13.72,4.08
2016,1,29,17,15,0.0,9.0,5.1,14.0,9.0,7.08,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,7,15,77.0,6.5,4.55,11.0,9.0,0.0,0.0
2016,1,30,7,30,154.0,13.0,4.7,11.0,18.0,10.23,0.0
2016,1,30,7,45,300.0,23.0,4.85,11.0,53.5,18.98,8.16
2016,1,30,8,0,446.0,33.0,5.0,11.0,89.0,27.55,18.29
2016,1,30,8,15,524.5,40.0,4.95,11.0,131.5,33.46,24.16
2016,1,30,8,30,603.0,47.0,4.9,11.0,174.0,42.77,32.85
2016,1,30,8,45,658.5,50.5,4.9,11.5,218.0,68.16,38.94
2016,1,30,9,0,714.0,54.0,4.9,12.0,262.0,121.9,69.1
2016,1,30,9,15,746.5,57.0,4.9,12.0,303.0,178.15,113.41
2016,1,30,9,30,779.0,60.0,4.9,12.0,344.0,238.05,166.46
2016,1,30,9,45,803.5,62.0,4.9,12.0,381.0,298.05,222.16
2016,1,30,10,0,828.0,64.0,4.9,12.0,418.0,360.13,279.81
2016,1,30,10,15,844.0,66.0,4.9,12.0,449.5,419.68,334.76
2016,1,30,10,30,860.0,68.0,4.9,12.0,481.0,479.67,388.79
2016,1,30,10,45,566.0,146.5,4.95,12.5,424.0,447.25,366.27
2016,1,30,11,0,272.0,225.0,5.0,13.0,367.0,373.22,306.29
2016,1,30,11,15,318.5,224.5,5.0,13.0,396.0,421.1,346.57
2016,1,30,11,30,365.0,224.0,5.0,13.0,425.0,472.65,389.2
2016,1,30,11,45,392.5,222.0,5.05,13.0,441.5,512.16,421.83
2016,1,30,12,0,420.0,220.0,5.1,13.0,458.0,569.44,467.87
2016,1,30,12,15,659.0,149.0,5.1,13.0,523.5,721.38,591.31
2016,1,30,12,30,898.0,78.0,5.1,13.0,589.0,858.82,695.51
2016,1,30,12,45,602.0,160.0,5.1,13.5,501.5,737.41,601.56
2016,1,30,13,0,306.0,242.0,5.1,14.0,414.0,551.42,451.07
2016,1,30,13,15,329.5,231.5,5.05,13.5,412.5,574.16,471.71
2016,1,30,13,30,353.0,221.0,5.0,13.0,411.0,596.32,491.18
2016,1,30,13,45,182.5,201.5,5.0,13.0,300.0,395.5,328.38
2016,1,30,14,0,12.0,182.0,5.0,13.0,189.0,169.86,138.01
2016,1,30,14,15,122.0,189.0,5.05,13.0,246.0,333.16,277.96
2016,1,30,14,30,232.0,196.0,5.1,13.0,303.0,481.58,401.64
2016,1,30,14,45,302.0,171.0,5.2,13.0,299.5,524.19,438.86
2016,1,30,15,0,372.0,146.0,5.3,13.0,296.0,588.64,493.1
2016,1,30,15,15,354.5,135.0,5.15,13.0,266.0,534.59,450.48
2016,1,30,15,30,337.0,124.0,5.0,13.0,236.0,503.75,425.78
2016,1,30,15,45,318.0,109.0,4.9,13.0,203.5,464.67,393.92
2016,1,30,16,0,299.0,94.0,4.8,13.0,171.0,446.59,377.78
2016,1,30,16,15,268.0,78.5,4.6,12.5,137.5,393.85,332.91
2016,1,30,16,30,237.0,63.0,4.4,12.0,104.0,341.55,286.83
2016,1,30,16,45,184.0,46.5,4.2,11.5,72.5,269.67,221.89
2016,1,30,17,0,131.0,30.0,4.0,11.0,41.0,200.79,145.37
2016,1,30,17,15,65.5,15.0,3.95,11.0,20.5,63.52,0.0
2016,1,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,3.3,10.0,10.5,8.26,0.0
2016,1,31,7,30,0.0,21.0,3.4,10.0,21.0,16.52,0.0
2016,1,31,7,45,237.0,28.0,3.55,10.0,58.0,22.94,11.63
2016,1,31,8,0,474.0,35.0,3.7,10.0,95.0,29.32,20.0
2016,1,31,8,15,553.5,41.5,3.95,10.0,139.5,34.85,25.55
2016,1,31,8,30,633.0,48.0,4.2,10.0,184.0,43.87,34.01
2016,1,31,8,45,688.0,52.0,4.5,10.5,229.5,69.74,40.27
2016,1,31,9,0,743.0,56.0,4.8,11.0,275.0,125.76,71.57
2016,1,31,9,15,776.0,59.0,5.05,11.0,317.5,184.02,117.45
2016,1,31,9,30,809.0,62.0,5.3,11.0,360.0,245.97,172.55
2016,1,31,9,45,826.0,66.0,5.55,11.0,397.0,307.62,230.4
2016,1,31,10,0,843.0,70.0,5.8,11.0,434.0,370.5,289.57
2016,1,31,10,15,860.5,72.0,5.95,11.0,466.0,432.61,347.3
2016,1,31,10,30,878.0,74.0,6.1,11.0,498.0,493.57,402.94
2016,1,31,10,45,893.5,74.5,6.35,11.5,525.0,553.21,455.62
2016,1,31,11,0,909.0,75.0,6.6,12.0,552.0,612.58,506.73
2016,1,31,11,15,917.0,75.5,6.85,12.0,570.0,666.69,553.46
2016,1,31,11,30,925.0,76.0,7.1,12.0,588.0,719.22,598.09
2016,1,31,11,45,929.5,76.5,7.35,12.0,599.0,767.39,637.4
2016,1,31,12,0,934.0,77.0,7.6,12.0,610.0,813.22,673.56
2016,1,31,12,15,934.5,77.5,7.85,12.0,612.0,853.25,705.2
2016,1,31,12,30,935.0,78.0,8.1,12.0,614.0,890.25,734.57
2016,1,31,12,45,925.5,80.0,8.4,12.0,607.0,917.07,756.36
2016,1,31,13,0,916.0,82.0,8.7,12.0,600.0,940.04,775.37
2016,1,31,13,15,910.0,81.5,8.9,11.5,586.0,959.37,792.91
2016,1,31,13,30,904.0,81.0,9.1,11.0,572.0,974.91,807.78
2016,1,31,13,45,885.5,83.0,9.35,11.0,548.5,989.32,820.67
2016,1,31,14,0,867.0,85.0,9.6,11.0,525.0,988.24,821.71
2016,1,31,14,15,853.0,83.0,9.65,11.0,497.0,982.46,818.62
2016,1,31,14,30,839.0,81.0,9.7,11.0,469.0,972.77,812.6
2016,1,31,14,45,808.5,81.0,9.75,11.0,432.5,945.32,792.65
2016,1,31,15,0,778.0,81.0,9.8,11.0,396.0,914.2,769.66
2016,1,31,15,15,748.5,77.5,9.8,11.0,356.5,876.52,740.97
2016,1,31,15,30,719.0,74.0,9.8,11.0,317.0,844.59,716.33
2016,1,31,15,45,668.0,70.5,9.8,11.0,273.0,781.76,665.82
2016,1,31,16,0,617.0,67.0,9.8,11.0,229.0,717.61,612.72
2016,1,31,16,15,551.0,60.0,9.8,10.5,184.5,634.46,542.93
2016,1,31,16,30,485.0,53.0,9.8,10.0,140.0,551.96,470.78
2016,1,31,16,45,379.5,43.0,9.85,10.0,98.5,433.78,364.43
2016,1,31,17,0,274.0,33.0,9.9,10.0,57.0,320.96,244.57
2016,1,31,17,15,137.0,16.5,9.95,10.0,28.5,157.27,0.0
2016,1,31,17,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,8.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,15,130.5,7.5,6.9,9.0,12.0,5.9,0.0
2016,2,1,7,30,261.0,15.0,7.0,9.0,24.0,11.8,0.0
2016,2,1,7,45,402.5,23.5,7.1,9.5,63.5,21.46,10.94
2016,2,1,8,0,544.0,32.0,7.2,10.0,103.0,29.59,20.26
