Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,618.5,38.0,7.25,10.0,149.0,35.28,25.93
2016,2,1,8,30,693.0,44.0,7.3,10.0,195.0,41.06,31.47
2016,2,1,8,45,740.0,48.0,7.35,10.5,240.5,67.59,37.79
2016,2,1,9,0,787.0,52.0,7.4,11.0,286.0,126.04,70.17
2016,2,1,9,15,817.0,55.0,7.3,11.0,329.0,186.53,117.96
2016,2,1,9,30,847.0,58.0,7.2,11.0,372.0,251.94,176.43
2016,2,1,9,45,856.0,63.5,7.1,11.0,408.0,313.35,234.79
2016,2,1,10,0,865.0,69.0,7.0,11.0,444.0,376.67,294.85
2016,2,1,10,15,879.5,71.0,6.85,11.0,476.0,438.07,352.23
2016,2,1,10,30,894.0,73.0,6.7,11.0,508.0,499.68,408.42
2016,2,1,10,45,898.5,76.0,6.6,11.5,532.0,556.99,458.85
2016,2,1,11,0,903.0,79.0,6.5,12.0,556.0,612.94,506.53
2016,2,1,11,15,909.5,80.0,6.4,12.0,574.0,666.5,551.88
2016,2,1,11,30,916.0,81.0,6.3,12.0,592.0,718.37,594.78
2016,2,1,11,45,912.0,84.0,6.2,12.0,600.5,762.88,630.01
2016,2,1,12,0,908.0,87.0,6.1,12.0,609.0,804.42,661.25
2016,2,1,12,15,908.5,87.5,6.0,12.0,611.0,843.72,690.57
2016,2,1,12,30,909.0,88.0,5.9,12.0,613.0,880.06,717.47
2016,2,1,12,45,907.5,87.0,5.8,12.0,607.0,909.8,739.3
2016,2,1,13,0,906.0,86.0,5.7,12.0,601.0,936.12,758.58
2016,2,1,13,15,900.0,85.0,5.7,12.0,587.0,954.74,772.81
2016,2,1,13,30,894.0,84.0,5.7,12.0,573.0,969.58,784.43
2016,2,1,13,45,888.5,81.5,5.7,12.0,552.5,979.24,792.39
2016,2,1,14,0,883.0,79.0,5.7,12.0,532.0,985.07,797.72
2016,2,1,14,15,869.5,77.5,5.65,12.0,503.5,992.37,803.98
2016,2,1,14,30,856.0,76.0,5.6,12.0,475.0,983.93,798.69
2016,2,1,14,45,840.0,73.0,5.6,12.0,441.0,967.2,787.73
2016,2,1,15,0,824.0,70.0,5.6,12.0,407.0,946.84,774.01
2016,2,1,15,15,797.0,67.0,5.35,12.0,367.0,912.14,747.67
2016,2,1,15,30,770.0,64.0,5.1,12.0,327.0,874.44,718.7
2016,2,1,15,45,732.0,60.0,4.95,12.0,283.5,822.15,678.45
2016,2,1,16,0,694.0,56.0,4.8,12.0,240.0,767.88,635.42
2016,2,1,16,15,635.0,50.5,4.65,11.5,194.5,690.88,573.86
2016,2,1,16,30,576.0,45.0,4.5,11.0,149.0,624.07,517.39
2016,2,1,16,45,479.5,36.5,4.4,11.0,106.0,513.44,421.46
2016,2,1,17,0,383.0,28.0,4.3,11.0,63.0,408.45,311.25
2016,2,1,17,15,191.5,14.0,4.3,10.5,31.5,201.73,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.0,3.6,10.0,3.0,2.36,0.0
2016,2,2,7,30,0.0,6.0,3.6,10.0,6.0,4.54,0.0
2016,2,2,7,45,0.0,15.5,3.65,10.0,15.5,11.79,3.66
2016,2,2,8,0,0.0,25.0,3.7,10.0,25.0,19.06,11.12
2016,2,2,8,15,0.0,37.0,3.65,10.0,37.0,28.28,19.73
2016,2,2,8,30,0.0,49.0,3.6,10.0,49.0,37.47,28.29
2016,2,2,8,45,0.0,61.5,3.6,10.5,61.5,46.76,34.99
2016,2,2,9,0,0.0,74.0,3.6,11.0,74.0,56.22,43.14
2016,2,2,9,15,0.0,86.0,3.5,11.0,86.0,65.47,51.09
2016,2,2,9,30,0.0,98.0,3.4,11.0,98.0,74.86,59.08
2016,2,2,9,45,382.5,92.0,3.3,11.0,259.5,194.52,148.83
2016,2,2,10,0,765.0,86.0,3.2,11.0,421.0,356.62,277.45
2016,2,2,10,15,783.5,88.5,3.05,11.0,453.0,415.53,330.21
2016,2,2,10,30,802.0,91.0,2.9,11.0,485.0,475.35,382.63
2016,2,2,10,45,823.5,90.0,2.8,11.0,512.0,534.0,432.68
2016,2,2,11,0,845.0,89.0,2.7,11.0,539.0,593.11,481.59
2016,2,2,11,15,854.0,90.0,2.65,11.0,557.5,646.55,524.86
2016,2,2,11,30,863.0,91.0,2.6,11.0,576.0,698.69,565.96
2016,2,2,11,45,499.5,179.5,2.6,11.5,461.5,563.1,458.13
2016,2,2,12,0,136.0,268.0,2.6,12.0,347.0,366.56,298.0
2016,2,2,12,15,108.5,265.0,2.7,12.0,328.0,333.7,272.51
2016,2,2,12,30,81.0,262.0,2.8,12.0,309.0,314.63,256.85
2016,2,2,12,45,82.0,260.0,2.95,12.0,307.0,319.59,261.3
2016,2,2,13,0,83.0,258.0,3.1,12.0,305.0,324.53,265.68
2016,2,2,13,15,489.0,168.0,3.15,12.0,438.5,673.3,550.57
2016,2,2,13,30,895.0,78.0,3.2,12.0,572.0,963.57,763.74
2016,2,2,13,45,888.5,76.5,3.25,12.5,551.5,973.42,767.85
2016,2,2,14,0,882.0,75.0,3.3,13.0,531.0,979.46,772.05
2016,2,2,14,15,869.0,73.5,3.3,13.0,502.5,975.26,770.21
2016,2,2,14,30,856.0,72.0,3.3,13.0,474.0,979.21,774.37
2016,2,2,14,45,645.0,106.5,3.3,13.0,397.0,822.61,662.3
2016,2,2,15,0,434.0,141.0,3.3,13.0,320.0,644.6,529.86
2016,2,2,15,15,601.0,101.0,3.2,12.5,323.5,769.44,628.29
2016,2,2,15,30,768.0,61.0,3.1,12.0,327.0,869.15,702.98
2016,2,2,15,45,728.0,58.0,3.05,12.0,283.5,816.36,663.11
2016,2,2,16,0,688.0,55.0,3.0,12.0,240.0,761.68,621.68
2016,2,2,16,15,630.5,49.5,2.95,11.5,195.0,686.28,563.49
2016,2,2,16,30,573.0,44.0,2.9,11.0,150.0,620.25,509.47
2016,2,2,16,45,475.5,36.5,2.85,11.0,107.5,510.16,416.22
2016,2,2,17,0,378.0,29.0,2.8,11.0,65.0,405.54,311.97
2016,2,2,17,15,189.0,14.5,2.85,10.5,32.5,202.21,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.5,2.8,8.0,7.5,5.9,0.0
2016,2,3,7,30,0.0,15.0,2.9,8.0,15.0,11.42,0.0
2016,2,3,7,45,39.0,32.0,3.05,8.5,37.5,23.86,13.65
2016,2,3,8,0,78.0,49.0,3.2,9.0,60.0,36.03,26.19
2016,2,3,8,15,96.0,68.5,3.2,9.0,87.0,49.42,38.83
2016,2,3,8,30,114.0,88.0,3.2,9.0,114.0,62.53,51.06
2016,2,3,8,45,125.5,107.0,3.25,9.5,141.0,80.15,61.56
2016,2,3,9,0,137.0,126.0,3.3,10.0,168.0,106.38,80.74
2016,2,3,9,15,147.5,142.5,3.3,10.0,193.5,132.71,102.21
2016,2,3,9,30,158.0,159.0,3.3,10.0,219.0,160.67,126.13
2016,2,3,9,45,187.5,173.5,3.3,10.5,251.5,194.21,154.35
2016,2,3,10,0,217.0,188.0,3.3,11.0,284.0,231.54,185.98
2016,2,3,10,15,322.0,184.5,3.2,11.0,338.0,295.32,238.79
2016,2,3,10,30,427.0,181.0,3.1,11.0,392.0,373.81,303.85
2016,2,3,10,45,624.5,138.5,3.05,11.5,464.5,475.44,386.63
2016,2,3,11,0,822.0,96.0,3.0,12.0,537.0,586.54,475.84
2016,2,3,11,15,611.0,160.0,3.0,12.0,493.5,563.06,457.57
2016,2,3,11,30,400.0,224.0,3.0,12.0,450.0,494.84,403.54
2016,2,3,11,45,210.0,222.5,3.0,12.5,341.5,363.59,297.78
2016,2,3,12,0,20.0,221.0,3.0,13.0,233.0,198.05,159.79
2016,2,3,12,15,10.0,183.5,3.0,13.0,189.5,157.47,126.59
2016,2,3,12,30,0.0,146.0,3.0,13.0,146.0,116.61,92.49
2016,2,3,12,45,31.0,199.0,3.05,13.0,217.0,208.43,169.51
2016,2,3,13,0,62.0,252.0,3.1,13.0,288.0,297.96,242.96
2016,2,3,13,15,223.0,237.0,3.1,13.0,361.5,457.78,375.33
2016,2,3,13,30,384.0,222.0,3.1,13.0,435.0,626.05,509.04
2016,2,3,13,45,267.0,228.5,3.15,13.0,374.5,531.87,433.55
2016,2,3,14,0,150.0,235.0,3.2,13.0,314.0,410.36,336.23
2016,2,3,14,15,249.0,211.0,3.15,13.0,333.0,509.22,418.38
2016,2,3,14,30,348.0,187.0,3.1,13.0,352.0,584.37,480.11
2016,2,3,14,45,208.5,180.5,3.1,13.0,278.0,418.12,346.81
2016,2,3,15,0,69.0,174.0,3.1,13.0,204.0,253.52,209.96
2016,2,3,15,15,63.0,158.5,3.05,12.5,183.5,232.98,194.05
2016,2,3,15,30,57.0,143.0,3.0,12.0,163.0,212.42,177.43
2016,2,3,15,45,49.5,124.5,3.0,12.0,140.5,185.82,155.09
2016,2,3,16,0,42.0,106.0,3.0,12.0,118.0,159.07,132.25
2016,2,3,16,15,32.5,87.5,2.95,12.0,95.5,130.33,107.21
2016,2,3,16,30,23.0,69.0,2.9,12.0,73.0,101.42,81.64
2016,2,3,16,45,11.5,50.5,2.9,12.0,52.5,60.32,45.53
2016,2,3,17,0,0.0,32.0,2.9,12.0,32.0,30.43,18.56
2016,2,3,17,15,0.0,16.0,2.9,11.5,16.0,12.21,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,88.5,9.0,3.6,9.0,13.0,7.08,0.0
2016,2,4,7,30,177.0,18.0,3.7,9.0,26.0,14.75,0.0
2016,2,4,7,45,303.0,29.5,3.8,9.5,63.0,24.28,14.21
2016,2,4,8,0,429.0,41.0,3.9,10.0,100.0,33.88,24.24
2016,2,4,8,15,505.0,48.5,3.85,10.0,144.0,39.96,30.25
2016,2,4,8,30,581.0,56.0,3.8,10.0,188.0,46.11,36.11
2016,2,4,8,45,629.0,61.5,3.75,10.0,232.0,68.33,41.94
2016,2,4,9,0,677.0,67.0,3.7,10.0,276.0,121.82,71.61
2016,2,4,9,15,710.0,71.0,3.7,10.5,317.5,177.62,114.83
2016,2,4,9,30,743.0,75.0,3.7,11.0,359.0,239.64,168.82
2016,2,4,9,45,765.0,78.5,3.7,11.5,395.5,298.72,222.77
2016,2,4,10,0,787.0,82.0,3.7,12.0,432.0,359.71,278.28
2016,2,4,10,15,669.0,117.0,3.65,12.0,429.5,392.72,312.51
2016,2,4,10,30,551.0,152.0,3.6,12.0,427.0,406.43,328.54
2016,2,4,10,45,697.0,121.0,3.6,12.0,486.0,497.17,403.92
2016,2,4,11,0,843.0,90.0,3.6,12.0,545.0,592.53,482.03
2016,2,4,11,15,850.5,91.0,3.5,12.0,563.0,645.11,524.71
2016,2,4,11,30,858.0,92.0,3.4,12.0,581.0,696.24,565.3
2016,2,4,11,45,861.5,93.0,3.35,12.5,591.0,742.78,600.46
2016,2,4,12,0,865.0,94.0,3.3,13.0,601.0,787.04,631.35
2016,2,4,12,15,866.0,94.0,3.15,13.0,603.5,825.69,658.37
2016,2,4,12,30,867.0,94.0,3.0,13.0,606.0,861.46,683.03
2016,2,4,12,45,866.5,93.0,2.9,13.5,601.0,891.71,702.55
2016,2,4,13,0,866.0,92.0,2.8,14.0,596.0,918.65,719.6
2016,2,4,13,15,732.5,126.5,2.65,14.0,546.0,865.53,680.93
2016,2,4,13,30,599.0,161.0,2.5,14.0,496.0,795.3,630.4
2016,2,4,13,45,549.0,169.5,2.45,14.0,468.0,761.31,606.64
2016,2,4,14,0,499.0,178.0,2.4,14.0,440.0,733.37,586.17
2016,2,4,14,15,560.5,151.0,2.3,14.0,430.5,771.24,615.2
2016,2,4,14,30,622.0,124.0,2.2,14.0,421.0,818.13,649.18
2016,2,4,14,45,566.5,126.5,2.15,14.0,382.5,767.93,613.08
2016,2,4,15,0,511.0,129.0,2.1,14.0,344.0,706.66,569.2
2016,2,4,15,15,483.0,123.0,2.05,14.0,311.0,670.8,543.67
2016,2,4,15,30,455.0,117.0,2.0,14.0,278.0,633.39,516.24
2016,2,4,15,45,546.0,90.5,2.0,14.0,259.5,690.46,559.99
2016,2,4,16,0,637.0,64.0,2.0,14.0,241.0,734.5,591.83
2016,2,4,16,15,579.5,58.0,2.0,13.5,196.5,660.07,535.16
2016,2,4,16,30,522.0,52.0,2.0,13.0,152.0,586.02,476.78
2016,2,4,16,45,432.0,42.5,2.05,12.5,110.0,480.65,390.52
2016,2,4,17,0,342.0,33.0,2.1,12.0,68.0,380.03,297.54
2016,2,4,17,15,171.0,16.5,2.2,12.0,34.0,194.69,42.72
2016,2,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,92.5,9.5,3.15,8.5,14.0,7.47,0.0
2016,2,5,7,30,185.0,19.0,3.2,9.0,28.0,15.59,0.0
2016,2,5,7,45,311.5,31.0,3.3,9.5,66.5,25.54,15.52
2016,2,5,8,0,438.0,43.0,3.4,10.0,105.0,35.54,25.77
2016,2,5,8,15,514.5,51.0,3.35,10.0,150.0,42.0,32.11
2016,2,5,8,30,591.0,59.0,3.3,10.0,195.0,48.51,38.3
2016,2,5,8,45,637.5,65.0,3.3,10.5,240.0,70.61,44.04
2016,2,5,9,0,684.0,71.0,3.3,11.0,285.0,125.0,73.84
2016,2,5,9,15,718.5,75.5,3.25,11.5,327.5,182.05,117.64
2016,2,5,9,30,753.0,80.0,3.2,12.0,370.0,245.63,172.48
2016,2,5,9,45,783.5,81.0,3.15,12.5,409.0,305.75,226.63
2016,2,5,10,0,814.0,82.0,3.1,13.0,448.0,368.71,283.16
2016,2,5,10,15,830.5,84.5,2.85,13.0,480.0,429.83,337.71
2016,2,5,10,30,847.0,87.0,2.6,13.0,512.0,491.58,391.0
2016,2,5,10,45,857.0,89.0,2.4,13.5,537.5,549.76,438.96
2016,2,5,11,0,867.0,91.0,2.2,14.0,563.0,607.25,484.34
2016,2,5,11,15,767.5,117.5,2.0,14.0,545.0,621.02,495.24
2016,2,5,11,30,668.0,144.0,1.8,14.0,527.0,622.1,495.6
2016,2,5,11,45,659.5,150.0,1.6,14.5,534.0,657.88,520.89
2016,2,5,12,0,651.0,156.0,1.4,15.0,541.0,690.97,542.81
2016,2,5,12,15,763.0,128.0,1.2,15.0,580.5,783.72,608.07
2016,2,5,12,30,875.0,100.0,1.0,15.0,620.0,875.29,667.04
2016,2,5,12,45,872.5,99.5,0.8,15.0,614.0,904.82,682.12
2016,2,5,13,0,870.0,99.0,0.6,15.0,608.0,930.9,695.1
2016,2,5,13,15,864.0,98.0,0.8,15.0,594.5,949.58,711.59
2016,2,5,13,30,858.0,97.0,1.0,15.0,581.0,964.47,725.72
2016,2,5,13,45,859.0,92.0,1.25,15.0,561.5,977.54,739.56
2016,2,5,14,0,860.0,87.0,1.5,15.0,542.0,986.83,750.73
2016,2,5,14,15,847.5,85.0,1.6,15.0,514.0,982.65,750.51
2016,2,5,14,30,835.0,83.0,1.7,15.0,486.0,974.59,747.89
2016,2,5,14,45,821.0,79.5,1.85,15.0,452.5,959.33,741.02
2016,2,5,15,0,807.0,76.0,2.0,15.0,419.0,940.44,731.47
2016,2,5,15,15,782.0,73.0,1.9,15.0,380.0,907.79,709.16
2016,2,5,15,30,757.0,70.0,1.8,15.0,341.0,872.08,684.43
2016,2,5,15,45,715.5,66.5,1.75,15.0,297.0,816.95,645.76
2016,2,5,16,0,674.0,63.0,1.7,15.0,253.0,768.62,610.82
2016,2,5,16,15,617.0,57.0,1.7,14.5,207.5,693.78,556.03
2016,2,5,16,30,560.0,51.0,1.7,14.0,162.0,619.27,498.56
2016,2,5,16,45,456.5,43.0,1.7,13.5,117.5,502.81,405.24
2016,2,5,17,0,353.0,35.0,1.7,13.0,73.0,391.27,306.46
2016,2,5,17,15,176.5,17.5,1.75,13.0,36.5,202.49,71.35
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,107.0,9.5,3.55,9.0,15.0,7.47,0.0
2016,2,6,7,30,214.0,19.0,3.7,9.0,30.0,15.61,0.0
2016,2,6,7,45,331.0,30.5,3.85,9.5,68.5,25.15,15.42
2016,2,6,8,0,448.0,42.0,4.0,10.0,107.0,34.73,25.11
2016,2,6,8,15,520.5,49.5,3.9,10.0,151.5,40.81,31.07
2016,2,6,8,30,593.0,57.0,3.8,10.0,196.0,46.94,36.9
2016,2,6,8,45,644.5,61.5,3.7,10.5,240.5,67.48,41.57
2016,2,6,9,0,696.0,66.0,3.6,11.0,285.0,121.55,70.51
2016,2,6,9,15,727.5,69.5,3.5,11.5,326.5,180.86,116.25
2016,2,6,9,30,759.0,73.0,3.4,12.0,368.0,240.39,167.9
2016,2,6,9,45,785.5,74.5,3.35,12.5,406.0,300.06,221.98
2016,2,6,10,0,812.0,76.0,3.3,13.0,444.0,362.08,278.03
2016,2,6,10,15,827.0,78.0,3.1,13.0,475.5,421.93,331.87
2016,2,6,10,30,842.0,80.0,2.9,13.0,507.0,482.2,384.44
2016,2,6,10,45,855.0,80.5,2.75,13.5,532.0,540.07,432.73
2016,2,6,11,0,868.0,81.0,2.6,14.0,557.0,593.89,476.17
2016,2,6,11,15,874.5,82.0,2.5,14.0,574.5,646.08,517.84
2016,2,6,11,30,881.0,83.0,2.4,14.0,592.0,696.68,557.02
2016,2,6,11,45,700.5,143.0,2.35,14.5,552.5,680.76,542.16
2016,2,6,12,0,520.0,203.0,2.3,15.0,513.0,628.59,500.3
2016,2,6,12,15,706.0,143.0,2.4,15.0,565.0,753.61,597.56
2016,2,6,12,30,892.0,83.0,2.5,15.0,617.0,861.39,674.55
2016,2,6,12,45,888.0,83.5,2.6,15.5,611.0,890.3,693.6
2016,2,6,13,0,884.0,84.0,2.7,16.0,605.0,915.76,710.99
2016,2,6,13,15,878.5,83.0,2.7,16.0,591.5,934.48,724.28
2016,2,6,13,30,873.0,82.0,2.7,16.0,578.0,949.5,735.2
2016,2,6,13,45,865.5,80.5,2.75,16.0,557.5,958.24,742.39
2016,2,6,14,0,858.0,79.0,2.8,16.0,537.0,963.19,747.19
2016,2,6,14,15,710.0,111.5,2.8,16.0,477.5,885.72,693.89
2016,2,6,14,30,562.0,144.0,2.8,16.0,418.0,771.17,613.25
2016,2,6,14,45,613.0,120.0,2.8,16.0,399.5,808.39,642.54
2016,2,6,15,0,664.0,96.0,2.8,16.0,381.0,830.68,659.66
2016,2,6,15,15,706.5,81.0,2.65,16.0,359.0,850.59,674.03
2016,2,6,15,30,749.0,66.0,2.5,16.0,337.0,859.68,680.3
2016,2,6,15,45,714.5,62.0,2.35,16.0,294.0,810.97,644.59
2016,2,6,16,0,680.0,58.0,2.2,16.0,251.0,760.28,606.85
2016,2,6,16,15,625.5,52.5,2.15,15.5,206.5,695.38,558.72
2016,2,6,16,30,571.0,47.0,2.1,15.0,162.0,623.86,502.96
2016,2,6,16,45,484.0,39.5,2.05,14.5,118.5,522.32,420.78
2016,2,6,17,0,397.0,32.0,2.0,14.0,75.0,425.24,333.91
2016,2,6,17,15,198.5,16.0,1.95,14.0,37.5,218.79,99.37
2016,2,6,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,148.5,9.0,3.2,11.0,17.5,7.08,0.0
2016,2,7,7,30,297.0,18.0,3.4,11.0,35.0,16.28,0.0
2016,2,7,7,45,420.5,26.5,3.6,11.5,75.5,24.15,14.63
2016,2,7,8,0,544.0,35.0,3.8,12.0,116.0,32.19,22.71
2016,2,7,8,15,612.0,40.5,3.9,12.0,162.0,37.37,27.78
2016,2,7,8,30,680.0,46.0,4.0,12.0,208.0,42.64,32.76
2016,2,7,8,45,725.0,50.0,4.15,12.5,254.0,64.08,37.31
2016,2,7,9,0,770.0,54.0,4.3,13.0,300.0,121.59,67.12
2016,2,7,9,15,799.0,56.5,4.2,13.5,342.5,180.76,112.18
2016,2,7,9,30,828.0,59.0,4.1,14.0,385.0,245.08,167.95
2016,2,7,9,45,843.5,63.0,4.05,14.5,422.5,307.08,224.54
2016,2,7,10,0,859.0,67.0,4.0,15.0,460.0,370.07,281.85
2016,2,7,10,15,874.0,68.5,3.8,15.0,492.0,431.22,336.95
2016,2,7,10,30,889.0,70.0,3.6,15.0,524.0,492.65,390.69
2016,2,7,10,45,898.0,72.0,3.45,15.5,549.5,551.44,439.92
2016,2,7,11,0,907.0,74.0,3.3,16.0,575.0,609.34,486.59
2016,2,7,11,15,913.5,75.0,3.2,16.0,593.5,663.47,529.87
2016,2,7,11,30,920.0,76.0,3.1,16.0,612.0,715.9,570.61
2016,2,7,11,45,923.5,76.5,3.05,16.5,622.5,763.68,604.8
2016,2,7,12,0,927.0,77.0,3.0,17.0,633.0,809.01,635.53
2016,2,7,12,15,928.0,77.0,2.95,17.0,635.5,849.11,663.36
2016,2,7,12,30,929.0,77.0,2.9,17.0,638.0,886.19,688.88
2016,2,7,12,45,930.0,75.5,2.9,17.0,632.5,918.3,711.21
2016,2,7,13,0,931.0,74.0,2.9,17.0,627.0,947.01,731.21
2016,2,7,13,15,926.0,73.5,2.9,17.0,613.5,967.83,745.83
2016,2,7,13,30,921.0,73.0,2.9,17.0,600.0,984.81,758.0
2016,2,7,13,45,912.5,72.5,2.95,17.5,579.0,994.5,764.36
2016,2,7,14,0,904.0,72.0,3.0,18.0,558.0,1000.24,768.23
2016,2,7,14,15,892.0,70.5,2.95,18.0,530.0,997.25,766.88
2016,2,7,14,30,880.0,69.0,2.9,18.0,502.0,990.36,763.07
2016,2,7,14,45,863.0,67.0,2.9,18.0,467.0,973.98,753.28
2016,2,7,15,0,846.0,65.0,2.9,18.0,432.0,954.04,741.07
2016,2,7,15,15,822.5,62.5,2.7,17.5,392.5,935.15,729.16
2016,2,7,15,30,799.0,60.0,2.5,17.0,353.0,901.32,706.37
2016,2,7,15,45,765.5,56.5,2.35,17.0,309.0,853.56,672.28
2016,2,7,16,0,732.0,53.0,2.2,17.0,265.0,803.72,635.7
2016,2,7,16,15,680.5,48.5,2.15,16.5,219.0,734.12,584.97
2016,2,7,16,30,629.0,44.0,2.1,16.0,173.0,664.16,531.25
2016,2,7,16,45,546.0,37.0,2.05,16.0,128.0,564.02,450.35
2016,2,7,17,0,463.0,30.0,2.0,16.0,83.0,467.07,364.53
2016,2,7,17,15,308.5,20.0,2.0,15.5,48.0,315.61,167.31
2016,2,7,17,30,154.0,10.0,2.0,15.0,13.0,124.6,0.0
2016,2,7,17,45,77.0,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,118.0,10.5,4.5,12.0,17.5,8.26,0.0
2016,2,8,7,30,236.0,21.0,4.6,12.0,35.0,17.3,0.35
2016,2,8,7,45,357.0,32.0,4.75,12.5,75.5,26.44,16.63
2016,2,8,8,0,478.0,43.0,4.9,13.0,116.0,35.66,25.69
2016,2,8,8,15,551.5,50.0,4.8,13.5,162.0,41.4,31.19
2016,2,8,8,30,625.0,57.0,4.7,14.0,208.0,47.21,36.56
2016,2,8,8,45,670.0,62.0,4.6,14.5,253.0,67.43,41.1
2016,2,8,9,0,715.0,67.0,4.5,15.0,298.0,126.44,73.0
2016,2,8,9,15,747.0,70.5,4.35,15.0,341.0,183.75,116.31
2016,2,8,9,30,779.0,74.0,4.2,15.0,384.0,244.76,168.88
2016,2,8,9,45,814.5,73.5,4.05,15.5,424.5,306.63,224.06
2016,2,8,10,0,850.0,73.0,3.9,16.0,465.0,371.83,282.13
2016,2,8,10,15,865.0,74.5,3.8,16.5,497.0,433.54,336.79
2016,2,8,10,30,880.0,76.0,3.7,17.0,529.0,494.05,388.85
2016,2,8,10,45,892.0,77.0,3.6,17.5,555.0,553.14,438.03
2016,2,8,11,0,904.0,78.0,3.5,18.0,581.0,611.62,484.98
2016,2,8,11,15,910.5,79.0,3.4,18.0,599.0,665.76,528.03
2016,2,8,11,30,917.0,80.0,3.3,18.0,617.0,718.2,568.57
2016,2,8,11,45,921.5,80.0,3.2,18.5,628.0,766.19,602.64
2016,2,8,12,0,926.0,80.0,3.1,19.0,639.0,811.81,633.11
2016,2,8,12,15,926.5,80.0,3.0,19.0,641.0,851.6,660.22
2016,2,8,12,30,927.0,80.0,2.9,19.0,643.0,888.32,684.95
2016,2,8,12,45,927.5,78.5,2.8,19.5,638.0,920.07,704.71
2016,2,8,13,0,928.0,77.0,2.7,20.0,633.0,948.39,721.95
2016,2,8,13,15,923.0,76.5,2.65,20.0,619.5,969.24,735.9
2016,2,8,13,30,918.0,76.0,2.6,20.0,606.0,986.25,747.39
2016,2,8,13,45,909.0,75.5,2.55,20.0,584.5,995.5,753.8
2016,2,8,14,0,900.0,75.0,2.5,20.0,563.0,1000.78,757.76
2016,2,8,14,15,888.0,73.5,2.4,20.0,534.5,997.83,755.85
2016,2,8,14,30,876.0,72.0,2.3,20.0,506.0,990.99,751.52
2016,2,8,14,45,858.5,70.0,2.25,20.0,471.5,974.19,741.14
2016,2,8,15,0,841.0,68.0,2.2,20.0,437.0,965.68,736.49
2016,2,8,15,15,817.5,65.5,2.05,19.5,397.0,934.97,716.83
2016,2,8,15,30,794.0,63.0,1.9,19.0,357.0,901.14,694.84
2016,2,8,15,45,759.0,59.5,1.75,19.0,313.0,851.94,660.24
2016,2,8,16,0,724.0,56.0,1.6,19.0,269.0,800.66,623.26
2016,2,8,16,15,672.5,51.5,1.6,18.5,222.5,731.04,574.19
2016,2,8,16,30,621.0,47.0,1.6,18.0,176.0,660.91,521.96
2016,2,8,16,45,536.5,40.0,1.65,18.0,131.0,568.9,449.29
2016,2,8,17,0,452.0,33.0,1.7,18.0,86.0,472.55,366.61
2016,2,8,17,15,296.5,22.0,1.7,17.5,50.0,310.96,181.38
2016,2,8,17,30,141.0,11.0,1.7,17.0,14.0,115.59,0.0
2016,2,8,17,45,70.5,5.5,1.75,17.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,15,135.0,11.0,3.2,12.0,19.0,8.65,0.0
2016,2,9,7,30,270.0,22.0,3.4,12.0,38.0,18.2,2.67
2016,2,9,7,45,388.0,32.0,3.6,12.5,79.5,26.55,16.89
2016,2,9,8,0,506.0,42.0,3.8,13.0,121.0,35.0,25.18
2016,2,9,8,15,577.5,48.5,3.85,13.0,167.5,40.42,30.43
2016,2,9,8,30,649.0,55.0,3.9,13.0,214.0,45.92,35.58
2016,2,9,8,45,696.0,59.5,3.95,13.5,260.5,69.63,43.07
2016,2,9,9,0,743.0,64.0,4.0,14.0,307.0,126.12,71.93
2016,2,9,9,15,688.0,79.0,3.75,14.5,327.5,177.62,113.9
2016,2,9,9,30,633.0,94.0,3.5,15.0,348.0,225.62,158.57
2016,2,9,9,45,638.0,103.5,3.25,15.5,380.0,279.27,206.77
2016,2,9,10,0,643.0,113.0,3.0,16.0,412.0,333.15,254.77
2016,2,9,10,15,643.5,122.0,2.7,16.5,438.5,384.77,299.72
2016,2,9,10,30,644.0,131.0,2.4,17.0,465.0,435.67,342.39
2016,2,9,10,45,773.5,106.5,2.15,17.5,527.0,521.85,410.31
2016,2,9,11,0,903.0,82.0,1.9,18.0,589.0,615.03,481.34
2016,2,9,11,15,759.5,125.0,1.75,18.0,560.5,623.01,487.08
2016,2,9,11,30,616.0,168.0,1.6,18.0,532.0,608.85,475.86
2016,2,9,11,45,766.5,127.5,1.45,18.5,588.5,713.04,552.29
2016,2,9,12,0,917.0,87.0,1.3,19.0,645.0,812.75,619.33
2016,2,9,12,15,917.0,87.0,1.2,19.0,647.0,851.99,643.33
2016,2,9,12,30,917.0,87.0,1.1,19.0,649.0,888.15,665.53
2016,2,9,12,45,918.0,85.5,1.05,19.5,644.0,920.25,684.28
2016,2,9,13,0,919.0,84.0,1.0,20.0,639.0,948.98,700.66
2016,2,9,13,15,785.0,118.0,1.05,19.5,585.0,899.82,670.75
2016,2,9,13,30,651.0,152.0,1.1,19.0,531.0,837.52,632.41
2016,2,9,13,45,512.0,186.0,1.2,19.0,477.0,744.79,570.71
2016,2,9,14,0,373.0,220.0,1.3,19.0,423.0,633.46,491.95
2016,2,9,14,15,318.5,217.0,1.35,18.5,384.5,583.92,458.11
2016,2,9,14,30,264.0,214.0,1.4,18.0,346.0,532.42,421.26
2016,2,9,14,45,196.5,203.0,1.5,18.0,297.5,432.46,346.37
2016,2,9,15,0,129.0,192.0,1.6,18.0,249.0,355.92,286.83
2016,2,9,15,15,70.5,164.5,1.5,17.5,195.5,243.53,197.5
2016,2,9,15,30,12.0,137.0,1.4,17.0,142.0,136.32,108.91
2016,2,9,15,45,7.5,121.5,1.35,17.0,124.5,118.49,94.37
2016,2,9,16,0,3.0,106.0,1.3,17.0,107.0,100.85,79.56
2016,2,9,16,15,297.5,79.5,1.25,16.5,143.0,419.94,347.18
2016,2,9,16,30,592.0,53.0,1.2,16.0,179.0,651.93,519.66
2016,2,9,16,45,506.5,45.0,1.15,16.0,133.5,549.75,435.93
2016,2,9,17,0,421.0,37.0,1.1,16.0,88.0,451.34,352.62
2016,2,9,17,15,210.5,26.0,1.1,15.5,51.5,248.7,156.85
2016,2,9,17,30,0.0,15.0,1.1,15.0,15.0,11.8,0.0
2016,2,9,17,45,0.0,7.5,1.15,15.0,7.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,119.0,11.5,2.0,12.0,19.5,9.05,0.0
2016,2,10,7,30,238.0,23.0,2.0,12.0,39.0,18.92,4.66
2016,2,10,7,45,350.0,34.5,2.0,12.5,79.5,28.4,18.63
2016,2,10,8,0,462.0,46.0,2.0,13.0,120.0,37.91,27.81
2016,2,10,8,15,532.0,54.0,2.0,13.0,166.0,44.32,33.94
2016,2,10,8,30,602.0,62.0,2.0,13.0,212.0,50.74,39.93
2016,2,10,8,45,647.0,67.5,2.0,13.5,257.0,69.68,44.17
2016,2,10,9,0,692.0,73.0,2.0,14.0,302.0,124.3,72.41
2016,2,10,9,15,723.5,77.5,1.85,14.0,344.5,181.63,115.48
2016,2,10,9,30,755.0,82.0,1.7,14.0,387.0,245.34,169.64
2016,2,10,9,45,783.0,83.5,1.6,14.5,426.0,305.64,222.82
2016,2,10,10,0,811.0,85.0,1.5,15.0,465.0,368.52,277.87
2016,2,10,10,15,826.5,87.0,1.5,15.0,497.5,429.01,330.84
2016,2,10,10,30,842.0,89.0,1.5,15.0,530.0,489.99,382.68
2016,2,10,10,45,853.0,90.5,1.55,15.5,555.0,548.34,430.36
2016,2,10,11,0,864.0,92.0,1.6,16.0,580.0,606.09,475.97
2016,2,10,11,15,870.5,93.0,1.65,16.0,598.5,659.62,517.98
2016,2,10,11,30,877.0,94.0,1.7,16.0,617.0,711.54,557.76
2016,2,10,11,45,881.5,94.5,1.8,16.5,627.5,759.62,593.09
2016,2,10,12,0,886.0,95.0,1.9,17.0,638.0,797.58,618.93
2016,2,10,12,15,887.0,95.0,1.9,17.0,640.0,836.62,645.73
2016,2,10,12,30,888.0,95.0,1.9,17.0,642.0,872.75,670.35
2016,2,10,12,45,887.0,94.0,1.95,17.5,637.0,902.93,690.08
2016,2,10,13,0,886.0,93.0,2.0,18.0,632.0,929.75,707.55
2016,2,10,13,15,670.5,156.5,2.0,18.0,559.0,842.58,647.85
2016,2,10,13,30,455.0,220.0,2.0,18.0,486.0,713.7,555.22
2016,2,10,13,45,654.5,155.5,2.0,18.0,524.0,860.44,663.83
2016,2,10,14,0,854.0,91.0,2.0,18.0,562.0,988.71,750.78
2016,2,10,14,15,738.0,111.5,1.95,18.0,504.0,915.42,700.22
2016,2,10,14,30,622.0,132.0,1.9,18.0,446.0,829.85,642.5
2016,2,10,14,45,483.5,152.5,1.9,18.0,386.5,707.31,557.22
2016,2,10,15,0,345.0,173.0,1.9,18.0,327.0,570.82,456.26
2016,2,10,15,15,260.0,165.5,1.8,17.5,275.5,478.87,386.97
2016,2,10,15,30,175.0,158.0,1.7,17.0,224.0,365.54,298.58
2016,2,10,15,45,161.0,141.0,1.6,17.0,196.5,332.72,273.21
2016,2,10,16,0,147.0,124.0,1.5,17.0,169.0,299.75,246.72
2016,2,10,16,15,133.0,104.5,1.5,16.5,140.0,262.64,216.85
2016,2,10,16,30,119.0,85.0,1.5,16.0,111.0,225.32,185.8
2016,2,10,16,45,99.5,65.0,1.55,16.0,83.0,181.92,148.27
2016,2,10,17,0,80.0,45.0,1.6,16.0,55.0,137.86,108.98
2016,2,10,17,15,40.0,27.5,1.6,16.0,32.5,79.61,49.99
2016,2,10,17,30,0.0,10.0,1.6,16.0,10.0,7.87,0.0
2016,2,10,17,45,0.0,5.0,1.6,16.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,87.5,12.0,1.85,13.0,18.0,9.44,0.0
2016,2,11,7,30,175.0,24.0,1.9,13.0,36.0,18.31,5.55
2016,2,11,7,45,247.0,39.0,1.95,13.5,71.5,29.57,19.66
2016,2,11,8,0,319.0,54.0,2.0,14.0,107.0,40.71,30.18
2016,2,11,8,15,364.0,68.0,1.8,14.0,146.0,50.8,39.57
2016,2,11,8,30,409.0,82.0,1.6,14.0,185.0,60.7,48.62
2016,2,11,8,45,446.0,90.5,1.45,14.5,223.0,77.15,53.59
2016,2,11,9,0,483.0,99.0,1.3,15.0,261.0,120.61,77.33
2016,2,11,9,15,429.0,124.0,1.1,15.0,282.0,166.36,115.13
2016,2,11,9,30,375.0,149.0,0.9,15.0,303.0,205.83,151.01
2016,2,11,9,45,430.0,153.5,0.75,15.5,345.0,254.6,190.68
2016,2,11,10,0,485.0,158.0,0.6,16.0,387.0,309.74,235.44
2016,2,11,10,15,365.5,195.0,0.6,16.0,374.5,318.93,247.36
2016,2,11,10,30,246.0,232.0,0.6,16.0,362.0,320.92,251.61
2016,2,11,10,45,188.0,247.0,0.6,16.0,349.5,313.8,247.23
2016,2,11,11,0,130.0,262.0,0.6,16.0,337.0,308.44,243.28
2016,2,11,11,15,202.0,265.5,0.6,16.0,385.0,368.69,290.72
2016,2,11,11,30,274.0,269.0,0.6,16.0,433.0,449.62,352.35
2016,2,11,11,45,269.0,276.5,0.6,16.5,440.0,472.18,367.92
2016,2,11,12,0,264.0,284.0,0.6,17.0,447.0,493.74,383.04
2016,2,11,12,15,331.5,269.0,0.6,17.0,474.5,550.09,425.64
2016,2,11,12,30,399.0,254.0,0.6,17.0,502.0,609.73,469.62
2016,2,11,12,45,378.0,256.5,0.65,17.0,490.0,612.64,471.61
2016,2,11,13,0,357.0,259.0,0.7,17.0,478.0,612.92,472.38
2016,2,11,13,15,491.5,211.5,0.65,17.0,505.5,724.04,553.37
2016,2,11,13,30,626.0,164.0,0.6,17.0,533.0,826.79,623.85
2016,2,11,13,45,614.0,161.0,0.6,17.5,512.5,826.89,621.92
2016,2,11,14,0,602.0,158.0,0.6,18.0,492.0,823.62,619.41
2016,2,11,14,15,545.5,165.5,0.65,18.0,457.0,774.9,588.35
2016,2,11,14,30,489.0,173.0,0.7,18.0,422.0,733.45,561.78
2016,2,11,14,45,490.5,159.5,0.8,18.0,395.0,723.0,558.05
2016,2,11,15,0,492.0,146.0,0.9,18.0,368.0,709.88,551.47
2016,2,11,15,15,579.5,113.5,0.95,17.5,352.5,766.64,594.45
2016,2,11,15,30,667.0,81.0,1.0,17.0,337.0,807.92,625.48
2016,2,11,15,45,597.0,86.5,1.1,17.0,295.0,738.47,578.38
2016,2,11,16,0,527.0,92.0,1.2,17.0,253.0,666.11,528.44
2016,2,11,16,15,474.0,82.5,1.3,16.5,209.0,588.23,472.75
2016,2,11,16,30,421.0,73.0,1.4,16.0,165.0,518.14,419.84
2016,2,11,16,45,347.5,59.5,1.5,16.0,123.5,426.05,345.84
