Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,0,274.0,46.0,1.6,16.0,82.0,338.21,270.86
2016,2,11,17,15,137.0,30.5,1.65,15.5,48.5,200.23,138.65
2016,2,11,17,30,0.0,15.0,1.7,15.0,15.0,11.8,0.0
2016,2,11,17,45,0.0,7.5,1.8,15.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.0,1.65,13.0,22.0,10.23,0.0
2016,2,12,7,30,246.0,26.0,1.7,13.0,44.0,21.4,8.61
2016,2,12,7,45,357.0,37.0,1.8,13.0,85.0,30.41,20.55
2016,2,12,8,0,468.0,48.0,1.9,13.0,126.0,39.48,29.28
2016,2,12,8,15,404.0,69.0,1.8,13.0,152.0,51.85,40.71
2016,2,12,8,30,340.0,90.0,1.7,13.0,178.0,65.28,52.91
2016,2,12,8,45,376.0,100.5,1.65,13.5,214.5,81.31,58.53
2016,2,12,9,0,412.0,111.0,1.6,14.0,251.0,121.9,81.61
2016,2,12,9,15,380.5,133.0,1.55,14.0,275.5,164.75,116.52
2016,2,12,9,30,349.0,155.0,1.5,14.0,300.0,200.94,149.01
2016,2,12,9,45,397.0,161.5,1.5,14.5,340.5,250.94,190.41
2016,2,12,10,0,445.0,168.0,1.5,15.0,381.0,303.43,234.12
2016,2,12,10,15,439.5,182.5,1.6,15.0,404.5,345.88,271.07
2016,2,12,10,30,434.0,197.0,1.7,15.0,428.0,387.42,306.43
2016,2,12,10,45,632.5,149.0,1.8,15.0,503.0,486.81,385.81
2016,2,12,11,0,831.0,101.0,1.9,15.0,578.0,595.79,471.77
2016,2,12,11,15,837.5,102.0,1.95,15.0,595.5,647.94,512.73
2016,2,12,11,30,844.0,103.0,2.0,15.0,613.0,698.56,551.98
2016,2,12,11,45,725.5,143.0,2.15,15.0,587.0,699.14,552.67
2016,2,12,12,0,607.0,183.0,2.3,15.0,561.0,683.01,540.76
2016,2,12,12,15,470.0,227.5,2.35,15.0,521.0,638.46,506.43
2016,2,12,12,30,333.0,272.0,2.4,15.0,481.0,572.28,455.24
2016,2,12,12,45,225.0,280.0,2.5,15.5,420.5,482.0,385.14
2016,2,12,13,0,117.0,288.0,2.6,16.0,360.0,383.02,306.35
2016,2,12,13,15,318.5,245.5,2.65,15.5,436.0,575.95,461.63
2016,2,12,13,30,520.0,203.0,2.7,15.0,512.0,758.03,601.75
2016,2,12,13,45,331.0,230.0,2.75,15.0,424.5,593.24,475.35
2016,2,12,14,0,142.0,257.0,2.8,15.0,337.0,423.72,341.71
2016,2,12,14,15,150.0,244.0,2.8,15.0,324.5,422.94,342.98
2016,2,12,14,30,158.0,231.0,2.8,15.0,312.0,421.52,342.99
2016,2,12,14,45,333.0,187.5,2.8,15.0,343.5,572.74,466.66
2016,2,12,15,0,508.0,144.0,2.8,15.0,375.0,723.59,584.19
2016,2,12,15,15,402.5,147.0,2.65,15.0,320.0,621.14,505.09
2016,2,12,15,30,297.0,150.0,2.5,15.0,265.0,496.18,407.98
2016,2,12,15,45,271.5,136.5,2.45,15.0,232.0,453.99,375.7
2016,2,12,16,0,246.0,123.0,2.4,15.0,199.0,411.74,342.07
2016,2,12,16,15,222.5,105.0,2.45,14.5,165.5,364.66,304.53
2016,2,12,16,30,199.0,87.0,2.5,14.0,132.0,317.68,265.65
2016,2,12,16,45,162.0,68.5,2.55,14.0,99.0,258.37,214.34
2016,2,12,17,0,125.0,50.0,2.6,14.0,66.0,200.35,162.45
2016,2,12,17,15,62.5,32.0,2.65,14.0,40.0,107.76,75.73
2016,2,12,17,30,0.0,14.0,2.7,14.0,14.0,11.02,0.0
2016,2,12,17,45,0.0,7.0,2.75,14.0,7.0,5.51,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,12.5,3.8,11.0,25.5,9.83,0.0
2016,2,13,7,30,338.0,25.0,3.8,11.0,51.0,20.8,9.2
2016,2,13,7,45,451.5,33.5,3.85,11.5,95.0,27.99,18.66
2016,2,13,8,0,565.0,42.0,3.9,12.0,139.0,38.35,28.43
2016,2,13,8,15,628.5,48.0,3.75,12.0,186.5,43.82,33.71
2016,2,13,8,30,692.0,54.0,3.6,12.0,234.0,49.34,38.86
2016,2,13,8,45,734.5,57.5,3.45,12.5,281.0,67.16,41.72
2016,2,13,9,0,777.0,61.0,3.3,13.0,328.0,125.01,70.16
2016,2,13,9,15,805.0,64.0,3.15,13.5,371.5,185.38,115.38
2016,2,13,9,30,833.0,67.0,3.0,14.0,415.0,248.89,169.93
2016,2,13,9,45,858.5,67.5,2.9,14.5,455.0,313.7,228.01
2016,2,13,10,0,884.0,68.0,2.8,15.0,495.0,378.41,285.95
2016,2,13,10,15,898.0,70.0,2.65,15.0,528.0,441.55,342.12
2016,2,13,10,30,912.0,72.0,2.5,15.0,561.0,504.85,396.63
2016,2,13,10,45,923.0,72.5,2.45,15.5,587.5,564.98,446.32
2016,2,13,11,0,934.0,73.0,2.4,16.0,614.0,624.3,493.53
2016,2,13,11,15,940.5,74.0,2.45,16.0,632.5,680.22,538.01
2016,2,13,11,30,947.0,75.0,2.5,16.0,651.0,734.36,580.02
2016,2,13,11,45,951.5,74.5,2.6,16.5,662.0,783.41,615.21
2016,2,13,12,0,956.0,74.0,2.7,17.0,673.0,829.95,647.22
2016,2,13,12,15,957.0,74.5,2.8,17.0,676.0,872.05,677.12
2016,2,13,12,30,958.0,75.0,2.9,17.0,679.0,911.03,704.79
2016,2,13,12,45,949.0,78.0,3.0,17.0,672.0,940.77,726.06
2016,2,13,13,0,940.0,81.0,3.1,17.0,665.0,966.57,744.77
2016,2,13,13,15,935.0,80.5,3.35,17.0,651.0,987.98,761.79
2016,2,13,13,30,930.0,80.0,3.6,17.0,637.0,1005.46,776.27
2016,2,13,13,45,919.5,79.5,3.9,17.0,614.5,1013.61,784.78
2016,2,13,14,0,909.0,79.0,4.2,17.0,592.0,1017.66,790.59
2016,2,13,14,15,896.5,77.5,4.5,16.5,563.0,1014.39,793.46
2016,2,13,14,30,884.0,76.0,4.8,16.0,534.0,1007.14,794.07
2016,2,13,14,45,865.5,74.5,5.1,16.0,498.0,990.0,785.87
2016,2,13,15,0,847.0,73.0,5.4,16.0,462.0,981.28,783.58
2016,2,13,15,15,823.5,70.5,5.3,15.5,421.5,950.41,763.47
2016,2,13,15,30,800.0,68.0,5.2,15.0,381.0,916.34,740.76
2016,2,13,15,45,761.0,65.5,5.1,15.0,335.0,864.2,702.58
2016,2,13,16,0,722.0,63.0,5.0,15.0,289.0,809.93,661.88
2016,2,13,16,15,671.5,58.0,4.8,14.5,242.0,740.15,608.49
2016,2,13,16,30,621.0,53.0,4.6,14.0,195.0,678.76,559.36
2016,2,13,16,45,535.0,46.0,4.45,13.5,148.0,576.33,475.41
2016,2,13,17,0,449.0,39.0,4.3,13.0,101.0,477.61,390.08
2016,2,13,17,15,310.0,28.0,4.25,13.0,62.5,337.16,253.03
2016,2,13,17,30,171.0,17.0,4.2,13.0,24.0,180.56,0.0
2016,2,13,17,45,85.5,8.5,4.2,13.0,12.0,68.26,0.0
2016,2,13,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,161.5,13.0,4.45,12.0,26.0,10.23,0.0
2016,2,14,7,30,323.0,26.0,4.5,12.0,52.0,21.56,10.41
2016,2,14,7,45,428.0,34.5,4.55,12.5,94.5,28.65,19.22
2016,2,14,8,0,533.0,43.0,4.6,13.0,137.0,35.87,26.15
2016,2,14,8,15,595.0,49.0,4.5,13.0,183.0,40.89,30.96
2016,2,14,8,30,657.0,55.0,4.4,13.0,229.0,49.75,39.08
2016,2,14,8,45,699.0,58.5,4.3,13.5,274.5,66.44,41.69
2016,2,14,9,0,741.0,62.0,4.2,14.0,320.0,122.0,68.87
2016,2,14,9,15,601.0,100.5,4.15,14.5,326.5,178.65,118.49
2016,2,14,9,30,461.0,139.0,4.1,15.0,333.0,216.66,157.71
2016,2,14,9,45,321.0,177.0,4.05,15.5,318.0,235.99,181.04
2016,2,14,10,0,181.0,215.0,4.0,16.0,303.0,236.84,186.92
2016,2,14,10,15,375.5,188.5,4.0,16.0,386.5,316.77,250.44
2016,2,14,10,30,570.0,162.0,4.0,16.0,470.0,421.19,334.7
2016,2,14,10,45,716.5,123.5,4.05,16.5,529.5,507.75,404.73
2016,2,14,11,0,863.0,85.0,4.1,17.0,589.0,595.09,474.98
2016,2,14,11,15,870.0,86.0,4.1,17.0,607.0,647.94,517.67
2016,2,14,11,30,877.0,87.0,4.1,17.0,625.0,699.23,558.28
2016,2,14,11,45,624.5,176.0,4.15,17.0,562.5,657.13,523.91
2016,2,14,12,0,372.0,265.0,4.2,17.0,500.0,557.18,444.91
2016,2,14,12,15,629.0,177.0,4.2,17.0,576.0,725.94,578.21
2016,2,14,12,30,886.0,89.0,4.2,17.0,652.0,865.9,681.35
2016,2,14,12,45,890.0,87.0,4.2,17.5,648.0,899.3,703.15
2016,2,14,13,0,894.0,85.0,4.2,18.0,644.0,929.59,723.39
2016,2,14,13,15,890.5,84.5,4.25,18.0,631.5,951.32,739.26
2016,2,14,13,30,887.0,84.0,4.3,18.0,619.0,969.37,752.75
2016,2,14,13,45,876.0,84.5,4.4,18.5,598.0,977.56,758.43
2016,2,14,14,0,865.0,85.0,4.5,19.0,577.0,981.85,761.82
2016,2,14,14,15,854.0,83.5,4.55,18.5,549.5,992.21,772.23
2016,2,14,14,30,843.0,82.0,4.6,18.0,522.0,986.38,771.38
2016,2,14,14,45,820.5,81.5,4.65,18.0,486.5,966.4,759.17
2016,2,14,15,0,798.0,81.0,4.7,18.0,451.0,942.76,744.38
2016,2,14,15,15,601.5,109.0,4.75,17.5,374.0,784.51,631.64
2016,2,14,15,30,405.0,137.0,4.8,17.0,297.0,609.55,500.53
2016,2,14,15,45,378.0,125.5,4.85,17.0,261.5,565.38,467.47
2016,2,14,16,0,351.0,114.0,4.9,17.0,226.0,520.42,432.3
2016,2,14,16,15,325.0,98.5,4.85,16.5,189.5,470.78,392.97
2016,2,14,16,30,299.0,83.0,4.8,16.0,153.0,420.99,351.99
2016,2,14,16,45,257.5,66.5,4.75,16.0,116.5,356.49,296.36
2016,2,14,17,0,216.0,50.0,4.7,16.0,80.0,293.81,240.11
2016,2,14,17,15,108.0,35.0,4.75,15.5,50.0,164.39,122.91
2016,2,14,17,30,0.0,20.0,4.8,15.0,20.0,20.78,0.0
2016,2,14,17,45,0.0,10.0,4.9,15.0,10.0,7.87,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,7,15,205.5,12.5,2.65,15.0,29.5,9.83,0.0
2016,2,15,7,30,411.0,25.0,2.7,15.0,59.0,22.86,11.82
2016,2,15,7,45,512.5,32.0,2.75,15.5,104.5,29.4,19.7
2016,2,15,8,0,614.0,39.0,2.8,16.0,150.0,36.11,26.08
2016,2,15,8,15,672.5,44.0,2.8,16.0,198.0,40.89,30.61
2016,2,15,8,30,731.0,49.0,2.8,16.0,246.0,45.72,35.05
2016,2,15,8,45,769.0,52.5,2.8,16.5,293.0,63.39,37.9
2016,2,15,9,0,807.0,56.0,2.8,17.0,340.0,123.04,66.32
2016,2,15,9,15,832.5,58.5,2.85,17.0,383.5,187.6,114.34
2016,2,15,9,30,858.0,61.0,2.9,17.0,427.0,251.16,168.68
2016,2,15,9,45,876.5,63.0,2.95,17.5,466.0,314.65,225.5
2016,2,15,10,0,895.0,65.0,3.0,18.0,505.0,379.38,283.29
2016,2,15,10,15,907.5,66.5,3.0,18.0,537.0,442.14,339.02
2016,2,15,10,30,920.0,68.0,3.0,18.0,569.0,504.85,393.15
2016,2,15,10,45,928.5,69.0,3.05,18.0,595.0,564.64,443.54
2016,2,15,11,0,937.0,70.0,3.1,18.0,621.0,623.35,491.59
2016,2,15,11,15,942.0,70.5,3.1,18.0,639.0,678.0,535.08
2016,2,15,11,30,947.0,71.0,3.1,18.0,657.0,730.7,575.94
2016,2,15,11,45,949.5,72.0,3.15,18.5,667.0,779.91,610.87
2016,2,15,12,0,952.0,73.0,3.2,19.0,677.0,826.51,642.64
2016,2,15,12,15,952.5,73.0,3.25,19.0,679.5,867.55,671.44
2016,2,15,12,30,953.0,73.0,3.3,19.0,682.0,905.39,697.95
2016,2,15,12,45,945.5,75.5,3.35,19.0,675.5,935.73,719.24
2016,2,15,13,0,938.0,78.0,3.4,19.0,669.0,962.19,737.96
2016,2,15,13,15,933.5,77.5,3.4,19.0,655.0,983.98,753.23
2016,2,15,13,30,929.0,77.0,3.4,19.0,641.0,1001.87,765.99
2016,2,15,13,45,919.0,77.0,3.45,19.5,619.5,1011.05,771.88
2016,2,15,14,0,909.0,77.0,3.5,20.0,598.0,1016.16,775.24
2016,2,15,14,15,898.0,75.5,3.45,19.5,569.5,1014.32,776.26
2016,2,15,14,30,887.0,74.0,3.4,19.0,541.0,1008.51,774.77
2016,2,15,14,45,868.5,73.0,3.4,19.0,505.5,991.93,764.91
2016,2,15,15,0,850.0,72.0,3.4,19.0,470.0,983.85,761.09
2016,2,15,15,15,828.0,69.5,3.2,19.0,429.5,954.4,740.78
2016,2,15,15,30,806.0,67.0,3.0,19.0,389.0,921.72,718.16
2016,2,15,15,45,774.0,63.5,2.85,19.0,344.0,874.94,685.53
2016,2,15,16,0,742.0,60.0,2.7,19.0,299.0,825.91,650.53
2016,2,15,16,15,695.5,55.5,2.55,18.5,251.5,760.14,603.24
2016,2,15,16,30,649.0,51.0,2.4,18.0,204.0,693.61,553.26
2016,2,15,16,45,577.0,44.5,2.3,17.5,157.5,610.84,488.45
2016,2,15,17,0,505.0,38.0,2.2,17.0,111.0,523.33,415.91
2016,2,15,17,15,374.0,28.0,2.1,17.0,70.0,388.02,292.54
2016,2,15,17,30,243.0,18.0,2.0,17.0,29.0,240.31,0.0
2016,2,15,17,45,121.5,9.0,1.9,17.0,14.5,94.54,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,7,15,195.0,13.0,2.3,14.0,30.5,10.6,0.0
2016,2,16,7,30,390.0,26.0,2.4,14.0,61.0,21.74,11.49
2016,2,16,7,45,488.5,34.5,2.5,14.5,106.0,28.95,19.47
2016,2,16,8,0,587.0,43.0,2.6,15.0,151.0,39.33,29.07
2016,2,16,8,15,646.5,48.5,2.5,15.0,199.0,44.38,33.86
2016,2,16,8,30,706.0,54.0,2.4,15.0,247.0,49.48,38.55
2016,2,16,8,45,743.5,58.0,2.3,15.5,294.0,66.64,41.4
2016,2,16,9,0,781.0,62.0,2.2,16.0,341.0,125.16,69.38
2016,2,16,9,15,807.5,65.0,2.15,16.0,384.0,185.74,114.14
2016,2,16,9,30,834.0,68.0,2.1,16.0,427.0,249.26,168.24
2016,2,16,9,45,855.5,69.0,2.1,16.5,466.0,313.79,225.44
2016,2,16,10,0,877.0,70.0,2.1,17.0,505.0,377.59,281.97
2016,2,16,10,15,890.0,72.0,2.15,17.0,538.0,440.12,337.16
2016,2,16,10,30,903.0,74.0,2.2,17.0,571.0,502.71,390.85
2016,2,16,10,45,911.0,75.5,2.25,17.5,596.5,561.95,439.58
2016,2,16,11,0,919.0,77.0,2.3,18.0,622.0,620.12,485.8
2016,2,16,11,15,925.0,78.0,2.35,18.0,640.0,675.19,529.21
2016,2,16,11,30,931.0,79.0,2.4,18.0,658.0,728.46,570.18
2016,2,16,11,45,933.0,80.0,2.45,18.5,668.5,776.77,604.36
2016,2,16,12,0,935.0,81.0,2.5,19.0,679.0,822.47,635.14
2016,2,16,12,15,935.5,81.0,2.5,19.0,681.0,863.03,662.91
2016,2,16,12,30,936.0,81.0,2.5,19.0,683.0,900.46,688.4
2016,2,16,12,45,935.5,80.0,2.55,19.5,677.5,932.56,709.28
2016,2,16,13,0,935.0,79.0,2.6,20.0,672.0,961.12,727.76
2016,2,16,13,15,930.5,78.5,2.6,20.0,658.5,982.86,742.64
2016,2,16,13,30,926.0,78.0,2.6,20.0,645.0,1000.72,755.08
2016,2,16,13,45,918.5,77.0,2.6,20.5,623.5,1011.07,761.23
2016,2,16,14,0,911.0,76.0,2.6,21.0,602.0,1017.38,764.9
2016,2,16,14,15,900.0,74.5,2.55,21.0,573.0,1015.52,764.29
2016,2,16,14,30,889.0,73.0,2.5,21.0,544.0,1009.67,761.25
2016,2,16,14,45,873.5,71.0,2.45,21.0,509.0,994.72,752.27
2016,2,16,15,0,858.0,69.0,2.4,21.0,474.0,976.09,740.95
2016,2,16,15,15,836.5,66.5,2.2,21.0,433.5,959.14,729.19
2016,2,16,15,30,815.0,64.0,2.0,21.0,393.0,926.83,706.79
2016,2,16,15,45,783.0,61.0,1.85,21.0,348.0,880.59,675.14
2016,2,16,16,0,751.0,58.0,1.7,21.0,303.0,832.1,641.25
2016,2,16,16,15,706.0,53.5,1.55,20.5,255.5,767.56,596.02
2016,2,16,16,30,661.0,49.0,1.4,20.0,208.0,702.29,548.26
2016,2,16,16,45,585.0,43.5,1.3,20.0,160.5,608.28,476.36
2016,2,16,17,0,509.0,38.0,1.2,20.0,113.0,526.52,409.68
2016,2,16,17,15,254.5,34.5,1.15,19.5,72.0,297.61,224.18
2016,2,16,17,30,0.0,31.0,1.1,19.0,31.0,46.52,0.0
2016,2,16,17,45,0.0,15.5,1.05,19.0,15.5,12.2,0.0
2016,2,16,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,15.0,7.55,16.0,15.0,11.44,0.0
2016,2,17,7,30,0.0,30.0,7.6,16.0,30.0,22.43,12.25
2016,2,17,7,45,13.5,49.0,7.65,16.0,52.0,35.95,25.39
2016,2,17,8,0,27.0,68.0,7.7,16.0,74.0,49.17,37.55
2016,2,17,8,15,37.5,88.5,7.6,16.0,98.0,63.04,50.17
2016,2,17,8,30,48.0,109.0,7.5,16.0,122.0,76.67,62.4
2016,2,17,8,45,55.0,127.5,7.45,16.0,145.5,90.67,70.67
2016,2,17,9,0,62.0,146.0,7.4,16.0,169.0,110.62,85.65
2016,2,17,9,15,90.5,167.0,7.55,16.0,204.5,136.97,105.97
2016,2,17,9,30,119.0,188.0,7.7,16.0,240.0,169.68,132.27
2016,2,17,9,45,204.5,199.0,7.85,16.5,298.0,214.77,167.38
2016,2,17,10,0,290.0,210.0,8.0,17.0,356.0,275.3,216.41
2016,2,17,10,15,169.0,221.5,8.05,16.5,308.0,251.95,201.41
2016,2,17,10,30,48.0,233.0,8.1,16.0,260.0,211.47,170.0
2016,2,17,10,45,284.5,218.5,8.15,16.0,387.5,347.11,281.69
2016,2,17,11,0,521.0,204.0,8.2,16.0,515.0,504.46,410.68
2016,2,17,11,15,515.5,212.5,8.1,16.0,528.0,542.31,442.09
2016,2,17,11,30,510.0,221.0,8.0,16.0,541.0,578.47,471.73
2016,2,17,11,45,502.5,228.0,7.95,16.0,547.5,609.97,497.27
2016,2,17,12,0,495.0,235.0,7.9,16.0,554.0,639.35,520.78
2016,2,17,12,15,418.5,259.5,7.9,16.0,530.0,626.72,509.81
2016,2,17,12,30,342.0,284.0,7.9,16.0,506.0,590.89,480.71
2016,2,17,12,45,305.5,289.0,7.95,16.0,486.0,581.34,472.96
2016,2,17,13,0,269.0,294.0,8.0,16.0,466.0,568.51,462.47
2016,2,17,13,15,262.5,290.5,8.05,16.0,456.0,571.72,465.5
2016,2,17,13,30,256.0,287.0,8.1,16.0,446.0,573.42,467.36
2016,2,17,13,45,135.0,248.0,8.15,16.0,332.0,395.74,323.82
2016,2,17,14,0,14.0,209.0,8.2,16.0,218.0,192.87,155.11
2016,2,17,14,15,50.0,223.0,8.2,16.0,251.0,269.45,219.88
2016,2,17,14,30,86.0,237.0,8.2,16.0,284.0,328.79,270.05
2016,2,17,14,45,54.5,209.5,8.25,16.0,238.5,267.98,219.7
2016,2,17,15,0,23.0,182.0,8.3,16.0,193.0,185.7,151.04
2016,2,17,15,15,13.0,161.0,8.3,15.5,167.5,156.09,126.58
2016,2,17,15,30,3.0,140.0,8.3,15.0,142.0,126.46,101.76
2016,2,17,15,45,1.5,124.0,8.35,15.0,125.0,111.0,88.87
2016,2,17,16,0,0.0,108.0,8.4,15.0,108.0,95.56,75.85
2016,2,17,16,15,0.0,90.5,8.45,15.0,90.5,79.69,62.39
2016,2,17,16,30,0.0,73.0,8.5,15.0,73.0,63.59,48.56
2016,2,17,16,45,0.0,56.0,8.55,15.0,56.0,47.77,34.82
2016,2,17,17,0,0.0,39.0,8.6,15.0,39.0,31.38,20.56
2016,2,17,17,15,0.0,24.5,8.6,15.0,24.5,18.7,9.25
2016,2,17,17,30,0.0,10.0,8.6,15.0,10.0,7.59,0.0
2016,2,17,17,45,0.0,5.0,8.6,15.0,5.0,3.93,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,18,7,15,80.0,20.5,6.0,13.0,28.0,15.44,0.0
2016,2,18,7,30,160.0,41.0,6.1,13.0,56.0,30.24,19.14
2016,2,18,7,45,257.5,56.5,6.25,13.0,98.0,42.0,31.09
2016,2,18,8,0,355.0,72.0,6.4,13.0,140.0,53.45,41.87
2016,2,18,8,15,425.5,82.0,6.35,13.0,186.0,60.89,48.89
2016,2,18,8,30,496.0,92.0,6.3,13.0,232.0,68.31,55.69
2016,2,18,8,45,546.0,99.0,6.3,13.5,278.0,87.03,62.03
2016,2,18,9,0,596.0,106.0,6.3,14.0,324.0,137.39,87.79
2016,2,18,9,15,630.5,111.5,6.2,14.0,367.0,190.72,127.62
2016,2,18,9,30,665.0,117.0,6.1,14.0,410.0,248.36,176.76
2016,2,18,9,45,698.5,118.5,6.1,14.0,449.5,306.48,228.86
2016,2,18,10,0,732.0,120.0,6.1,14.0,489.0,368.03,284.41
2016,2,18,10,15,749.5,122.5,6.05,14.0,521.5,426.94,337.64
2016,2,18,10,30,767.0,125.0,6.0,14.0,554.0,486.75,390.48
2016,2,18,10,45,780.5,126.5,6.0,14.0,580.0,544.14,440.26
2016,2,18,11,0,794.0,128.0,6.0,14.0,606.0,601.35,488.68
2016,2,18,11,15,801.5,129.5,5.95,14.0,624.0,654.28,532.5
2016,2,18,11,30,809.0,131.0,5.9,14.0,642.0,702.86,572.03
2016,2,18,11,45,814.0,131.5,5.85,14.0,652.5,749.34,609.1
2016,2,18,12,0,819.0,132.0,5.8,14.0,663.0,793.72,643.53
2016,2,18,12,15,819.5,132.0,5.7,14.0,665.5,831.62,671.31
2016,2,18,12,30,820.0,132.0,5.6,14.0,668.0,866.64,696.81
2016,2,18,12,45,842.5,120.5,5.6,14.0,667.0,906.28,726.18
2016,2,18,13,0,865.0,109.0,5.6,14.0,666.0,943.22,753.48
2016,2,18,13,15,859.5,108.0,5.5,14.0,652.0,962.81,767.46
2016,2,18,13,30,854.0,107.0,5.4,14.0,638.0,978.57,778.82
2016,2,18,13,45,843.5,106.5,5.35,14.0,616.0,986.13,784.72
2016,2,18,14,0,833.0,106.0,5.3,14.0,594.0,989.67,787.94
2016,2,18,14,15,820.0,104.0,5.2,14.0,565.5,984.97,784.99
2016,2,18,14,30,807.0,102.0,5.1,14.0,537.0,976.35,779.39
2016,2,18,14,45,791.0,98.5,5.0,14.0,502.5,959.1,767.65
2016,2,18,15,0,775.0,95.0,4.9,14.0,468.0,938.2,753.36
2016,2,18,15,15,750.5,91.5,4.75,14.0,427.5,913.0,735.52
2016,2,18,15,30,726.0,88.0,4.6,14.0,387.0,877.61,710.01
2016,2,18,15,45,696.5,82.5,4.5,14.0,343.5,832.03,676.9
2016,2,18,16,0,667.0,77.0,4.4,14.0,300.0,784.4,641.52
2016,2,18,16,15,617.5,71.0,4.1,13.5,253.0,715.71,589.0
2016,2,18,16,30,568.0,65.0,3.8,13.0,206.0,646.79,534.85
2016,2,18,16,45,495.5,56.5,3.55,13.0,160.0,554.97,459.37
2016,2,18,17,0,423.0,48.0,3.3,13.0,114.0,465.68,382.78
2016,2,18,17,15,300.0,35.5,3.15,12.5,74.0,335.9,267.71
2016,2,18,17,30,177.0,23.0,3.0,12.0,34.0,200.21,67.77
2016,2,18,17,45,88.5,11.5,2.95,12.0,17.0,72.69,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,160.5,16.5,5.8,12.0,33.0,13.36,0.0
2016,2,19,7,30,321.0,33.0,6.1,12.0,66.0,27.19,17.02
2016,2,19,7,45,410.5,43.5,6.4,12.5,109.0,35.67,25.69
2016,2,19,8,0,500.0,54.0,6.7,13.0,152.0,44.15,33.67
2016,2,19,8,15,561.0,61.0,6.85,13.0,199.0,49.61,38.85
2016,2,19,8,30,622.0,68.0,7.0,13.0,246.0,55.1,43.89
2016,2,19,8,45,656.0,74.0,7.2,13.5,291.0,71.15,47.23
2016,2,19,9,0,690.0,80.0,7.4,14.0,336.0,126.14,74.63
2016,2,19,9,15,718.5,84.0,7.45,14.0,378.5,183.02,117.36
2016,2,19,9,30,747.0,88.0,7.5,14.0,421.0,246.27,172.07
2016,2,19,9,45,507.5,153.0,7.55,14.5,388.0,274.41,208.41
2016,2,19,10,0,268.0,218.0,7.6,15.0,355.0,273.28,216.5
2016,2,19,10,15,347.0,216.5,7.5,15.0,405.0,326.76,261.29
2016,2,19,10,30,426.0,215.0,7.4,15.0,455.0,396.8,319.86
2016,2,19,10,45,361.5,241.5,7.35,15.0,451.5,407.17,330.3
2016,2,19,11,0,297.0,268.0,7.3,15.0,448.0,418.67,340.41
2016,2,19,11,15,302.0,275.5,7.1,14.5,463.5,450.59,367.45
2016,2,19,11,30,307.0,283.0,6.9,14.0,479.0,482.45,394.12
2016,2,19,11,45,300.5,289.5,6.75,14.0,484.0,504.76,412.07
2016,2,19,12,0,294.0,296.0,6.6,14.0,489.0,525.75,428.75
2016,2,19,12,15,270.5,301.5,6.35,14.0,479.0,530.52,431.95
2016,2,19,12,30,247.0,307.0,6.1,14.0,469.0,513.55,418.27
2016,2,19,12,45,138.0,283.0,5.9,14.0,373.5,404.65,329.54
2016,2,19,13,0,29.0,259.0,5.7,14.0,278.0,266.5,215.34
2016,2,19,13,15,19.5,236.0,5.4,14.0,248.5,217.42,175.45
2016,2,19,13,30,10.0,213.0,5.1,14.0,219.0,188.19,151.35
2016,2,19,13,45,10.0,208.5,4.85,14.0,214.5,185.64,149.44
2016,2,19,14,0,10.0,204.0,4.6,14.0,210.0,183.19,147.6
2016,2,19,14,15,48.5,222.5,4.35,13.5,249.5,266.11,217.62
2016,2,19,14,30,87.0,241.0,4.1,13.0,289.0,333.19,273.93
2016,2,19,14,45,45.0,201.5,3.95,13.0,226.5,246.83,202.53
2016,2,19,15,0,3.0,162.0,3.8,13.0,164.0,142.73,115.14
2016,2,19,15,15,2.0,151.0,3.75,13.0,152.5,133.03,107.41
2016,2,19,15,30,1.0,140.0,3.7,13.0,141.0,123.53,99.64
2016,2,19,15,45,0.5,124.5,3.7,13.0,125.0,109.63,88.11
2016,2,19,16,0,0.0,109.0,3.7,13.0,109.0,95.73,76.45
2016,2,19,16,15,0.0,92.0,3.65,12.5,92.0,80.49,63.65
2016,2,19,16,30,0.0,75.0,3.6,12.0,75.0,65.07,50.45
2016,2,19,16,45,0.0,58.0,3.55,12.0,58.0,49.34,36.7
2016,2,19,17,0,0.0,41.0,3.5,12.0,41.0,33.11,22.43
2016,2,19,17,15,0.0,26.5,3.45,11.5,26.5,20.24,10.94
2016,2,19,17,30,0.0,12.0,3.4,11.0,12.0,9.12,0.0
2016,2,19,17,45,0.0,6.0,3.4,11.0,6.0,4.72,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,15,107.0,19.0,3.6,9.0,30.5,14.43,0.0
2016,2,20,7,30,214.0,38.0,3.6,9.0,61.0,28.66,18.79
2016,2,20,7,45,279.5,53.5,3.6,9.5,100.0,40.07,30.03
2016,2,20,8,0,345.0,69.0,3.6,10.0,139.0,51.32,40.59
2016,2,20,8,15,388.0,82.5,3.45,10.0,180.5,60.82,49.48
2016,2,20,8,30,431.0,96.0,3.3,10.0,222.0,70.13,58.0
2016,2,20,8,45,476.5,101.5,3.15,10.5,262.0,82.96,60.28
2016,2,20,9,0,522.0,107.0,3.0,11.0,302.0,127.5,83.14
2016,2,20,9,15,531.5,120.0,2.85,11.0,339.0,177.45,121.72
2016,2,20,9,30,541.0,133.0,2.7,11.0,376.0,228.74,166.14
2016,2,20,9,45,626.5,120.5,2.55,11.5,425.0,287.05,215.13
2016,2,20,10,0,712.0,108.0,2.4,12.0,474.0,350.63,269.4
2016,2,20,10,15,639.5,140.5,2.25,12.0,485.0,396.86,312.28
2016,2,20,10,30,567.0,173.0,2.1,12.0,496.0,428.38,341.21
2016,2,20,10,45,603.5,169.5,1.95,12.5,527.0,488.48,389.7
2016,2,20,11,0,640.0,166.0,1.8,13.0,558.0,546.17,434.75
2016,2,20,11,15,597.0,187.5,1.65,13.0,561.5,577.32,458.53
2016,2,20,11,30,554.0,209.0,1.5,13.0,565.0,597.48,473.3
2016,2,20,11,45,462.5,245.0,1.4,13.0,545.0,596.06,470.79
2016,2,20,12,0,371.0,281.0,1.3,13.0,525.0,570.6,450.37
2016,2,20,12,15,357.5,285.5,1.3,13.0,521.5,585.31,461.69
2016,2,20,12,30,344.0,290.0,1.3,13.0,518.0,597.85,470.92
2016,2,20,12,45,626.0,192.5,1.35,13.5,603.0,794.83,618.55
2016,2,20,13,0,908.0,95.0,1.4,14.0,688.0,956.51,727.6
2016,2,20,13,15,903.5,94.5,1.5,14.0,674.5,977.92,741.78
2016,2,20,13,30,899.0,94.0,1.6,14.0,661.0,995.52,755.44
2016,2,20,13,45,892.5,92.5,1.7,14.0,640.0,1006.11,764.64
2016,2,20,14,0,886.0,91.0,1.8,14.0,619.0,1012.75,771.45
2016,2,20,14,15,875.5,89.5,1.9,14.0,590.5,1024.17,781.68
2016,2,20,14,30,865.0,88.0,2.0,14.0,562.0,1018.91,780.79
2016,2,20,14,45,853.5,84.5,2.15,14.0,527.5,1006.13,775.68
2016,2,20,15,0,842.0,81.0,2.3,14.0,493.0,989.51,767.91
2016,2,20,15,15,821.0,78.0,2.4,14.0,452.0,960.28,750.66
2016,2,20,15,30,800.0,75.0,2.5,14.0,411.0,927.75,730.82
2016,2,20,15,45,772.0,71.0,2.6,14.0,366.0,884.03,702.39
2016,2,20,16,0,744.0,67.0,2.7,14.0,321.0,837.85,671.23
2016,2,20,16,15,699.5,62.0,2.65,13.5,273.0,772.83,624.89
2016,2,20,16,30,655.0,57.0,2.6,13.0,225.0,715.08,581.96
2016,2,20,16,45,586.5,50.0,2.55,13.0,176.5,626.34,511.64
2016,2,20,17,0,518.0,43.0,2.5,13.0,128.0,540.04,439.66
2016,2,20,17,15,400.0,32.5,2.5,12.5,84.5,413.02,329.98
2016,2,20,17,30,282.0,22.0,2.5,12.0,41.0,284.15,149.65
2016,2,20,17,45,141.0,11.0,2.55,12.0,20.5,109.96,0.0
2016,2,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,211.0,16.0,3.2,10.5,39.5,13.01,0.0
2016,2,21,7,30,422.0,32.0,3.3,11.0,79.0,26.71,17.16
2016,2,21,7,45,516.0,40.5,3.45,11.5,126.5,33.85,24.35
2016,2,21,8,0,610.0,49.0,3.6,12.0,174.0,41.08,31.18
2016,2,21,8,15,666.5,54.5,3.6,12.0,224.0,49.5,38.98
2016,2,21,8,30,723.0,60.0,3.6,12.0,274.0,54.49,43.55
2016,2,21,8,45,762.5,63.5,3.6,12.5,322.5,70.3,45.6
2016,2,21,9,0,802.0,67.0,3.6,13.0,371.0,130.18,73.76
2016,2,21,9,15,827.5,70.0,3.55,13.0,415.5,192.34,120.11
2016,2,21,9,30,853.0,73.0,3.5,13.0,460.0,257.31,176.27
2016,2,21,9,45,872.5,75.0,3.5,13.0,500.0,322.22,235.39
2016,2,21,10,0,892.0,77.0,3.5,13.0,540.0,389.36,296.5
2016,2,21,10,15,905.0,78.5,3.45,13.0,573.0,452.79,353.68
2016,2,21,10,30,918.0,80.0,3.4,13.0,606.0,516.2,409.24
2016,2,21,10,45,927.0,81.0,3.4,13.5,632.5,576.73,460.14
2016,2,21,11,0,936.0,82.0,3.4,14.0,659.0,636.24,508.45
2016,2,21,11,15,942.0,83.0,3.4,14.0,677.5,692.53,553.75
2016,2,21,11,30,948.0,84.0,3.4,14.0,696.0,746.96,596.45
2016,2,21,11,45,950.5,84.5,3.4,14.5,706.5,796.2,631.96
2016,2,21,12,0,953.0,85.0,3.4,15.0,717.0,842.77,663.85
2016,2,21,12,15,953.5,85.0,3.5,15.0,719.5,884.29,693.67
2016,2,21,12,30,954.0,85.0,3.6,15.0,722.0,922.59,721.18
2016,2,21,12,45,951.5,85.0,3.7,15.0,716.0,954.83,744.43
2016,2,21,13,0,949.0,85.0,3.8,15.0,710.0,983.37,765.21
2016,2,21,13,15,944.5,84.5,3.9,15.0,695.5,1005.63,781.73
2016,2,21,13,30,940.0,84.0,4.0,15.0,681.0,1023.91,795.69
2016,2,21,13,45,928.0,84.5,4.15,15.0,658.0,1031.98,803.08
2016,2,21,14,0,916.0,85.0,4.3,15.0,635.0,1035.85,807.77
2016,2,21,14,15,904.5,84.0,4.45,15.0,605.5,1034.26,809.44
2016,2,21,14,30,893.0,83.0,4.6,15.0,576.0,1028.64,808.44
2016,2,21,14,45,670.0,128.5,4.75,15.0,485.5,881.02,704.76
2016,2,21,15,0,447.0,174.0,4.9,15.0,395.0,697.8,568.93
2016,2,21,15,15,521.0,142.0,4.95,14.5,379.0,733.37,601.15
2016,2,21,15,30,595.0,110.0,5.0,14.0,363.0,774.95,635.67
2016,2,21,15,45,670.0,89.0,5.05,14.0,344.5,814.76,667.45
2016,2,21,16,0,745.0,68.0,5.1,14.0,326.0,840.17,687.88
2016,2,21,16,15,699.0,63.0,4.95,13.5,277.0,773.64,637.73
2016,2,21,16,30,653.0,58.0,4.8,13.0,228.0,714.51,591.84
2016,2,21,16,45,582.0,51.5,4.65,13.0,179.0,624.25,517.97
2016,2,21,17,0,511.0,45.0,4.5,13.0,130.0,536.47,442.88
2016,2,21,17,15,392.5,34.5,4.4,12.5,86.5,409.11,331.46
2016,2,21,17,30,274.0,24.0,4.3,12.0,43.0,282.06,166.85
2016,2,21,17,45,137.0,12.0,4.25,12.0,21.5,107.82,0.0
2016,2,21,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
