Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,22,7,15,224.5,16.0,2.95,11.0,42.0,13.03,1.31
2016,2,22,7,30,449.0,32.0,3.0,11.0,84.0,26.81,17.41
2016,2,22,7,45,536.5,40.0,3.1,11.5,131.5,33.57,24.17
2016,2,22,8,0,624.0,48.0,3.2,12.0,179.0,43.81,33.65
2016,2,22,8,15,678.0,53.0,3.15,12.0,228.5,48.37,37.98
2016,2,22,8,30,732.0,58.0,3.1,12.0,278.0,52.99,42.21
2016,2,22,8,45,767.5,62.0,3.05,12.5,326.0,69.11,44.62
2016,2,22,9,0,803.0,66.0,3.0,13.0,374.0,129.37,73.0
2016,2,22,9,15,828.0,68.5,3.0,13.5,418.5,191.12,118.72
2016,2,22,9,30,853.0,71.0,3.0,14.0,463.0,255.61,173.97
2016,2,22,9,45,870.5,73.5,3.0,14.5,502.5,322.15,233.65
2016,2,22,10,0,888.0,76.0,3.0,15.0,542.0,387.23,292.08
2016,2,22,10,15,901.0,78.0,2.95,15.0,575.0,450.88,348.74
2016,2,22,10,30,914.0,80.0,2.9,15.0,608.0,514.54,403.77
2016,2,22,10,45,922.0,81.5,2.9,15.5,634.5,574.83,453.77
2016,2,22,11,0,930.0,83.0,2.9,16.0,661.0,634.0,501.14
2016,2,22,11,15,718.5,157.0,2.9,16.0,611.0,627.89,496.88
2016,2,22,11,30,507.0,231.0,2.9,16.0,561.0,585.14,463.81
2016,2,22,11,45,726.5,159.0,2.95,16.0,640.5,716.85,566.65
2016,2,22,12,0,946.0,87.0,3.0,16.0,720.0,839.83,657.36
2016,2,22,12,15,947.5,87.5,3.05,16.0,722.5,882.49,686.76
2016,2,22,12,30,949.0,88.0,3.1,16.0,725.0,922.03,714.52
2016,2,22,12,45,943.5,89.5,3.2,16.5,718.5,953.17,735.4
2016,2,22,13,0,938.0,91.0,3.3,17.0,712.0,980.49,753.71
2016,2,22,13,15,806.5,128.5,3.35,17.0,655.0,936.57,723.84
2016,2,22,13,30,675.0,166.0,3.4,17.0,598.0,879.46,684.98
2016,2,22,13,45,797.0,126.5,3.45,17.0,620.5,963.99,746.0
2016,2,22,14,0,919.0,87.0,3.5,17.0,643.0,1041.68,800.37
2016,2,22,14,15,909.5,85.5,3.45,17.0,614.0,1041.53,800.4
2016,2,22,14,30,900.0,84.0,3.4,17.0,585.0,1037.33,798.56
2016,2,22,14,45,885.0,82.0,3.4,17.0,549.0,1035.55,798.98
2016,2,22,15,0,870.0,80.0,3.4,17.0,513.0,1017.14,788.04
2016,2,22,15,15,849.5,77.5,3.2,17.0,471.5,988.78,768.7
2016,2,22,15,30,829.0,75.0,3.0,17.0,430.0,957.0,746.89
2016,2,22,15,45,798.5,71.5,2.9,17.0,383.5,910.93,715.51
2016,2,22,16,0,768.0,68.0,2.8,17.0,337.0,862.37,681.72
2016,2,22,16,15,724.5,63.5,2.65,16.5,287.5,798.22,636.35
2016,2,22,16,30,681.0,59.0,2.5,16.0,238.0,741.21,594.41
2016,2,22,16,45,611.0,52.5,2.45,15.5,188.0,650.86,525.45
2016,2,22,17,0,541.0,46.0,2.4,15.0,138.0,562.79,454.48
2016,2,22,17,15,423.5,35.5,2.35,14.5,93.0,434.93,346.81
2016,2,22,17,30,306.0,25.0,2.3,14.0,48.0,309.51,194.86
2016,2,22,17,45,153.0,12.5,2.25,14.0,24.0,119.63,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.85,13.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,2.0,13.0,13.0,10.23,0.0
2016,2,23,7,15,218.0,24.5,2.15,13.0,50.5,20.08,6.71
2016,2,23,7,30,436.0,36.0,2.3,13.0,88.0,30.02,20.14
2016,2,23,7,45,529.0,44.0,2.5,13.0,137.0,36.69,26.81
2016,2,23,8,0,622.0,52.0,2.7,13.0,186.0,43.48,33.26
2016,2,23,8,15,677.5,58.0,2.85,13.0,237.0,52.48,41.51
2016,2,23,8,30,733.0,64.0,3.0,13.0,288.0,57.79,46.33
2016,2,23,8,45,774.0,67.5,3.15,13.5,337.5,73.5,48.16
2016,2,23,9,0,815.0,71.0,3.3,14.0,387.0,134.45,76.5
2016,2,23,9,15,840.5,74.0,3.25,14.0,432.5,197.63,123.32
2016,2,23,9,30,866.0,77.0,3.2,14.0,478.0,263.64,180.0
2016,2,23,9,45,887.0,78.5,3.15,14.5,519.0,329.59,239.1
2016,2,23,10,0,908.0,80.0,3.1,15.0,560.0,397.91,300.01
2016,2,23,10,15,920.5,82.0,2.9,15.0,594.0,462.71,357.35
2016,2,23,10,30,933.0,84.0,2.7,15.0,628.0,527.44,412.7
2016,2,23,10,45,942.0,85.5,2.5,15.5,655.0,589.48,463.07
2016,2,23,11,0,951.0,87.0,2.3,16.0,682.0,650.46,510.38
2016,2,23,11,15,956.5,87.5,2.15,16.0,701.0,706.92,553.59
2016,2,23,11,30,962.0,88.0,2.0,16.0,720.0,761.39,593.76
2016,2,23,11,45,962.5,90.0,1.9,16.5,730.0,811.48,627.55
2016,2,23,12,0,963.0,92.0,1.8,17.0,740.0,858.74,657.36
2016,2,23,12,15,963.0,92.0,1.7,17.0,742.0,900.45,684.04
2016,2,23,12,30,963.0,92.0,1.6,17.0,744.0,938.85,708.11
2016,2,23,12,45,959.0,92.5,1.55,17.5,737.0,970.76,726.94
2016,2,23,13,0,955.0,93.0,1.5,18.0,730.0,998.86,743.15
2016,2,23,13,15,950.0,92.0,1.45,18.0,715.5,1020.39,756.47
2016,2,23,13,30,945.0,91.0,1.4,18.0,701.0,1037.86,767.28
2016,2,23,13,45,935.5,90.5,1.35,18.0,677.5,1047.38,773.12
2016,2,23,14,0,926.0,90.0,1.3,18.0,654.0,1052.7,776.51
2016,2,23,14,15,915.0,88.5,1.35,18.0,624.0,1051.13,777.59
2016,2,23,14,30,904.0,87.0,1.4,18.0,594.0,1045.45,776.27
2016,2,23,14,45,887.0,85.5,1.45,18.0,557.0,1042.38,776.82
2016,2,23,15,0,870.0,84.0,1.5,18.0,520.0,1022.54,766.48
2016,2,23,15,15,848.0,81.0,1.5,17.5,477.5,991.97,749.77
2016,2,23,15,30,826.0,78.0,1.5,17.0,435.0,957.98,730.6
2016,2,23,15,45,790.0,75.5,1.5,17.0,387.0,907.71,698.51
2016,2,23,16,0,754.0,73.0,1.5,17.0,339.0,855.01,663.97
2016,2,23,16,15,708.5,68.0,1.5,16.5,289.5,796.55,625.2
2016,2,23,16,30,663.0,63.0,1.5,16.0,240.0,730.15,578.68
2016,2,23,16,45,581.5,57.0,1.55,16.0,189.0,630.64,504.31
2016,2,23,17,0,500.0,51.0,1.6,16.0,138.0,533.77,427.9
2016,2,23,17,15,385.0,39.5,1.65,15.5,93.0,407.91,324.27
2016,2,23,17,30,270.0,28.0,1.7,15.0,48.0,286.45,189.64
2016,2,23,17,45,135.0,14.0,1.75,15.0,24.0,107.82,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.0,1.15,11.5,6.0,0.0,0.0
2016,2,24,7,0,0.0,12.0,1.2,12.0,12.0,9.44,0.0
2016,2,24,7,15,173.5,25.5,1.3,12.0,47.0,19.41,7.6
2016,2,24,7,30,347.0,39.0,1.4,12.0,82.0,31.99,22.09
2016,2,24,7,45,441.0,48.0,1.55,12.0,128.5,39.22,29.24
2016,2,24,8,0,535.0,57.0,1.7,12.0,175.0,46.53,36.18
2016,2,24,8,15,591.0,64.0,1.65,12.0,223.5,51.96,41.25
2016,2,24,8,30,647.0,71.0,1.6,12.0,272.0,57.39,46.18
2016,2,24,8,45,689.0,75.0,1.6,12.5,319.5,71.92,48.04
2016,2,24,9,0,731.0,79.0,1.6,13.0,367.0,128.54,74.97
2016,2,24,9,15,757.5,82.5,1.5,13.5,410.5,191.21,121.41
2016,2,24,9,30,784.0,86.0,1.4,14.0,454.0,252.7,173.18
2016,2,24,9,45,804.5,88.5,1.3,14.5,493.0,314.37,227.36
2016,2,24,10,0,825.0,91.0,1.2,15.0,532.0,377.74,282.49
2016,2,24,10,15,838.5,93.5,1.15,15.5,564.5,439.6,335.22
2016,2,24,10,30,852.0,96.0,1.1,16.0,597.0,501.72,386.16
2016,2,24,10,45,861.0,97.5,1.05,16.5,622.5,560.48,432.57
2016,2,24,11,0,870.0,99.0,1.0,17.0,648.0,618.38,476.42
2016,2,24,11,15,876.0,100.0,0.95,17.0,666.0,667.79,513.55
2016,2,24,11,30,882.0,101.0,0.9,17.0,684.0,719.34,550.88
2016,2,24,11,45,884.0,102.0,0.9,17.5,694.0,766.02,582.88
2016,2,24,12,0,886.0,103.0,0.9,18.0,704.0,810.19,610.93
2016,2,24,12,15,886.5,103.0,1.0,18.0,706.0,849.4,638.07
2016,2,24,12,30,887.0,103.0,1.1,18.0,708.0,885.61,663.23
2016,2,24,12,45,889.0,101.0,1.2,18.0,702.5,917.84,685.82
2016,2,24,13,0,891.0,99.0,1.3,18.0,697.0,946.78,706.35
2016,2,24,13,15,886.0,98.0,1.4,18.0,683.0,966.76,721.13
2016,2,24,13,30,881.0,97.0,1.5,18.0,669.0,982.92,733.68
2016,2,24,13,45,873.0,96.0,1.65,18.0,647.0,992.27,742.68
2016,2,24,14,0,865.0,95.0,1.8,18.0,625.0,1010.58,757.79
2016,2,24,14,15,853.5,93.0,1.85,17.5,596.5,1007.46,758.83
2016,2,24,14,30,842.0,91.0,1.9,17.0,568.0,1000.34,757.61
2016,2,24,14,45,825.0,89.5,1.95,17.0,532.5,984.36,749.16
2016,2,24,15,0,808.0,88.0,2.0,17.0,497.0,964.66,738.29
2016,2,24,15,15,786.0,84.5,2.0,17.0,456.0,933.86,719.21
2016,2,24,15,30,764.0,81.0,2.0,17.0,415.0,899.89,697.8
2016,2,24,15,45,698.0,80.5,2.05,17.0,360.5,830.57,651.51
2016,2,24,16,0,632.0,80.0,2.1,17.0,306.0,754.35,599.01
2016,2,24,16,15,622.5,71.5,2.05,16.5,267.5,720.42,576.18
2016,2,24,16,30,613.0,63.0,2.0,16.0,229.0,684.35,550.0
2016,2,24,16,45,546.5,55.5,1.95,15.5,181.5,597.65,483.71
2016,2,24,17,0,480.0,48.0,1.9,15.0,134.0,513.28,416.0
2016,2,24,17,15,374.5,37.0,1.9,14.5,91.0,396.64,318.59
2016,2,24,17,30,269.0,26.0,1.9,14.0,48.0,286.5,198.95
2016,2,24,17,45,134.5,13.0,1.95,14.0,24.0,106.61,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,31.0,6.0,0.2,13.0,6.5,0.0,0.0
2016,2,25,7,0,62.0,12.0,0.2,13.0,13.0,9.44,0.0
2016,2,25,7,15,184.5,27.5,0.25,13.0,48.0,20.91,9.61
2016,2,25,7,30,307.0,43.0,0.3,13.0,83.0,32.77,22.86
2016,2,25,7,45,389.0,55.0,0.35,13.5,127.5,44.44,33.78
2016,2,25,8,0,471.0,67.0,0.4,14.0,172.0,53.75,42.35
2016,2,25,8,15,527.5,75.0,0.45,14.0,219.5,59.58,47.72
2016,2,25,8,30,584.0,83.0,0.5,14.0,267.0,65.4,52.91
2016,2,25,8,45,624.5,88.5,0.55,14.5,313.0,79.73,54.99
2016,2,25,9,0,665.0,94.0,0.6,15.0,359.0,133.41,80.77
2016,2,25,9,15,693.5,98.5,0.65,15.0,402.0,189.62,121.64
2016,2,25,9,30,722.0,103.0,0.7,15.0,445.0,249.23,171.2
2016,2,25,9,45,543.5,159.0,0.75,15.5,428.5,288.69,212.85
2016,2,25,10,0,365.0,215.0,0.8,16.0,412.0,303.85,232.38
2016,2,25,10,15,584.0,163.0,0.8,16.5,499.5,392.14,299.87
2016,2,25,10,30,803.0,111.0,0.8,17.0,587.0,492.21,376.37
2016,2,25,10,45,540.0,199.0,0.8,17.5,525.5,474.45,365.42
2016,2,25,11,0,277.0,287.0,0.8,18.0,464.0,421.66,326.01
2016,2,25,11,15,384.5,265.5,0.75,18.0,517.5,492.58,380.61
2016,2,25,11,30,492.0,244.0,0.7,18.0,571.0,586.25,449.19
2016,2,25,11,45,493.5,247.0,0.65,18.5,580.0,620.38,471.78
2016,2,25,12,0,495.0,250.0,0.6,19.0,589.0,653.07,493.39
2016,2,25,12,15,672.5,183.5,0.45,19.0,644.5,769.65,574.31
2016,2,25,12,30,850.0,117.0,0.3,19.0,700.0,879.25,643.03
2016,2,25,12,45,859.0,111.5,0.2,19.0,697.0,913.72,661.43
2016,2,25,13,0,868.0,106.0,0.1,19.0,694.0,945.13,679.2
2016,2,25,13,15,864.0,105.5,0.2,19.0,680.5,966.72,694.32
2016,2,25,13,30,860.0,105.0,0.3,19.0,667.0,984.54,707.77
2016,2,25,13,45,848.5,105.0,0.4,19.5,645.0,991.69,713.65
2016,2,25,14,0,837.0,105.0,0.5,20.0,623.0,994.77,717.41
2016,2,25,14,15,826.0,103.5,0.7,19.5,594.5,992.58,723.09
2016,2,25,14,30,815.0,102.0,0.9,19.0,566.0,986.46,726.22
2016,2,25,14,45,794.0,101.0,1.1,19.0,530.0,966.9,719.0
2016,2,25,15,0,773.0,100.0,1.3,19.0,494.0,943.64,708.99
2016,2,25,15,15,750.5,96.0,1.55,18.5,454.0,919.45,699.79
2016,2,25,15,30,728.0,92.0,1.8,18.0,414.0,885.07,682.68
2016,2,25,15,45,698.5,87.0,2.05,18.0,369.0,839.79,655.59
2016,2,25,16,0,669.0,82.0,2.3,18.0,324.0,792.45,625.64
2016,2,25,16,15,625.0,76.0,2.25,17.5,277.0,728.51,580.98
2016,2,25,16,30,581.0,70.0,2.2,17.0,230.0,664.07,534.15
2016,2,25,16,45,525.5,60.5,2.15,16.5,183.0,585.27,473.95
2016,2,25,17,0,470.0,51.0,2.1,16.0,136.0,508.13,411.82
2016,2,25,17,15,366.5,39.5,2.0,15.5,93.0,392.71,315.5
2016,2,25,17,30,263.0,28.0,1.9,15.0,50.0,285.85,204.1
2016,2,25,17,45,131.5,14.0,1.85,15.0,25.0,105.17,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,1.2,13.0,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,1.3,13.0,13.0,10.23,0.0
2016,2,26,7,15,84.0,30.5,1.4,13.0,41.5,22.75,11.69
2016,2,26,7,30,168.0,48.0,1.5,13.0,70.0,35.57,25.31
2016,2,26,7,45,210.0,66.5,1.65,13.5,106.5,48.68,37.49
2016,2,26,8,0,252.0,85.0,1.8,14.0,143.0,61.54,49.22
2016,2,26,8,15,280.0,103.0,1.85,14.0,181.0,73.67,60.19
2016,2,26,8,30,308.0,121.0,1.9,14.0,219.0,85.5,70.69
2016,2,26,8,45,335.5,134.0,1.95,14.5,256.0,100.41,75.82
2016,2,26,9,0,363.0,147.0,2.0,15.0,293.0,139.02,97.41
2016,2,26,9,15,292.5,176.5,2.0,15.0,302.5,176.67,129.31
2016,2,26,9,30,222.0,206.0,2.0,15.0,312.0,204.42,155.67
2016,2,26,9,45,194.0,226.0,2.05,15.0,324.0,230.02,178.74
2016,2,26,10,0,166.0,246.0,2.1,15.0,336.0,252.5,198.79
2016,2,26,10,15,224.5,255.0,2.05,15.0,384.5,299.33,236.39
2016,2,26,10,30,283.0,264.0,2.0,15.0,433.0,360.11,284.96
2016,2,26,10,45,332.0,265.5,2.0,15.5,472.0,410.28,324.53
2016,2,26,11,0,381.0,267.0,2.0,16.0,511.0,465.12,367.22
2016,2,26,11,15,364.5,279.5,2.0,16.0,518.5,492.11,388.28
2016,2,26,11,30,348.0,292.0,2.0,16.0,526.0,516.88,407.3
2016,2,26,11,45,331.0,301.0,2.05,16.0,526.5,535.84,421.83
2016,2,26,12,0,314.0,310.0,2.1,16.0,527.0,552.51,434.43
2016,2,26,12,15,328.0,308.0,2.15,16.0,534.5,581.65,456.91
2016,2,26,12,30,342.0,306.0,2.2,16.0,542.0,610.53,478.99
2016,2,26,12,45,270.5,316.0,2.3,16.0,502.0,574.88,451.63
2016,2,26,13,0,199.0,326.0,2.4,16.0,462.0,512.68,404.59
2016,2,26,13,15,259.5,309.0,2.45,16.0,482.5,585.02,461.22
2016,2,26,13,30,320.0,292.0,2.5,16.0,503.0,637.08,501.82
2016,2,26,13,45,301.0,285.5,2.65,16.0,478.5,622.51,491.69
2016,2,26,14,0,282.0,279.0,2.8,16.0,454.0,605.84,480.37
2016,2,26,14,15,247.0,270.0,2.85,16.0,418.5,543.54,434.33
2016,2,26,14,30,212.0,261.0,2.9,16.0,383.0,504.06,404.71
2016,2,26,14,45,211.0,244.0,2.95,16.0,359.0,488.22,394.01
2016,2,26,15,0,210.0,227.0,3.0,16.0,335.0,471.21,382.2
2016,2,26,15,15,129.0,204.0,3.05,15.5,268.5,364.23,297.53
2016,2,26,15,30,48.0,181.0,3.1,15.0,202.0,235.45,192.5
2016,2,26,15,45,31.5,157.5,3.15,15.0,171.0,194.21,158.8
2016,2,26,16,0,15.0,134.0,3.2,15.0,140.0,135.99,110.14
2016,2,26,16,15,305.0,100.0,3.1,14.5,185.5,449.18,377.15
2016,2,26,16,30,595.0,66.0,3.0,14.0,231.0,671.37,551.85
2016,2,26,16,45,529.5,58.5,2.9,14.0,184.0,585.97,482.17
2016,2,26,17,0,464.0,51.0,2.8,14.0,137.0,502.79,413.36
2016,2,26,17,15,360.0,40.0,2.55,13.5,94.5,387.75,315.9
2016,2,26,17,30,256.0,29.0,2.3,13.0,52.0,281.08,207.75
2016,2,26,17,45,128.0,14.5,2.05,13.0,26.0,102.98,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,2.0,12.0,10.5,8.26,0.0
2016,2,27,7,0,0.0,21.0,2.0,12.0,21.0,16.52,0.0
2016,2,27,7,15,217.5,30.0,2.1,12.0,60.0,22.88,12.44
2016,2,27,7,30,435.0,39.0,2.2,12.0,99.0,32.29,22.64
2016,2,27,7,45,521.5,46.0,2.3,12.5,147.0,38.09,28.31
2016,2,27,8,0,608.0,53.0,2.4,13.0,195.0,44.02,33.86
2016,2,27,8,15,658.5,58.5,2.35,13.0,244.5,48.52,38.03
2016,2,27,8,30,709.0,64.0,2.3,13.0,294.0,57.37,45.96
2016,2,27,8,45,744.5,67.5,2.3,13.5,341.5,72.4,47.59
2016,2,27,9,0,780.0,71.0,2.3,14.0,389.0,131.08,74.85
2016,2,27,9,15,804.0,74.0,2.25,14.0,433.0,191.91,119.8
2016,2,27,9,30,828.0,77.0,2.2,14.0,477.0,255.39,174.09
2016,2,27,9,45,843.0,80.0,2.15,14.5,515.5,318.63,230.57
2016,2,27,10,0,858.0,83.0,2.1,15.0,554.0,382.83,287.55
2016,2,27,10,15,870.5,85.0,2.05,15.0,586.5,445.65,342.72
2016,2,27,10,30,883.0,87.0,2.0,15.0,619.0,507.57,395.51
2016,2,27,10,45,889.0,89.5,1.95,15.5,644.0,566.23,443.22
2016,2,27,11,0,895.0,92.0,1.9,16.0,669.0,623.63,488.1
2016,2,27,11,15,900.5,93.0,1.9,16.0,687.5,677.79,530.27
2016,2,27,11,30,906.0,94.0,1.9,16.0,706.0,730.13,569.91
2016,2,27,11,45,753.5,154.5,1.95,16.0,668.5,733.18,570.89
2016,2,27,12,0,601.0,215.0,2.0,16.0,631.0,708.97,552.09
2016,2,27,12,15,598.0,217.0,2.05,16.0,631.5,732.97,570.77
2016,2,27,12,30,595.0,219.0,2.1,16.0,632.0,760.65,591.28
2016,2,27,12,45,495.5,253.5,2.2,16.0,595.5,731.98,569.59
2016,2,27,13,0,396.0,288.0,2.3,16.0,559.0,675.6,528.24
2016,2,27,13,15,510.0,240.5,2.35,16.0,582.5,772.12,601.93
2016,2,27,13,30,624.0,193.0,2.4,16.0,606.0,858.25,665.9
2016,2,27,13,45,752.0,144.0,2.45,16.0,626.5,948.47,728.93
2016,2,27,14,0,880.0,95.0,2.5,16.0,647.0,1013.41,773.8
2016,2,27,14,15,869.0,93.5,2.5,16.0,618.0,1024.39,781.75
2016,2,27,14,30,858.0,92.0,2.5,16.0,589.0,1018.38,778.98
2016,2,27,14,45,845.0,89.5,2.5,16.0,553.5,1005.11,771.6
2016,2,27,15,0,832.0,87.0,2.5,16.0,518.0,988.03,761.78
2016,2,27,15,15,811.0,84.0,2.5,15.5,476.5,958.56,744.84
2016,2,27,15,30,790.0,81.0,2.5,15.0,435.0,925.81,725.44
2016,2,27,15,45,765.5,76.0,2.5,15.0,390.0,884.08,697.94
2016,2,27,16,0,741.0,71.0,2.5,15.0,345.0,839.8,667.99
2016,2,27,16,15,699.5,66.5,2.45,14.5,296.5,777.94,624.95
2016,2,27,16,30,658.0,62.0,2.4,14.0,248.0,722.87,585.26
2016,2,27,16,45,601.0,54.5,2.35,14.0,199.0,642.99,523.44
2016,2,27,17,0,544.0,47.0,2.3,14.0,150.0,564.77,459.85
2016,2,27,17,15,439.0,38.0,2.4,13.5,104.5,448.49,363.7
2016,2,27,17,30,334.0,29.0,2.5,13.0,59.0,340.16,256.23
2016,2,27,17,45,167.0,14.5,2.6,13.0,29.5,165.17,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.5,2.75,11.5,0.5,0.39,0.0
2016,2,28,7,0,0.0,1.0,2.8,12.0,1.0,0.75,0.0
2016,2,28,7,15,0.0,3.5,2.85,12.0,3.5,2.64,0.0
2016,2,28,7,30,0.0,6.0,2.9,12.0,6.0,4.54,0.0
2016,2,28,7,45,0.0,8.5,3.0,12.5,8.5,6.44,0.1
2016,2,28,8,0,0.0,11.0,3.1,13.0,11.0,8.34,1.86
2016,2,28,8,15,0.0,14.0,3.05,13.0,14.0,10.63,3.95
2016,2,28,8,30,0.0,17.0,3.0,13.0,17.0,12.93,6.03
2016,2,28,8,45,0.0,19.5,2.95,13.5,19.5,14.85,7.16
2016,2,28,9,0,0.0,22.0,2.9,14.0,22.0,16.77,8.76
2016,2,28,9,15,46.5,117.0,2.8,14.0,139.5,95.87,73.76
2016,2,28,9,30,93.0,212.0,2.7,14.0,257.0,177.71,139.78
2016,2,28,9,45,233.0,216.0,2.65,14.5,342.0,236.8,183.68
2016,2,28,10,0,373.0,220.0,2.6,15.0,427.0,310.12,240.8
2016,2,28,10,15,333.0,243.5,2.55,15.0,436.0,340.69,267.98
2016,2,28,10,30,293.0,267.0,2.5,15.0,445.0,366.79,290.52
2016,2,28,10,45,363.5,262.0,2.5,15.5,492.0,423.69,335.75
2016,2,28,11,0,434.0,257.0,2.5,16.0,539.0,497.33,393.01
2016,2,28,11,15,419.5,269.5,2.55,16.0,548.0,529.22,418.0
2016,2,28,11,30,405.0,282.0,2.6,16.0,557.0,546.65,432.03
2016,2,28,11,45,415.5,283.5,2.65,16.0,569.5,581.29,459.0
2016,2,28,12,0,426.0,285.0,2.7,16.0,582.0,630.65,496.13
2016,2,28,12,15,318.5,310.5,2.75,16.0,533.0,575.58,453.69
2016,2,28,12,30,211.0,336.0,2.8,16.0,484.0,508.11,401.47
2016,2,28,12,45,290.0,317.0,2.9,16.0,518.5,592.52,467.75
2016,2,28,13,0,369.0,298.0,3.0,16.0,553.0,660.86,520.82
2016,2,28,13,15,432.0,270.0,3.05,16.0,563.0,727.59,571.51
2016,2,28,13,30,495.0,242.0,3.1,16.0,573.0,775.5,608.62
2016,2,28,13,45,406.0,259.0,3.15,16.0,524.5,695.87,549.72
2016,2,28,14,0,317.0,276.0,3.2,16.0,476.0,636.55,504.89
2016,2,28,14,15,370.0,250.0,3.2,16.0,473.5,668.45,531.79
2016,2,28,14,30,423.0,224.0,3.2,16.0,471.0,723.02,574.23
2016,2,28,14,45,212.0,194.5,3.25,16.0,318.0,451.62,365.81
2016,2,28,15,0,1.0,165.0,3.3,16.0,165.0,140.74,111.4
2016,2,28,15,15,32.5,177.0,3.3,15.5,191.5,207.77,168.97
2016,2,28,15,30,64.0,189.0,3.3,15.0,218.0,260.39,213.87
2016,2,28,15,45,136.5,170.5,3.3,15.0,224.0,335.14,277.75
2016,2,28,16,0,209.0,152.0,3.3,15.0,230.0,405.82,337.22
2016,2,28,16,15,185.5,135.0,3.3,14.5,197.5,340.94,285.4
2016,2,28,16,30,162.0,118.0,3.3,14.0,165.0,298.53,250.77
2016,2,28,16,45,142.5,97.0,3.3,14.0,132.0,254.01,213.03
2016,2,28,17,0,123.0,76.0,3.3,14.0,99.0,209.75,174.42
2016,2,28,17,15,88.0,55.0,3.3,13.5,69.0,153.03,124.25
2016,2,28,17,30,53.0,34.0,3.3,13.0,39.0,96.44,70.99
2016,2,28,17,45,26.5,17.0,3.3,13.0,19.5,44.4,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,9.0,2.35,11.5,13.0,7.08,0.0
2016,2,29,7,0,180.0,18.0,2.4,12.0,26.0,14.68,0.0
2016,2,29,7,15,312.0,29.5,2.45,12.0,66.5,24.2,14.63
2016,2,29,7,30,444.0,41.0,2.5,12.0,107.0,33.82,24.21
2016,2,29,7,45,531.0,48.0,2.6,12.5,156.0,39.64,29.8
2016,2,29,8,0,618.0,55.0,2.7,13.0,205.0,45.58,35.31
2016,2,29,8,15,667.0,60.0,2.7,13.0,255.0,53.79,42.75
2016,2,29,8,30,716.0,65.0,2.7,13.0,305.0,58.18,46.66
2016,2,29,8,45,748.5,69.5,2.7,13.5,352.5,74.21,48.86
2016,2,29,9,0,781.0,74.0,2.7,14.0,400.0,133.8,76.95
2016,2,29,9,15,804.5,77.0,2.65,14.5,444.0,194.8,121.88
2016,2,29,9,30,828.0,80.0,2.6,15.0,488.0,258.37,175.91
2016,2,29,9,45,839.0,84.5,2.55,15.5,525.5,321.88,232.61
2016,2,29,10,0,850.0,89.0,2.5,16.0,563.0,385.9,289.42
2016,2,29,10,15,862.5,91.0,2.4,16.0,596.0,448.57,344.27
2016,2,29,10,30,875.0,93.0,2.3,16.0,629.0,509.99,396.47
2016,2,29,10,45,886.5,93.0,2.25,16.5,655.0,569.03,444.46
2016,2,29,11,0,898.0,93.0,2.2,17.0,681.0,627.33,490.08
2016,2,29,11,15,904.0,94.0,2.1,17.0,699.5,682.02,532.08
2016,2,29,11,30,910.0,95.0,2.0,17.0,718.0,734.92,571.39
2016,2,29,11,45,917.0,93.5,1.95,17.5,729.0,784.04,605.3
2016,2,29,12,0,924.0,92.0,1.9,18.0,740.0,830.87,635.57
2016,2,29,12,15,925.5,92.0,1.9,18.0,742.5,872.2,663.34
2016,2,29,12,30,927.0,92.0,1.9,18.0,745.0,910.43,688.88
2016,2,29,12,45,928.0,90.5,1.9,18.0,739.5,943.33,710.75
2016,2,29,13,0,929.0,89.0,1.9,18.0,734.0,972.71,730.29
2016,2,29,13,15,775.0,143.5,1.85,18.0,674.5,931.87,702.53
2016,2,29,13,30,621.0,198.0,1.8,18.0,615.0,860.52,654.64
2016,2,29,13,45,553.0,215.0,1.8,18.5,577.5,817.76,624.44
2016,2,29,14,0,485.0,232.0,1.8,19.0,540.0,779.64,596.59
2016,2,29,14,15,680.5,159.0,1.75,19.0,570.5,917.15,694.45
2016,2,29,14,30,876.0,86.0,1.7,19.0,601.0,1016.38,759.43
2016,2,29,14,45,853.5,87.0,1.65,19.0,563.0,1010.58,755.17
2016,2,29,15,0,831.0,88.0,1.6,19.0,525.0,988.1,741.39
2016,2,29,15,15,810.0,85.0,1.5,19.0,484.0,958.5,722.34
2016,2,29,15,30,789.0,82.0,1.4,19.0,443.0,925.61,701.07
2016,2,29,15,45,752.0,75.0,1.3,19.0,390.5,868.89,663.41
2016,2,29,16,0,715.0,68.0,1.2,19.0,338.0,810.13,623.84
2016,2,29,16,15,655.5,69.5,1.1,18.5,291.0,746.4,580.82
2016,2,29,16,30,596.0,71.0,1.0,18.0,244.0,677.22,532.25
2016,2,29,16,45,530.0,64.0,0.95,18.0,196.0,591.73,469.09
2016,2,29,17,0,464.0,57.0,0.9,18.0,148.0,508.28,404.49
2016,2,29,17,15,372.5,45.0,0.85,18.0,104.5,401.87,318.91
2016,2,29,17,30,281.0,33.0,0.8,18.0,61.0,302.44,229.57
2016,2,29,17,45,140.5,16.5,0.8,18.0,30.5,152.58,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,2.15,13.5,15.0,11.8,0.0
2016,3,1,7,0,0.0,30.0,2.3,14.0,30.0,21.35,0.08
2016,3,1,7,15,234.5,36.5,2.35,14.0,72.0,27.69,17.63
2016,3,1,7,30,469.0,43.0,2.4,14.0,114.0,35.56,25.58
2016,3,1,7,45,549.5,50.0,2.5,14.5,163.5,41.32,31.08
2016,3,1,8,0,630.0,57.0,2.6,15.0,213.0,47.2,36.46
2016,3,1,8,15,677.5,62.0,2.5,15.0,263.0,55.5,43.93
2016,3,1,8,30,725.0,67.0,2.4,15.0,313.0,59.84,47.75
2016,3,1,8,45,632.5,94.0,2.35,15.5,331.5,83.62,57.68
2016,3,1,9,0,540.0,121.0,2.3,16.0,350.0,138.28,89.36
2016,3,1,9,15,546.5,134.5,2.35,16.0,387.0,189.65,128.14
2016,3,1,9,30,553.0,148.0,2.4,16.0,424.0,241.99,172.5
2016,3,1,9,45,585.0,150.5,2.45,16.0,462.0,298.07,220.66
2016,3,1,10,0,617.0,153.0,2.5,16.0,500.0,354.02,269.11
2016,3,1,10,15,762.0,118.0,2.5,16.0,571.5,430.31,331.6
2016,3,1,10,30,907.0,83.0,2.5,16.0,643.0,516.74,402.07
2016,3,1,10,45,917.5,83.5,2.55,16.5,669.5,577.31,451.65
2016,3,1,11,0,928.0,84.0,2.6,17.0,696.0,636.99,498.99
2016,3,1,11,15,934.0,84.5,2.55,17.0,714.5,692.59,542.31
2016,3,1,11,30,940.0,85.0,2.5,17.0,733.0,746.3,582.96
2016,3,1,11,45,946.0,84.5,2.5,17.0,744.5,796.85,619.34
2016,3,1,12,0,952.0,84.0,2.5,17.0,756.0,844.98,652.56
2016,3,1,12,15,952.5,84.0,2.5,17.0,758.0,886.44,680.86
2016,3,1,12,30,953.0,84.0,2.5,17.0,760.0,924.62,706.8
2016,3,1,12,45,952.5,83.5,2.5,17.0,754.0,957.93,729.33
2016,3,1,13,0,952.0,83.0,2.5,17.0,748.0,987.59,749.42
2016,3,1,13,15,947.5,82.5,2.5,17.0,733.5,1009.65,764.47
2016,3,1,13,30,943.0,82.0,2.5,17.0,719.0,1027.68,777.0
2016,3,1,13,45,936.5,80.5,2.55,17.0,696.5,1038.43,785.41
2016,3,1,14,0,930.0,79.0,2.6,17.0,674.0,1044.99,791.28
2016,3,1,14,15,919.0,78.0,2.6,16.5,644.0,1043.43,792.91
2016,3,1,14,30,908.0,77.0,2.6,16.0,614.0,1037.75,792.02
2016,3,1,14,45,894.5,75.0,2.6,16.0,577.5,1024.21,784.52
2016,3,1,15,0,881.0,73.0,2.6,16.0,541.0,1006.8,774.56
2016,3,1,15,15,861.0,70.5,2.55,16.0,498.5,978.48,756.65
2016,3,1,15,30,841.0,68.0,2.5,16.0,456.0,946.86,736.45
2016,3,1,15,45,812.5,65.5,2.5,16.0,409.0,915.34,716.56
2016,3,1,16,0,784.0,63.0,2.5,16.0,362.0,869.51,686.01
2016,3,1,16,15,744.5,59.0,2.3,15.5,312.0,809.2,643.8
2016,3,1,16,30,705.0,55.0,2.1,15.0,262.0,747.86,599.43
2016,3,1,16,45,642.0,50.5,1.95,15.0,211.5,664.62,536.01
2016,3,1,17,0,579.0,46.0,1.8,15.0,161.0,590.38,476.61
2016,3,1,17,15,482.0,37.5,1.7,14.5,114.5,479.78,386.83
2016,3,1,17,30,385.0,29.0,1.6,14.0,68.0,376.45,293.26
2016,3,1,17,45,192.5,14.5,1.55,14.0,34.0,187.32,32.97
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,21.0,10.0,2.05,13.5,11.5,7.87,0.0
2016,3,2,7,0,42.0,20.0,2.2,14.0,23.0,15.36,1.07
2016,3,2,7,15,100.5,38.0,2.3,14.0,52.0,28.27,18.33
2016,3,2,7,30,159.0,56.0,2.4,14.0,81.0,41.22,30.6
2016,3,2,7,45,183.0,76.5,2.5,14.5,115.0,55.27,43.44
2016,3,2,8,0,207.0,97.0,2.6,15.0,149.0,68.93,55.72
2016,3,2,8,15,227.0,115.0,2.5,15.0,184.0,80.65,66.17
2016,3,2,8,30,247.0,133.0,2.4,15.0,219.0,92.04,76.13
2016,3,2,8,45,511.0,104.0,2.3,15.5,312.5,86.99,61.85
2016,3,2,9,0,775.0,75.0,2.2,16.0,406.0,134.28,76.78
2016,3,2,9,15,798.5,78.0,2.2,16.0,450.0,194.97,121.37
2016,3,2,9,30,822.0,81.0,2.2,16.0,494.0,258.24,175.05
2016,3,2,9,45,585.5,157.5,2.25,16.0,463.0,303.61,224.72
2016,3,2,10,0,349.0,234.0,2.3,16.0,432.0,311.74,240.79
2016,3,2,10,15,320.0,255.0,2.35,16.0,445.0,343.56,268.73
2016,3,2,10,30,291.0,276.0,2.4,16.0,458.0,372.13,293.01
2016,3,2,10,45,360.5,271.0,2.5,16.5,505.0,428.84,337.92
2016,3,2,11,0,430.0,266.0,2.6,17.0,552.0,501.88,394.61
2016,3,2,11,15,411.0,279.5,2.7,17.0,559.0,520.72,409.93
2016,3,2,11,30,392.0,293.0,2.8,17.0,566.0,546.77,430.32
2016,3,2,11,45,306.5,317.0,2.95,17.0,532.5,530.68,417.7
2016,3,2,12,0,221.0,341.0,3.1,17.0,499.0,490.67,386.75
2016,3,2,12,15,331.0,314.5,3.2,17.0,551.5,588.42,463.42
2016,3,2,12,30,441.0,288.0,3.3,17.0,604.0,694.0,543.79
2016,3,2,12,45,347.0,310.0,3.4,17.0,557.5,634.87,498.68
2016,3,2,13,0,253.0,332.0,3.5,17.0,511.0,587.25,461.85
2016,3,2,13,15,243.0,332.0,3.5,16.5,501.0,568.6,449.6
2016,3,2,13,30,233.0,332.0,3.5,16.0,491.0,570.08,451.91
2016,3,2,13,45,143.0,305.0,3.5,16.0,401.5,460.07,366.56
2016,3,2,14,0,53.0,278.0,3.5,16.0,312.0,321.69,257.01
2016,3,2,14,15,69.5,273.0,3.45,16.0,315.5,338.08,271.48
2016,3,2,14,30,86.0,268.0,3.4,16.0,319.0,354.84,285.81
2016,3,2,14,45,109.5,254.5,3.4,16.0,315.5,368.52,305.4
2016,3,2,15,0,133.0,241.0,3.4,16.0,312.0,405.62,328.8
2016,3,2,15,15,137.5,222.0,3.35,15.5,290.5,391.31,319.12
2016,3,2,15,30,142.0,203.0,3.3,15.0,269.0,376.08,308.81
2016,3,2,15,45,197.5,178.0,3.3,15.0,259.5,401.89,332.51
2016,3,2,16,0,253.0,153.0,3.3,15.0,250.0,446.23,370.16
2016,3,2,16,15,227.5,137.0,3.15,15.0,215.5,400.18,333.06
2016,3,2,16,30,202.0,121.0,3.0,15.0,181.0,354.68,295.96
2016,3,2,16,45,185.5,100.0,2.95,15.0,147.0,310.29,259.2
2016,3,2,17,0,169.0,79.0,2.9,15.0,113.0,265.78,221.12
2016,3,2,17,15,130.5,58.5,2.8,14.5,80.5,204.36,167.56
2016,3,2,17,30,92.0,38.0,2.7,14.0,48.0,144.16,112.48
2016,3,2,17,45,46.0,19.0,2.6,14.0,24.0,71.61,18.82
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
