Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,6,45,9.5,11.0,2.2,14.0,11.5,8.65,0.0
2016,3,3,7,0,19.0,22.0,2.2,14.0,23.0,16.75,3.68
2016,3,3,7,15,72.0,40.5,2.3,14.0,51.0,30.14,20.09
2016,3,3,7,30,125.0,59.0,2.4,14.0,79.0,42.99,32.22
2016,3,3,7,45,153.0,79.0,2.5,14.0,112.5,56.64,44.78
2016,3,3,8,0,181.0,99.0,2.6,14.0,146.0,69.93,56.85
2016,3,3,8,15,199.0,119.0,2.5,14.0,180.0,82.73,68.27
2016,3,3,8,30,217.0,139.0,2.4,14.0,214.0,95.15,79.15
2016,3,3,8,45,109.0,142.0,2.3,14.5,179.5,101.13,78.89
2016,3,3,9,0,1.0,145.0,2.2,15.0,145.0,106.82,84.6
2016,3,3,9,15,1.0,153.5,2.1,15.0,153.5,114.47,90.7
2016,3,3,9,30,1.0,162.0,2.0,15.0,162.0,121.99,96.65
2016,3,3,9,45,16.5,195.0,1.95,15.0,204.0,151.87,120.45
2016,3,3,10,0,32.0,228.0,1.9,15.0,246.0,186.65,148.2
2016,3,3,10,15,22.5,223.5,1.9,15.0,236.5,180.87,143.54
2016,3,3,10,30,13.0,219.0,1.9,15.0,227.0,175.61,139.25
2016,3,3,10,45,80.5,269.0,1.95,15.5,322.5,260.53,207.06
2016,3,3,11,0,148.0,319.0,2.0,16.0,418.0,360.24,284.85
2016,3,3,11,15,107.5,317.5,2.2,16.0,390.5,335.4,265.37
2016,3,3,11,30,67.0,316.0,2.4,16.0,363.0,315.3,249.5
2016,3,3,11,45,68.0,319.5,2.6,16.0,367.5,326.33,258.49
2016,3,3,12,0,69.0,323.0,2.8,16.0,372.0,337.35,267.34
2016,3,3,12,15,62.0,321.0,2.7,15.5,365.0,336.38,266.85
2016,3,3,12,30,55.0,319.0,2.6,15.0,358.0,334.58,265.75
2016,3,3,12,45,103.5,331.0,2.55,15.0,404.5,396.39,315.34
2016,3,3,13,0,152.0,343.0,2.5,15.0,451.0,482.98,382.59
2016,3,3,13,15,154.5,334.5,2.4,15.0,442.5,486.09,384.77
2016,3,3,13,30,157.0,326.0,2.3,15.0,434.0,488.42,386.88
2016,3,3,13,45,88.0,282.5,2.25,15.0,343.0,355.88,284.04
2016,3,3,14,0,19.0,239.0,2.2,15.0,252.0,222.16,176.96
2016,3,3,14,15,20.0,232.5,2.1,15.0,245.5,219.21,175.31
2016,3,3,14,30,21.0,226.0,2.0,15.0,239.0,216.37,173.38
2016,3,3,14,45,150.0,228.5,1.95,15.0,310.5,401.73,331.66
2016,3,3,15,0,279.0,231.0,1.9,15.0,382.0,565.9,453.91
2016,3,3,15,15,141.0,194.0,1.9,15.0,270.5,358.33,291.13
2016,3,3,15,30,3.0,157.0,1.9,15.0,159.0,138.22,110.07
2016,3,3,15,45,23.5,155.5,1.9,15.0,165.0,160.54,130.3
2016,3,3,16,0,44.0,154.0,1.9,15.0,171.0,202.62,166.11
2016,3,3,16,15,37.5,134.5,1.75,15.0,147.5,176.71,144.64
2016,3,3,16,30,31.0,115.0,1.6,15.0,124.0,150.84,123.08
2016,3,3,16,45,22.5,94.5,1.5,15.0,100.5,121.73,98.33
2016,3,3,17,0,14.0,74.0,1.4,15.0,77.0,81.32,63.72
2016,3,3,17,15,7.0,53.5,1.3,14.5,55.0,55.38,41.13
2016,3,3,17,30,0.0,33.0,1.2,14.0,33.0,28.51,17.55
2016,3,3,17,45,0.0,16.5,1.2,14.0,16.5,12.58,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.75,13.5,9.5,7.47,0.0
2016,3,4,7,0,0.0,19.0,1.9,14.0,19.0,14.5,3.66
2016,3,4,7,15,12.0,39.0,2.05,14.0,41.0,29.11,19.36
2016,3,4,7,30,24.0,59.0,2.2,14.0,63.0,43.15,32.43
2016,3,4,7,45,35.5,80.0,2.35,14.5,88.5,57.55,45.54
2016,3,4,8,0,47.0,101.0,2.5,15.0,114.0,71.72,58.22
2016,3,4,8,15,55.5,121.5,2.65,15.0,139.5,85.32,70.28
2016,3,4,8,30,64.0,142.0,2.8,15.0,165.0,98.68,81.93
2016,3,4,8,45,94.5,165.0,2.95,15.5,204.0,115.99,91.16
2016,3,4,9,0,125.0,188.0,3.1,16.0,243.0,142.69,109.11
2016,3,4,9,15,62.5,132.0,3.3,16.0,159.5,109.14,83.22
2016,3,4,9,30,0.0,76.0,3.5,16.0,76.0,58.4,43.56
2016,3,4,9,45,4.0,134.5,3.7,16.0,137.0,103.8,81.12
2016,3,4,10,0,8.0,193.0,3.9,16.0,198.0,149.87,118.69
2016,3,4,10,15,4.0,171.0,3.9,16.0,173.5,133.06,104.77
2016,3,4,10,30,0.0,149.0,3.9,16.0,149.0,115.02,89.86
2016,3,4,10,45,0.0,135.0,3.95,16.0,135.0,104.45,81.06
2016,3,4,11,0,0.0,121.0,4.0,16.0,121.0,93.67,72.11
2016,3,4,11,15,0.0,74.5,4.0,16.0,74.5,57.42,42.15
2016,3,4,11,30,0.0,28.0,4.0,16.0,28.0,21.51,12.3
2016,3,4,11,45,0.0,95.0,4.05,16.0,95.0,73.4,55.3
2016,3,4,12,0,0.0,162.0,4.1,16.0,162.0,127.49,99.54
2016,3,4,12,15,0.0,112.0,4.2,16.0,112.0,87.02,66.4
2016,3,4,12,30,0.0,62.0,4.3,16.0,62.0,47.78,34.08
2016,3,4,12,45,11.5,167.0,4.4,16.0,175.0,143.09,112.8
2016,3,4,13,0,23.0,272.0,4.5,16.0,288.0,247.93,197.57
2016,3,4,13,15,23.0,266.0,4.45,15.5,282.5,244.7,195.32
2016,3,4,13,30,23.0,260.0,4.4,15.0,277.0,241.39,193.24
2016,3,4,13,45,160.0,276.5,4.35,15.0,382.0,443.92,358.89
2016,3,4,14,0,297.0,293.0,4.3,15.0,487.0,632.5,506.75
2016,3,4,14,15,183.5,280.0,4.1,15.0,398.0,485.33,390.89
2016,3,4,14,30,70.0,267.0,3.9,15.0,309.0,335.68,270.86
2016,3,4,14,45,37.5,223.0,3.75,15.0,245.5,255.42,206.47
2016,3,4,15,0,5.0,179.0,3.6,15.0,182.0,157.15,125.64
2016,3,4,15,15,2.5,94.5,3.55,15.0,96.0,75.99,58.61
2016,3,4,15,30,0.0,10.0,3.5,15.0,10.0,7.62,0.84
2016,3,4,15,45,0.0,42.0,3.5,15.0,42.0,32.11,21.76
2016,3,4,16,0,0.0,74.0,3.5,15.0,74.0,56.81,42.83
2016,3,4,16,15,0.0,64.0,3.6,15.0,64.0,49.06,36.32
2016,3,4,16,30,0.0,54.0,3.7,15.0,54.0,41.33,29.76
2016,3,4,16,45,0.0,43.5,3.8,15.0,43.5,33.24,22.81
2016,3,4,17,0,0.0,33.0,3.9,15.0,33.0,25.17,15.8
2016,3,4,17,15,0.0,23.5,4.05,15.0,23.5,17.89,9.4
2016,3,4,17,30,0.0,14.0,4.2,15.0,14.0,10.63,3.0
2016,3,4,17,45,0.0,7.0,4.35,15.0,7.0,5.3,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,5.65,14.5,8.5,6.69,0.0
2016,3,5,7,0,0.0,17.0,6.0,15.0,17.0,12.95,3.39
2016,3,5,7,15,0.0,35.0,6.25,15.0,35.0,26.45,17.06
2016,3,5,7,30,0.0,53.0,6.5,15.0,53.0,39.48,29.08
2016,3,5,7,45,1.0,73.5,6.75,15.0,73.5,54.0,42.32
2016,3,5,8,0,2.0,94.0,7.0,15.0,94.0,68.37,55.28
2016,3,5,8,15,8.5,112.5,7.0,15.0,115.5,81.43,66.9
2016,3,5,8,30,15.0,131.0,7.0,15.0,137.0,94.39,78.27
2016,3,5,8,45,7.5,107.5,7.0,15.5,110.5,80.5,62.6
2016,3,5,9,0,0.0,84.0,7.0,16.0,84.0,64.41,48.88
2016,3,5,9,15,0.0,85.5,7.0,16.0,85.5,65.71,49.83
2016,3,5,9,30,0.0,87.0,7.0,16.0,87.0,66.93,50.71
2016,3,5,9,45,0.0,94.5,7.05,16.0,94.5,72.69,55.38
2016,3,5,10,0,0.0,102.0,7.1,16.0,102.0,78.48,60.07
2016,3,5,10,15,19.0,182.5,7.3,16.0,195.0,148.11,117.29
2016,3,5,10,30,38.0,263.0,7.5,16.0,288.0,226.8,181.37
2016,3,5,10,45,19.0,204.0,7.75,16.5,216.5,168.78,133.79
2016,3,5,11,0,0.0,145.0,8.0,17.0,145.0,112.55,87.37
2016,3,5,11,15,10.0,203.5,8.1,17.0,210.5,166.24,131.3
2016,3,5,11,30,20.0,262.0,8.2,17.0,276.0,222.86,177.24
2016,3,5,11,45,24.5,276.0,8.3,17.0,293.5,240.41,191.42
2016,3,5,12,0,29.0,290.0,8.4,17.0,311.0,273.92,218.43
2016,3,5,12,15,127.5,321.0,8.5,17.0,414.0,407.23,327.51
2016,3,5,12,30,226.0,352.0,8.6,17.0,517.0,533.64,429.5
2016,3,5,12,45,113.0,221.0,8.7,17.0,303.5,313.36,253.52
2016,3,5,13,0,0.0,90.0,8.8,17.0,90.0,69.5,51.79
2016,3,5,13,15,0.0,88.0,9.25,16.5,88.0,67.93,50.7
2016,3,5,13,30,0.0,86.0,9.7,16.0,86.0,66.35,49.55
2016,3,5,13,45,0.0,51.0,10.15,16.0,51.0,39.22,27.07
2016,3,5,14,0,0.0,16.0,10.6,16.0,16.0,12.26,4.6
2016,3,5,14,15,0.0,20.0,11.15,16.0,20.0,15.32,7.18
2016,3,5,14,30,0.0,24.0,11.7,16.0,24.0,18.38,9.77
2016,3,5,14,45,0.0,21.0,12.3,16.0,21.0,16.07,7.85
2016,3,5,15,0,0.0,18.0,12.9,16.0,18.0,13.76,5.93
2016,3,5,15,15,0.0,13.5,13.1,16.0,13.5,10.3,3.04
2016,3,5,15,30,0.0,9.0,13.3,16.0,9.0,6.86,0.15
2016,3,5,15,45,0.0,7.5,13.5,16.0,7.5,5.71,0.0
2016,3,5,16,0,0.0,6.0,13.7,16.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,13.65,15.5,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,13.6,15.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.0,13.6,15.0,3.0,2.27,0.0
2016,3,5,17,0,0.0,2.0,13.6,15.0,2.0,1.51,0.0
2016,3,5,17,15,0.0,1.5,13.35,15.0,1.5,1.13,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,56.5,16.5,4.8,12.5,21.0,12.98,0.0
2016,3,6,7,0,113.0,33.0,4.8,13.0,42.0,24.49,12.65
2016,3,6,7,15,225.5,49.5,4.95,13.0,84.0,36.9,26.38
2016,3,6,7,30,338.0,66.0,5.1,13.0,126.0,49.19,37.98
2016,3,6,7,45,412.0,77.5,5.25,13.5,174.0,57.72,45.93
2016,3,6,8,0,486.0,89.0,5.4,14.0,222.0,66.21,53.59
2016,3,6,8,15,539.0,97.0,5.45,14.0,271.5,75.09,61.52
2016,3,6,8,30,592.0,105.0,5.5,14.0,321.0,80.37,66.11
2016,3,6,8,45,627.5,112.0,5.6,14.0,368.5,96.61,68.42
2016,3,6,9,0,663.0,119.0,5.7,14.0,416.0,151.82,96.42
2016,3,6,9,15,690.0,123.5,5.65,14.0,459.5,208.46,138.72
2016,3,6,9,30,717.0,128.0,5.6,14.0,503.0,268.35,189.93
2016,3,6,9,45,739.0,130.5,5.6,14.0,542.0,328.16,243.73
2016,3,6,10,0,761.0,133.0,5.6,14.0,581.0,389.94,299.49
2016,3,6,10,15,775.5,136.0,5.5,14.0,613.5,450.65,353.69
2016,3,6,10,30,790.0,139.0,5.4,14.0,646.0,511.86,406.97
2016,3,6,10,45,805.0,138.5,5.35,14.0,672.5,569.98,456.57
2016,3,6,11,0,820.0,138.0,5.3,14.0,699.0,627.62,504.51
2016,3,6,11,15,826.5,139.0,5.35,14.0,717.0,680.62,547.98
2016,3,6,11,30,833.0,140.0,5.4,14.0,735.0,732.03,589.3
2016,3,6,11,45,697.0,193.5,5.45,14.0,695.5,728.83,586.03
2016,3,6,12,0,561.0,247.0,5.5,14.0,656.0,701.44,563.97
2016,3,6,12,15,349.5,302.0,5.65,14.0,557.5,590.18,475.92
2016,3,6,12,30,138.0,357.0,5.8,14.0,459.0,461.74,371.38
2016,3,6,12,45,76.0,303.0,5.95,14.0,359.5,341.68,275.89
2016,3,6,13,0,14.0,249.0,6.1,14.0,260.0,218.03,174.71
2016,3,6,13,15,13.5,244.5,6.25,14.0,255.0,215.17,172.7
2016,3,6,13,30,13.0,240.0,6.4,14.0,250.0,212.26,170.52
2016,3,6,13,45,89.5,277.0,6.55,14.0,337.0,349.7,285.15
2016,3,6,14,0,166.0,314.0,6.7,14.0,424.0,498.33,406.06
2016,3,6,14,15,111.0,289.0,6.8,14.0,361.5,396.1,323.7
2016,3,6,14,30,56.0,264.0,6.9,14.0,299.0,316.3,258.12
2016,3,6,14,45,48.0,244.5,7.05,14.0,273.0,290.25,237.42
2016,3,6,15,0,40.0,225.0,7.2,14.0,247.0,263.78,216.12
2016,3,6,15,15,20.5,190.0,7.3,14.0,201.5,186.37,151.97
2016,3,6,15,30,1.0,155.0,7.4,14.0,156.0,133.1,107.0
2016,3,6,15,45,0.5,133.5,7.5,14.0,134.0,113.12,90.5
2016,3,6,16,0,0.0,112.0,7.6,14.0,112.0,93.07,73.77
2016,3,6,16,15,0.0,96.5,7.65,13.5,96.5,79.62,62.62
2016,3,6,16,30,0.0,81.0,7.7,13.0,81.0,66.09,51.24
2016,3,6,16,45,0.0,65.0,7.8,13.0,65.0,51.93,39.05
2016,3,6,17,0,0.0,49.0,7.9,13.0,49.0,37.63,26.61
2016,3,6,17,15,0.0,35.0,7.95,13.0,35.0,26.73,17.03
2016,3,6,17,30,0.0,21.0,8.0,13.0,21.0,15.99,7.54
2016,3,6,17,45,0.0,10.5,8.1,13.0,10.5,7.97,0.0
2016,3,6,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,6,45,39.0,14.5,4.8,11.0,17.5,11.41,0.0
2016,3,7,7,0,78.0,29.0,5.0,11.0,35.0,21.76,11.43
2016,3,7,7,15,123.5,48.5,5.2,11.0,67.0,35.71,25.69
2016,3,7,7,30,169.0,68.0,5.4,11.0,99.0,49.4,38.55
2016,3,7,7,45,188.5,89.0,5.65,11.0,133.5,63.5,51.61
2016,3,7,8,0,208.0,110.0,5.9,11.0,168.0,77.17,64.09
2016,3,7,8,15,231.0,127.5,5.95,11.0,203.5,88.41,74.19
2016,3,7,8,30,254.0,145.0,6.0,11.0,239.0,99.33,83.84
2016,3,7,8,45,508.0,117.0,6.05,11.0,336.5,93.93,68.35
2016,3,7,9,0,762.0,89.0,6.1,11.0,434.0,144.84,87.58
2016,3,7,9,15,785.5,92.0,6.1,11.0,478.0,205.04,133.2
2016,3,7,9,30,809.0,95.0,6.1,11.0,522.0,267.86,188.23
2016,3,7,9,45,719.0,128.0,6.1,11.0,528.0,320.41,240.99
2016,3,7,10,0,629.0,161.0,6.1,11.0,534.0,364.88,285.56
2016,3,7,10,15,314.5,141.0,6.2,11.0,327.5,256.28,205.99
2016,3,7,10,30,0.0,121.0,6.3,11.0,121.0,93.35,73.38
2016,3,7,10,45,30.0,214.0,6.4,11.5,234.5,187.81,152.06
2016,3,7,11,0,60.0,307.0,6.5,12.0,348.0,287.08,233.14
2016,3,7,11,15,41.0,289.0,6.65,12.0,317.5,266.27,215.92
2016,3,7,11,30,22.0,271.0,6.8,12.0,287.0,231.46,187.2
2016,3,7,11,45,187.5,299.5,6.95,12.0,437.0,409.87,335.81
2016,3,7,12,0,353.0,328.0,7.1,12.0,587.0,596.5,487.12
2016,3,7,12,15,343.5,331.5,7.25,12.0,584.0,613.42,500.5
2016,3,7,12,30,334.0,335.0,7.4,12.0,581.0,628.4,512.72
2016,3,7,12,45,480.5,278.5,7.6,12.5,629.0,741.4,604.47
2016,3,7,13,0,627.0,222.0,7.8,13.0,677.0,849.43,691.04
2016,3,7,13,15,721.0,182.5,7.85,13.0,696.5,922.17,747.97
2016,3,7,13,30,815.0,143.0,7.9,13.0,716.0,983.48,794.82
2016,3,7,13,45,520.0,228.0,7.95,13.0,589.0,797.28,651.46
2016,3,7,14,0,225.0,313.0,8.0,13.0,462.0,556.05,455.84
2016,3,7,14,15,112.5,180.5,8.0,13.0,255.0,299.31,248.01
2016,3,7,14,30,0.0,48.0,8.0,13.0,48.0,36.85,25.53
2016,3,7,14,45,0.0,30.5,8.05,13.0,30.5,23.36,14.19
2016,3,7,15,0,0.0,13.0,8.1,13.0,13.0,9.93,2.8
2016,3,7,15,15,104.0,111.5,8.0,13.0,162.0,221.53,186.44
2016,3,7,15,30,208.0,210.0,7.9,13.0,311.0,446.75,375.49
2016,3,7,15,45,446.0,152.5,7.85,13.0,341.0,656.91,553.24
2016,3,7,16,0,684.0,95.0,7.8,13.0,371.0,818.44,683.64
2016,3,7,16,15,641.5,89.0,7.7,13.0,321.5,754.95,633.93
2016,3,7,16,30,599.0,83.0,7.6,13.0,272.0,690.79,583.2
2016,3,7,16,45,534.5,75.5,7.5,13.0,222.0,605.43,513.53
2016,3,7,17,0,470.0,68.0,7.4,13.0,172.0,521.8,442.89
2016,3,7,17,15,374.0,56.5,7.35,12.5,125.5,409.15,346.19
2016,3,7,17,30,278.0,45.0,7.3,12.0,79.0,309.63,255.68
2016,3,7,17,45,150.5,28.0,7.3,12.0,45.0,182.38,119.0
2016,3,7,18,0,23.0,11.0,7.3,12.0,11.0,23.81,0.0
2016,3,7,18,15,11.5,5.5,7.3,12.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,135.5,15.5,4.0,10.5,27.0,12.59,0.0
2016,3,8,7,0,271.0,31.0,4.0,11.0,54.0,25.45,14.92
2016,3,8,7,15,382.0,42.0,3.95,11.0,100.0,34.37,24.62
2016,3,8,7,30,493.0,53.0,3.9,11.0,146.0,43.36,33.23
2016,3,8,7,45,550.5,62.5,3.9,11.5,195.0,50.69,40.07
2016,3,8,8,0,608.0,72.0,3.9,12.0,244.0,57.91,46.61
2016,3,8,8,15,652.5,77.5,3.8,12.0,294.0,61.92,50.2
2016,3,8,8,30,697.0,83.0,3.7,12.0,344.0,65.93,53.7
2016,3,8,8,45,518.0,130.0,3.65,12.5,338.0,102.66,75.02
2016,3,8,9,0,339.0,177.0,3.6,13.0,332.0,156.33,113.08
2016,3,8,9,15,557.5,142.5,3.5,13.0,426.5,197.67,135.61
2016,3,8,9,30,776.0,108.0,3.4,13.0,521.0,270.8,189.35
2016,3,8,9,45,621.0,163.5,3.3,13.0,509.5,318.86,238.87
2016,3,8,10,0,466.0,219.0,3.2,13.0,498.0,346.36,269.09
2016,3,8,10,15,424.5,245.0,3.15,13.0,509.5,384.37,303.1
2016,3,8,10,30,383.0,271.0,3.1,13.0,521.0,411.23,326.9
2016,3,8,10,45,284.0,302.0,3.05,13.0,491.0,411.77,328.8
2016,3,8,11,0,185.0,333.0,3.0,13.0,461.0,392.29,313.71
2016,3,8,11,15,181.0,342.0,2.9,13.0,470.0,413.49,330.6
2016,3,8,11,30,177.0,351.0,2.8,13.0,479.0,434.05,346.54
2016,3,8,11,45,95.5,301.5,2.75,13.0,371.0,328.47,263.23
2016,3,8,12,0,14.0,252.0,2.7,13.0,263.0,213.53,170.17
2016,3,8,12,15,100.0,307.0,2.7,13.0,382.0,369.59,296.67
2016,3,8,12,30,186.0,362.0,2.7,13.0,501.0,507.27,404.08
2016,3,8,12,45,242.0,350.0,2.75,13.0,528.5,558.03,443.85
2016,3,8,13,0,298.0,338.0,2.8,13.0,556.0,632.21,500.91
2016,3,8,13,15,195.5,335.0,2.9,13.0,477.0,522.74,416.73
2016,3,8,13,30,93.0,332.0,3.0,13.0,398.0,405.86,325.04
2016,3,8,13,45,102.5,323.5,3.2,13.0,394.0,412.59,331.96
2016,3,8,14,0,112.0,315.0,3.4,13.0,390.0,419.22,338.33
2016,3,8,14,15,121.5,301.5,3.3,12.5,380.0,444.28,359.2
2016,3,8,14,30,131.0,288.0,3.2,12.0,370.0,444.51,360.95
2016,3,8,14,45,72.5,244.0,3.15,12.0,289.5,313.36,256.06
2016,3,8,15,0,14.0,200.0,3.1,12.0,209.0,186.34,151.23
2016,3,8,15,15,7.0,142.0,2.8,12.0,146.5,123.71,99.51
2016,3,8,15,30,0.0,84.0,2.5,12.0,84.0,64.59,49.61
2016,3,8,15,45,0.0,110.5,2.25,12.0,110.5,89.32,70.83
2016,3,8,16,0,0.0,137.0,2.0,12.0,137.0,118.98,96.08
2016,3,8,16,15,0.0,119.0,1.65,11.5,119.0,103.22,83.05
2016,3,8,16,30,0.0,101.0,1.3,11.0,101.0,87.36,69.81
2016,3,8,16,45,0.0,82.5,1.0,11.0,82.5,70.75,55.58
2016,3,8,17,0,0.0,64.0,0.7,11.0,64.0,53.86,40.91
2016,3,8,17,15,0.0,47.0,1.05,11.0,47.0,38.34,27.23
2016,3,8,17,30,0.0,30.0,1.4,11.0,30.0,22.92,13.57
2016,3,8,17,45,0.0,17.0,1.75,11.0,17.0,12.95,3.48
2016,3,8,18,0,0.0,4.0,2.1,11.0,4.0,3.15,0.0
2016,3,8,18,15,0.0,2.0,2.2,10.5,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,12.5,3.0,2.27,0.0
2016,3,9,7,0,0.0,6.0,4.4,13.0,6.0,4.54,0.0
2016,3,9,7,15,0.0,11.0,4.4,13.0,11.0,8.34,1.67
2016,3,9,7,30,0.0,16.0,4.4,13.0,16.0,12.15,5.2
2016,3,9,7,45,0.0,21.5,4.4,13.0,21.5,16.35,9.07
2016,3,9,8,0,0.0,27.0,4.4,13.0,27.0,20.56,12.91
2016,3,9,8,15,0.0,32.5,4.3,13.0,32.5,24.79,16.71
2016,3,9,8,30,0.0,38.0,4.2,13.0,38.0,29.02,20.47
2016,3,9,8,45,51.0,118.5,4.1,13.5,142.5,87.83,68.61
2016,3,9,9,0,102.0,199.0,4.0,14.0,247.0,149.04,116.02
2016,3,9,9,15,51.5,183.5,3.9,14.0,208.0,142.17,111.7
2016,3,9,9,30,1.0,168.0,3.8,14.0,169.0,126.41,100.59
2016,3,9,9,45,0.5,165.0,3.75,14.5,165.5,125.3,99.27
2016,3,9,10,0,0.0,162.0,3.7,15.0,162.0,123.77,97.6
2016,3,9,10,15,4.0,187.0,3.7,15.0,190.0,145.12,114.87
2016,3,9,10,30,8.0,212.0,3.7,15.0,218.0,167.42,132.83
2016,3,9,10,45,14.5,236.5,3.7,15.0,247.0,191.67,152.32
2016,3,9,11,0,21.0,261.0,3.7,15.0,276.0,217.2,172.79
2016,3,9,11,15,33.0,287.0,3.7,15.0,311.5,258.78,206.07
2016,3,9,11,30,45.0,313.0,3.7,15.0,347.0,295.01,234.86
2016,3,9,11,45,23.5,245.0,3.75,15.5,263.5,223.86,177.57
2016,3,9,12,0,2.0,177.0,3.8,16.0,180.0,141.18,110.35
2016,3,9,12,15,9.0,220.0,3.8,16.0,227.5,183.58,144.89
2016,3,9,12,30,16.0,263.0,3.8,16.0,275.0,228.16,180.7
2016,3,9,12,45,26.0,284.0,3.85,16.0,303.5,276.55,219.41
2016,3,9,13,0,36.0,305.0,3.9,16.0,332.0,310.88,246.8
2016,3,9,13,15,40.0,304.0,3.9,16.0,333.0,318.3,252.91
2016,3,9,13,30,44.0,303.0,3.9,16.0,334.0,325.93,259.31
2016,3,9,13,45,53.0,301.0,3.9,16.5,338.0,337.68,268.72
2016,3,9,14,0,62.0,299.0,3.9,17.0,342.0,349.81,278.43
2016,3,9,14,15,93.5,294.5,3.9,16.5,355.5,382.37,306.16
2016,3,9,14,30,125.0,290.0,3.9,16.0,369.0,439.92,353.03
2016,3,9,14,45,153.0,272.5,3.9,16.0,363.5,453.56,365.37
2016,3,9,15,0,181.0,255.0,3.9,16.0,358.0,466.12,377.13
2016,3,9,15,15,113.5,228.0,3.85,16.0,290.5,368.66,299.4
2016,3,9,15,30,46.0,201.0,3.8,16.0,223.0,248.76,201.97
2016,3,9,15,45,57.0,185.0,3.8,16.0,210.0,245.02,200.33
2016,3,9,16,0,68.0,169.0,3.8,16.0,197.0,240.81,197.97
2016,3,9,16,15,61.0,149.0,3.65,15.5,171.5,213.64,176.18
2016,3,9,16,30,54.0,129.0,3.5,15.0,146.0,186.5,154.03
2016,3,9,16,45,46.5,107.5,3.35,15.0,120.5,156.74,128.91
2016,3,9,17,0,39.0,86.0,3.2,15.0,95.0,126.84,103.18
2016,3,9,17,15,25.0,65.0,3.15,14.5,70.0,92.21,72.96
2016,3,9,17,30,11.0,44.0,3.1,14.0,45.0,49.57,35.81
2016,3,9,17,45,5.5,26.0,3.1,14.0,26.5,27.04,13.99
2016,3,9,18,0,0.0,8.0,3.1,14.0,8.0,6.29,0.0
2016,3,9,18,15,0.0,4.0,3.15,14.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,28.5,17.0,6.05,13.5,20.0,13.1,0.0
2016,3,10,7,0,57.0,34.0,6.2,14.0,40.0,25.51,15.5
2016,3,10,7,15,94.5,55.0,6.3,14.0,71.0,40.34,29.64
2016,3,10,7,30,132.0,76.0,6.4,14.0,102.0,54.93,43.11
2016,3,10,7,45,152.0,97.5,6.5,14.5,135.5,69.39,56.21
2016,3,10,8,0,172.0,119.0,6.6,15.0,169.0,83.54,68.76
2016,3,10,8,15,191.5,137.5,6.8,15.0,203.5,95.71,79.49
2016,3,10,8,30,211.0,156.0,7.0,15.0,238.0,105.03,87.53
2016,3,10,8,45,105.5,109.0,7.2,15.5,150.0,81.63,62.04
2016,3,10,9,0,0.0,62.0,7.4,16.0,62.0,47.54,34.58
2016,3,10,9,15,0.0,107.0,7.4,16.0,107.0,81.58,63.03
2016,3,10,9,30,0.0,152.0,7.4,16.0,152.0,114.75,90.44
2016,3,10,9,45,0.0,116.5,7.4,16.0,116.5,89.27,69.05
2016,3,10,10,0,0.0,81.0,7.4,16.0,81.0,62.36,46.54
2016,3,10,10,15,0.0,69.0,7.3,16.0,69.0,53.09,38.73
2016,3,10,10,30,0.0,57.0,7.2,16.0,57.0,43.84,30.96
2016,3,10,10,45,0.0,89.5,7.1,16.0,89.5,69.06,51.83
2016,3,10,11,0,0.0,122.0,7.0,16.0,122.0,94.44,72.69
2016,3,10,11,15,0.0,93.0,6.85,16.0,93.0,71.84,53.97
2016,3,10,11,30,0.0,64.0,6.7,16.0,64.0,49.34,35.34
2016,3,10,11,45,0.0,65.0,6.6,16.0,65.0,50.13,35.98
2016,3,10,12,0,0.0,66.0,6.5,16.0,66.0,50.91,36.61
2016,3,10,12,15,0.0,74.0,6.35,16.0,74.0,57.13,41.73
2016,3,10,12,30,0.0,82.0,6.2,16.0,82.0,63.34,46.86
2016,3,10,12,45,0.5,126.5,6.05,16.0,127.5,99.38,76.54
2016,3,10,13,0,1.0,171.0,5.9,16.0,173.0,137.12,107.41
2016,3,10,13,15,0.5,137.5,5.65,16.0,138.5,108.76,84.27
2016,3,10,13,30,0.0,104.0,5.4,16.0,104.0,80.73,61.3
2016,3,10,13,45,0.0,63.5,5.2,16.0,63.5,48.91,35.08
2016,3,10,14,0,0.0,23.0,5.0,16.0,23.0,17.65,9.1
2016,3,10,14,15,0.0,34.0,4.8,16.0,34.0,26.09,16.2
2016,3,10,14,30,0.0,45.0,4.6,16.0,45.0,34.55,23.31
2016,3,10,14,45,0.0,31.5,4.45,16.0,31.5,24.14,14.64
2016,3,10,15,0,0.0,18.0,4.3,16.0,18.0,13.76,5.95
2016,3,10,15,15,0.0,51.0,4.2,15.5,51.0,39.1,27.4
2016,3,10,15,30,0.0,84.0,4.1,15.0,84.0,64.59,49.05
2016,3,10,15,45,0.0,61.5,4.05,15.0,61.5,47.15,34.45
2016,3,10,16,0,0.0,39.0,4.0,15.0,39.0,29.8,19.81
2016,3,10,16,15,0.0,34.0,4.0,15.0,34.0,25.95,16.58
2016,3,10,16,30,0.0,29.0,4.0,15.0,29.0,22.1,13.32
2016,3,10,16,45,0.0,23.5,4.0,15.0,23.5,17.88,9.7
2016,3,10,17,0,0.0,18.0,4.0,15.0,18.0,13.68,6.05
2016,3,10,17,15,0.0,13.5,4.2,15.0,13.5,10.24,3.03
2016,3,10,17,30,0.0,9.0,4.4,15.0,9.0,6.82,0.0
2016,3,10,17,45,0.0,5.0,4.6,15.0,5.0,3.78,0.0
2016,3,10,18,0,0.0,1.0,4.8,15.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,10.85,14.0,3.5,2.64,0.0
2016,3,11,7,0,0.0,7.0,10.9,14.0,7.0,5.3,0.0
2016,3,11,7,15,0.0,12.5,10.5,13.5,12.5,9.48,2.68
2016,3,11,7,30,0.0,18.0,10.1,13.0,18.0,13.67,6.57
2016,3,11,7,45,0.0,24.0,9.75,13.0,24.0,18.26,10.77
2016,3,11,8,0,0.0,30.0,9.4,13.0,30.0,22.86,14.95
2016,3,11,8,15,0.0,36.0,9.25,13.0,36.0,27.47,19.08
2016,3,11,8,30,0.0,42.0,9.1,13.0,42.0,32.1,23.18
2016,3,11,8,45,0.0,53.0,8.95,13.0,53.0,40.58,29.16
2016,3,11,9,0,0.0,64.0,8.8,13.0,64.0,49.09,36.32
2016,3,11,9,15,0.0,89.0,8.55,13.0,89.0,68.41,52.61
2016,3,11,9,30,0.0,114.0,8.3,13.0,114.0,87.1,68.23
2016,3,11,9,45,95.0,199.0,8.05,13.5,257.5,180.6,143.05
2016,3,11,10,0,190.0,284.0,7.8,14.0,401.0,286.7,228.3
2016,3,11,10,15,130.5,292.5,7.75,14.0,374.5,285.69,229.31
2016,3,11,10,30,71.0,301.0,7.7,14.0,348.0,271.35,218.44
2016,3,11,10,45,112.0,322.0,7.7,14.0,400.0,318.86,257.29
2016,3,11,11,0,153.0,343.0,7.7,14.0,452.0,380.48,307.42
2016,3,11,11,15,133.5,349.5,7.7,14.0,446.5,387.91,313.38
2016,3,11,11,30,114.0,356.0,7.7,14.0,441.0,380.79,307.63
2016,3,11,11,45,506.0,234.0,7.7,14.0,614.5,616.26,502.61
2016,3,11,12,0,898.0,112.0,7.7,14.0,788.0,832.6,675.8
2016,3,11,12,15,900.0,112.0,7.75,14.0,790.5,873.39,706.14
2016,3,11,12,30,902.0,112.0,7.8,14.0,793.0,911.17,734.76
2016,3,11,12,45,489.0,229.0,7.9,14.0,598.0,699.32,569.28
2016,3,11,13,0,76.0,346.0,8.0,14.0,403.0,389.1,314.21
2016,3,11,13,15,52.5,316.0,8.15,14.0,355.0,341.69,276.37
2016,3,11,13,30,29.0,286.0,8.3,14.0,307.0,292.29,236.09
2016,3,11,13,45,39.0,290.0,8.5,14.0,317.5,310.65,251.78
2016,3,11,14,0,49.0,294.0,8.7,14.0,328.0,329.77,268.09
2016,3,11,14,15,40.5,273.5,8.65,13.5,300.5,303.09,247.05
2016,3,11,14,30,32.0,253.0,8.6,13.0,273.0,275.77,225.34
2016,3,11,14,45,102.5,256.5,8.6,13.0,316.5,356.71,295.21
2016,3,11,15,0,173.0,260.0,8.6,13.0,360.0,462.36,384.17
2016,3,11,15,15,86.5,155.5,8.55,12.5,205.5,252.59,210.99
2016,3,11,15,30,0.0,51.0,8.5,12.0,51.0,39.07,27.81
2016,3,11,15,45,20.0,108.0,8.5,12.0,116.5,116.94,95.43
2016,3,11,16,0,40.0,165.0,8.5,12.0,182.0,206.89,172.67
2016,3,11,16,15,34.0,145.5,8.45,12.0,158.5,181.81,151.55
2016,3,11,16,30,28.0,126.0,8.4,12.0,135.0,156.82,130.3
2016,3,11,16,45,17.0,104.5,8.4,12.0,110.0,110.84,90.56
2016,3,11,17,0,6.0,83.0,8.4,12.0,85.0,81.16,64.43
2016,3,11,17,15,3.0,62.0,8.35,11.5,63.0,58.7,44.7
2016,3,11,17,30,0.0,41.0,8.3,11.0,41.0,35.45,24.18
2016,3,11,17,45,0.0,23.5,8.25,11.0,23.5,17.95,8.05
2016,3,11,18,0,0.0,6.0,8.2,11.0,6.0,4.72,0.0
2016,3,11,18,15,0.0,3.0,8.2,11.0,3.0,2.36,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,5.05,12.0,6.0,4.54,0.0
2016,3,12,7,0,0.0,12.0,5.3,12.0,12.0,9.1,2.12
2016,3,12,7,15,0.0,21.0,5.6,12.0,21.0,15.97,8.51
2016,3,12,7,30,0.0,30.0,5.9,12.0,30.0,22.86,14.89
2016,3,12,7,45,0.0,40.5,6.2,12.5,40.5,30.93,22.23
2016,3,12,8,0,0.0,51.0,6.5,13.0,51.0,39.01,29.49
2016,3,12,8,15,0.0,61.0,6.7,13.0,61.0,46.74,36.38
2016,3,12,8,30,0.0,71.0,6.9,13.0,71.0,54.48,43.21
2016,3,12,8,45,0.0,89.0,7.1,13.0,89.0,67.88,52.46
2016,3,12,9,0,0.0,107.0,7.3,13.0,107.0,81.15,63.55
2016,3,12,9,15,29.0,171.0,7.4,13.0,187.0,130.28,103.4
2016,3,12,9,30,58.0,235.0,7.5,13.0,267.0,185.07,147.75
2016,3,12,9,45,40.5,235.0,7.65,13.5,258.5,187.82,150.42
2016,3,12,10,0,23.0,235.0,7.8,14.0,250.0,186.16,149.21
2016,3,12,10,15,14.5,219.0,7.8,14.0,228.5,173.7,138.98
2016,3,12,10,30,6.0,203.0,7.8,14.0,207.0,159.39,127.11
2016,3,12,10,45,7.5,213.0,7.8,14.0,218.5,169.26,135.09
2016,3,12,11,0,9.0,223.0,7.8,14.0,230.0,179.42,143.31
2016,3,12,11,15,19.5,260.0,7.8,14.0,275.0,217.6,174.55
2016,3,12,11,30,30.0,297.0,7.8,14.0,320.0,269.45,216.71
2016,3,12,11,45,16.5,241.5,7.8,14.0,254.5,204.37,163.58
2016,3,12,12,0,3.0,186.0,7.8,14.0,189.0,149.23,118.16
2016,3,12,12,15,36.0,268.0,7.8,14.0,295.5,261.25,210.53
2016,3,12,12,30,69.0,350.0,7.8,14.0,402.0,372.78,300.92
2016,3,12,12,45,34.5,242.5,7.85,14.0,268.5,243.42,196.12
2016,3,12,13,0,0.0,135.0,7.9,14.0,135.0,106.01,82.54
2016,3,12,13,15,4.5,181.5,7.9,14.0,185.0,149.8,118.95
2016,3,12,13,30,9.0,228.0,7.9,14.0,235.0,196.12,157.2
2016,3,12,13,45,4.5,157.0,7.9,14.0,160.5,129.77,102.66
2016,3,12,14,0,0.0,86.0,7.9,14.0,86.0,66.34,49.95
2016,3,12,14,15,2.5,139.5,7.8,14.0,141.0,113.44,89.41
2016,3,12,14,30,5.0,193.0,7.7,14.0,196.0,165.13,132.49
2016,3,12,14,45,3.0,183.0,7.65,14.0,185.0,155.1,124.33
2016,3,12,15,0,1.0,173.0,7.6,14.0,174.0,145.09,116.23
2016,3,12,15,15,12.5,182.0,7.45,14.0,188.5,167.75,135.97
2016,3,12,15,30,24.0,191.0,7.3,14.0,203.0,191.78,156.86
2016,3,12,15,45,12.0,136.0,7.15,14.0,142.0,125.37,101.2
2016,3,12,16,0,0.0,81.0,7.0,14.0,81.0,62.56,47.77
2016,3,12,16,15,0.0,70.5,6.9,14.0,70.5,54.09,40.69
2016,3,12,16,30,0.0,60.0,6.8,14.0,60.0,45.97,33.82
2016,3,12,16,45,0.0,49.0,6.7,14.0,49.0,37.47,26.55
2016,3,12,17,0,0.0,38.0,6.6,14.0,38.0,29.01,19.22
2016,3,12,17,15,0.0,28.0,6.45,13.5,28.0,21.33,12.53
2016,3,12,17,30,0.0,18.0,6.3,13.0,18.0,13.68,5.82
2016,3,12,17,45,0.0,10.5,6.15,13.0,10.5,7.96,0.49
2016,3,12,18,0,0.0,3.0,6.0,13.0,3.0,2.27,0.0
2016,3,12,18,15,0.0,1.5,6.0,13.0,1.5,1.18,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,9.5,5.6,14.0,9.5,7.21,0.0
2016,3,13,7,0,0.0,19.0,5.8,14.0,19.0,14.46,6.69
2016,3,13,7,15,0.0,31.5,5.9,14.0,31.5,24.04,15.54
2016,3,13,7,30,0.0,44.0,6.0,14.0,44.0,33.65,24.37
2016,3,13,7,45,0.0,58.5,6.1,14.0,58.5,44.67,34.37
2016,3,13,8,0,0.0,73.0,6.2,14.0,73.0,55.33,43.94
2016,3,13,8,15,0.0,87.0,6.25,14.0,87.0,65.56,53.0
2016,3,13,8,30,0.0,101.0,6.3,14.0,101.0,75.71,61.87
2016,3,13,8,45,0.0,111.0,6.35,14.0,111.0,83.21,65.2
2016,3,13,9,0,0.0,121.0,6.4,14.0,121.0,91.05,71.6
2016,3,13,9,15,0.0,102.0,6.45,14.0,102.0,78.01,60.42
2016,3,13,9,30,0.0,83.0,6.5,14.0,83.0,63.86,48.37
2016,3,13,9,45,0.0,72.5,6.55,14.0,72.5,55.76,41.43
2016,3,13,10,0,0.0,62.0,6.6,14.0,62.0,47.66,34.54
2016,3,13,10,15,0.0,113.0,6.6,14.0,113.0,87.05,67.38
2016,3,13,10,30,0.0,164.0,6.6,14.0,164.0,126.45,99.89
2016,3,13,10,45,0.0,135.5,6.6,14.5,135.5,104.77,81.65
2016,3,13,11,0,0.0,107.0,6.6,15.0,107.0,82.74,63.21
2016,3,13,11,15,0.0,122.0,6.6,15.0,122.0,94.58,72.93
2016,3,13,11,30,0.0,137.0,6.6,15.0,137.0,106.6,82.75
2016,3,13,11,45,16.0,223.5,6.6,15.0,236.0,189.01,150.44
