Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,32.0,310.0,6.6,15.0,335.0,291.9,233.55
2016,3,13,12,15,23.5,286.0,6.6,15.0,304.0,251.73,201.06
2016,3,13,12,30,15.0,262.0,6.6,15.0,273.0,225.7,179.95
2016,3,13,12,45,7.5,191.0,6.65,15.0,196.5,159.26,125.98
2016,3,13,13,0,0.0,120.0,6.7,15.0,120.0,93.71,72.08
2016,3,13,13,15,0.0,97.0,6.65,15.0,97.0,75.09,56.8
2016,3,13,13,30,0.0,74.0,6.6,15.0,74.0,57.09,41.94
2016,3,13,13,45,5.5,151.5,6.6,15.0,155.5,125.99,99.21
2016,3,13,14,0,11.0,229.0,6.6,15.0,237.0,201.77,161.53
2016,3,13,14,15,5.5,182.0,6.5,15.0,186.0,154.13,122.54
2016,3,13,14,30,0.0,135.0,6.4,15.0,135.0,107.31,83.92
2016,3,13,14,45,4.0,164.0,6.3,15.0,166.5,138.12,109.83
2016,3,13,15,0,8.0,193.0,6.2,15.0,198.0,171.54,137.83
2016,3,13,15,15,4.0,148.5,6.1,14.5,151.0,126.02,100.48
2016,3,13,15,30,0.0,104.0,6.0,14.0,104.0,81.87,63.74
2016,3,13,15,45,0.0,71.5,5.95,14.0,71.5,54.89,41.12
2016,3,13,16,0,0.0,39.0,5.9,14.0,39.0,29.8,19.87
2016,3,13,16,15,0.0,34.0,5.85,14.0,34.0,25.95,16.63
2016,3,13,16,30,0.0,29.0,5.8,14.0,29.0,22.1,13.37
2016,3,13,16,45,0.0,23.5,5.75,14.0,23.5,17.89,9.74
2016,3,13,17,0,0.0,18.0,5.7,14.0,18.0,13.68,6.09
2016,3,13,17,15,0.0,13.5,5.55,14.0,13.5,10.24,3.07
2016,3,13,17,30,0.0,9.0,5.4,14.0,9.0,6.82,0.05
2016,3,13,17,45,0.0,5.0,5.3,14.0,5.0,3.78,0.0
2016,3,13,18,0,0.0,1.0,5.2,14.0,1.0,0.75,0.0
2016,3,13,18,15,0.0,0.5,5.05,14.0,0.5,0.39,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,56.0,23.5,4.35,11.5,30.0,17.73,5.75
2016,3,14,7,0,112.0,47.0,4.4,12.0,60.0,34.43,24.11
2016,3,14,7,15,171.5,67.0,4.4,12.0,99.0,48.55,37.46
2016,3,14,7,30,231.0,87.0,4.4,12.0,138.0,62.47,50.39
2016,3,14,7,45,268.5,106.0,4.4,12.0,180.0,75.31,62.14
2016,3,14,8,0,306.0,125.0,4.4,12.0,222.0,87.86,73.4
2016,3,14,8,15,363.5,130.5,4.35,12.0,264.5,90.59,75.72
2016,3,14,8,30,421.0,136.0,4.3,12.0,307.0,94.16,78.71
2016,3,14,8,45,412.5,157.0,4.25,12.5,341.5,116.45,87.2
2016,3,14,9,0,404.0,178.0,4.2,13.0,376.0,162.95,115.56
2016,3,14,9,15,320.0,213.5,4.1,13.0,379.0,205.58,152.4
2016,3,14,9,30,236.0,249.0,4.0,13.0,382.0,236.57,182.17
2016,3,14,9,45,214.0,270.0,3.95,13.0,397.0,265.53,207.9
2016,3,14,10,0,192.0,291.0,3.9,13.0,412.0,292.09,231.25
2016,3,14,10,15,155.0,306.0,3.85,13.0,407.0,305.53,243.61
2016,3,14,10,30,118.0,321.0,3.8,13.0,402.0,314.62,251.69
2016,3,14,10,45,328.5,284.5,3.8,13.5,519.5,420.26,335.93
2016,3,14,11,0,539.0,248.0,3.8,14.0,637.0,550.78,438.55
2016,3,14,11,15,513.0,265.0,3.8,14.0,643.0,583.97,464.52
2016,3,14,11,30,487.0,282.0,3.8,14.0,649.0,613.54,487.49
2016,3,14,11,45,462.5,297.0,3.85,14.0,649.0,638.95,506.98
2016,3,14,12,0,438.0,312.0,3.9,14.0,649.0,660.92,523.54
2016,3,14,12,15,495.5,289.5,3.95,14.0,670.5,714.39,565.3
2016,3,14,12,30,553.0,267.0,4.0,14.0,692.0,768.91,607.33
2016,3,14,12,45,382.0,317.5,4.05,14.0,610.0,668.91,530.23
2016,3,14,13,0,211.0,368.0,4.1,14.0,528.0,557.11,442.66
2016,3,14,13,15,277.0,347.0,4.25,14.0,552.5,632.13,502.62
2016,3,14,13,30,343.0,326.0,4.4,14.0,577.0,686.91,546.57
2016,3,14,13,45,575.0,234.5,4.55,14.0,640.0,856.16,679.34
2016,3,14,14,0,807.0,143.0,4.7,14.0,703.0,1004.7,788.77
2016,3,14,14,15,794.5,140.5,4.8,14.0,672.5,998.98,785.71
2016,3,14,14,30,782.0,138.0,4.9,14.0,642.0,998.51,787.68
2016,3,14,14,45,765.5,135.0,5.05,14.0,605.0,980.71,777.7
2016,3,14,15,0,749.0,132.0,5.2,14.0,568.0,959.29,765.16
2016,3,14,15,15,726.5,127.5,5.25,13.5,525.5,926.62,745.0
2016,3,14,15,30,704.0,123.0,5.3,13.0,483.0,890.93,722.37
2016,3,14,15,45,675.5,117.5,5.4,13.0,436.5,845.47,690.91
2016,3,14,16,0,647.0,112.0,5.5,13.0,390.0,797.86,657.19
2016,3,14,16,15,605.5,105.0,5.4,13.0,340.5,734.62,609.62
2016,3,14,16,30,564.0,98.0,5.3,13.0,291.0,670.69,560.43
2016,3,14,16,45,504.0,89.5,5.25,13.0,240.5,588.85,495.54
2016,3,14,17,0,444.0,81.0,5.2,13.0,190.0,505.79,427.4
2016,3,14,17,15,357.5,68.0,5.15,12.5,142.5,405.27,342.38
2016,3,14,17,30,271.0,55.0,5.1,12.0,95.0,311.54,259.48
2016,3,14,17,45,135.5,37.5,5.05,12.0,57.5,168.82,130.52
2016,3,14,18,0,0.0,20.0,5.0,12.0,20.0,19.3,0.0
2016,3,14,18,15,0.0,10.0,4.95,11.5,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,21.0,5.0,3.4,10.0,5.5,0.0,0.0
2016,3,15,6,30,42.0,10.0,3.4,10.0,11.0,7.87,0.0
2016,3,15,6,45,187.0,25.0,3.4,10.5,46.0,19.1,7.92
2016,3,15,7,0,332.0,40.0,3.4,11.0,81.0,32.67,22.84
2016,3,15,7,15,425.5,50.5,3.4,11.0,129.0,41.02,31.01
2016,3,15,7,30,519.0,61.0,3.4,11.0,177.0,49.39,38.92
2016,3,15,7,45,585.0,66.5,3.4,11.5,229.0,53.65,42.85
2016,3,15,8,0,651.0,72.0,3.4,12.0,281.0,58.02,46.72
2016,3,15,8,15,690.5,77.5,3.4,12.0,331.5,62.05,50.25
2016,3,15,8,30,730.0,83.0,3.4,12.0,382.0,66.04,53.69
2016,3,15,8,45,760.0,86.0,3.4,12.5,430.5,90.49,59.67
2016,3,15,9,0,790.0,89.0,3.4,13.0,479.0,150.09,89.12
2016,3,15,9,15,810.0,92.0,3.35,13.0,523.0,211.65,135.61
2016,3,15,9,30,830.0,95.0,3.3,13.0,567.0,275.3,190.63
2016,3,15,9,45,845.5,97.0,3.3,13.5,605.5,338.61,247.42
2016,3,15,10,0,861.0,99.0,3.3,14.0,644.0,402.84,304.71
2016,3,15,10,15,871.5,100.5,3.25,14.0,676.0,465.12,359.84
2016,3,15,10,30,882.0,102.0,3.2,14.0,708.0,525.97,412.26
2016,3,15,10,45,890.5,103.0,3.2,14.5,733.0,584.71,460.72
2016,3,15,11,0,899.0,104.0,3.2,15.0,758.0,642.35,506.65
2016,3,15,11,15,903.5,105.0,3.2,15.0,775.0,696.02,549.16
2016,3,15,11,30,908.0,106.0,3.2,15.0,792.0,747.68,589.07
2016,3,15,11,45,911.5,105.5,3.2,15.5,801.5,794.95,623.11
2016,3,15,12,0,915.0,105.0,3.2,16.0,811.0,839.63,653.29
2016,3,15,12,15,915.5,105.0,3.25,16.0,812.0,879.49,681.34
2016,3,15,12,30,916.0,105.0,3.3,16.0,813.0,916.16,707.09
2016,3,15,12,45,918.0,103.0,3.35,16.0,807.0,948.79,730.03
2016,3,15,13,0,920.0,101.0,3.4,16.0,801.0,977.92,750.6
2016,3,15,13,15,916.5,100.0,3.5,16.0,786.0,999.22,766.27
2016,3,15,13,30,913.0,99.0,3.6,16.0,771.0,1016.57,779.44
2016,3,15,13,45,907.0,97.5,3.7,16.0,748.5,1026.88,787.97
2016,3,15,14,0,901.0,96.0,3.8,16.0,726.0,1033.08,793.93
2016,3,15,14,15,892.0,94.5,3.9,16.0,695.5,1032.15,795.19
2016,3,15,14,30,883.0,93.0,4.0,16.0,665.0,1027.17,793.87
2016,3,15,14,45,870.0,91.0,4.15,16.0,628.5,1013.54,787.03
2016,3,15,15,0,857.0,89.0,4.3,16.0,592.0,1009.0,786.69
2016,3,15,15,15,839.5,86.5,4.4,15.5,549.5,982.49,772.33
2016,3,15,15,30,822.0,84.0,4.5,15.0,507.0,952.55,755.53
2016,3,15,15,45,798.0,80.5,4.65,15.0,460.0,911.81,729.46
2016,3,15,16,0,774.0,77.0,4.8,15.0,413.0,868.44,700.85
2016,3,15,16,15,739.5,73.0,4.8,14.5,362.5,812.37,662.18
2016,3,15,16,30,705.0,69.0,4.8,14.0,312.0,754.95,621.22
2016,3,15,16,45,655.5,63.5,4.85,14.0,260.0,688.37,570.55
2016,3,15,17,0,606.0,58.0,4.9,14.0,208.0,616.8,513.68
2016,3,15,17,15,526.5,50.0,4.85,13.5,158.5,519.78,434.1
2016,3,15,17,30,447.0,42.0,4.8,13.0,109.0,427.72,354.71
2016,3,15,17,45,313.0,30.0,4.8,13.0,67.5,299.3,235.77
2016,3,15,18,0,179.0,18.0,4.8,13.0,26.0,166.09,0.0
2016,3,15,18,15,89.5,9.0,4.75,12.5,13.0,60.63,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,38.0,5.5,1.35,11.0,6.5,0.0,0.0
2016,3,16,6,30,76.0,11.0,1.3,11.0,13.0,8.65,0.0
2016,3,16,6,45,225.0,25.0,1.3,11.5,50.0,20.35,9.71
2016,3,16,7,0,374.0,39.0,1.3,12.0,87.0,31.99,22.31
2016,3,16,7,15,464.0,48.5,1.35,12.0,135.5,39.64,29.75
2016,3,16,7,30,554.0,58.0,1.4,12.0,184.0,47.33,36.98
2016,3,16,7,45,613.0,64.0,1.45,12.5,236.0,52.05,41.28
2016,3,16,8,0,672.0,70.0,1.5,13.0,288.0,56.81,45.46
2016,3,16,8,15,710.5,74.5,1.6,13.5,339.5,60.22,48.32
2016,3,16,8,30,749.0,79.0,1.7,14.0,391.0,68.78,55.66
2016,3,16,8,45,778.0,82.5,1.85,14.5,439.5,88.98,57.34
2016,3,16,9,0,807.0,86.0,2.0,15.0,488.0,150.01,87.42
2016,3,16,9,15,826.5,88.5,2.05,15.0,532.0,212.17,133.87
2016,3,16,9,30,846.0,91.0,2.1,15.0,576.0,276.31,188.67
2016,3,16,9,45,861.5,93.0,2.2,15.5,615.0,340.55,245.53
2016,3,16,10,0,877.0,95.0,2.3,16.0,654.0,407.01,303.85
2016,3,16,10,15,887.5,96.5,2.35,16.0,686.0,469.06,358.1
2016,3,16,10,30,898.0,98.0,2.4,16.0,718.0,530.74,410.52
2016,3,16,10,45,906.0,98.5,2.45,16.5,743.0,589.57,458.36
2016,3,16,11,0,914.0,99.0,2.5,17.0,768.0,647.19,503.64
2016,3,16,11,15,918.0,100.0,2.5,17.0,785.5,701.17,545.56
2016,3,16,11,30,922.0,101.0,2.5,17.0,803.0,753.05,584.81
2016,3,16,11,45,925.0,101.0,2.55,17.0,812.0,800.91,619.79
2016,3,16,12,0,928.0,101.0,2.6,17.0,821.0,846.11,651.27
2016,3,16,12,15,928.0,101.0,2.65,17.0,821.5,885.93,678.85
2016,3,16,12,30,928.0,101.0,2.7,17.0,822.0,922.48,704.12
2016,3,16,12,45,930.0,98.5,2.75,17.5,815.5,954.82,725.14
2016,3,16,13,0,932.0,96.0,2.8,18.0,809.0,983.59,743.73
2016,3,16,13,15,927.5,95.0,2.85,18.0,793.0,1004.05,758.2
2016,3,16,13,30,923.0,94.0,2.9,18.0,777.0,1020.47,770.17
2016,3,16,13,45,916.5,93.0,2.95,18.0,753.5,1030.82,778.28
2016,3,16,14,0,910.0,92.0,3.0,18.0,730.0,1037.04,783.85
2016,3,16,14,15,900.5,90.5,3.05,18.0,699.5,1035.51,784.44
2016,3,16,14,30,891.0,89.0,3.1,18.0,669.0,1029.89,782.51
2016,3,16,14,45,877.5,87.0,3.2,18.0,632.0,1015.6,775.31
2016,3,16,15,0,864.0,85.0,3.3,18.0,595.0,997.47,765.6
2016,3,16,15,15,846.5,82.5,3.3,17.5,552.0,971.06,750.83
2016,3,16,15,30,829.0,80.0,3.3,17.0,509.0,953.38,742.14
2016,3,16,15,45,805.0,77.0,3.35,17.0,462.0,913.12,716.28
2016,3,16,16,0,781.0,74.0,3.4,17.0,415.0,870.24,688.24
2016,3,16,16,15,748.0,70.0,3.35,16.5,364.5,815.43,651.46
2016,3,16,16,30,715.0,66.0,3.3,16.0,314.0,759.22,612.51
2016,3,16,16,45,665.5,60.5,3.25,16.0,262.5,685.87,557.92
2016,3,16,17,0,616.0,55.0,3.2,16.0,211.0,619.73,506.67
2016,3,16,17,15,540.0,47.5,3.2,15.5,161.0,525.9,432.01
2016,3,16,17,30,464.0,40.0,3.2,15.0,111.0,436.86,357.22
2016,3,16,17,45,332.5,29.0,3.25,14.5,69.5,310.69,244.11
2016,3,16,18,0,201.0,18.0,3.3,14.0,28.0,181.28,19.95
2016,3,16,18,15,100.5,9.0,3.35,14.0,14.0,67.01,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.0,2.7,12.5,8.0,0.0,0.0
2016,3,17,6,30,132.0,12.0,2.8,13.0,16.0,9.44,0.0
2016,3,17,6,45,281.5,24.5,2.95,13.5,55.5,20.08,10.02
2016,3,17,7,0,431.0,37.0,3.1,14.0,95.0,30.63,20.99
2016,3,17,7,15,517.0,45.5,3.05,14.0,145.0,37.64,27.74
2016,3,17,7,30,603.0,54.0,3.0,14.0,195.0,44.71,34.34
2016,3,17,7,45,657.5,59.5,2.95,14.5,247.5,49.22,38.42
2016,3,17,8,0,712.0,65.0,2.9,15.0,300.0,58.14,46.26
2016,3,17,8,15,748.5,69.5,2.75,15.0,352.0,61.93,49.52
2016,3,17,8,30,785.0,74.0,2.6,15.0,404.0,65.68,52.69
2016,3,17,8,45,811.5,77.0,2.5,15.5,453.0,86.72,54.41
2016,3,17,9,0,838.0,80.0,2.4,16.0,502.0,149.24,85.14
2016,3,17,9,15,856.5,82.5,2.35,16.0,546.5,213.15,132.91
2016,3,17,9,30,875.0,85.0,2.3,16.0,591.0,282.54,191.94
2016,3,17,9,45,888.5,87.0,2.25,16.5,630.0,346.9,248.79
2016,3,17,10,0,902.0,89.0,2.2,17.0,669.0,411.76,305.62
2016,3,17,10,15,912.0,90.5,2.1,17.5,701.5,474.97,359.54
2016,3,17,10,30,922.0,92.0,2.0,18.0,734.0,537.7,411.02
2016,3,17,10,45,928.0,93.5,1.95,18.5,758.5,597.52,458.46
2016,3,17,11,0,934.0,95.0,1.9,19.0,783.0,655.89,502.93
2016,3,17,11,15,938.5,95.5,1.85,19.0,800.5,710.66,544.18
2016,3,17,11,30,943.0,96.0,1.8,19.0,818.0,763.31,582.63
2016,3,17,11,45,944.5,97.0,1.75,19.5,827.0,811.82,614.88
2016,3,17,12,0,946.0,98.0,1.7,20.0,836.0,857.5,643.49
2016,3,17,12,15,946.0,98.0,1.65,20.0,836.5,897.92,669.39
2016,3,17,12,30,946.0,98.0,1.6,20.0,837.0,935.0,692.85
2016,3,17,12,45,944.0,97.5,1.55,20.0,829.5,966.25,712.33
2016,3,17,13,0,942.0,97.0,1.5,20.0,822.0,993.73,729.32
2016,3,17,13,15,938.0,96.5,1.5,20.0,806.5,1015.41,743.4
2016,3,17,13,30,934.0,96.0,1.5,20.0,791.0,1033.06,755.06
2016,3,17,13,45,927.0,95.0,1.5,20.5,767.0,1043.07,760.59
2016,3,17,14,0,920.0,94.0,1.5,21.0,743.0,1048.88,763.7
2016,3,17,14,15,911.0,92.5,1.55,21.0,712.5,1047.92,765.03
2016,3,17,14,30,902.0,91.0,1.6,21.0,682.0,1042.82,763.96
2016,3,17,14,45,888.5,89.0,1.65,21.0,644.5,1028.48,757.15
2016,3,17,15,0,875.0,87.0,1.7,21.0,607.0,1010.28,748.0
2016,3,17,15,15,857.5,84.5,1.75,20.5,563.5,996.22,743.03
2016,3,17,15,30,840.0,82.0,1.8,20.0,520.0,965.92,727.21
2016,3,17,15,45,816.5,79.0,1.9,20.0,472.5,925.9,703.93
2016,3,17,16,0,793.0,76.0,2.0,20.0,425.0,883.19,678.23
2016,3,17,16,15,759.5,72.0,1.95,19.5,374.0,827.55,642.47
2016,3,17,16,30,726.0,68.0,1.9,19.0,323.0,770.47,604.59
2016,3,17,16,45,677.0,62.5,1.9,18.5,270.5,697.14,553.63
2016,3,17,17,0,628.0,57.0,1.9,18.0,218.0,631.23,505.69
2016,3,17,17,15,552.0,49.5,1.95,17.5,167.0,536.91,433.32
2016,3,17,17,30,476.0,42.0,2.0,17.0,116.0,447.24,360.36
2016,3,17,17,45,344.5,30.5,2.05,16.5,73.0,319.94,249.64
2016,3,17,18,0,213.0,19.0,2.1,16.0,30.0,191.05,47.23
2016,3,17,18,15,106.5,9.5,2.2,15.5,15.0,70.76,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,6,15,70.5,7.5,3.15,12.0,10.0,5.9,0.0
2016,3,18,6,30,141.0,15.0,3.2,12.0,20.0,12.18,0.0
2016,3,18,6,45,280.0,28.0,3.25,12.0,59.5,22.94,12.88
2016,3,18,7,0,419.0,41.0,3.3,12.0,99.0,33.76,24.01
2016,3,18,7,15,504.5,49.5,3.2,12.0,149.0,40.65,30.7
2016,3,18,7,30,590.0,58.0,3.1,12.0,199.0,47.6,37.24
2016,3,18,7,45,295.0,61.5,3.05,12.5,132.0,45.52,35.42
2016,3,18,8,0,0.0,65.0,3.0,13.0,65.0,49.84,39.21
2016,3,18,8,15,47.5,122.0,3.0,13.0,142.0,87.76,72.86
2016,3,18,8,30,95.0,179.0,3.0,13.0,219.0,122.22,102.93
2016,3,18,8,45,49.5,173.0,3.0,13.0,194.0,121.89,96.88
2016,3,18,9,0,4.0,167.0,3.0,13.0,169.0,123.11,98.28
2016,3,18,9,15,84.5,216.5,3.0,13.0,266.0,169.69,132.94
2016,3,18,9,30,165.0,266.0,3.0,13.0,363.0,230.7,179.63
2016,3,18,9,45,179.5,284.0,3.0,13.0,395.5,264.37,207.28
2016,3,18,10,0,194.0,302.0,3.0,13.0,428.0,300.15,236.8
2016,3,18,10,15,107.5,282.0,2.95,13.0,352.5,266.86,212.42
2016,3,18,10,30,21.0,262.0,2.9,13.0,277.0,211.61,168.81
2016,3,18,10,45,44.5,300.0,2.9,13.5,333.0,262.83,209.65
2016,3,18,11,0,68.0,338.0,2.9,14.0,389.0,314.34,249.99
2016,3,18,11,15,68.0,346.0,2.85,14.0,398.0,329.13,261.42
2016,3,18,11,30,68.0,354.0,2.8,14.0,407.0,343.92,272.91
2016,3,18,11,45,177.5,363.0,2.75,14.0,502.0,455.58,361.34
2016,3,18,12,0,287.0,372.0,2.7,14.0,597.0,580.1,456.79
2016,3,18,12,15,338.5,357.5,2.65,14.0,623.5,628.98,493.72
2016,3,18,12,30,390.0,343.0,2.6,14.0,650.0,679.69,532.1
2016,3,18,12,45,426.0,323.5,2.6,14.0,656.0,730.53,569.85
2016,3,18,13,0,462.0,304.0,2.6,14.0,662.0,765.34,596.14
2016,3,18,13,15,674.5,213.0,2.65,14.0,724.0,904.79,701.11
2016,3,18,13,30,887.0,122.0,2.7,14.0,786.0,1014.33,776.36
2016,3,18,13,45,881.5,120.0,2.8,14.5,763.0,1038.72,792.16
2016,3,18,14,0,876.0,118.0,2.9,15.0,740.0,1044.94,796.67
2016,3,18,14,15,866.0,116.0,2.95,14.5,709.0,1042.44,798.13
2016,3,18,14,30,856.0,114.0,3.0,14.0,678.0,1035.81,797.02
2016,3,18,14,45,725.5,142.5,3.15,14.0,602.0,945.51,737.32
2016,3,18,15,0,595.0,171.0,3.3,14.0,526.0,842.85,667.5
2016,3,18,15,15,477.0,188.5,3.3,14.0,460.0,730.79,586.24
2016,3,18,15,30,359.0,206.0,3.3,14.0,394.0,605.85,491.92
2016,3,18,15,45,452.0,166.0,3.35,14.0,381.0,669.94,545.51
2016,3,18,16,0,545.0,126.0,3.4,14.0,368.0,702.24,572.56
2016,3,18,16,15,503.5,121.0,3.3,13.5,323.5,645.61,531.12
2016,3,18,16,30,462.0,116.0,3.2,13.0,279.0,589.27,489.34
2016,3,18,16,45,428.5,101.0,3.15,13.0,233.5,527.99,441.47
2016,3,18,17,0,395.0,86.0,3.1,13.0,188.0,467.38,392.2
2016,3,18,17,15,340.0,70.5,2.95,12.5,144.0,390.43,327.74
2016,3,18,17,30,285.0,55.0,2.8,12.0,100.0,317.2,263.81
2016,3,18,17,45,191.5,38.0,2.65,12.0,63.5,219.53,175.1
2016,3,18,18,0,98.0,21.0,2.5,12.0,27.0,117.12,40.47
2016,3,18,18,15,49.0,10.5,2.45,12.0,13.5,37.28,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.9,12.0,6.5,5.11,0.0
2016,3,19,6,30,0.0,13.0,2.0,12.0,13.0,9.91,0.0
2016,3,19,6,45,35.0,32.0,2.15,12.5,37.0,24.02,14.14
2016,3,19,7,0,70.0,51.0,2.3,13.0,61.0,37.59,27.35
2016,3,19,7,15,91.0,73.0,2.35,13.0,91.5,52.68,41.3
2016,3,19,7,30,112.0,95.0,2.4,13.0,122.0,67.44,54.8
2016,3,19,7,45,128.0,116.0,2.5,13.5,154.0,81.25,67.09
2016,3,19,8,0,144.0,137.0,2.6,14.0,186.0,94.74,78.82
2016,3,19,8,15,189.0,157.0,2.6,14.0,232.0,107.85,90.16
2016,3,19,8,30,234.0,177.0,2.6,14.0,278.0,117.34,98.18
2016,3,19,8,45,505.0,133.0,2.65,14.0,383.0,106.22,75.63
2016,3,19,9,0,776.0,89.0,2.7,14.0,488.0,150.05,88.77
2016,3,19,9,15,795.0,92.0,2.75,14.0,531.0,210.48,134.48
2016,3,19,9,30,814.0,95.0,2.8,14.0,574.0,272.87,188.23
2016,3,19,9,45,825.0,98.5,2.85,14.5,611.0,334.9,243.67
2016,3,19,10,0,836.0,102.0,2.9,15.0,648.0,397.36,299.13
2016,3,19,10,15,846.5,104.0,2.9,15.0,679.0,458.5,352.83
2016,3,19,10,30,857.0,106.0,2.9,15.0,710.0,518.14,403.88
2016,3,19,10,45,863.0,108.0,2.95,15.0,734.0,574.82,451.3
2016,3,19,11,0,869.0,110.0,3.0,15.0,758.0,630.2,496.35
2016,3,19,11,15,874.5,111.0,2.95,15.0,775.0,682.85,537.74
2016,3,19,11,30,880.0,112.0,2.9,15.0,792.0,733.66,576.64
2016,3,19,11,45,882.0,112.5,2.9,15.0,801.5,779.32,610.82
2016,3,19,12,0,884.0,113.0,2.9,15.0,811.0,822.38,641.08
2016,3,19,12,15,632.0,231.0,2.85,15.0,730.0,778.54,606.1
2016,3,19,12,30,380.0,349.0,2.8,15.0,649.0,676.22,527.01
2016,3,19,12,45,438.0,320.5,2.8,15.0,663.0,738.17,574.47
2016,3,19,13,0,496.0,292.0,2.8,15.0,677.0,785.13,609.93
2016,3,19,13,15,448.5,306.0,2.8,15.0,649.5,771.74,599.45
2016,3,19,13,30,401.0,320.0,2.8,15.0,622.0,734.0,572.35
2016,3,19,13,45,642.0,210.5,2.8,15.0,676.5,904.05,700.69
2016,3,19,14,0,883.0,101.0,2.8,15.0,731.0,1018.22,778.77
2016,3,19,14,15,875.0,99.5,2.8,15.0,702.0,1017.97,778.63
2016,3,19,14,30,867.0,98.0,2.8,15.0,673.0,1013.75,777.15
2016,3,19,14,45,608.0,173.5,2.85,15.0,565.5,859.15,671.45
2016,3,19,15,0,349.0,249.0,2.9,15.0,458.0,645.8,513.88
2016,3,19,15,15,291.0,239.0,2.95,14.5,405.0,576.91,464.56
2016,3,19,15,30,233.0,229.0,3.0,14.0,352.0,484.37,394.9
2016,3,19,15,45,329.5,191.0,3.15,14.0,348.0,555.53,455.08
2016,3,19,16,0,426.0,153.0,3.3,14.0,344.0,620.91,509.32
2016,3,19,16,15,573.5,110.0,3.3,14.0,334.5,705.76,576.61
2016,3,19,16,30,721.0,67.0,3.3,14.0,325.0,762.39,620.08
2016,3,19,16,45,682.0,60.5,3.3,14.0,274.0,696.72,570.57
2016,3,19,17,0,643.0,54.0,3.3,14.0,223.0,631.09,519.88
2016,3,19,17,15,570.5,47.5,3.1,13.5,172.5,546.11,451.61
2016,3,19,17,30,498.0,41.0,2.9,13.0,122.0,459.92,378.94
2016,3,19,17,45,381.0,30.5,2.7,13.0,79.0,343.1,274.8
2016,3,19,18,0,264.0,20.0,2.5,13.0,36.0,226.71,102.35
2016,3,19,18,15,132.0,10.0,2.4,12.5,18.0,85.79,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,13.0,10.0,7.87,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,14.93,0.0
2016,3,20,6,45,119.5,35.0,4.6,13.5,53.0,26.21,16.17
2016,3,20,7,0,239.0,50.0,4.8,14.0,86.0,37.35,27.07
2016,3,20,7,15,286.0,67.0,4.9,14.0,126.5,49.43,38.29
2016,3,20,7,30,333.0,84.0,5.0,14.0,167.0,61.21,49.07
2016,3,20,7,45,363.5,99.0,5.1,14.5,208.5,71.16,57.91
2016,3,20,8,0,394.0,114.0,5.2,15.0,250.0,80.79,66.27
2016,3,20,8,15,368.0,139.0,5.25,15.0,281.5,95.39,78.99
2016,3,20,8,30,342.0,164.0,5.3,15.0,313.0,112.03,93.32
2016,3,20,8,45,320.0,189.0,5.35,15.5,341.0,135.46,102.63
2016,3,20,9,0,298.0,214.0,5.4,16.0,369.0,175.98,128.87
2016,3,20,9,15,166.5,225.5,5.45,16.0,313.5,188.5,143.45
2016,3,20,9,30,35.0,237.0,5.5,16.0,258.0,181.0,142.9
2016,3,20,9,45,30.5,245.0,5.6,16.0,264.0,191.36,151.47
2016,3,20,10,0,26.0,253.0,5.7,16.0,270.0,200.28,158.77
2016,3,20,10,15,16.0,230.5,5.8,16.0,241.5,182.75,144.64
2016,3,20,10,30,6.0,208.0,5.9,16.0,213.0,162.96,128.54
2016,3,20,10,45,7.0,215.5,6.0,16.0,221.5,170.57,134.6
2016,3,20,11,0,8.0,223.0,6.1,16.0,230.0,178.35,140.8
2016,3,20,11,15,18.0,265.5,6.15,16.0,280.0,220.22,174.61
2016,3,20,11,30,28.0,308.0,6.2,16.0,330.0,275.25,218.67
2016,3,20,11,45,14.0,224.5,6.3,16.0,235.5,187.82,148.35
2016,3,20,12,0,0.0,141.0,6.4,16.0,141.0,110.14,85.02
2016,3,20,12,15,4.0,183.0,6.35,16.0,186.5,147.85,115.87
2016,3,20,12,30,8.0,225.0,6.3,16.0,232.0,187.03,147.67
2016,3,20,12,45,7.5,217.5,6.3,16.0,224.0,181.22,143.0
2016,3,20,13,0,7.0,210.0,6.3,16.0,216.0,175.27,138.27
2016,3,20,13,15,29.0,271.0,6.2,16.0,293.5,269.96,215.3
2016,3,20,13,30,51.0,332.0,6.1,16.0,371.0,357.1,285.09
2016,3,20,13,45,25.5,217.5,6.05,16.0,237.0,219.57,175.09
2016,3,20,14,0,0.0,103.0,6.0,16.0,103.0,79.94,60.6
2016,3,20,14,15,6.0,164.0,5.85,16.0,168.0,137.86,108.64
2016,3,20,14,30,12.0,225.0,5.7,16.0,233.0,200.82,160.31
2016,3,20,14,45,6.0,191.0,5.6,16.0,195.0,164.17,130.46
2016,3,20,15,0,0.0,157.0,5.5,16.0,157.0,127.71,100.59
2016,3,20,15,15,0.0,152.0,5.35,15.5,152.0,124.2,98.18
2016,3,20,15,30,0.0,147.0,5.2,15.0,147.0,120.88,95.88
2016,3,20,15,45,0.0,122.0,5.1,15.0,122.0,98.61,77.59
2016,3,20,16,0,0.0,97.0,5.0,15.0,97.0,76.52,59.26
2016,3,20,16,15,0.0,88.5,4.8,15.0,88.5,69.67,53.66
2016,3,20,16,30,0.0,80.0,4.6,15.0,80.0,62.9,48.06
2016,3,20,16,45,0.0,67.0,4.45,15.0,67.0,51.9,38.76
2016,3,20,17,0,0.0,54.0,4.3,15.0,54.0,41.35,29.73
2016,3,20,17,15,0.0,41.5,4.1,14.5,41.5,31.72,21.43
2016,3,20,17,30,0.0,29.0,3.9,14.0,29.0,22.11,13.05
2016,3,20,17,45,0.0,18.5,3.75,14.0,18.5,14.07,5.88
2016,3,20,18,0,0.0,8.0,3.6,14.0,8.0,6.06,0.0
2016,3,20,18,15,0.0,4.0,3.5,14.0,4.0,3.15,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,4.15,13.0,8.0,6.29,0.0
2016,3,21,6,30,0.0,16.0,4.3,13.0,16.0,12.21,0.0
2016,3,21,6,45,37.5,37.0,4.5,13.5,42.5,27.5,17.51
2016,3,21,7,0,75.0,58.0,4.7,14.0,69.0,42.24,31.42
2016,3,21,7,15,101.5,80.0,4.9,14.0,102.0,57.26,45.26
2016,3,21,7,30,128.0,102.0,5.1,14.0,135.0,71.99,58.66
2016,3,21,7,45,157.5,121.0,5.3,14.0,170.5,84.79,70.14
2016,3,21,8,0,187.0,140.0,5.5,14.0,206.0,97.38,81.21
2016,3,21,8,15,440.5,113.5,5.6,14.0,299.5,80.57,66.17
2016,3,21,8,30,694.0,87.0,5.7,14.0,393.0,67.7,54.61
2016,3,21,8,45,375.0,153.0,5.85,14.5,320.5,113.3,83.47
2016,3,21,9,0,56.0,219.0,6.0,15.0,248.0,157.94,124.36
2016,3,21,9,15,136.5,244.5,6.1,15.0,324.0,194.88,150.61
2016,3,21,9,30,217.0,270.0,6.2,15.0,400.0,245.89,189.48
2016,3,21,9,45,221.5,288.5,6.3,15.0,428.5,280.12,218.53
2016,3,21,10,0,226.0,307.0,6.4,15.0,457.0,315.16,248.29
2016,3,21,10,15,227.5,322.5,6.5,15.0,479.5,347.52,275.73
2016,3,21,10,30,229.0,338.0,6.6,15.0,502.0,380.09,302.99
2016,3,21,10,45,134.5,328.5,6.75,15.5,425.5,340.76,272.07
2016,3,21,11,0,40.0,319.0,6.9,16.0,349.0,281.09,223.59
2016,3,21,11,15,20.0,187.5,7.0,16.0,202.5,164.94,130.14
2016,3,21,11,30,0.0,56.0,7.1,16.0,56.0,43.21,30.14
2016,3,21,11,45,0.0,84.0,7.2,16.0,84.0,64.97,48.08
2016,3,21,12,0,0.0,112.0,7.3,16.0,112.0,87.03,66.17
2016,3,21,12,15,0.0,112.0,7.25,16.0,112.0,87.1,66.21
2016,3,21,12,30,0.0,112.0,7.2,16.0,112.0,87.15,66.26
2016,3,21,12,45,13.5,211.0,7.2,16.0,221.5,181.06,143.29
2016,3,21,13,0,27.0,310.0,7.2,16.0,331.0,302.2,240.85
2016,3,21,13,15,27.0,303.5,7.1,16.0,324.5,299.77,238.94
2016,3,21,13,30,27.0,297.0,7.0,16.0,318.0,297.09,237.05
2016,3,21,13,45,19.0,264.5,6.9,16.0,279.0,239.17,190.69
2016,3,21,14,0,11.0,232.0,6.8,16.0,240.0,202.89,161.41
2016,3,21,14,15,5.5,177.5,6.7,15.5,181.5,149.17,118.02
2016,3,21,14,30,0.0,123.0,6.6,15.0,123.0,96.69,74.97
2016,3,21,14,45,0.0,103.0,6.55,15.0,103.0,79.98,61.28
2016,3,21,15,0,0.0,83.0,6.5,15.0,83.0,63.91,48.03
2016,3,21,15,15,0.0,83.5,6.4,14.5,83.5,64.26,48.56
2016,3,21,15,30,0.0,84.0,6.3,14.0,84.0,64.62,49.11
2016,3,21,15,45,0.0,50.5,6.25,14.0,50.5,38.69,27.29
2016,3,21,16,0,0.0,17.0,6.2,14.0,17.0,12.96,5.43
2016,3,21,16,15,232.0,74.0,6.0,14.0,158.5,328.29,279.98
2016,3,21,16,30,464.0,131.0,5.8,14.0,300.0,606.1,509.21
2016,3,21,16,45,460.0,110.0,5.65,14.0,255.5,563.07,474.15
2016,3,21,17,0,456.0,89.0,5.5,14.0,211.0,518.01,437.12
2016,3,21,17,15,377.5,76.5,5.3,13.5,162.5,424.46,358.31
2016,3,21,17,30,299.0,64.0,5.1,13.0,114.0,336.84,281.7
2016,3,21,17,45,213.5,45.5,4.9,13.0,74.5,243.02,196.65
2016,3,21,18,0,128.0,27.0,4.7,13.0,35.0,148.78,83.87
2016,3,21,18,15,64.0,13.5,4.75,13.0,17.5,48.14,0.0
2016,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,72.5,11.5,4.15,11.0,15.5,9.05,0.0
2016,3,22,6,30,145.0,23.0,4.3,11.0,31.0,17.46,1.92
2016,3,22,6,45,282.0,36.0,4.45,11.5,73.5,29.33,19.46
2016,3,22,7,0,419.0,49.0,4.6,12.0,116.0,40.0,29.79
2016,3,22,7,15,500.0,57.5,4.6,12.0,166.5,46.67,36.22
2016,3,22,7,30,581.0,66.0,4.6,12.0,217.0,53.38,42.49
2016,3,22,7,45,640.0,71.0,4.7,12.5,271.0,57.26,45.94
2016,3,22,8,0,699.0,76.0,4.8,13.0,325.0,61.23,49.34
2016,3,22,8,15,734.5,80.5,4.75,13.0,376.5,69.81,56.86
2016,3,22,8,30,770.0,85.0,4.7,13.0,428.0,73.26,59.74
2016,3,22,8,45,801.5,86.0,4.7,13.0,478.0,94.97,60.64
2016,3,22,9,0,833.0,87.0,4.7,13.0,528.0,156.05,91.62
2016,3,22,9,15,851.0,89.5,4.75,13.0,572.0,219.61,140.37
2016,3,22,9,30,869.0,92.0,4.8,13.0,616.0,288.57,200.44
2016,3,22,9,45,886.5,92.0,4.85,13.0,655.5,352.24,258.6
2016,3,22,10,0,904.0,92.0,4.9,13.0,695.0,416.79,317.61
2016,3,22,10,15,913.5,93.5,4.95,13.0,727.0,479.75,374.48
2016,3,22,10,30,923.0,95.0,5.0,13.0,759.0,542.15,429.43
2016,3,22,10,45,930.0,96.0,5.05,13.5,783.5,601.93,479.92
2016,3,22,11,0,937.0,97.0,5.1,14.0,808.0,660.33,527.72
2016,3,22,11,15,941.0,98.0,5.1,14.0,825.0,715.12,572.24
2016,3,22,11,30,945.0,99.0,5.1,14.0,842.0,767.73,614.0
2016,3,22,11,45,946.0,99.5,5.2,14.0,850.5,815.2,650.55
2016,3,22,12,0,947.0,100.0,5.3,14.0,859.0,859.77,683.55
2016,3,22,12,15,947.0,100.0,5.4,14.0,859.5,899.92,713.23
2016,3,22,12,30,947.0,100.0,5.5,14.0,860.0,936.7,740.47
2016,3,22,12,45,943.5,100.5,5.6,14.0,851.5,967.32,763.31
2016,3,22,13,0,940.0,101.0,5.7,14.0,843.0,994.11,783.5
2016,3,22,13,15,689.0,204.5,5.8,14.0,743.0,908.18,721.94
2016,3,22,13,30,438.0,308.0,5.9,14.0,643.0,776.79,619.78
2016,3,22,13,45,679.0,202.5,6.05,14.0,703.0,930.98,742.67
2016,3,22,14,0,920.0,97.0,6.2,14.0,763.0,1048.79,829.7
2016,3,22,14,15,911.0,95.5,6.25,14.0,732.0,1047.5,829.72
2016,3,22,14,30,902.0,94.0,6.3,14.0,701.0,1042.08,827.6
2016,3,22,14,45,891.5,91.5,6.35,14.0,664.0,1029.91,820.75
2016,3,22,15,0,881.0,89.0,6.4,14.0,627.0,1013.81,811.18
2016,3,22,15,15,693.5,132.5,6.35,14.0,537.5,891.59,722.06
2016,3,22,15,30,506.0,176.0,6.3,14.0,448.0,737.05,605.54
2016,3,22,15,45,655.0,126.5,6.25,14.0,446.5,827.75,678.32
2016,3,22,16,0,804.0,77.0,6.2,14.0,445.0,888.8,726.25
2016,3,22,16,15,772.5,73.5,6.1,13.5,393.5,835.26,687.94
2016,3,22,16,30,741.0,70.0,6.0,13.0,342.0,780.15,647.97
2016,3,22,16,45,696.0,64.5,5.95,13.0,289.5,709.85,593.69
2016,3,22,17,0,651.0,59.0,5.9,13.0,237.0,646.16,542.79
2016,3,22,17,15,579.0,52.5,5.7,12.5,185.0,555.68,468.39
2016,3,22,17,30,507.0,46.0,5.5,12.0,133.0,469.29,394.06
2016,3,22,17,45,386.5,35.0,5.35,12.0,88.0,349.23,286.35
2016,3,22,18,0,266.0,24.0,5.2,12.0,43.0,234.82,146.43
2016,3,22,18,15,133.0,12.0,5.15,12.0,21.5,87.13,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,53.0,11.0,3.1,10.5,14.5,8.65,0.0
2016,3,23,6,30,106.0,22.0,3.1,11.0,29.0,16.64,3.72
2016,3,23,6,45,185.0,39.0,3.1,11.5,64.5,29.25,19.58
2016,3,23,7,0,264.0,56.0,3.1,12.0,100.0,41.71,31.39
2016,3,23,7,15,308.5,73.0,3.05,12.0,141.5,53.69,42.54
2016,3,23,7,30,353.0,90.0,3.0,12.0,183.0,65.34,53.23
2016,3,23,7,45,392.5,101.5,3.0,12.5,226.0,73.04,60.04
2016,3,23,8,0,432.0,113.0,3.0,13.0,269.0,80.54,66.51
2016,3,23,8,15,510.5,115.0,2.95,13.0,325.5,82.61,68.17
2016,3,23,8,30,589.0,117.0,2.9,13.0,382.0,85.83,70.79
2016,3,23,8,45,628.5,119.5,2.9,13.5,430.5,104.74,71.52
2016,3,23,9,0,668.0,122.0,2.9,14.0,479.0,157.66,99.05
2016,3,23,9,15,769.0,108.0,2.8,14.0,551.0,219.33,142.65
2016,3,23,9,30,870.0,94.0,2.7,14.0,623.0,287.07,197.3
2016,3,23,9,45,885.0,95.5,2.65,14.5,662.0,354.82,257.22
2016,3,23,10,0,900.0,97.0,2.6,15.0,701.0,419.58,314.31
2016,3,23,10,15,909.5,98.5,2.5,15.0,733.0,482.34,369.03
2016,3,23,10,30,919.0,100.0,2.4,15.0,765.0,544.55,421.5
2016,3,23,10,45,926.5,100.5,2.35,15.5,789.5,603.99,469.38
2016,3,23,11,0,934.0,101.0,2.3,16.0,814.0,662.09,514.41
2016,3,23,11,15,938.0,102.0,2.4,16.0,831.0,716.74,557.19
2016,3,23,11,30,942.0,103.0,2.5,16.0,848.0,769.2,597.38
2016,3,23,11,45,792.5,176.0,2.6,16.0,807.5,777.19,602.12
2016,3,23,12,0,643.0,249.0,2.7,16.0,767.0,769.12,594.86
2016,3,23,12,15,650.0,245.5,2.85,16.0,769.5,804.74,622.15
2016,3,23,12,30,657.0,242.0,3.0,16.0,772.0,838.14,647.34
2016,3,23,12,45,788.0,178.5,3.2,16.0,808.5,923.83,710.94
2016,3,23,13,0,919.0,115.0,3.4,16.0,845.0,988.3,756.54
2016,3,23,13,15,915.0,114.5,3.5,16.0,828.5,1009.33,771.67
