Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,911.0,114.0,3.6,16.0,812.0,1026.41,784.62
2016,3,23,13,45,758.0,169.0,3.75,16.0,738.5,973.74,750.07
2016,3,23,14,0,605.0,224.0,3.9,16.0,665.0,888.77,691.81
2016,3,23,14,15,735.5,168.5,4.0,16.0,682.0,972.7,754.2
2016,3,23,14,30,866.0,113.0,4.1,16.0,699.0,1040.3,802.6
2016,3,23,14,45,850.0,111.5,4.2,16.0,660.5,1023.78,792.84
2016,3,23,15,0,834.0,110.0,4.3,16.0,622.0,1003.38,781.12
2016,3,23,15,15,815.5,106.5,4.35,15.5,578.5,974.49,764.7
2016,3,23,15,30,797.0,103.0,4.4,15.0,535.0,942.21,745.8
2016,3,23,15,45,683.0,114.0,4.5,15.0,461.0,839.01,673.57
2016,3,23,16,0,569.0,125.0,4.6,15.0,387.0,729.12,594.19
2016,3,23,16,15,523.5,122.0,4.6,14.5,341.5,659.51,543.92
2016,3,23,16,30,478.0,119.0,4.6,14.0,296.0,601.48,501.03
2016,3,23,16,45,441.5,105.5,4.65,14.0,249.5,539.06,452.24
2016,3,23,17,0,405.0,92.0,4.7,14.0,203.0,477.58,402.24
2016,3,23,17,15,350.0,76.5,4.55,13.5,158.0,400.59,337.67
2016,3,23,17,30,295.0,61.0,4.4,13.0,113.0,327.27,273.81
2016,3,23,17,45,207.0,44.0,4.3,13.0,74.5,233.67,189.92
2016,3,23,18,0,119.0,27.0,4.2,13.0,36.0,143.84,92.12
2016,3,23,18,15,59.5,13.5,4.1,12.5,18.0,45.25,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,78.0,12.0,4.95,11.5,17.5,9.44,0.0
2016,3,24,6,30,156.0,24.0,5.1,12.0,35.0,18.26,6.2
2016,3,24,6,45,268.5,38.5,5.3,12.5,76.5,29.35,19.69
2016,3,24,7,0,381.0,53.0,5.5,13.0,118.0,42.79,32.24
2016,3,24,7,15,456.0,63.0,5.5,13.0,167.5,50.41,39.47
2016,3,24,7,30,531.0,73.0,5.5,13.0,217.0,57.99,46.46
2016,3,24,7,45,573.0,77.5,5.5,13.5,262.0,60.98,49.07
2016,3,24,8,0,615.0,82.0,5.5,14.0,307.0,64.04,51.62
2016,3,24,8,15,653.0,93.0,5.5,14.0,363.0,71.54,58.13
2016,3,24,8,30,691.0,104.0,5.5,14.0,419.0,78.78,64.33
2016,3,24,8,45,692.0,118.0,5.5,14.5,462.0,106.89,71.72
2016,3,24,9,0,693.0,132.0,5.5,15.0,505.0,167.66,106.07
2016,3,24,9,15,715.0,136.5,5.4,15.0,548.5,225.69,150.24
2016,3,24,9,30,737.0,141.0,5.3,15.0,592.0,286.22,202.12
2016,3,24,9,45,748.5,146.5,5.25,15.5,629.0,346.51,255.69
2016,3,24,10,0,760.0,152.0,5.2,16.0,666.0,407.49,309.54
2016,3,24,10,15,773.0,154.0,5.1,16.0,697.0,466.78,361.52
2016,3,24,10,30,786.0,156.0,5.0,16.0,728.0,526.61,412.59
2016,3,24,10,45,810.0,149.5,4.95,16.0,756.0,584.15,460.74
2016,3,24,11,0,834.0,143.0,4.9,16.0,784.0,642.16,508.06
2016,3,24,11,15,840.0,144.5,4.85,16.0,801.5,695.43,550.45
2016,3,24,11,30,846.0,146.0,4.8,16.0,819.0,746.99,590.51
2016,3,24,11,45,842.5,150.0,4.8,16.0,826.5,791.71,624.79
2016,3,24,12,0,839.0,154.0,4.8,16.0,834.0,833.49,656.14
2016,3,24,12,15,840.0,154.5,4.85,16.0,835.0,872.67,684.52
2016,3,24,12,30,841.0,155.0,4.9,16.0,836.0,908.84,710.69
2016,3,24,12,45,626.5,246.5,4.95,16.5,751.5,841.81,659.03
2016,3,24,13,0,412.0,338.0,5.0,17.0,667.0,746.94,584.35
2016,3,24,13,15,642.5,233.0,5.05,16.5,734.0,889.7,697.28
2016,3,24,13,30,873.0,128.0,5.1,16.0,801.0,1017.36,790.96
2016,3,24,13,45,866.0,126.5,5.15,16.0,777.5,1026.21,797.6
2016,3,24,14,0,859.0,125.0,5.2,16.0,754.0,1030.94,802.34
2016,3,24,14,15,655.0,193.0,5.25,16.0,661.0,916.1,721.78
2016,3,24,14,30,451.0,261.0,5.3,16.0,568.0,776.64,617.31
2016,3,24,14,45,431.0,255.0,5.35,16.0,536.0,752.79,601.41
2016,3,24,15,0,411.0,249.0,5.4,16.0,504.0,703.56,566.24
2016,3,24,15,15,581.5,183.5,5.4,16.0,516.0,823.88,662.54
2016,3,24,15,30,752.0,118.0,5.4,16.0,528.0,921.67,736.21
2016,3,24,15,45,716.5,116.0,5.45,16.0,479.0,872.62,701.77
2016,3,24,16,0,681.0,114.0,5.5,16.0,430.0,821.56,666.08
2016,3,24,16,15,645.0,107.5,5.55,15.5,379.5,763.23,625.27
2016,3,24,16,30,609.0,101.0,5.6,15.0,329.0,703.93,582.48
2016,3,24,16,45,568.5,91.0,5.7,14.5,278.5,636.44,531.79
2016,3,24,17,0,528.0,81.0,5.8,14.0,228.0,569.37,479.33
2016,3,24,17,15,456.5,70.0,5.7,13.5,178.0,478.13,404.21
2016,3,24,17,30,385.0,59.0,5.6,13.0,128.0,389.0,327.06
2016,3,24,17,45,282.5,43.5,5.5,13.0,85.0,283.24,232.28
2016,3,24,18,0,180.0,28.0,5.4,13.0,42.0,184.72,125.32
2016,3,24,18,15,90.0,14.0,5.35,13.0,21.0,63.21,0.0
2016,3,24,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,92.5,14.0,4.7,11.5,20.5,11.02,0.0
2016,3,25,6,30,185.0,28.0,4.9,12.0,41.0,21.27,9.47
2016,3,25,6,45,295.0,42.0,5.1,12.5,84.0,32.0,22.11
2016,3,25,7,0,405.0,56.0,5.3,13.0,127.0,45.31,34.53
2016,3,25,7,15,479.5,65.5,5.4,13.0,177.5,52.51,41.37
2016,3,25,7,30,554.0,75.0,5.5,13.0,228.0,59.69,47.99
2016,3,25,7,45,613.0,79.5,5.6,13.0,281.0,62.92,50.9
2016,3,25,8,0,672.0,84.0,5.7,13.0,334.0,66.29,53.82
2016,3,25,8,15,706.5,89.0,5.8,13.0,385.0,69.65,56.66
2016,3,25,8,30,741.0,94.0,5.9,13.0,436.0,72.97,59.42
2016,3,25,8,45,770.5,96.0,6.0,13.5,484.5,101.98,66.15
2016,3,25,9,0,800.0,98.0,6.1,14.0,533.0,161.63,97.03
2016,3,25,9,15,818.0,101.0,6.05,14.0,576.5,223.5,144.63
2016,3,25,9,30,836.0,104.0,6.0,14.0,620.0,287.15,200.22
2016,3,25,9,45,851.0,105.5,5.95,14.5,658.0,350.21,257.23
2016,3,25,10,0,866.0,107.0,5.9,15.0,696.0,414.06,314.71
2016,3,25,10,15,875.5,108.5,5.8,15.0,727.5,475.99,370.17
2016,3,25,10,30,885.0,110.0,5.7,15.0,759.0,536.25,422.87
2016,3,25,10,45,890.0,112.5,5.65,15.5,783.0,594.1,471.35
2016,3,25,11,0,895.0,115.0,5.6,16.0,807.0,650.47,517.08
2016,3,25,11,15,900.0,116.0,5.5,16.0,823.5,703.86,560.03
2016,3,25,11,30,905.0,117.0,5.4,16.0,840.0,755.27,600.36
2016,3,25,11,45,907.0,117.5,5.35,16.0,848.5,801.78,636.04
2016,3,25,12,0,909.0,118.0,5.3,16.0,857.0,845.58,667.57
2016,3,25,12,15,909.0,118.0,5.25,16.0,857.5,884.37,695.22
2016,3,25,12,30,909.0,118.0,5.2,16.0,858.0,919.92,720.42
2016,3,25,12,45,914.5,113.5,5.2,16.0,852.0,952.67,743.87
2016,3,25,13,0,920.0,109.0,5.2,16.0,846.0,981.99,764.91
2016,3,25,13,15,916.0,108.0,5.25,16.0,829.5,1002.24,779.98
2016,3,25,13,30,912.0,107.0,5.3,16.0,813.0,1018.51,792.43
2016,3,25,13,45,707.5,186.5,5.35,16.0,724.5,940.52,737.9
2016,3,25,14,0,503.0,266.0,5.4,16.0,636.0,820.46,648.6
2016,3,25,14,15,691.0,183.5,5.5,16.0,669.5,941.78,743.06
2016,3,25,14,30,879.0,101.0,5.6,16.0,703.0,1023.69,803.29
2016,3,25,14,45,865.5,99.5,5.75,16.0,665.0,1009.6,795.37
2016,3,25,15,0,852.0,98.0,5.9,16.0,627.0,1004.88,794.86
2016,3,25,15,15,834.5,95.0,6.0,15.5,583.5,977.26,778.9
2016,3,25,15,30,817.0,92.0,6.1,15.0,540.0,946.25,760.37
2016,3,25,15,45,787.5,90.5,6.25,15.0,491.0,902.3,730.7
2016,3,25,16,0,758.0,89.0,6.4,15.0,442.0,855.93,698.68
2016,3,25,16,15,724.5,84.5,6.45,14.5,391.5,806.37,664.36
2016,3,25,16,30,691.0,80.0,6.5,14.0,341.0,749.96,623.66
2016,3,25,16,45,636.0,75.5,6.6,14.0,287.5,674.48,565.42
2016,3,25,17,0,581.0,71.0,6.7,14.0,234.0,600.22,506.14
2016,3,25,17,15,508.0,62.5,6.6,13.5,183.5,509.08,431.07
2016,3,25,17,30,435.0,54.0,6.5,13.0,133.0,422.11,356.04
2016,3,25,17,45,314.0,41.5,6.45,13.0,89.0,303.56,250.21
2016,3,25,18,0,193.0,29.0,6.4,13.0,45.0,195.06,137.21
2016,3,25,18,15,96.5,14.5,6.35,13.0,22.5,67.16,0.0
2016,3,25,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,134.0,12.5,4.1,12.0,23.0,9.83,0.0
2016,3,26,6,30,268.0,25.0,4.2,12.0,46.0,20.5,9.83
2016,3,26,6,45,381.0,35.5,4.3,12.5,90.0,29.15,19.76
2016,3,26,7,0,494.0,46.0,4.4,13.0,134.0,37.88,28.02
2016,3,26,7,15,562.0,52.5,4.35,13.0,185.0,43.17,33.08
2016,3,26,7,30,630.0,59.0,4.3,13.0,236.0,48.53,38.02
2016,3,26,7,45,675.0,64.0,4.3,13.5,287.5,56.84,45.37
2016,3,26,8,0,720.0,69.0,4.3,14.0,339.0,61.09,48.97
2016,3,26,8,15,750.5,72.5,4.25,14.5,389.5,63.94,51.26
2016,3,26,8,30,781.0,76.0,4.2,15.0,440.0,66.78,53.48
2016,3,26,8,45,804.0,79.0,4.2,15.5,487.5,91.86,56.21
2016,3,26,9,0,827.0,82.0,4.2,16.0,535.0,153.42,88.15
2016,3,26,9,15,843.0,84.0,4.15,16.0,577.5,220.67,139.68
2016,3,26,9,30,859.0,86.0,4.1,16.0,620.0,283.35,193.92
2016,3,26,9,45,867.5,89.5,4.1,16.5,656.5,345.93,250.0
2016,3,26,10,0,876.0,93.0,4.1,17.0,693.0,408.44,305.67
2016,3,26,10,15,884.5,94.5,4.1,17.0,723.5,469.04,359.18
2016,3,26,10,30,893.0,96.0,4.1,17.0,754.0,528.99,410.71
2016,3,26,10,45,898.5,97.0,4.2,17.0,777.5,585.99,458.66
2016,3,26,11,0,904.0,98.0,4.3,17.0,801.0,641.49,504.28
2016,3,26,11,15,907.5,99.0,4.35,17.0,816.5,693.96,546.28
2016,3,26,11,30,911.0,100.0,4.4,17.0,832.0,744.27,585.69
2016,3,26,11,45,912.5,100.0,4.5,17.0,840.0,789.79,620.31
2016,3,26,12,0,914.0,100.0,4.6,17.0,848.0,832.53,651.43
2016,3,26,12,15,914.0,100.0,4.7,17.0,848.0,871.05,679.45
2016,3,26,12,30,914.0,100.0,4.8,17.0,848.0,906.32,705.16
2016,3,26,12,45,646.5,228.0,4.9,17.0,755.0,841.97,658.05
2016,3,26,13,0,379.0,356.0,5.0,17.0,662.0,714.63,559.67
2016,3,26,13,15,390.5,340.0,5.05,17.0,649.0,725.19,569.51
2016,3,26,13,30,402.0,324.0,5.1,17.0,636.0,733.77,577.3
2016,3,26,13,45,410.0,314.5,5.2,17.0,625.0,764.86,601.29
2016,3,26,14,0,418.0,305.0,5.3,17.0,614.0,773.36,609.09
2016,3,26,14,15,382.0,301.0,5.4,16.5,574.5,718.79,570.89
2016,3,26,14,30,346.0,297.0,5.5,16.0,535.0,683.84,546.54
2016,3,26,14,45,459.5,242.5,5.6,16.0,540.5,766.61,613.89
2016,3,26,15,0,573.0,188.0,5.7,16.0,546.0,821.29,659.77
2016,3,26,15,15,466.5,203.0,5.7,16.0,481.5,728.73,589.09
2016,3,26,15,30,360.0,218.0,5.7,16.0,417.0,612.92,499.83
2016,3,26,15,45,263.5,210.0,5.75,16.0,348.5,507.62,416.83
2016,3,26,16,0,167.0,202.0,5.8,16.0,280.0,383.52,316.66
2016,3,26,16,15,223.0,173.5,5.7,15.5,265.5,421.21,350.59
2016,3,26,16,30,279.0,145.0,5.6,15.0,251.0,432.08,362.61
2016,3,26,16,45,250.5,128.0,5.6,15.0,212.5,380.94,320.75
2016,3,26,17,0,222.0,111.0,5.6,15.0,174.0,330.99,278.98
2016,3,26,17,15,187.0,90.5,5.45,14.5,136.0,272.46,229.17
2016,3,26,17,30,152.0,70.0,5.3,14.0,98.0,215.95,179.7
2016,3,26,17,45,101.5,49.5,5.15,14.0,65.5,150.98,121.48
2016,3,26,18,0,51.0,29.0,5.0,14.0,33.0,75.99,51.28
2016,3,26,18,15,25.5,14.5,4.85,13.5,16.5,26.09,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,118.5,14.5,4.25,12.0,24.0,11.41,0.0
2016,3,27,6,30,237.0,29.0,4.4,12.0,48.0,23.69,12.97
2016,3,27,6,45,348.5,41.0,4.55,12.5,93.0,33.4,23.54
2016,3,27,7,0,460.0,53.0,4.7,13.0,138.0,43.12,32.71
2016,3,27,7,15,532.0,61.5,4.7,13.0,190.0,49.73,38.96
2016,3,27,7,30,604.0,70.0,4.7,13.0,242.0,56.34,45.01
2016,3,27,7,45,383.0,113.0,4.7,13.0,230.0,80.13,66.24
2016,3,27,8,0,162.0,156.0,4.7,13.0,218.0,106.68,89.62
2016,3,27,8,15,178.5,178.0,4.8,13.0,255.5,120.11,101.18
2016,3,27,8,30,195.0,200.0,4.9,13.0,293.0,133.17,112.29
2016,3,27,8,45,169.0,224.0,5.0,13.5,310.0,153.29,120.14
2016,3,27,9,0,143.0,248.0,5.1,14.0,327.0,182.08,140.66
2016,3,27,9,15,150.5,269.0,5.25,14.0,358.0,212.4,164.38
2016,3,27,9,30,158.0,290.0,5.4,14.0,389.0,244.17,190.4
2016,3,27,9,45,508.0,203.0,5.55,14.0,548.5,311.18,235.73
2016,3,27,10,0,858.0,116.0,5.7,14.0,708.0,418.68,319.43
2016,3,27,10,15,868.0,118.0,5.8,14.0,739.5,480.87,375.22
2016,3,27,10,30,878.0,120.0,5.9,14.0,771.0,540.85,428.1
2016,3,27,10,45,885.5,121.5,6.0,14.0,795.5,598.91,478.15
2016,3,27,11,0,893.0,123.0,6.1,14.0,820.0,655.74,525.98
2016,3,27,11,15,898.0,124.0,6.1,14.0,837.5,709.03,569.71
2016,3,27,11,30,903.0,125.0,6.1,14.0,855.0,760.34,610.93
2016,3,27,11,45,905.5,125.5,6.15,14.5,863.5,807.13,646.87
2016,3,27,12,0,908.0,126.0,6.2,15.0,872.0,851.26,678.37
2016,3,27,12,15,909.0,126.0,6.2,15.0,873.0,890.85,707.39
2016,3,27,12,30,910.0,126.0,6.2,15.0,874.0,927.28,734.02
2016,3,27,12,45,706.0,214.5,6.25,15.0,792.0,882.47,700.87
2016,3,27,13,0,502.0,303.0,6.3,15.0,710.0,796.23,632.83
2016,3,27,13,15,704.5,211.5,6.4,15.0,770.0,926.32,735.85
2016,3,27,13,30,907.0,120.0,6.5,15.0,830.0,1025.48,808.76
2016,3,27,13,45,894.0,122.5,6.6,15.0,804.5,1032.46,814.78
2016,3,27,14,0,881.0,125.0,6.7,15.0,779.0,1050.1,829.18
2016,3,27,14,15,871.0,123.0,6.8,14.5,747.5,1047.09,830.37
2016,3,27,14,30,861.0,121.0,6.9,14.0,716.0,1039.93,828.79
2016,3,27,14,45,748.5,144.0,7.0,14.0,641.5,961.22,772.85
2016,3,27,15,0,636.0,167.0,7.1,14.0,567.0,871.52,707.82
2016,3,27,15,15,566.0,176.0,7.15,14.0,514.0,796.17,652.33
2016,3,27,15,30,496.0,185.0,7.2,14.0,461.0,731.9,603.4
2016,3,27,15,45,390.5,187.5,7.25,14.0,393.0,625.62,519.36
2016,3,27,16,0,285.0,190.0,7.3,14.0,325.0,500.6,418.62
2016,3,27,16,15,302.5,165.5,7.25,13.5,294.0,482.69,407.08
2016,3,27,16,30,320.0,141.0,7.2,13.0,263.0,461.98,392.6
2016,3,27,16,45,272.5,128.5,7.15,13.0,222.0,399.16,340.06
2016,3,27,17,0,225.0,116.0,7.1,13.0,181.0,339.31,288.9
2016,3,27,17,15,191.0,95.0,7.1,12.5,142.0,281.06,238.86
2016,3,27,17,30,157.0,74.0,7.1,12.0,103.0,224.77,189.08
2016,3,27,17,45,105.0,53.0,7.1,12.0,69.5,144.85,117.88
2016,3,27,18,0,53.0,32.0,7.1,12.0,36.0,82.39,57.76
2016,3,27,18,15,26.5,16.0,7.15,12.0,18.0,27.79,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,153.5,14.5,8.5,10.0,28.0,11.77,0.0
2016,3,28,6,30,307.0,29.0,8.6,10.0,56.0,23.88,13.77
2016,3,28,6,45,426.5,39.0,8.7,10.5,104.5,32.17,22.73
2016,3,28,7,0,546.0,49.0,8.8,11.0,153.0,40.59,30.74
2016,3,28,7,15,612.5,55.5,8.75,11.0,206.0,45.91,35.84
2016,3,28,7,30,679.0,62.0,8.7,11.0,259.0,51.3,40.82
2016,3,28,7,45,723.5,66.5,8.7,11.0,313.0,59.43,48.14
2016,3,28,8,0,768.0,71.0,8.7,11.0,367.0,63.33,51.55
2016,3,28,8,15,798.0,74.5,8.6,11.0,419.5,66.23,53.99
2016,3,28,8,30,828.0,78.0,8.5,11.0,472.0,69.09,56.37
2016,3,28,8,45,849.0,81.0,8.4,11.5,521.0,96.37,59.51
2016,3,28,9,0,870.0,84.0,8.3,12.0,570.0,166.61,98.85
2016,3,28,9,15,886.0,86.5,8.25,12.0,614.0,231.13,149.27
2016,3,28,9,30,902.0,89.0,8.2,12.0,658.0,296.94,207.85
2016,3,28,9,45,914.0,91.0,8.15,12.0,696.5,362.16,268.55
2016,3,28,10,0,926.0,93.0,8.1,12.0,735.0,427.62,329.55
2016,3,28,10,15,934.5,94.5,8.05,12.0,767.0,491.14,388.03
2016,3,28,10,30,943.0,96.0,8.0,12.0,799.0,553.92,444.47
2016,3,28,10,45,948.0,97.5,7.95,12.5,823.0,613.77,496.15
2016,3,28,11,0,953.0,99.0,7.9,13.0,847.0,671.96,544.89
2016,3,28,11,15,956.5,99.5,7.9,13.0,863.5,726.4,590.51
2016,3,28,11,30,960.0,100.0,7.9,13.0,880.0,778.53,633.31
2016,3,28,11,45,961.0,101.0,7.9,13.0,888.0,826.69,671.21
2016,3,28,12,0,962.0,102.0,7.9,13.0,896.0,871.91,705.34
2016,3,28,12,15,961.5,102.0,7.85,13.0,895.5,911.78,735.13
2016,3,28,12,30,961.0,102.0,7.8,13.0,895.0,948.2,762.24
2016,3,28,12,45,741.5,200.5,7.75,13.0,809.5,900.4,726.18
2016,3,28,13,0,522.0,299.0,7.7,13.0,724.0,810.33,653.29
2016,3,28,13,15,718.0,208.0,7.65,13.0,779.5,934.96,753.2
2016,3,28,13,30,914.0,117.0,7.6,13.0,835.0,1028.32,822.74
2016,3,28,13,45,907.0,115.5,7.6,13.0,810.0,1037.06,829.69
2016,3,28,14,0,900.0,114.0,7.6,13.0,785.0,1041.65,834.13
2016,3,28,14,15,707.5,177.0,7.5,13.0,691.5,948.45,765.45
2016,3,28,14,30,515.0,240.0,7.4,13.0,598.0,815.59,663.33
2016,3,28,14,45,529.5,220.5,7.35,13.0,571.0,811.7,662.84
2016,3,28,15,0,544.0,201.0,7.3,13.0,544.0,804.48,659.46
2016,3,28,15,15,678.0,151.5,7.2,13.0,549.5,890.56,727.68
2016,3,28,15,30,812.0,102.0,7.1,13.0,555.0,949.15,773.42
2016,3,28,15,45,787.5,98.0,7.0,13.0,506.0,906.97,742.87
2016,3,28,16,0,763.0,94.0,6.9,13.0,457.0,862.2,710.48
2016,3,28,16,15,729.0,89.5,6.7,13.0,405.5,812.47,673.42
2016,3,28,16,30,695.0,85.0,6.5,13.0,354.0,755.41,630.0
2016,3,28,16,45,649.0,79.0,6.35,13.0,301.0,685.56,575.57
2016,3,28,17,0,603.0,73.0,6.2,13.0,248.0,616.35,520.06
2016,3,28,17,15,531.5,64.5,6.05,12.5,196.0,525.74,445.86
2016,3,28,17,30,460.0,56.0,5.9,12.0,144.0,439.15,371.6
2016,3,28,17,45,347.5,44.0,5.75,12.0,98.5,326.2,270.95
2016,3,28,18,0,235.0,32.0,5.6,12.0,53.0,223.45,168.68
2016,3,28,18,15,117.5,16.0,5.5,11.5,26.5,104.83,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,149.0,15.5,2.3,10.0,29.0,12.56,0.0
2016,3,29,6,30,298.0,31.0,2.3,10.0,58.0,25.46,15.53
2016,3,29,6,45,418.0,40.0,2.35,10.5,106.0,32.87,23.49
2016,3,29,7,0,538.0,49.0,2.4,11.0,154.0,40.48,30.75
2016,3,29,7,15,603.5,55.5,2.55,11.0,207.0,45.79,35.8
2016,3,29,7,30,669.0,62.0,2.7,11.0,260.0,51.15,40.73
2016,3,29,7,45,718.5,65.5,2.9,11.5,314.5,58.56,47.27
2016,3,29,8,0,768.0,69.0,3.1,12.0,369.0,61.81,49.97
2016,3,29,8,15,797.5,73.0,3.1,12.0,421.5,65.1,52.75
2016,3,29,8,30,827.0,77.0,3.1,12.0,474.0,68.34,55.45
2016,3,29,8,45,851.0,78.5,3.1,12.5,523.5,95.19,57.87
2016,3,29,9,0,875.0,80.0,3.1,13.0,573.0,164.93,96.32
2016,3,29,9,15,891.0,82.5,2.85,13.0,617.0,229.62,146.01
2016,3,29,9,30,907.0,85.0,2.6,13.0,661.0,295.6,203.26
2016,3,29,9,45,919.0,86.5,2.4,13.5,699.5,360.61,261.26
2016,3,29,10,0,931.0,88.0,2.2,14.0,738.0,425.83,318.65
2016,3,29,10,15,939.5,89.5,2.0,14.0,770.0,489.47,373.66
2016,3,29,10,30,948.0,91.0,1.8,14.0,802.0,552.37,425.91
2016,3,29,10,45,953.5,92.0,1.65,14.5,826.0,612.18,472.98
2016,3,29,11,0,959.0,93.0,1.5,15.0,850.0,670.36,516.61
2016,3,29,11,15,962.5,94.0,1.6,15.0,866.5,725.35,559.17
2016,3,29,11,30,966.0,95.0,1.7,15.0,883.0,778.02,599.06
2016,3,29,11,45,966.5,95.5,1.8,15.0,891.0,825.44,633.34
2016,3,29,12,0,967.0,96.0,1.9,15.0,899.0,869.82,664.28
2016,3,29,12,15,966.5,96.0,2.1,15.0,898.5,909.68,693.08
2016,3,29,12,30,966.0,96.0,2.3,15.0,898.0,946.05,719.55
2016,3,29,12,45,962.5,96.5,2.55,15.0,888.5,976.61,742.61
2016,3,29,13,0,959.0,97.0,2.8,15.0,879.0,1003.25,763.13
2016,3,29,13,15,955.0,96.0,2.95,15.0,862.5,1023.85,778.74
2016,3,29,13,30,951.0,95.0,3.1,15.0,846.0,1040.3,791.74
2016,3,29,13,45,942.0,95.5,3.3,15.0,820.5,1049.27,800.31
2016,3,29,14,0,933.0,96.0,3.5,15.0,795.0,1053.98,806.17
2016,3,29,14,15,924.0,94.5,3.6,14.5,763.0,1052.23,808.48
2016,3,29,14,30,915.0,93.0,3.7,14.0,731.0,1046.29,808.13
2016,3,29,14,45,899.0,92.5,3.8,14.0,691.5,1030.37,799.51
2016,3,29,15,0,883.0,92.0,3.9,14.0,652.0,1010.62,788.35
2016,3,29,15,15,866.0,89.5,3.95,14.0,608.0,983.87,771.93
2016,3,29,15,30,849.0,87.0,4.0,14.0,564.0,965.74,761.65
2016,3,29,15,45,823.5,85.0,4.05,14.0,514.5,924.41,734.58
2016,3,29,16,0,798.0,83.0,4.1,14.0,465.0,880.48,705.35
2016,3,29,16,15,767.0,79.0,4.1,13.5,413.5,826.82,669.33
2016,3,29,16,30,736.0,75.0,4.1,13.0,362.0,771.62,631.16
2016,3,29,16,45,689.5,70.0,4.1,13.0,308.0,706.58,582.97
2016,3,29,17,0,643.0,65.0,4.1,13.0,254.0,637.13,529.58
2016,3,29,17,15,576.0,58.0,3.9,12.5,202.0,550.6,460.69
2016,3,29,17,30,509.0,51.0,3.7,12.0,150.0,467.8,391.71
2016,3,29,17,45,398.0,40.5,3.55,12.0,103.0,355.71,293.71
2016,3,29,18,0,287.0,30.0,3.4,12.0,56.0,254.13,194.01
2016,3,29,18,15,143.5,15.0,3.35,11.5,28.0,121.61,0.0
2016,3,29,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,106.5,18.5,2.65,10.0,28.5,14.05,0.0
2016,3,30,6,30,213.0,37.0,2.7,10.0,57.0,27.93,17.93
2016,3,30,6,45,314.5,50.5,2.8,10.5,102.5,38.21,28.27
2016,3,30,7,0,416.0,64.0,2.9,11.0,148.0,48.52,37.97
2016,3,30,7,15,485.0,73.5,2.8,11.0,199.0,58.28,47.05
2016,3,30,7,30,554.0,83.0,2.7,11.0,250.0,65.22,53.39
2016,3,30,7,45,367.0,122.5,2.65,11.5,242.0,85.77,71.6
2016,3,30,8,0,180.0,162.0,2.6,12.0,234.0,110.67,93.32
2016,3,30,8,15,114.5,179.5,2.6,12.0,227.5,120.11,101.29
2016,3,30,8,30,49.0,197.0,2.6,12.0,221.0,133.25,112.44
2016,3,30,8,45,58.0,220.0,2.65,12.0,251.0,150.78,120.43
2016,3,30,9,0,67.0,243.0,2.7,12.0,281.0,174.42,137.94
2016,3,30,9,15,123.5,270.0,2.8,12.0,346.5,208.25,162.54
2016,3,30,9,30,180.0,297.0,2.9,12.0,412.0,253.92,197.68
2016,3,30,9,45,98.0,273.0,3.0,12.5,336.5,231.04,182.43
2016,3,30,10,0,16.0,249.0,3.1,13.0,261.0,193.59,154.09
2016,3,30,10,15,48.0,299.5,3.15,13.0,335.5,248.6,198.0
2016,3,30,10,30,80.0,350.0,3.2,13.0,410.0,309.23,246.01
2016,3,30,10,45,95.0,367.0,3.3,13.0,441.0,340.27,270.59
2016,3,30,11,0,110.0,384.0,3.4,13.0,472.0,373.31,296.78
2016,3,30,11,15,199.0,387.5,3.4,13.0,549.5,454.88,361.31
2016,3,30,11,30,288.0,391.0,3.4,13.0,627.0,548.22,433.81
2016,3,30,11,45,292.5,391.5,3.45,13.0,633.5,573.96,453.52
2016,3,30,12,0,297.0,392.0,3.5,13.0,640.0,598.96,472.88
2016,3,30,12,15,297.0,392.0,3.5,13.0,640.0,618.9,488.11
2016,3,30,12,30,297.0,392.0,3.5,13.0,640.0,637.52,502.31
2016,3,30,12,45,299.5,387.0,3.5,13.5,635.0,652.21,512.77
2016,3,30,13,0,302.0,382.0,3.5,14.0,630.0,665.39,522.1
2016,3,30,13,15,602.5,248.5,3.55,14.0,730.0,861.14,673.2
2016,3,30,13,30,903.0,115.0,3.6,14.0,830.0,1013.6,781.84
2016,3,30,13,45,897.5,113.0,3.65,14.0,806.0,1022.93,788.15
2016,3,30,14,0,892.0,111.0,3.7,14.0,782.0,1028.17,793.09
2016,3,30,14,15,882.5,109.5,3.75,14.0,750.5,1025.86,793.03
2016,3,30,14,30,873.0,108.0,3.8,14.0,719.0,1019.53,790.41
2016,3,30,14,45,860.5,105.5,3.9,14.0,681.5,1018.7,792.17
2016,3,30,15,0,848.0,103.0,4.0,14.0,644.0,1000.2,781.63
2016,3,30,15,15,650.5,152.0,4.1,13.5,550.5,861.14,685.82
2016,3,30,15,30,453.0,201.0,4.2,13.0,457.0,704.08,570.73
2016,3,30,15,45,436.5,188.5,4.3,13.0,417.5,667.59,545.85
2016,3,30,16,0,420.0,176.0,4.4,13.0,378.0,629.6,518.59
2016,3,30,16,15,562.0,129.0,4.45,12.5,368.0,694.07,574.11
2016,3,30,16,30,704.0,82.0,4.5,12.0,358.0,756.27,624.78
2016,3,30,16,45,658.5,76.0,4.6,12.0,305.0,686.68,572.13
2016,3,30,17,0,613.0,70.0,4.7,12.0,252.0,617.78,518.77
2016,3,30,17,15,546.0,62.5,4.6,11.5,200.5,531.8,449.46
2016,3,30,17,30,479.0,55.0,4.5,11.0,149.0,449.47,379.83
2016,3,30,17,45,371.5,43.5,4.4,11.0,103.0,340.05,283.12
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,240.74,186.81
2016,3,30,18,15,132.0,16.0,4.2,11.0,28.5,113.24,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,136.5,18.0,2.65,11.0,32.0,13.77,0.0
2016,3,31,6,30,273.0,36.0,2.7,11.0,64.0,27.51,17.76
2016,3,31,6,45,373.5,48.0,2.75,11.5,110.5,38.96,28.88
2016,3,31,7,0,474.0,60.0,2.8,12.0,157.0,48.49,37.83
2016,3,31,7,15,539.5,68.0,2.75,12.0,209.0,54.51,43.5
2016,3,31,7,30,605.0,76.0,2.7,12.0,261.0,60.54,48.99
2016,3,31,7,45,302.5,94.5,2.65,12.0,187.0,66.78,54.51
2016,3,31,8,0,0.0,113.0,2.6,12.0,113.0,83.72,69.46
2016,3,31,8,15,6.0,143.0,2.55,12.0,146.0,104.21,87.32
2016,3,31,8,30,12.0,173.0,2.5,12.0,179.0,124.25,104.56
2016,3,31,8,45,9.0,179.5,2.5,12.5,184.5,130.34,104.24
2016,3,31,9,0,6.0,186.0,2.5,13.0,190.0,137.05,109.21
2016,3,31,9,15,21.5,223.5,2.55,13.0,237.5,167.41,133.13
2016,3,31,9,30,37.0,261.0,2.6,13.0,285.0,197.18,156.49
2016,3,31,9,45,87.5,298.5,2.7,13.0,359.5,244.84,193.38
2016,3,31,10,0,138.0,336.0,2.8,13.0,434.0,300.95,237.45
2016,3,31,10,15,138.0,351.0,2.85,13.0,452.5,327.11,258.74
2016,3,31,10,30,138.0,366.0,2.9,13.0,471.0,353.44,279.98
2016,3,31,10,45,138.5,377.5,3.0,13.5,485.5,377.55,298.77
2016,3,31,11,0,139.0,389.0,3.1,14.0,500.0,401.69,317.31
2016,3,31,11,15,137.0,398.0,3.15,14.0,509.5,422.19,333.34
2016,3,31,11,30,135.0,407.0,3.2,14.0,519.0,442.33,348.95
2016,3,31,11,45,137.0,409.5,3.3,14.0,524.0,459.52,362.42
2016,3,31,12,0,139.0,412.0,3.4,14.0,529.0,476.35,375.6
2016,3,31,12,15,213.5,403.5,3.55,14.0,582.5,543.26,428.66
2016,3,31,12,30,288.0,395.0,3.7,14.0,636.0,631.73,496.85
2016,3,31,12,45,285.5,394.0,3.85,14.0,631.0,645.49,507.4
2016,3,31,13,0,283.0,393.0,4.0,14.0,626.0,657.67,517.22
2016,3,31,13,15,288.0,381.0,4.15,14.0,614.0,664.4,523.42
2016,3,31,13,30,293.0,369.0,4.3,14.0,602.0,669.42,528.73
2016,3,31,13,45,609.0,233.0,4.45,14.0,699.0,883.37,696.19
2016,3,31,14,0,925.0,97.0,4.6,14.0,796.0,1044.76,812.83
2016,3,31,14,15,916.5,95.5,4.65,14.0,764.5,1043.33,812.3
2016,3,31,14,30,908.0,94.0,4.7,14.0,733.0,1037.75,810.29
2016,3,31,14,45,604.0,186.5,4.8,14.0,602.5,856.75,682.46
2016,3,31,15,0,300.0,279.0,4.9,14.0,472.0,618.64,499.1
2016,3,31,15,15,163.0,247.5,4.95,14.0,351.5,423.53,346.06
2016,3,31,15,30,26.0,216.0,5.0,14.0,231.0,211.82,171.79
2016,3,31,15,45,13.0,174.0,5.05,14.0,181.5,159.41,128.85
2016,3,31,16,0,0.0,132.0,5.1,14.0,132.0,108.03,85.8
2016,3,31,16,15,2.5,133.5,5.05,13.5,134.5,113.87,91.33
2016,3,31,16,30,5.0,135.0,5.0,13.0,137.0,120.83,97.76
2016,3,31,16,45,2.5,116.0,5.0,13.0,117.0,102.17,82.04
2016,3,31,17,0,0.0,97.0,5.0,13.0,97.0,83.56,66.15
2016,3,31,17,15,267.0,74.0,4.85,12.5,127.5,323.94,276.25
2016,3,31,17,30,534.0,51.0,4.7,12.0,158.0,483.04,407.53
2016,3,31,17,45,425.5,41.5,4.55,12.0,110.5,373.02,309.87
2016,3,31,18,0,317.0,32.0,4.4,12.0,63.0,272.83,213.28
2016,3,31,18,15,158.5,16.0,4.25,12.0,31.5,132.45,0.0
2016,3,31,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,17.5,3.45,11.0,35.0,14.12,0.42
2016,4,1,6,30,330.0,35.0,3.5,11.0,70.0,28.73,18.99
2016,4,1,6,45,425.0,45.5,3.55,11.5,118.0,37.19,27.38
2016,4,1,7,0,520.0,56.0,3.6,12.0,166.0,45.66,35.34
2016,4,1,7,15,260.0,63.0,3.55,12.0,118.0,46.23,36.08
2016,4,1,7,30,0.0,70.0,3.5,12.0,70.0,53.25,42.45
2016,4,1,7,45,0.0,84.0,3.45,12.0,84.0,63.53,51.6
2016,4,1,8,0,0.0,98.0,3.4,12.0,98.0,73.74,60.56
2016,4,1,8,15,0.0,123.5,3.35,12.0,123.5,91.55,76.16
2016,4,1,8,30,0.0,149.0,3.3,12.0,149.0,109.02,91.26
2016,4,1,8,45,7.0,176.0,3.3,12.5,180.0,128.13,102.5
2016,4,1,9,0,14.0,203.0,3.3,13.0,211.0,149.21,118.98
2016,4,1,9,15,11.5,206.0,3.25,13.0,213.0,153.92,122.57
2016,4,1,9,30,9.0,209.0,3.2,13.0,215.0,157.95,125.71
2016,4,1,9,45,29.0,257.0,3.15,13.0,277.5,198.55,157.97
2016,4,1,10,0,49.0,305.0,3.1,13.0,340.0,245.22,195.01
2016,4,1,10,15,40.0,305.5,3.05,13.0,335.0,249.19,198.23
2016,4,1,10,30,31.0,306.0,3.0,13.0,330.0,251.62,200.18
2016,4,1,10,45,114.5,349.5,2.95,13.0,441.0,342.69,272.42
2016,4,1,11,0,198.0,393.0,2.9,13.0,552.0,440.17,348.48
2016,4,1,11,15,223.5,398.0,2.85,13.0,580.5,478.64,378.2
2016,4,1,11,30,249.0,403.0,2.8,13.0,609.0,529.49,417.14
2016,4,1,11,45,254.0,403.0,2.75,13.5,615.0,553.61,434.6
2016,4,1,12,0,259.0,403.0,2.7,14.0,621.0,577.13,451.53
2016,4,1,12,15,326.0,385.5,2.7,14.0,660.0,635.72,496.62
2016,4,1,12,30,393.0,368.0,2.7,14.0,699.0,697.02,543.0
2016,4,1,12,45,666.5,235.0,2.75,14.0,789.0,862.0,668.1
2016,4,1,13,0,940.0,102.0,2.8,14.0,879.0,988.16,756.39
2016,4,1,13,15,936.0,101.5,2.9,14.0,862.5,1008.68,770.56
2016,4,1,13,30,932.0,101.0,3.0,14.0,846.0,1025.16,783.18
2016,4,1,13,45,927.5,99.0,3.1,14.0,822.0,1035.44,791.78
2016,4,1,14,0,923.0,97.0,3.2,14.0,798.0,1041.55,797.77
2016,4,1,14,15,914.5,95.5,3.3,14.0,766.5,1040.03,798.76
2016,4,1,14,30,906.0,94.0,3.4,14.0,735.0,1034.37,797.13
2016,4,1,14,45,894.5,92.0,3.5,14.0,697.0,1021.08,790.39
2016,4,1,15,0,883.0,90.0,3.6,14.0,659.0,1003.89,781.07
2016,4,1,15,15,867.5,88.0,3.7,14.0,615.5,979.03,766.39
2016,4,1,15,30,852.0,86.0,3.8,14.0,572.0,962.67,757.73
2016,4,1,15,45,830.5,83.0,3.9,14.0,523.5,923.78,732.8
2016,4,1,16,0,809.0,80.0,4.0,14.0,475.0,882.17,705.62
2016,4,1,16,15,780.0,76.5,4.0,13.5,423.5,830.69,671.35
2016,4,1,16,30,751.0,73.0,4.0,13.0,372.0,777.58,634.93
2016,4,1,16,45,707.5,68.5,4.05,13.0,318.5,709.78,585.06
2016,4,1,17,0,664.0,64.0,4.1,13.0,265.0,647.82,537.99
2016,4,1,17,15,601.5,57.5,3.95,12.5,212.5,564.84,472.46
2016,4,1,17,30,539.0,51.0,3.8,12.0,160.0,485.19,406.62
2016,4,1,17,45,435.0,41.5,3.7,12.0,112.5,378.15,313.35
2016,4,1,18,0,331.0,32.0,3.6,12.0,65.0,280.55,220.56
2016,4,1,18,15,165.5,16.0,3.5,11.5,32.5,136.87,1.14
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,15,142.5,19.5,1.4,11.0,35.5,14.92,2.67
2016,4,2,6,30,285.0,39.0,1.3,11.0,71.0,29.76,20.1
2016,4,2,6,45,364.5,53.0,1.25,11.0,117.0,40.36,30.36
2016,4,2,7,0,444.0,67.0,1.2,11.0,163.0,53.6,42.67
2016,4,2,7,15,507.0,76.5,1.1,11.0,214.0,60.51,49.11
2016,4,2,7,30,570.0,86.0,1.0,11.0,265.0,67.34,55.29
2016,4,2,7,45,285.0,88.5,0.9,11.5,178.0,62.53,50.79
2016,4,2,8,0,0.0,91.0,0.8,12.0,91.0,68.98,56.3
2016,4,2,8,15,22.0,145.5,0.75,12.0,156.5,106.34,89.0
2016,4,2,8,30,44.0,200.0,0.7,12.0,222.0,135.23,113.63
2016,4,2,8,45,43.0,221.0,0.7,12.0,244.5,151.14,120.25
2016,4,2,9,0,42.0,242.0,0.7,12.0,267.0,171.3,135.4
2016,4,2,9,15,58.5,266.5,0.75,12.0,303.5,197.13,155.02
2016,4,2,9,30,75.0,291.0,0.8,12.0,340.0,225.79,177.21
2016,4,2,9,45,74.0,309.5,0.9,12.5,360.0,247.81,194.61
2016,4,2,10,0,73.0,328.0,1.0,13.0,380.0,270.03,212.07
2016,4,2,10,15,91.0,347.5,1.15,13.0,415.0,301.52,236.86
2016,4,2,10,30,109.0,367.0,1.3,13.0,450.0,335.57,263.64
2016,4,2,10,45,479.5,257.0,1.45,13.5,641.0,483.96,378.35
2016,4,2,11,0,850.0,147.0,1.6,14.0,832.0,653.52,506.62
2016,4,2,11,15,854.5,148.0,1.75,14.0,847.5,705.61,546.35
2016,4,2,11,30,859.0,149.0,1.9,14.0,863.0,755.77,584.92
2016,4,2,11,45,869.5,144.0,2.05,14.0,873.0,802.87,620.86
2016,4,2,12,0,880.0,139.0,2.2,14.0,883.0,837.15,646.56
2016,4,2,12,15,631.5,257.0,2.35,14.0,791.0,793.22,612.84
2016,4,2,12,30,383.0,375.0,2.5,14.0,699.0,694.09,538.21
2016,4,2,12,45,410.0,357.5,2.65,14.5,700.5,737.12,570.81
2016,4,2,13,0,437.0,340.0,2.8,15.0,702.0,765.31,591.82
2016,4,2,13,15,470.0,319.0,2.9,15.0,702.0,794.31,614.53
2016,4,2,13,30,503.0,298.0,3.0,15.0,702.0,821.39,635.94
2016,4,2,13,45,398.0,325.0,3.15,15.0,639.0,736.18,574.16
