Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,0,293.0,352.0,3.3,15.0,576.0,669.56,524.57
2016,4,2,14,15,261.0,342.5,3.3,15.0,536.0,634.73,499.46
2016,4,2,14,30,229.0,333.0,3.3,15.0,496.0,573.75,454.73
2016,4,2,14,45,178.5,316.0,3.35,15.0,439.0,508.71,405.58
2016,4,2,15,0,128.0,299.0,3.4,15.0,382.0,442.98,354.88
2016,4,2,15,15,76.5,258.5,3.4,14.5,307.0,325.65,263.26
2016,4,2,15,30,25.0,218.0,3.4,14.0,232.0,212.1,171.45
2016,4,2,15,45,12.5,170.0,3.4,14.0,177.0,154.45,124.39
2016,4,2,16,0,0.0,122.0,3.4,14.0,122.0,98.34,77.57
2016,4,2,16,15,0.0,104.5,3.4,13.5,104.5,83.32,65.36
2016,4,2,16,30,0.0,87.0,3.4,13.0,87.0,68.29,52.92
2016,4,2,16,45,0.0,74.0,3.4,13.0,74.0,57.4,43.75
2016,4,2,17,0,0.0,61.0,3.4,13.0,61.0,46.75,34.67
2016,4,2,17,15,0.0,48.5,3.3,13.0,48.5,37.1,26.33
2016,4,2,17,30,0.0,36.0,3.2,13.0,36.0,27.48,17.91
2016,4,2,17,45,0.0,25.0,3.15,13.0,25.0,19.04,10.45
2016,4,2,18,0,0.0,14.0,3.1,13.0,14.0,10.63,2.94
2016,4,2,18,15,0.0,7.0,3.0,12.5,7.0,5.3,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,155.5,20.0,2.1,9.0,38.5,15.34,4.33
2016,4,3,6,30,311.0,40.0,2.1,9.0,77.0,32.65,22.92
2016,4,3,6,45,405.0,51.0,2.15,9.5,124.5,41.35,31.47
2016,4,3,7,0,499.0,62.0,2.2,10.0,172.0,50.04,39.66
2016,4,3,7,15,561.0,70.0,2.15,10.0,225.0,56.04,45.29
2016,4,3,7,30,623.0,78.0,2.1,10.0,278.0,62.03,50.72
2016,4,3,7,45,329.0,119.0,2.1,10.5,226.0,82.64,69.01
2016,4,3,8,0,35.0,160.0,2.1,11.0,174.0,110.43,93.32
2016,4,3,8,15,403.0,129.0,2.1,11.0,330.5,88.44,73.55
2016,4,3,8,30,771.0,98.0,2.1,11.0,487.0,81.71,67.4
2016,4,3,8,45,794.5,101.5,2.15,11.5,535.5,110.39,70.72
2016,4,3,9,0,818.0,105.0,2.2,12.0,584.0,171.82,104.1
2016,4,3,9,15,834.5,107.5,2.25,12.0,627.0,233.96,152.09
2016,4,3,9,30,851.0,110.0,2.3,12.0,670.0,297.61,207.28
2016,4,3,9,45,863.5,112.5,2.35,12.5,708.0,361.25,263.93
2016,4,3,10,0,876.0,115.0,2.4,13.0,746.0,426.42,321.28
2016,4,3,10,15,885.5,116.5,2.45,13.0,777.0,487.32,374.66
2016,4,3,10,30,895.0,118.0,2.5,13.0,808.0,547.64,426.09
2016,4,3,10,45,677.0,218.5,2.55,13.0,749.5,565.17,442.8
2016,4,3,11,0,459.0,319.0,2.6,13.0,691.0,553.03,434.46
2016,4,3,11,15,302.0,367.0,2.65,13.0,613.5,512.7,403.91
2016,4,3,11,30,145.0,415.0,2.7,13.0,536.0,454.52,358.07
2016,4,3,11,45,145.5,418.0,2.75,13.5,540.5,471.56,371.0
2016,4,3,12,0,146.0,421.0,2.8,14.0,545.0,488.1,383.07
2016,4,3,12,15,227.0,410.0,2.9,14.0,602.5,558.51,438.38
2016,4,3,12,30,308.0,399.0,3.0,14.0,660.0,650.47,508.4
2016,4,3,12,45,305.0,396.5,3.15,14.0,652.5,662.95,517.96
2016,4,3,13,0,302.0,394.0,3.3,14.0,645.0,673.66,526.75
2016,4,3,13,15,391.5,351.0,3.4,14.0,670.0,730.26,571.88
2016,4,3,13,30,481.0,308.0,3.5,14.0,695.0,808.69,631.68
2016,4,3,13,45,612.0,244.0,3.65,14.0,722.0,893.46,697.08
2016,4,3,14,0,743.0,180.0,3.8,14.0,749.0,971.56,754.9
2016,4,3,14,15,792.5,156.0,3.9,14.0,740.5,994.29,771.97
2016,4,3,14,30,842.0,132.0,4.0,14.0,732.0,1023.61,794.29
2016,4,3,14,45,828.5,129.0,4.1,14.0,694.0,1007.45,784.97
2016,4,3,15,0,815.0,126.0,4.2,14.0,656.0,987.46,773.37
2016,4,3,15,15,797.0,122.5,4.25,14.0,612.0,958.83,755.3
2016,4,3,15,30,779.0,119.0,4.3,14.0,568.0,934.36,740.44
2016,4,3,15,45,760.0,113.0,4.35,14.0,520.5,895.67,715.1
2016,4,3,16,0,741.0,107.0,4.4,14.0,473.0,854.34,687.52
2016,4,3,16,15,592.0,118.0,4.35,13.5,390.5,712.93,584.2
2016,4,3,16,30,443.0,129.0,4.3,13.0,308.0,568.54,473.83
2016,4,3,16,45,399.5,120.0,4.3,13.0,264.0,507.38,425.88
2016,4,3,17,0,356.0,111.0,4.3,13.0,220.0,447.9,377.47
2016,4,3,17,15,316.5,93.5,4.15,12.5,177.0,383.43,324.07
2016,4,3,17,30,277.0,76.0,4.0,12.0,134.0,321.29,270.7
2016,4,3,17,45,218.0,57.5,3.85,12.0,95.0,247.75,205.4
2016,4,3,18,0,159.0,39.0,3.7,12.0,56.0,179.53,141.56
2016,4,3,18,15,79.5,19.5,3.6,11.5,28.0,79.12,20.08
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,12.0,11.0,8.65,0.0
2016,4,4,6,15,153.0,27.0,5.6,12.0,46.0,20.44,8.73
2016,4,4,6,30,306.0,43.0,5.7,12.0,81.0,32.76,22.8
2016,4,4,6,45,407.0,54.0,5.8,12.5,130.5,43.71,33.17
2016,4,4,7,0,508.0,65.0,5.9,13.0,180.0,52.4,41.27
2016,4,4,7,15,571.5,73.0,5.85,13.0,233.5,58.37,46.81
2016,4,4,7,30,635.0,81.0,5.8,13.0,287.0,64.33,52.15
2016,4,4,7,45,680.5,86.0,5.75,13.0,341.5,67.82,55.18
2016,4,4,8,0,726.0,91.0,5.7,13.0,396.0,71.33,58.15
2016,4,4,8,15,756.0,95.5,5.8,13.0,448.0,74.2,60.5
2016,4,4,8,30,786.0,100.0,5.9,13.0,500.0,83.37,68.38
2016,4,4,8,45,810.5,103.0,6.0,13.5,549.0,112.63,71.6
2016,4,4,9,0,835.0,106.0,6.1,14.0,598.0,174.86,105.52
2016,4,4,9,15,851.5,108.5,6.1,14.0,641.5,238.07,154.68
2016,4,4,9,30,868.0,111.0,6.1,14.0,685.0,302.78,211.37
2016,4,4,9,45,880.0,113.0,6.15,14.5,723.0,366.9,269.38
2016,4,4,10,0,892.0,115.0,6.2,15.0,761.0,432.5,328.31
2016,4,4,10,15,901.0,117.0,6.05,15.0,792.5,494.43,383.63
2016,4,4,10,30,910.0,119.0,5.9,15.0,824.0,555.72,436.92
2016,4,4,10,45,914.5,121.0,5.8,15.0,847.0,613.63,486.12
2016,4,4,11,0,919.0,123.0,5.7,15.0,870.0,669.9,532.59
2016,4,4,11,15,923.0,123.5,5.65,15.0,886.0,722.76,575.35
2016,4,4,11,30,927.0,124.0,5.6,15.0,902.0,773.44,615.41
2016,4,4,11,45,926.5,125.5,5.6,15.0,909.0,819.2,651.1
2016,4,4,12,0,926.0,127.0,5.6,15.0,916.0,862.0,682.27
2016,4,4,12,15,925.5,127.0,5.5,15.0,915.0,900.36,709.47
2016,4,4,12,30,925.0,127.0,5.4,15.0,914.0,935.39,734.09
2016,4,4,12,45,925.0,125.0,5.35,15.0,905.5,965.54,755.42
2016,4,4,13,0,925.0,123.0,5.3,15.0,897.0,992.02,774.15
2016,4,4,13,15,920.5,122.0,5.3,15.0,879.5,1011.41,788.28
2016,4,4,13,30,916.0,121.0,5.3,15.0,862.0,1026.77,799.73
2016,4,4,13,45,906.0,121.5,5.35,15.0,836.5,1034.19,806.14
2016,4,4,14,0,896.0,122.0,5.4,15.0,811.0,1037.46,809.84
2016,4,4,14,15,885.5,120.0,5.75,15.0,778.0,1033.52,810.89
2016,4,4,14,30,875.0,118.0,6.1,15.0,745.0,1039.81,819.29
2016,4,4,14,45,858.5,117.0,6.5,15.0,705.5,1022.7,811.04
2016,4,4,15,0,842.0,116.0,6.9,15.0,666.0,1001.73,799.84
2016,4,4,15,15,824.0,113.0,7.05,14.5,621.5,973.36,783.16
2016,4,4,15,30,806.0,110.0,7.2,14.0,577.0,941.61,763.75
2016,4,4,15,45,778.5,107.5,7.4,14.0,527.5,898.23,733.99
2016,4,4,16,0,751.0,105.0,7.6,14.0,478.0,859.45,707.3
2016,4,4,16,15,718.5,100.0,7.4,14.0,426.0,804.59,666.28
2016,4,4,16,30,686.0,95.0,7.2,14.0,374.0,748.5,623.71
2016,4,4,16,45,638.0,89.0,7.0,14.0,320.5,677.44,568.31
2016,4,4,17,0,590.0,83.0,6.8,14.0,267.0,607.13,512.13
2016,4,4,17,15,522.0,74.5,6.4,13.5,214.5,520.2,441.05
2016,4,4,17,30,454.0,66.0,6.0,13.0,162.0,436.82,369.32
2016,4,4,17,45,350.0,53.5,5.6,13.0,115.0,328.45,273.85
2016,4,4,18,0,246.0,41.0,5.2,13.0,68.0,234.62,187.06
2016,4,4,18,15,123.0,20.5,4.95,12.5,34.0,116.86,43.38
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,5,45,36.5,6.0,2.75,11.5,6.5,0.0,0.0
2016,4,5,6,0,73.0,12.0,2.7,12.0,13.0,9.44,0.0
2016,4,5,6,15,222.5,26.0,2.65,12.0,50.0,21.19,10.22
2016,4,5,6,30,372.0,40.0,2.6,12.0,87.0,32.81,22.99
2016,4,5,6,45,462.5,49.5,2.55,12.5,136.5,40.43,30.35
2016,4,5,7,0,553.0,59.0,2.5,13.0,186.0,48.08,37.48
2016,4,5,7,15,612.0,66.0,2.4,13.0,240.0,53.51,42.49
2016,4,5,7,30,671.0,73.0,2.3,13.0,294.0,58.93,47.34
2016,4,5,7,45,715.5,77.0,2.2,13.5,348.5,61.99,49.88
2016,4,5,8,0,760.0,81.0,2.1,14.0,403.0,70.38,57.05
2016,4,5,8,15,788.0,84.5,2.15,14.5,455.0,72.97,59.01
2016,4,5,8,30,816.0,88.0,2.2,15.0,507.0,75.52,60.92
2016,4,5,8,45,840.5,90.0,2.25,15.5,556.0,105.56,64.16
2016,4,5,9,0,865.0,92.0,2.3,16.0,605.0,168.82,97.98
2016,4,5,9,15,879.5,94.0,2.4,16.0,648.5,238.21,151.29
2016,4,5,9,30,894.0,96.0,2.5,16.0,692.0,302.5,206.56
2016,4,5,9,45,904.5,98.5,2.7,16.5,729.5,366.67,263.43
2016,4,5,10,0,915.0,101.0,2.9,17.0,767.0,430.89,319.95
2016,4,5,10,15,923.0,102.5,2.95,17.0,798.0,493.04,374.03
2016,4,5,10,30,931.0,104.0,3.0,17.0,829.0,554.37,425.93
2016,4,5,10,45,935.5,105.5,3.15,17.5,852.0,612.7,473.46
2016,4,5,11,0,940.0,107.0,3.3,18.0,875.0,669.33,518.2
2016,4,5,11,15,943.5,107.5,3.3,18.0,890.5,722.53,559.6
2016,4,5,11,30,947.0,108.0,3.3,18.0,906.0,773.44,598.25
2016,4,5,11,45,948.5,108.0,3.35,18.5,913.0,819.9,631.37
2016,4,5,12,0,950.0,108.0,3.4,19.0,920.0,863.45,660.48
2016,4,5,12,15,949.5,108.0,3.35,19.0,919.5,902.25,686.72
2016,4,5,12,30,949.0,108.0,3.3,19.0,919.0,937.64,710.48
2016,4,5,12,45,948.5,107.0,3.3,19.5,910.0,968.51,730.04
2016,4,5,13,0,948.0,106.0,3.3,20.0,901.0,995.64,747.04
2016,4,5,13,15,944.0,105.0,3.3,20.0,884.0,1015.58,760.69
2016,4,5,13,30,940.0,104.0,3.3,20.0,867.0,1031.44,771.77
2016,4,5,13,45,933.0,103.0,3.3,20.0,842.0,1040.21,778.31
2016,4,5,14,0,926.0,102.0,3.3,20.0,817.0,1044.76,782.27
2016,4,5,14,15,917.0,100.5,3.3,20.0,784.5,1042.58,781.95
2016,4,5,14,30,908.0,99.0,3.3,20.0,752.0,1036.25,779.09
2016,4,5,14,45,895.0,97.5,3.35,20.0,713.5,1021.89,771.43
2016,4,5,15,0,882.0,96.0,3.4,20.0,675.0,1003.67,761.31
2016,4,5,15,15,866.0,93.5,3.45,19.5,630.5,977.65,747.36
2016,4,5,15,30,850.0,91.0,3.5,19.0,586.0,960.2,739.28
2016,4,5,15,45,826.5,88.5,3.6,19.0,536.5,919.99,714.08
2016,4,5,16,0,803.0,86.0,3.7,19.0,487.0,877.13,686.73
2016,4,5,16,15,773.5,82.0,3.7,18.5,435.0,824.73,652.63
2016,4,5,16,30,744.0,78.0,3.7,18.0,383.0,770.74,616.47
2016,4,5,16,45,700.5,73.5,3.7,17.5,329.0,708.55,572.94
2016,4,5,17,0,657.0,69.0,3.7,17.0,275.0,642.03,524.4
2016,4,5,17,15,595.5,62.0,3.55,16.5,222.5,559.74,460.94
2016,4,5,17,30,534.0,55.0,3.4,16.0,170.0,480.67,396.93
2016,4,5,17,45,434.0,45.0,3.25,15.5,121.5,376.56,308.67
2016,4,5,18,0,334.0,35.0,3.1,15.0,73.0,281.37,223.03
2016,4,5,18,15,167.0,17.5,2.95,14.5,36.5,141.4,63.81
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,43.5,6.0,3.2,14.0,7.5,0.0,0.0
2016,4,6,6,0,87.0,12.0,3.3,14.0,15.0,9.44,0.0
2016,4,6,6,15,230.0,26.0,3.4,14.5,52.5,21.15,10.7
2016,4,6,6,30,373.0,40.0,3.5,15.0,90.0,32.74,22.7
2016,4,6,6,45,462.5,50.0,3.6,15.5,139.5,40.76,30.29
2016,4,6,7,0,552.0,60.0,3.7,16.0,189.0,48.79,37.65
2016,4,6,7,15,610.0,66.5,3.65,16.0,242.5,53.81,42.23
2016,4,6,7,30,668.0,73.0,3.6,16.0,296.0,58.84,46.68
2016,4,6,7,45,707.5,78.0,3.55,16.5,350.0,62.51,49.72
2016,4,6,8,0,747.0,83.0,3.5,17.0,404.0,71.58,57.4
2016,4,6,8,15,775.5,87.0,3.45,17.5,456.0,74.46,59.59
2016,4,6,8,30,804.0,91.0,3.4,18.0,508.0,77.28,61.71
2016,4,6,8,45,825.0,94.5,3.4,18.5,556.0,108.16,65.68
2016,4,6,9,0,846.0,98.0,3.4,19.0,604.0,171.05,99.48
2016,4,6,9,15,861.5,100.5,3.4,19.5,647.5,234.55,147.43
2016,4,6,9,30,877.0,103.0,3.4,20.0,691.0,303.35,205.26
2016,4,6,9,45,887.0,105.5,3.45,20.5,728.0,366.35,260.35
2016,4,6,10,0,897.0,108.0,3.5,21.0,765.0,429.34,315.01
2016,4,6,10,15,905.0,110.0,3.4,21.0,795.5,490.82,367.66
2016,4,6,10,30,913.0,112.0,3.3,21.0,826.0,551.53,418.09
2016,4,6,10,45,917.0,114.0,3.25,21.5,849.0,609.01,463.74
2016,4,6,11,0,921.0,116.0,3.2,22.0,872.0,664.8,506.47
2016,4,6,11,15,924.0,116.5,3.1,22.0,887.0,716.78,545.86
2016,4,6,11,30,927.0,117.0,3.0,22.0,902.0,766.47,582.45
2016,4,6,11,45,927.0,118.0,2.9,22.5,908.5,811.85,613.65
2016,4,6,12,0,927.0,119.0,2.8,23.0,915.0,854.3,640.42
2016,4,6,12,15,926.0,119.0,2.65,23.0,913.5,891.93,664.42
2016,4,6,12,30,925.0,119.0,2.5,23.0,912.0,926.2,685.84
2016,4,6,12,45,916.5,121.5,2.45,23.5,901.0,952.6,701.38
2016,4,6,13,0,908.0,124.0,2.4,24.0,890.0,975.04,714.31
2016,4,6,13,15,903.0,123.5,2.25,24.5,872.0,993.91,723.86
2016,4,6,13,30,898.0,123.0,2.1,25.0,854.0,1008.82,730.76
2016,4,6,13,45,889.0,122.0,1.95,25.5,828.5,1015.32,732.25
2016,4,6,14,0,880.0,121.0,1.8,26.0,803.0,1017.71,731.23
2016,4,6,14,15,869.5,119.5,1.7,26.0,770.5,1014.05,728.6
2016,4,6,14,30,859.0,118.0,1.6,26.0,738.0,1020.66,732.62
2016,4,6,14,45,844.0,116.5,1.5,26.0,699.0,1004.43,722.24
2016,4,6,15,0,829.0,115.0,1.4,26.0,660.0,984.4,709.83
2016,4,6,15,15,650.0,160.5,1.3,26.0,570.5,860.04,630.22
2016,4,6,15,30,471.0,206.0,1.2,26.0,481.0,718.17,535.13
2016,4,6,15,45,497.0,179.5,1.1,26.0,448.5,706.08,529.91
2016,4,6,16,0,523.0,153.0,1.0,26.0,416.0,689.74,520.35
2016,4,6,16,15,487.0,146.5,0.85,25.5,371.0,637.06,484.37
2016,4,6,16,30,451.0,140.0,0.7,25.0,326.0,584.41,447.96
2016,4,6,16,45,422.0,124.0,0.55,25.0,279.5,526.96,406.72
2016,4,6,17,0,393.0,108.0,0.4,25.0,233.0,469.9,364.69
2016,4,6,17,15,349.0,92.0,0.35,24.5,187.5,402.4,314.73
2016,4,6,17,30,305.0,76.0,0.3,24.0,142.0,337.56,264.65
2016,4,6,17,45,239.5,58.5,0.3,24.0,101.5,259.86,202.11
2016,4,6,18,0,174.0,41.0,0.3,24.0,61.0,188.11,141.44
2016,4,6,18,15,87.0,20.5,0.45,23.5,30.5,84.41,39.29
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,3.25,14.5,6.0,4.72,0.0
2016,4,7,6,0,0.0,12.0,3.3,15.0,12.0,9.14,0.0
2016,4,7,6,15,69.0,31.5,3.45,15.0,41.0,23.48,13.0
2016,4,7,6,30,138.0,51.0,3.6,15.0,70.0,37.52,26.92
2016,4,7,6,45,184.0,71.5,3.75,15.0,108.5,51.85,40.15
2016,4,7,7,0,230.0,92.0,3.9,15.0,147.0,65.9,52.97
2016,4,7,7,15,280.0,105.0,3.9,15.0,188.5,75.15,61.31
2016,4,7,7,30,330.0,118.0,3.9,15.0,230.0,82.51,67.78
2016,4,7,7,45,495.5,104.0,3.95,15.5,303.5,75.61,61.44
2016,4,7,8,0,661.0,90.0,4.0,16.0,377.0,69.23,55.54
2016,4,7,8,15,460.0,154.5,3.9,16.0,366.0,104.59,86.18
2016,4,7,8,30,259.0,219.0,3.8,16.0,355.0,140.16,116.51
2016,4,7,8,45,351.0,220.5,3.75,16.0,422.0,157.9,117.55
2016,4,7,9,0,443.0,222.0,3.7,16.0,489.0,196.13,137.61
2016,4,7,9,15,378.5,258.5,3.6,16.0,498.0,245.42,178.72
2016,4,7,9,30,314.0,295.0,3.5,16.0,507.0,283.7,213.18
2016,4,7,9,45,567.0,215.5,3.45,16.0,623.5,337.52,250.92
2016,4,7,10,0,820.0,136.0,3.4,16.0,740.0,420.26,315.29
2016,4,7,10,15,828.0,138.0,3.3,16.0,768.5,478.83,366.03
2016,4,7,10,30,836.0,140.0,3.2,16.0,797.0,536.85,414.91
2016,4,7,10,45,839.5,142.5,3.15,16.5,818.5,591.99,459.35
2016,4,7,11,0,843.0,145.0,3.1,17.0,840.0,645.61,501.08
2016,4,7,11,15,845.5,146.0,3.05,17.0,854.0,695.56,539.77
2016,4,7,11,30,848.0,147.0,3.0,17.0,868.0,743.39,575.88
2016,4,7,11,45,846.0,149.0,2.95,17.0,873.5,786.41,607.64
2016,4,7,12,0,844.0,151.0,2.9,17.0,879.0,826.55,636.59
2016,4,7,12,15,663.5,244.5,2.9,17.0,816.0,805.0,618.03
2016,4,7,12,30,483.0,338.0,2.9,17.0,753.0,758.26,581.48
2016,4,7,12,45,498.0,329.0,2.9,17.0,753.5,786.4,602.79
2016,4,7,13,0,513.0,320.0,2.9,17.0,754.0,812.67,622.14
2016,4,7,13,15,513.0,311.5,2.9,16.5,738.5,823.09,631.31
2016,4,7,13,30,513.0,303.0,2.9,16.0,723.0,830.63,638.67
2016,4,7,13,45,487.0,302.0,2.95,16.0,691.5,817.08,629.76
2016,4,7,14,0,461.0,301.0,3.0,16.0,660.0,800.26,618.69
2016,4,7,14,15,341.5,321.5,3.0,16.0,582.0,687.5,536.22
2016,4,7,14,30,222.0,342.0,3.0,16.0,504.0,571.51,449.37
2016,4,7,14,45,255.0,317.5,3.0,16.0,493.5,606.09,477.64
2016,4,7,15,0,288.0,293.0,3.0,16.0,483.0,614.44,486.02
2016,4,7,15,15,258.0,276.5,2.95,16.0,439.0,567.49,451.31
2016,4,7,15,30,228.0,260.0,2.9,16.0,395.0,496.77,398.74
2016,4,7,15,45,132.5,229.5,2.9,16.0,306.5,370.9,299.95
2016,4,7,16,0,37.0,199.0,2.9,16.0,218.0,227.32,183.51
2016,4,7,16,15,36.0,179.0,2.8,15.5,196.0,207.02,168.22
2016,4,7,16,30,35.0,159.0,2.7,15.0,174.0,186.53,152.21
2016,4,7,16,45,27.5,138.5,2.6,15.0,149.5,159.85,130.23
2016,4,7,17,0,20.0,118.0,2.5,15.0,125.0,120.49,97.32
2016,4,7,17,15,11.5,97.0,2.35,14.5,100.5,94.88,75.6
2016,4,7,17,30,3.0,76.0,2.2,14.0,76.0,69.63,53.8
2016,4,7,17,45,1.5,54.5,2.1,14.0,54.5,48.55,35.41
2016,4,7,18,0,0.0,33.0,2.0,14.0,33.0,26.63,16.25
2016,4,7,18,15,0.0,16.5,1.9,14.0,16.5,12.57,1.89
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.6,13.0,2.5,1.97,0.0
2016,4,8,6,0,0.0,5.0,1.6,13.0,5.0,3.78,0.0
2016,4,8,6,15,0.0,16.0,1.6,13.0,16.0,12.17,4.32
2016,4,8,6,30,0.0,27.0,1.6,13.0,27.0,20.59,12.46
2016,4,8,6,45,0.0,41.5,1.65,13.5,41.5,31.73,22.66
2016,4,8,7,0,0.0,56.0,1.7,14.0,56.0,42.7,32.62
2016,4,8,7,15,0.0,72.0,1.6,14.0,72.0,54.43,43.17
2016,4,8,7,30,0.0,88.0,1.5,14.0,88.0,66.05,53.46
2016,4,8,7,45,2.5,118.0,1.45,14.5,119.5,86.84,71.53
2016,4,8,8,0,5.0,148.0,1.4,15.0,151.0,107.12,88.8
2016,4,8,8,15,2.5,147.5,1.35,15.0,149.0,107.85,89.1
2016,4,8,8,30,0.0,147.0,1.3,15.0,147.0,108.31,89.19
2016,4,8,8,45,40.0,207.0,1.3,15.0,231.5,144.1,113.3
2016,4,8,9,0,80.0,267.0,1.3,15.0,316.0,190.79,148.11
2016,4,8,9,15,62.0,275.5,1.3,15.0,315.0,203.53,158.36
2016,4,8,9,30,44.0,284.0,1.3,15.0,314.0,213.56,166.95
2016,4,8,9,45,48.5,303.0,1.3,15.0,338.0,235.12,183.84
2016,4,8,10,0,53.0,322.0,1.3,15.0,362.0,257.66,201.43
2016,4,8,10,15,30.5,269.5,1.3,15.0,292.5,217.96,170.66
2016,4,8,10,30,8.0,217.0,1.3,15.0,223.0,170.32,133.16
2016,4,8,10,45,53.5,308.5,1.35,15.0,352.5,270.23,212.07
2016,4,8,11,0,99.0,400.0,1.4,15.0,482.0,376.27,293.19
2016,4,8,11,15,60.5,358.5,1.45,15.0,409.5,327.95,255.79
2016,4,8,11,30,22.0,317.0,1.5,15.0,337.0,264.71,206.85
2016,4,8,11,45,46.5,362.0,1.55,15.0,403.0,334.66,261.54
2016,4,8,12,0,71.0,407.0,1.6,15.0,469.0,399.69,311.05
2016,4,8,12,15,104.0,419.5,1.65,15.0,510.0,446.19,346.59
2016,4,8,12,30,137.0,432.0,1.7,15.0,551.0,512.06,396.08
2016,4,8,12,45,187.5,425.0,1.75,15.0,585.5,561.95,434.06
2016,4,8,13,0,238.0,418.0,1.8,15.0,620.0,613.56,473.12
2016,4,8,13,15,168.0,406.5,1.85,15.0,548.0,547.73,423.89
2016,4,8,13,30,98.0,395.0,1.9,15.0,476.0,455.7,355.07
2016,4,8,13,45,113.5,387.0,2.0,15.0,478.0,491.8,383.75
2016,4,8,14,0,129.0,379.0,2.1,15.0,480.0,505.55,395.23
2016,4,8,14,15,230.5,350.0,2.1,15.0,522.0,582.14,456.08
2016,4,8,14,30,332.0,321.0,2.1,15.0,564.0,681.72,531.71
2016,4,8,14,45,180.5,289.5,2.15,15.0,421.0,475.77,376.88
2016,4,8,15,0,29.0,258.0,2.2,15.0,278.0,270.66,215.18
2016,4,8,15,15,15.0,214.5,2.15,15.0,225.0,194.63,155.21
2016,4,8,15,30,1.0,171.0,2.1,15.0,172.0,141.48,112.01
2016,4,8,15,45,107.5,194.0,2.1,15.0,249.0,305.09,248.99
2016,4,8,16,0,214.0,217.0,2.1,15.0,326.0,432.17,352.06
2016,4,8,16,15,233.0,191.5,2.0,15.0,299.0,438.18,357.25
2016,4,8,16,30,252.0,166.0,1.9,15.0,272.0,420.07,344.55
2016,4,8,16,45,210.0,153.5,1.85,15.0,233.5,347.03,286.67
2016,4,8,17,0,168.0,141.0,1.8,15.0,195.0,296.74,245.65
2016,4,8,17,15,138.5,117.5,1.7,14.5,156.5,243.73,202.1
2016,4,8,17,30,109.0,94.0,1.6,14.0,118.0,192.41,158.72
2016,4,8,17,45,78.5,69.5,1.5,14.0,84.5,140.47,113.55
2016,4,8,18,0,48.0,45.0,1.4,14.0,51.0,89.48,68.54
2016,4,8,18,15,24.0,24.5,1.3,14.0,27.5,38.55,19.23
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.15,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,13.5,1.0,0.79,0.0
2016,4,9,6,0,0.0,2.0,1.8,14.0,2.0,1.51,0.0
2016,4,9,6,15,0.0,6.5,1.85,14.0,6.5,4.92,0.0
2016,4,9,6,30,0.0,11.0,1.9,14.0,11.0,8.34,1.67
2016,4,9,6,45,0.0,16.5,2.0,14.0,16.5,12.53,5.54
2016,4,9,7,0,0.0,22.0,2.1,14.0,22.0,16.73,9.39
2016,4,9,7,15,0.0,28.5,2.05,14.0,28.5,21.71,13.9
2016,4,9,7,30,0.0,35.0,2.0,14.0,35.0,26.71,18.37
2016,4,9,7,45,0.0,56.5,2.0,14.0,56.5,43.27,33.11
2016,4,9,8,0,0.0,78.0,2.0,14.0,78.0,59.91,47.75
2016,4,9,8,15,0.0,77.5,1.95,14.0,77.5,59.55,47.24
2016,4,9,8,30,0.0,77.0,1.9,14.0,77.0,59.19,46.76
2016,4,9,8,45,4.0,137.0,1.9,14.5,139.5,102.78,80.54
2016,4,9,9,0,8.0,197.0,1.9,15.0,202.0,145.24,114.61
2016,4,9,9,15,13.5,222.5,1.85,15.0,232.0,165.85,130.65
2016,4,9,9,30,19.0,248.0,1.8,15.0,262.0,187.6,147.61
2016,4,9,9,45,41.0,290.5,1.8,15.0,321.0,224.39,176.06
2016,4,9,10,0,63.0,333.0,1.8,15.0,380.0,268.83,210.52
2016,4,9,10,15,48.5,329.0,1.75,15.0,366.0,268.55,210.44
2016,4,9,10,30,34.0,325.0,1.7,15.0,352.0,265.8,208.36
2016,4,9,10,45,17.0,215.5,1.7,15.0,229.0,175.45,137.27
2016,4,9,11,0,0.0,106.0,1.7,15.0,106.0,82.1,62.03
2016,4,9,11,15,3.5,156.5,1.65,15.0,160.0,123.82,96.04
2016,4,9,11,30,7.0,207.0,1.6,15.0,214.0,166.55,130.23
2016,4,9,11,45,28.5,297.5,1.6,15.5,323.0,266.2,208.62
2016,4,9,12,0,50.0,388.0,1.6,16.0,432.0,365.91,284.35
2016,4,9,12,15,40.0,368.0,1.55,16.0,403.0,346.23,268.7
2016,4,9,12,30,30.0,348.0,1.5,16.0,374.0,324.85,252.34
2016,4,9,12,45,34.5,355.0,1.5,16.0,385.0,339.95,264.19
2016,4,9,13,0,39.0,362.0,1.5,16.0,396.0,355.43,276.15
2016,4,9,13,15,37.0,351.0,1.55,16.0,383.0,347.66,270.51
2016,4,9,13,30,35.0,340.0,1.6,16.0,370.0,339.32,264.55
2016,4,9,13,45,165.0,352.0,1.65,16.0,482.5,505.61,394.19
2016,4,9,14,0,295.0,364.0,1.7,16.0,595.0,676.61,520.63
2016,4,9,14,15,176.0,342.5,1.7,15.5,478.5,518.85,404.06
2016,4,9,14,30,57.0,321.0,1.7,15.0,362.0,358.21,281.91
2016,4,9,14,45,35.0,274.5,1.75,15.0,299.5,290.44,230.27
2016,4,9,15,0,13.0,228.0,1.8,15.0,237.0,203.43,161.47
2016,4,9,15,15,6.5,196.5,1.8,15.0,201.0,169.03,134.17
2016,4,9,15,30,0.0,165.0,1.8,15.0,165.0,134.81,106.47
2016,4,9,15,45,11.0,177.0,1.85,15.0,183.0,158.19,126.53
2016,4,9,16,0,22.0,189.0,1.9,15.0,201.0,182.77,147.44
2016,4,9,16,15,11.0,153.0,1.85,15.0,159.0,138.89,111.35
2016,4,9,16,30,0.0,117.0,1.8,15.0,117.0,95.85,75.49
2016,4,9,16,45,0.0,100.5,1.8,15.0,100.5,81.82,63.97
2016,4,9,17,0,0.0,84.0,1.8,15.0,84.0,67.73,52.19
2016,4,9,17,15,0.0,68.5,1.7,14.5,68.5,54.56,41.1
2016,4,9,17,30,0.0,53.0,1.6,14.0,53.0,41.29,29.71
2016,4,9,17,45,0.0,38.5,1.55,14.0,38.5,29.43,19.33
2016,4,9,18,0,0.0,24.0,1.5,14.0,24.0,18.29,9.5
2016,4,9,18,15,0.0,13.5,1.4,14.0,13.5,10.26,1.25
2016,4,9,18,30,0.0,3.0,1.3,14.0,3.0,2.36,0.0
2016,4,9,18,45,0.0,1.5,1.25,14.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,5.0,3.1,13.0,5.0,3.78,0.0
2016,4,10,6,30,0.0,8.0,3.2,13.0,8.0,6.06,0.0
2016,4,10,6,45,0.0,12.5,3.3,13.5,12.5,9.48,2.83
2016,4,10,7,0,0.0,17.0,3.4,14.0,17.0,12.92,5.96
2016,4,10,7,15,0.0,21.5,3.45,14.0,21.5,16.36,9.07
2016,4,10,7,30,0.0,26.0,3.5,14.0,26.0,19.81,12.16
2016,4,10,7,45,0.0,22.5,3.6,14.0,22.5,17.15,9.73
2016,4,10,8,0,0.0,19.0,3.7,14.0,19.0,14.49,7.31
2016,4,10,8,15,0.0,34.5,3.7,14.0,34.5,26.38,17.86
2016,4,10,8,30,0.0,50.0,3.7,14.0,50.0,38.33,28.36
2016,4,10,8,45,0.0,69.0,3.75,14.0,69.0,53.03,39.22
2016,4,10,9,0,0.0,88.0,3.8,14.0,88.0,67.8,51.46
2016,4,10,9,15,0.0,99.5,3.85,14.0,99.5,76.59,58.63
2016,4,10,9,30,0.0,111.0,3.9,14.0,111.0,85.26,65.67
2016,4,10,9,45,1.5,143.0,3.95,14.0,144.0,109.71,85.65
2016,4,10,10,0,3.0,175.0,4.0,14.0,177.0,134.54,105.79
2016,4,10,10,15,5.0,190.0,4.05,14.0,194.0,147.43,116.1
2016,4,10,10,30,7.0,205.0,4.1,14.0,211.0,160.73,126.76
2016,4,10,10,45,3.5,169.0,4.2,14.0,172.0,132.38,103.62
2016,4,10,11,0,0.0,133.0,4.3,14.0,133.0,103.01,79.55
2016,4,10,11,15,6.5,198.5,4.35,14.0,204.0,158.57,124.87
2016,4,10,11,30,13.0,264.0,4.4,14.0,275.0,215.89,170.99
2016,4,10,11,45,11.0,244.5,4.5,14.0,254.0,200.42,158.48
2016,4,10,12,0,9.0,225.0,4.6,14.0,233.0,184.4,145.61
2016,4,10,12,15,5.0,187.5,4.6,14.0,192.0,151.7,119.14
2016,4,10,12,30,1.0,150.0,4.6,14.0,151.0,118.5,92.08
2016,4,10,12,45,27.5,267.5,4.7,14.0,291.5,253.41,201.89
2016,4,10,13,0,54.0,385.0,4.8,14.0,432.0,390.75,310.55
2016,4,10,13,15,36.5,340.0,4.8,14.0,371.5,336.14,267.29
2016,4,10,13,30,19.0,295.0,4.8,14.0,311.0,260.52,207.3
2016,4,10,13,45,19.0,286.0,4.8,14.0,301.5,254.25,202.71
2016,4,10,14,0,19.0,277.0,4.8,14.0,292.0,247.83,197.89
2016,4,10,14,15,16.0,260.5,4.75,14.0,273.0,231.47,184.96
2016,4,10,14,30,13.0,244.0,4.7,14.0,254.0,214.91,171.83
2016,4,10,14,45,17.0,246.0,4.7,14.0,258.0,222.34,178.4
2016,4,10,15,0,21.0,248.0,4.7,14.0,262.0,230.14,185.29
2016,4,10,15,15,11.0,209.0,4.65,13.5,216.5,185.0,148.84
2016,4,10,15,30,1.0,170.0,4.6,13.0,171.0,140.26,112.19
2016,4,10,15,45,13.5,182.0,4.55,13.0,189.0,165.15,133.82
2016,4,10,16,0,26.0,194.0,4.5,13.0,207.0,191.21,156.33
2016,4,10,16,15,67.0,185.5,4.4,13.0,214.5,240.52,199.19
2016,4,10,16,30,108.0,177.0,4.3,13.0,222.0,288.14,240.19
2016,4,10,16,45,93.0,155.5,4.2,13.0,191.0,233.51,195.06
2016,4,10,17,0,78.0,134.0,4.1,13.0,160.0,198.07,165.32
2016,4,10,17,15,63.5,111.0,3.95,13.0,129.5,161.7,134.21
2016,4,10,17,30,49.0,88.0,3.8,13.0,99.0,125.91,103.07
2016,4,10,17,45,30.5,65.5,3.65,13.0,72.0,88.69,70.21
2016,4,10,18,0,12.0,43.0,3.5,13.0,45.0,51.82,37.6
2016,4,10,18,15,6.0,24.0,3.4,12.5,25.0,23.11,10.63
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,3.93,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,10.5,1.05,12.0,12.5,8.26,0.0
2016,4,11,6,0,75.0,21.0,1.0,12.0,25.0,15.91,0.0
2016,4,11,6,15,181.5,38.5,1.05,12.0,63.0,28.87,18.97
2016,4,11,6,30,288.0,56.0,1.1,12.0,101.0,41.88,31.47
2016,4,11,6,45,369.5,67.5,1.15,12.5,148.5,50.51,39.6
2016,4,11,7,0,451.0,79.0,1.2,13.0,196.0,59.15,47.48
2016,4,11,7,15,225.5,90.5,1.3,13.0,149.0,65.55,53.26
2016,4,11,7,30,0.0,102.0,1.4,13.0,102.0,75.63,62.14
2016,4,11,7,45,0.0,123.0,1.5,13.5,123.0,90.32,74.8
2016,4,11,8,0,0.0,144.0,1.6,14.0,144.0,104.84,87.09
2016,4,11,8,15,16.5,177.0,1.65,14.0,186.0,126.96,105.95
2016,4,11,8,30,33.0,210.0,1.7,14.0,228.0,141.58,118.14
2016,4,11,8,45,80.0,246.0,1.8,14.0,294.5,168.21,132.39
2016,4,11,9,0,127.0,282.0,1.9,14.0,361.0,200.25,154.4
2016,4,11,9,15,78.0,276.0,1.9,14.0,326.0,206.96,161.25
2016,4,11,9,30,29.0,270.0,1.9,14.0,291.0,200.75,158.18
2016,4,11,9,45,77.0,314.5,1.95,14.5,372.0,251.45,196.78
2016,4,11,10,0,125.0,359.0,2.0,15.0,453.0,309.09,240.76
2016,4,11,10,15,68.0,300.5,2.05,15.0,352.0,256.39,200.88
2016,4,11,10,30,11.0,242.0,2.1,15.0,251.0,190.54,149.44
2016,4,11,10,45,39.0,314.5,2.15,15.0,347.0,266.22,209.38
2016,4,11,11,0,67.0,387.0,2.2,15.0,443.0,345.7,270.89
2016,4,11,11,15,51.5,373.5,2.2,15.0,417.5,333.21,260.86
2016,4,11,11,30,36.0,360.0,2.2,15.0,392.0,318.25,249.17
2016,4,11,11,45,52.5,384.5,2.25,15.0,431.0,357.23,279.58
2016,4,11,12,0,69.0,409.0,2.3,15.0,470.0,398.47,311.3
2016,4,11,12,15,39.0,316.0,2.3,15.0,350.5,298.7,234.37
2016,4,11,12,30,9.0,223.0,2.3,15.0,231.0,184.7,144.54
2016,4,11,12,45,13.0,260.0,2.35,15.0,271.5,220.05,173.05
2016,4,11,13,0,17.0,297.0,2.4,15.0,312.0,256.68,202.0
2016,4,11,13,15,13.0,260.0,2.4,15.0,271.5,222.59,175.12
2016,4,11,13,30,9.0,223.0,2.4,15.0,231.0,188.08,147.88
2016,4,11,13,45,29.5,283.5,2.4,15.0,307.5,281.44,222.71
2016,4,11,14,0,50.0,344.0,2.4,15.0,384.0,365.5,288.47
2016,4,11,14,15,426.5,239.5,2.35,15.0,555.5,705.67,554.63
2016,4,11,14,30,803.0,135.0,2.3,15.0,727.0,975.41,745.79
2016,4,11,14,45,793.0,131.0,2.3,15.0,690.0,961.44,734.79
2016,4,11,15,0,783.0,127.0,2.3,15.0,653.0,943.8,724.46
2016,4,11,15,15,765.5,123.5,2.25,15.0,610.5,915.87,706.63
2016,4,11,15,30,748.0,120.0,2.2,15.0,568.0,891.64,691.45
2016,4,11,15,45,727.5,114.5,2.2,15.0,521.5,852.67,666.3
2016,4,11,16,0,707.0,109.0,2.2,15.0,475.0,811.32,639.26
2016,4,11,16,15,676.5,104.0,2.2,15.0,425.0,759.63,604.24
2016,4,11,16,30,646.0,99.0,2.2,15.0,375.0,706.79,567.67
2016,4,11,16,45,609.0,91.5,2.2,15.0,324.0,644.94,523.28
2016,4,11,17,0,572.0,84.0,2.2,15.0,273.0,583.33,477.67
2016,4,11,17,15,512.5,75.5,2.2,14.5,222.5,504.58,417.16
2016,4,11,17,30,453.0,67.0,2.2,14.0,172.0,428.96,355.82
2016,4,11,17,45,369.5,55.0,2.2,14.0,126.0,333.54,275.2
2016,4,11,18,0,286.0,43.0,2.2,14.0,80.0,252.22,203.15
2016,4,11,18,15,166.5,27.0,2.3,13.5,46.5,153.06,104.87
2016,4,11,18,30,47.0,11.0,2.4,13.0,13.0,31.58,0.0
2016,4,11,18,45,23.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,42.5,11.0,3.75,12.0,13.5,8.65,0.0
2016,4,12,6,0,85.0,22.0,3.9,12.0,27.0,16.69,2.55
2016,4,12,6,15,185.0,39.5,3.95,12.0,65.0,29.6,19.71
2016,4,12,6,30,285.0,57.0,4.0,12.0,103.0,42.56,32.07
2016,4,12,6,45,362.0,69.0,4.1,12.5,150.0,51.47,40.45
2016,4,12,7,0,439.0,81.0,4.2,13.0,197.0,60.35,48.55
2016,4,12,7,15,219.5,59.0,4.2,13.0,117.0,42.75,32.85
2016,4,12,7,30,0.0,37.0,4.2,13.0,37.0,28.24,19.79
2016,4,12,7,45,0.0,86.5,4.25,13.0,86.5,65.82,53.31
2016,4,12,8,0,0.0,136.0,4.3,13.0,136.0,99.8,83.14
2016,4,12,8,15,0.0,124.0,4.35,13.0,124.0,92.62,76.53
2016,4,12,8,30,0.0,112.0,4.4,13.0,112.0,84.83,69.45
2016,4,12,8,45,0.0,107.0,4.45,13.0,107.0,81.67,63.43
2016,4,12,9,0,0.0,102.0,4.5,13.0,102.0,78.3,60.43
2016,4,12,9,15,0.0,134.5,4.55,13.0,134.5,102.2,80.17
2016,4,12,9,30,0.0,167.0,4.6,13.0,167.0,126.19,99.81
2016,4,12,9,45,9.5,219.5,4.65,13.5,226.5,167.78,133.17
2016,4,12,10,0,19.0,272.0,4.7,14.0,286.0,211.09,167.58
2016,4,12,10,15,12.5,234.5,4.8,14.0,244.0,183.73,145.46
2016,4,12,10,30,6.0,197.0,4.9,14.0,202.0,154.16,121.46
2016,4,12,10,45,6.0,197.5,5.0,14.0,203.0,155.55,122.54
2016,4,12,11,0,6.0,198.0,5.1,14.0,204.0,156.89,123.56
2016,4,12,11,15,6.5,202.0,5.1,14.0,208.0,161.25,127.03
2016,4,12,11,30,7.0,206.0,5.1,14.0,212.0,165.66,130.57
2016,4,12,11,45,56.0,318.5,5.2,14.5,368.0,303.73,241.78
2016,4,12,12,0,105.0,431.0,5.3,15.0,524.0,445.71,352.67
2016,4,12,12,15,91.0,423.5,5.3,15.0,504.0,436.86,345.32
2016,4,12,12,30,77.0,416.0,5.3,15.0,484.0,426.23,336.98
2016,4,12,12,45,442.5,294.5,5.35,15.0,676.5,700.29,556.36
2016,4,12,13,0,808.0,173.0,5.4,15.0,869.0,936.56,735.72
2016,4,12,13,15,626.5,253.5,5.45,15.0,787.0,874.67,688.27
2016,4,12,13,30,445.0,334.0,5.5,15.0,705.0,788.7,621.65
2016,4,12,13,45,620.0,248.0,5.6,15.0,748.5,894.03,705.81
2016,4,12,14,0,795.0,162.0,5.7,15.0,792.0,981.83,772.06
2016,4,12,14,15,785.0,160.0,5.75,15.0,761.0,977.64,770.0
2016,4,12,14,30,775.0,158.0,5.8,15.0,730.0,978.9,772.57
2016,4,12,14,45,672.5,182.5,5.9,15.0,661.0,904.38,720.21
2016,4,12,15,0,570.0,207.0,6.0,15.0,592.0,816.67,656.62
2016,4,12,15,15,501.5,214.5,6.0,14.5,537.5,754.08,610.94
2016,4,12,15,30,433.0,222.0,6.0,14.0,483.0,690.61,563.55
2016,4,12,15,45,450.0,197.5,6.05,14.0,449.5,673.21,552.89
2016,4,12,16,0,467.0,173.0,6.1,14.0,416.0,652.38,539.27
2016,4,12,16,15,436.0,159.5,6.0,13.5,368.0,597.98,498.25
2016,4,12,16,30,405.0,146.0,5.9,13.0,320.0,543.44,456.35
2016,4,12,16,45,351.0,139.0,5.8,13.0,275.5,458.2,387.47
2016,4,12,17,0,297.0,132.0,5.7,13.0,231.0,397.92,337.19
2016,4,12,17,15,258.5,113.0,5.55,13.0,188.0,337.29,285.96
2016,4,12,17,30,220.0,94.0,5.4,13.0,145.0,279.17,235.56
2016,4,12,17,45,168.0,73.0,5.25,13.0,106.5,212.29,176.49
