Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,0,116.0,52.0,5.1,13.0,68.0,149.57,120.11
2016,4,12,18,15,58.0,31.0,5.0,12.5,39.0,76.27,51.34
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,45.0,12.5,3.05,11.5,15.5,9.83,0.0
2016,4,13,6,0,90.0,25.0,3.1,12.0,31.0,18.83,5.49
2016,4,13,6,15,196.5,42.5,3.25,12.0,70.5,31.8,21.75
2016,4,13,6,30,303.0,60.0,3.4,12.0,110.0,44.77,34.1
2016,4,13,6,45,395.0,70.0,3.55,12.5,160.0,52.46,41.37
2016,4,13,7,0,487.0,80.0,3.7,13.0,210.0,62.97,50.9
2016,4,13,7,15,541.5,88.5,3.7,13.0,262.5,68.8,56.15
2016,4,13,7,30,596.0,97.0,3.7,13.0,315.0,74.56,61.19
2016,4,13,7,45,634.5,103.5,3.7,13.5,367.0,78.53,64.41
2016,4,13,8,0,673.0,110.0,3.7,14.0,419.0,82.42,67.5
2016,4,13,8,15,484.5,167.5,3.65,14.0,403.5,112.14,93.25
2016,4,13,8,30,296.0,225.0,3.6,14.0,388.0,143.87,120.35
2016,4,13,8,45,290.0,248.5,3.55,14.0,419.0,170.09,129.22
2016,4,13,9,0,284.0,272.0,3.5,14.0,450.0,209.18,155.47
2016,4,13,9,15,236.0,299.5,3.4,14.0,454.5,246.72,186.84
2016,4,13,9,30,188.0,327.0,3.3,14.0,459.0,273.46,210.81
2016,4,13,9,45,521.5,226.5,3.2,14.5,617.0,329.39,246.68
2016,4,13,10,0,855.0,126.0,3.1,15.0,775.0,424.76,318.48
2016,4,13,10,15,863.0,128.0,3.1,15.0,804.5,484.72,370.57
2016,4,13,10,30,871.0,130.0,3.1,15.0,834.0,542.06,419.38
2016,4,13,10,45,876.5,131.5,3.1,15.0,856.0,597.24,465.1
2016,4,13,11,0,882.0,133.0,3.1,15.0,878.0,650.96,508.36
2016,4,13,11,15,666.0,242.5,3.05,15.0,810.5,655.94,511.33
2016,4,13,11,30,450.0,352.0,3.0,15.0,743.0,629.48,489.7
2016,4,13,11,45,375.0,386.5,3.0,15.5,714.5,621.59,482.76
2016,4,13,12,0,300.0,421.0,3.0,16.0,686.0,615.95,476.66
2016,4,13,12,15,592.5,280.0,3.0,16.0,801.5,769.95,595.38
2016,4,13,12,30,885.0,139.0,3.0,16.0,917.0,901.99,692.01
2016,4,13,12,45,881.0,139.5,3.05,16.0,907.5,929.1,710.18
2016,4,13,13,0,877.0,140.0,3.1,16.0,898.0,952.61,726.85
2016,4,13,13,15,872.5,139.0,3.15,16.0,881.0,970.57,739.83
2016,4,13,13,30,868.0,138.0,3.2,16.0,864.0,984.71,750.38
2016,4,13,13,45,855.5,140.0,3.3,16.0,837.5,1005.61,766.12
2016,4,13,14,0,843.0,142.0,3.4,16.0,811.0,1007.29,768.84
2016,4,13,14,15,833.5,140.0,3.4,15.5,780.0,1003.69,768.95
2016,4,13,14,30,824.0,138.0,3.4,15.0,749.0,996.13,766.52
2016,4,13,14,45,803.0,138.5,3.45,15.0,709.5,975.94,754.44
2016,4,13,15,0,782.0,139.0,3.5,15.0,670.0,952.11,739.94
2016,4,13,15,15,765.0,135.5,3.55,15.0,627.0,932.69,728.58
2016,4,13,15,30,748.0,132.0,3.6,15.0,584.0,902.24,709.3
2016,4,13,15,45,720.5,129.0,3.65,15.0,535.5,859.65,681.18
2016,4,13,16,0,693.0,126.0,3.7,15.0,487.0,814.89,651.12
2016,4,13,16,15,661.5,120.0,3.75,14.5,436.5,761.4,615.16
2016,4,13,16,30,630.0,114.0,3.8,14.0,386.0,706.77,577.39
2016,4,13,16,45,582.5,107.0,3.9,14.0,333.5,637.2,526.01
2016,4,13,17,0,535.0,100.0,4.0,14.0,281.0,568.43,473.23
2016,4,13,17,15,474.5,90.0,3.9,13.5,229.5,483.64,405.57
2016,4,13,17,30,414.0,80.0,3.8,13.0,178.0,409.65,343.98
2016,4,13,17,45,315.0,66.5,3.75,12.5,130.5,311.13,259.61
2016,4,13,18,0,216.0,53.0,3.7,12.0,83.0,222.12,180.94
2016,4,13,18,15,119.5,33.0,3.6,12.0,48.0,123.18,88.11
2016,4,13,18,30,23.0,13.0,3.5,12.0,13.0,21.35,0.0
2016,4,13,18,45,11.5,6.5,3.45,12.0,6.5,5.11,0.0
2016,4,13,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,50.5,14.0,4.0,11.5,17.5,11.02,0.0
2016,4,14,6,0,101.0,28.0,4.1,12.0,35.0,20.96,8.24
2016,4,14,6,15,215.5,45.0,4.2,12.0,76.5,33.67,23.49
2016,4,14,6,30,330.0,62.0,4.3,12.0,118.0,46.36,35.55
2016,4,14,6,45,403.5,74.5,4.45,12.5,167.0,55.6,44.2
2016,4,14,7,0,477.0,87.0,4.6,13.0,216.0,64.78,52.52
2016,4,14,7,15,376.5,112.5,4.6,13.0,228.0,79.88,66.02
2016,4,14,7,30,276.0,138.0,4.6,13.0,240.0,95.59,79.85
2016,4,14,7,45,448.5,123.0,4.6,13.0,318.0,86.38,71.48
2016,4,14,8,0,621.0,108.0,4.6,13.0,396.0,79.91,65.54
2016,4,14,8,15,489.0,161.5,4.6,13.0,404.0,108.59,90.51
2016,4,14,8,30,357.0,215.0,4.6,13.0,412.0,139.94,117.49
2016,4,14,8,45,383.0,229.5,4.6,13.5,457.0,165.39,123.49
2016,4,14,9,0,409.0,244.0,4.6,14.0,502.0,204.56,146.72
2016,4,14,9,15,594.0,198.5,4.65,14.0,600.5,246.45,171.7
2016,4,14,9,30,779.0,153.0,4.7,14.0,699.0,306.05,216.04
2016,4,14,9,45,808.5,146.5,4.8,14.5,739.0,368.52,270.85
2016,4,14,10,0,838.0,140.0,4.9,15.0,779.0,428.58,323.84
2016,4,14,10,15,846.5,142.0,4.95,15.0,808.5,487.89,376.28
2016,4,14,10,30,855.0,144.0,5.0,15.0,838.0,546.66,427.0
2016,4,14,10,45,846.5,154.0,5.1,15.0,856.5,601.59,473.52
2016,4,14,11,0,838.0,164.0,5.2,15.0,875.0,653.87,516.71
2016,4,14,11,15,842.0,165.0,5.3,15.0,889.5,704.25,557.61
2016,4,14,11,30,846.0,166.0,5.4,15.0,904.0,752.69,596.23
2016,4,14,11,45,830.0,177.5,5.5,15.0,906.5,792.85,627.67
2016,4,14,12,0,814.0,189.0,5.6,15.0,909.0,829.14,655.74
2016,4,14,12,15,814.0,188.5,5.7,15.0,907.5,864.62,683.3
2016,4,14,12,30,814.0,188.0,5.8,15.0,906.0,897.06,707.64
2016,4,14,12,45,845.0,166.5,5.95,15.0,905.0,934.94,736.1
2016,4,14,13,0,876.0,145.0,6.1,15.0,904.0,954.82,751.54
2016,4,14,13,15,871.5,144.0,6.2,15.0,887.0,987.97,776.53
2016,4,14,13,30,867.0,143.0,6.3,15.0,870.0,1002.43,788.08
2016,4,14,13,45,850.5,147.0,6.4,15.0,843.0,1006.36,792.27
2016,4,14,14,0,834.0,151.0,6.5,15.0,816.0,1006.05,793.62
2016,4,14,14,15,824.0,148.5,6.55,15.0,784.0,1001.43,791.73
2016,4,14,14,30,814.0,146.0,6.6,15.0,752.0,992.84,787.11
2016,4,14,14,45,801.5,142.5,6.7,15.0,714.0,976.89,777.52
2016,4,14,15,0,789.0,139.0,6.8,15.0,676.0,957.23,765.28
2016,4,14,15,15,771.0,135.5,6.85,14.5,632.5,936.67,753.61
2016,4,14,15,30,753.0,132.0,6.9,14.0,589.0,905.17,733.67
2016,4,14,15,45,737.0,124.5,7.0,14.0,542.0,868.03,708.1
2016,4,14,16,0,721.0,117.0,7.1,14.0,495.0,828.23,680.21
2016,4,14,16,15,690.0,112.0,7.1,14.0,444.0,775.74,641.7
2016,4,14,16,30,659.0,107.0,7.1,14.0,393.0,722.03,601.6
2016,4,14,16,45,616.5,100.0,7.1,14.0,340.5,655.87,550.66
2016,4,14,17,0,574.0,93.0,7.1,14.0,288.0,590.2,498.83
2016,4,14,17,15,514.0,84.0,7.0,13.5,236.0,510.51,433.61
2016,4,14,17,30,454.0,75.0,6.9,13.0,184.0,429.5,364.99
2016,4,14,17,45,366.5,62.5,6.8,13.0,136.5,337.73,284.22
2016,4,14,18,0,279.0,50.0,6.7,13.0,89.0,254.17,208.57
2016,4,14,18,15,162.0,32.5,6.55,12.5,53.0,157.04,115.64
2016,4,14,18,30,45.0,15.0,6.4,12.0,17.0,45.75,0.0
2016,4,14,18,45,22.5,7.5,6.3,12.0,8.5,5.9,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,15,5,45,102.0,13.0,4.4,10.5,20.5,10.23,0.0
2016,4,15,6,0,204.0,26.0,4.4,11.0,41.0,19.89,8.61
2016,4,15,6,15,323.0,38.5,4.45,11.0,85.0,31.36,21.71
2016,4,15,6,30,442.0,51.0,4.5,11.0,129.0,41.54,31.47
2016,4,15,6,45,515.0,60.0,4.55,11.5,180.5,48.54,38.08
2016,4,15,7,0,588.0,69.0,4.6,12.0,232.0,55.53,44.45
2016,4,15,7,15,638.5,75.5,4.7,12.0,286.0,60.34,48.79
2016,4,15,7,30,689.0,82.0,4.8,12.0,340.0,65.11,52.97
2016,4,15,7,45,720.0,88.5,4.9,12.5,393.0,69.49,56.62
2016,4,15,8,0,751.0,95.0,5.0,13.0,446.0,73.73,60.07
2016,4,15,8,15,777.0,99.0,4.95,13.0,497.5,82.4,67.5
2016,4,15,8,30,803.0,103.0,4.9,13.0,549.0,84.85,69.42
2016,4,15,8,45,821.0,107.0,4.85,13.5,596.5,118.66,74.28
2016,4,15,9,0,839.0,111.0,4.8,14.0,644.0,180.84,109.31
2016,4,15,9,15,854.0,113.5,4.65,14.0,686.5,243.31,157.99
2016,4,15,9,30,869.0,116.0,4.5,14.0,729.0,307.02,213.4
2016,4,15,9,45,887.0,114.5,4.4,14.5,767.5,372.46,271.37
2016,4,15,10,0,905.0,113.0,4.3,15.0,806.0,434.92,326.62
2016,4,15,10,15,913.0,114.5,4.25,15.0,836.0,495.71,380.18
2016,4,15,10,30,921.0,116.0,4.2,15.0,866.0,555.66,431.55
2016,4,15,10,45,928.5,115.5,4.2,15.5,889.5,612.73,478.45
2016,4,15,11,0,936.0,115.0,4.2,16.0,913.0,668.35,522.69
2016,4,15,11,15,939.5,116.0,4.3,16.0,927.5,720.87,564.78
2016,4,15,11,30,943.0,117.0,4.4,16.0,942.0,771.14,604.3
2016,4,15,11,45,944.5,116.5,4.55,16.5,949.0,816.18,638.39
2016,4,15,12,0,946.0,116.0,4.7,17.0,956.0,858.33,668.0
2016,4,15,12,15,945.5,116.0,4.85,17.0,954.0,896.2,695.76
2016,4,15,12,30,945.0,116.0,5.0,17.0,952.0,930.69,721.17
2016,4,15,12,45,945.5,113.5,5.15,17.0,943.0,960.23,743.16
2016,4,15,13,0,946.0,111.0,5.3,17.0,934.0,986.05,762.66
2016,4,15,13,15,941.5,110.5,5.4,17.0,915.5,1005.28,777.31
2016,4,15,13,30,937.0,110.0,5.5,17.0,897.0,1020.46,789.29
2016,4,15,13,45,931.0,108.0,5.65,17.0,871.5,1028.55,796.84
2016,4,15,14,0,925.0,106.0,5.8,17.0,846.0,1032.43,801.62
2016,4,15,14,15,916.0,104.5,5.8,17.0,813.5,1029.72,800.86
2016,4,15,14,30,907.0,103.0,5.8,17.0,781.0,1022.91,797.39
2016,4,15,14,45,894.0,101.5,5.85,17.0,741.5,1008.15,788.77
2016,4,15,15,0,881.0,100.0,5.9,17.0,702.0,989.57,777.55
2016,4,15,15,15,865.5,98.0,5.85,17.0,657.5,964.39,760.99
2016,4,15,15,30,850.0,96.0,5.8,17.0,613.0,947.65,750.65
2016,4,15,15,45,827.5,93.0,5.75,17.0,564.0,907.75,723.35
2016,4,15,16,0,805.0,90.0,5.7,17.0,515.0,865.22,693.98
2016,4,15,16,15,777.5,86.5,5.6,16.5,463.0,815.38,659.81
2016,4,15,16,30,750.0,83.0,5.5,16.0,411.0,763.88,623.7
2016,4,15,16,45,712.5,78.0,5.45,16.0,357.5,706.0,580.85
2016,4,15,17,0,675.0,73.0,5.4,16.0,304.0,643.66,533.37
2016,4,15,17,15,620.5,66.5,5.3,15.5,250.5,567.5,474.08
2016,4,15,17,30,566.0,60.0,5.2,15.0,197.0,493.91,413.58
2016,4,15,17,45,483.0,51.0,5.15,14.5,147.5,402.29,335.27
2016,4,15,18,0,400.0,42.0,5.1,14.0,98.0,317.48,259.71
2016,4,15,18,15,265.5,28.5,5.05,13.5,59.5,208.68,156.5
2016,4,15,18,30,131.0,15.0,5.0,13.0,21.0,98.31,0.0
2016,4,15,18,45,65.5,7.5,4.95,13.0,10.5,33.8,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,117.0,13.0,1.4,12.5,22.0,10.23,0.0
2016,4,16,6,0,234.0,26.0,1.3,13.0,44.0,21.23,10.3
2016,4,16,6,15,344.5,38.5,1.3,13.5,88.0,31.41,21.66
2016,4,16,6,30,455.0,51.0,1.3,14.0,132.0,41.57,31.2
2016,4,16,6,45,523.5,59.5,1.3,14.5,183.0,48.18,37.35
2016,4,16,7,0,592.0,68.0,1.3,15.0,234.0,54.77,43.28
2016,4,16,7,15,640.0,74.5,1.3,15.0,287.5,59.57,47.54
2016,4,16,7,30,688.0,81.0,1.3,15.0,341.0,64.34,51.65
2016,4,16,7,45,718.0,87.0,1.3,15.5,393.5,68.38,54.93
2016,4,16,8,0,748.0,93.0,1.3,16.0,446.0,78.28,63.27
2016,4,16,8,15,773.5,97.5,1.35,16.0,497.0,81.18,65.55
2016,4,16,8,30,799.0,102.0,1.4,16.0,548.0,83.99,67.76
2016,4,16,8,45,815.0,106.5,1.5,16.5,594.5,118.09,72.76
2016,4,16,9,0,831.0,111.0,1.6,17.0,641.0,179.88,107.0
2016,4,16,9,15,845.5,113.5,1.6,17.5,683.5,241.66,153.68
2016,4,16,9,30,860.0,116.0,1.6,18.0,726.0,304.61,206.44
2016,4,16,9,45,868.5,120.0,1.65,18.5,762.0,367.67,260.86
2016,4,16,10,0,877.0,124.0,1.7,19.0,798.0,431.77,315.41
2016,4,16,10,15,885.0,125.5,1.75,19.0,827.5,490.98,365.62
2016,4,16,10,30,893.0,127.0,1.8,19.0,857.0,549.41,413.8
2016,4,16,10,45,906.0,124.0,1.85,19.5,881.5,606.21,458.5
2016,4,16,11,0,919.0,121.0,1.9,20.0,906.0,662.09,501.07
2016,4,16,11,15,922.0,121.5,1.95,20.0,920.5,713.03,539.8
2016,4,16,11,30,925.0,122.0,2.0,20.0,935.0,761.7,575.98
2016,4,16,11,45,933.5,118.0,2.05,20.0,943.5,808.24,610.02
2016,4,16,12,0,942.0,114.0,2.1,20.0,952.0,852.35,640.08
2016,4,16,12,15,941.5,113.5,2.15,20.0,950.0,889.48,665.15
2016,4,16,12,30,941.0,113.0,2.2,20.0,948.0,923.24,687.96
2016,4,16,12,45,939.0,112.5,2.25,20.5,938.5,952.15,706.21
2016,4,16,13,0,937.0,112.0,2.3,21.0,929.0,977.32,722.01
2016,4,16,13,15,932.5,111.0,2.35,21.0,911.0,995.81,734.9
2016,4,16,13,30,928.0,110.0,2.4,21.0,893.0,1010.26,745.34
2016,4,16,13,45,923.0,108.5,2.5,21.0,868.0,1019.64,753.18
2016,4,16,14,0,918.0,107.0,2.6,21.0,843.0,1024.9,758.52
2016,4,16,14,15,909.5,105.5,2.65,20.5,810.5,1022.61,760.04
2016,4,16,14,30,901.0,104.0,2.7,20.0,778.0,1016.25,759.09
2016,4,16,14,45,891.0,101.0,2.8,20.0,740.0,1002.79,752.59
2016,4,16,15,0,881.0,98.0,2.9,20.0,702.0,985.44,743.58
2016,4,16,15,15,866.0,95.5,2.95,20.0,658.0,960.11,728.76
2016,4,16,15,30,851.0,93.0,3.0,20.0,614.0,943.02,719.61
2016,4,16,15,45,830.5,90.5,3.05,20.0,565.5,905.58,696.29
2016,4,16,16,0,810.0,88.0,3.1,20.0,517.0,865.43,670.91
2016,4,16,16,15,784.0,84.5,3.05,19.5,465.5,816.84,639.69
2016,4,16,16,30,758.0,81.0,3.0,19.0,414.0,766.49,606.52
2016,4,16,16,45,710.0,78.5,3.0,18.5,359.0,702.74,562.72
2016,4,16,17,0,662.0,76.0,3.0,18.0,304.0,635.57,514.82
2016,4,16,17,15,609.5,69.5,2.8,17.5,252.0,561.46,458.9
2016,4,16,17,30,557.0,63.0,2.6,17.0,200.0,489.71,401.43
2016,4,16,17,45,452.0,55.5,2.4,16.5,149.0,386.11,315.71
2016,4,16,18,0,347.0,48.0,2.2,16.0,98.0,290.76,233.92
2016,4,16,18,15,173.5,34.5,2.1,15.5,59.5,163.82,121.59
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,19.94,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,5,45,107.5,14.0,0.95,14.0,23.0,11.02,0.0
2016,4,17,6,0,215.0,28.0,1.0,14.0,46.0,21.42,10.99
2016,4,17,6,15,319.5,41.0,1.1,14.0,89.0,33.26,23.3
2016,4,17,6,30,424.0,54.0,1.2,14.0,132.0,43.67,33.09
2016,4,17,6,45,494.5,63.5,1.3,14.5,182.5,50.93,39.81
2016,4,17,7,0,565.0,73.0,1.4,15.0,233.0,58.14,46.27
2016,4,17,7,15,613.0,79.5,1.35,15.0,286.0,62.76,50.35
2016,4,17,7,30,661.0,86.0,1.3,15.0,339.0,67.35,54.29
2016,4,17,7,45,697.5,90.5,1.3,15.5,392.0,70.32,56.61
2016,4,17,8,0,734.0,95.0,1.3,16.0,445.0,73.26,58.87
2016,4,17,8,15,759.5,99.5,1.3,16.5,495.0,82.2,66.28
2016,4,17,8,30,785.0,104.0,1.3,17.0,545.0,84.93,68.26
2016,4,17,8,45,805.5,106.5,1.3,17.5,592.0,117.63,72.18
2016,4,17,9,0,826.0,109.0,1.3,18.0,639.0,177.91,105.06
2016,4,17,9,15,840.5,111.5,1.35,18.5,681.0,239.25,151.19
2016,4,17,9,30,855.0,114.0,1.4,19.0,723.0,301.76,203.33
2016,4,17,9,45,869.5,114.0,1.5,19.5,760.0,366.21,258.4
2016,4,17,10,0,884.0,114.0,1.6,20.0,797.0,427.14,310.35
2016,4,17,10,15,892.0,115.5,1.65,20.0,826.5,486.48,360.51
2016,4,17,10,30,900.0,117.0,1.7,20.0,856.0,545.02,408.62
2016,4,17,10,45,905.5,118.5,1.75,20.5,878.5,601.16,452.64
2016,4,17,11,0,911.0,120.0,1.8,21.0,901.0,655.76,494.05
2016,4,17,11,15,914.5,120.5,1.8,21.0,915.5,706.51,532.1
2016,4,17,11,30,918.0,121.0,1.8,21.0,930.0,755.05,567.59
2016,4,17,11,45,920.0,121.0,1.8,21.5,937.0,799.66,598.37
2016,4,17,12,0,922.0,121.0,1.8,22.0,944.0,841.52,625.14
2016,4,17,12,15,921.5,121.0,1.7,22.5,942.5,878.4,646.93
2016,4,17,12,30,921.0,121.0,1.6,23.0,941.0,912.01,666.19
2016,4,17,12,45,921.5,119.0,1.55,23.5,932.0,941.25,682.96
2016,4,17,13,0,922.0,117.0,1.5,24.0,923.0,966.89,697.32
2016,4,17,13,15,738.5,210.5,1.35,24.0,848.0,932.78,673.58
2016,4,17,13,30,555.0,304.0,1.2,24.0,773.0,859.41,621.38
2016,4,17,13,45,731.0,207.0,1.1,24.0,806.5,955.41,686.71
2016,4,17,14,0,907.0,110.0,1.0,24.0,840.0,1015.53,721.98
2016,4,17,14,15,899.0,108.0,1.05,24.0,808.0,1013.15,721.69
2016,4,17,14,30,891.0,106.0,1.1,24.0,776.0,1006.73,719.9
2016,4,17,14,45,882.0,103.0,1.15,24.0,738.5,994.29,714.49
2016,4,17,15,0,873.0,100.0,1.2,24.0,701.0,977.99,706.79
2016,4,17,15,15,858.5,97.5,1.3,23.5,657.5,953.25,695.89
2016,4,17,15,30,844.0,95.0,1.4,23.0,614.0,936.83,690.25
2016,4,17,15,45,826.0,91.5,1.5,23.0,566.0,900.65,670.01
2016,4,17,16,0,808.0,88.0,1.6,23.0,518.0,861.68,647.63
2016,4,17,16,15,782.5,84.0,1.7,22.5,466.5,813.02,619.21
2016,4,17,16,30,757.0,80.0,1.8,22.0,415.0,762.61,588.6
2016,4,17,16,45,721.0,75.5,1.9,21.5,362.0,701.7,549.21
2016,4,17,17,0,685.0,71.0,2.0,21.0,309.0,645.22,511.38
2016,4,17,17,15,634.0,64.5,1.95,20.0,256.0,571.46,458.74
2016,4,17,17,30,583.0,58.0,1.9,19.0,203.0,500.0,404.4
2016,4,17,17,45,502.5,49.5,1.85,18.5,153.5,410.21,331.5
2016,4,17,18,0,422.0,41.0,1.8,18.0,104.0,327.02,260.72
2016,4,17,18,15,297.5,28.5,1.7,17.5,64.0,223.79,167.4
2016,4,17,18,30,173.0,16.0,1.6,17.0,24.0,120.29,0.0
2016,4,17,18,45,86.5,8.0,1.55,16.5,12.0,42.74,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,124.5,14.5,0.35,15.0,25.5,11.73,0.0
2016,4,18,6,0,249.0,29.0,0.4,15.0,51.0,23.68,13.2
2016,4,18,6,15,355.5,41.5,0.5,15.0,96.0,33.81,23.78
2016,4,18,6,30,462.0,54.0,0.6,15.0,141.0,43.9,33.23
2016,4,18,6,45,530.0,62.5,0.75,15.5,192.5,50.45,39.26
2016,4,18,7,0,598.0,71.0,0.9,16.0,244.0,56.98,45.07
2016,4,18,7,15,645.0,77.5,0.95,16.0,298.0,61.71,49.22
2016,4,18,7,30,692.0,84.0,1.0,16.0,352.0,66.4,53.22
2016,4,18,7,45,724.5,89.5,1.1,16.5,405.0,70.08,56.16
2016,4,18,8,0,757.0,95.0,1.2,17.0,458.0,79.77,64.26
2016,4,18,8,15,782.0,99.0,1.25,17.5,509.0,82.27,66.05
2016,4,18,8,30,807.0,103.0,1.3,18.0,560.0,84.7,67.77
2016,4,18,8,45,828.0,105.0,1.4,18.5,608.0,118.09,71.63
2016,4,18,9,0,849.0,107.0,1.5,19.0,656.0,179.46,104.95
2016,4,18,9,15,863.0,109.5,1.55,19.0,698.0,242.06,152.26
2016,4,18,9,30,877.0,112.0,1.6,19.0,740.0,309.87,208.97
2016,4,18,9,45,893.5,111.0,1.7,19.5,778.0,371.54,262.04
2016,4,18,10,0,910.0,110.0,1.8,20.0,816.0,433.81,315.22
2016,4,18,10,15,917.0,111.5,1.85,20.5,845.0,494.07,365.63
2016,4,18,10,30,924.0,113.0,1.9,21.0,874.0,553.38,413.63
2016,4,18,10,45,930.0,113.0,2.0,21.5,896.5,609.79,458.12
2016,4,18,11,0,936.0,113.0,2.1,22.0,919.0,664.61,500.01
2016,4,18,11,15,939.0,114.0,2.1,22.0,933.5,716.45,538.93
2016,4,18,11,30,942.0,115.0,2.1,22.0,948.0,765.98,575.18
2016,4,18,11,45,942.0,115.5,2.15,22.5,954.0,810.36,606.25
2016,4,18,12,0,942.0,116.0,2.2,23.0,960.0,851.78,633.03
2016,4,18,12,15,941.0,116.0,2.15,23.0,958.0,888.81,656.91
2016,4,18,12,30,940.0,116.0,2.1,23.0,956.0,922.46,678.39
2016,4,18,12,45,932.0,119.0,2.1,23.0,944.0,949.14,695.75
2016,4,18,13,0,924.0,122.0,2.1,23.0,932.0,971.91,710.64
2016,4,18,13,15,919.5,121.5,2.1,22.5,914.5,990.67,724.43
2016,4,18,13,30,915.0,121.0,2.1,22.0,897.0,1005.47,735.84
2016,4,18,13,45,900.0,124.0,2.1,22.0,869.0,1009.57,739.11
2016,4,18,14,0,885.0,127.0,2.1,22.0,841.0,1009.55,739.98
2016,4,18,14,15,876.0,125.5,2.1,21.5,809.0,1006.88,740.76
2016,4,18,14,30,867.0,124.0,2.1,21.0,777.0,1014.54,748.46
2016,4,18,14,45,845.0,126.0,2.15,21.0,736.5,994.89,737.54
2016,4,18,15,0,823.0,128.0,2.2,21.0,696.0,971.52,724.47
2016,4,18,15,15,747.0,137.0,2.25,20.5,628.0,907.78,685.53
2016,4,18,15,30,671.0,146.0,2.3,20.0,560.0,835.88,640.27
2016,4,18,15,45,663.5,133.5,2.35,20.0,516.0,802.75,619.95
2016,4,18,16,0,656.0,121.0,2.4,20.0,472.0,766.74,596.92
2016,4,18,16,15,601.0,127.5,2.45,19.5,424.5,707.97,558.07
2016,4,18,16,30,546.0,134.0,2.5,19.0,377.0,640.51,511.6
2016,4,18,16,45,510.0,123.0,2.55,18.5,327.5,580.42,468.76
2016,4,18,17,0,474.0,112.0,2.6,18.0,278.0,521.07,424.83
2016,4,18,17,15,430.0,98.5,2.6,17.5,230.0,454.18,373.03
2016,4,18,17,30,386.0,85.0,2.6,17.0,182.0,389.75,321.1
2016,4,18,17,45,319.0,69.5,2.65,16.5,137.0,311.32,255.6
2016,4,18,18,0,252.0,54.0,2.7,16.0,92.0,238.88,192.82
2016,4,18,18,15,126.0,37.5,2.65,15.5,56.5,128.15,96.06
2016,4,18,18,30,0.0,21.0,2.6,15.0,21.0,18.94,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.0,10.5,8.26,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,118.0,15.5,0.65,14.0,26.5,11.86,0.0
2016,4,19,6,0,236.0,31.0,0.6,14.0,53.0,23.7,13.65
2016,4,19,6,15,339.5,43.5,0.6,14.0,97.0,35.29,25.24
2016,4,19,6,30,443.0,56.0,0.6,14.0,141.0,45.28,34.62
2016,4,19,6,45,522.0,63.0,0.6,14.5,193.5,50.69,39.67
2016,4,19,7,0,601.0,70.0,0.6,15.0,246.0,56.21,44.59
2016,4,19,7,15,647.0,76.5,0.65,15.0,299.5,60.97,48.76
2016,4,19,7,30,693.0,83.0,0.7,15.0,353.0,65.67,52.78
2016,4,19,7,45,724.0,88.0,0.75,15.5,405.5,69.0,55.43
2016,4,19,8,0,755.0,93.0,0.8,16.0,458.0,78.21,63.13
2016,4,19,8,15,779.5,97.5,0.9,16.5,509.0,81.09,65.26
2016,4,19,8,30,804.0,102.0,1.0,17.0,560.0,83.87,67.3
2016,4,19,8,45,812.5,109.0,1.15,17.5,604.5,119.89,73.63
2016,4,19,9,0,821.0,116.0,1.3,18.0,649.0,182.06,108.49
2016,4,19,9,15,740.5,154.5,1.3,18.0,658.5,243.93,159.18
2016,4,19,9,30,660.0,193.0,1.3,18.0,668.0,301.88,210.79
2016,4,19,9,45,758.0,164.0,1.35,18.5,734.5,359.79,256.94
2016,4,19,10,0,856.0,135.0,1.4,19.0,801.0,429.82,313.18
2016,4,19,10,15,743.0,197.5,1.4,19.0,791.0,479.91,356.96
2016,4,19,10,30,630.0,260.0,1.4,19.0,781.0,518.43,389.4
2016,4,19,10,45,752.5,202.5,1.45,19.0,841.0,584.98,440.99
2016,4,19,11,0,875.0,145.0,1.5,19.0,901.0,651.28,492.11
2016,4,19,11,15,661.0,253.5,1.5,19.0,830.0,655.83,494.65
2016,4,19,11,30,447.0,362.0,1.5,19.0,759.0,629.84,474.55
2016,4,19,11,45,416.5,380.0,1.5,19.5,751.5,650.44,488.58
2016,4,19,12,0,386.0,398.0,1.5,20.0,744.0,658.35,493.13
2016,4,19,12,15,422.0,380.5,1.6,20.0,759.0,706.77,528.56
2016,4,19,12,30,458.0,363.0,1.7,20.0,774.0,745.9,557.23
2016,4,19,12,45,503.0,345.0,1.8,20.0,792.0,791.85,590.69
2016,4,19,13,0,548.0,327.0,1.9,20.0,810.0,837.09,623.44
2016,4,19,13,15,436.5,360.5,1.95,19.5,740.5,782.07,585.36
2016,4,19,13,30,325.0,394.0,2.0,19.0,671.0,705.22,532.27
2016,4,19,13,45,227.0,394.0,2.15,19.0,585.0,599.61,457.65
2016,4,19,14,0,129.0,394.0,2.3,19.0,499.0,511.44,392.75
2016,4,19,14,15,151.5,379.0,2.4,19.0,497.0,523.87,404.21
2016,4,19,14,30,174.0,364.0,2.5,19.0,495.0,535.35,414.47
2016,4,19,14,45,131.0,339.5,2.6,19.0,436.0,471.27,366.9
2016,4,19,15,0,88.0,315.0,2.7,19.0,377.0,383.62,300.94
2016,4,19,15,15,83.0,293.0,2.75,18.5,348.5,358.36,283.25
2016,4,19,15,30,78.0,271.0,2.8,18.0,320.0,332.65,264.67
2016,4,19,15,45,73.5,248.5,2.9,18.0,291.5,306.49,245.06
2016,4,19,16,0,69.0,226.0,3.0,18.0,263.0,280.04,224.96
2016,4,19,16,15,365.5,169.0,3.0,17.5,336.0,537.19,435.69
2016,4,19,16,30,662.0,112.0,3.0,17.0,409.0,721.47,579.68
2016,4,19,16,45,638.5,101.5,3.0,17.0,358.5,667.06,539.19
2016,4,19,17,0,615.0,91.0,3.0,17.0,308.0,611.84,498.73
2016,4,19,17,15,561.0,82.5,2.9,16.5,255.5,536.22,440.65
2016,4,19,17,30,507.0,74.0,2.8,16.0,203.0,463.11,381.97
2016,4,19,17,45,450.0,60.5,2.7,16.0,155.5,386.34,317.34
2016,4,19,18,0,393.0,47.0,2.6,16.0,108.0,314.06,253.91
2016,4,19,18,15,268.0,33.0,2.5,15.5,67.5,210.95,161.62
2016,4,19,18,30,143.0,19.0,2.4,15.0,27.0,107.41,14.21
2016,4,19,18,45,71.5,9.5,2.35,15.0,13.5,37.28,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,142.0,15.0,2.0,13.5,28.5,12.1,0.0
2016,4,20,6,0,284.0,30.0,2.1,14.0,57.0,24.54,14.58
2016,4,20,6,15,386.5,41.0,2.15,14.5,102.5,33.48,23.61
2016,4,20,6,30,489.0,52.0,2.2,15.0,148.0,42.42,31.94
2016,4,20,6,45,557.0,59.5,2.3,15.5,200.0,48.33,37.38
2016,4,20,7,0,625.0,67.0,2.4,16.0,252.0,54.25,42.64
2016,4,20,7,15,669.5,72.5,2.3,16.0,305.5,58.39,46.27
2016,4,20,7,30,714.0,78.0,2.2,16.0,359.0,62.52,49.79
2016,4,20,7,45,746.0,82.0,2.15,16.5,412.0,70.67,56.67
2016,4,20,8,0,778.0,86.0,2.1,17.0,465.0,73.64,58.92
2016,4,20,8,15,801.0,89.5,2.1,17.0,515.0,76.0,60.76
2016,4,20,8,30,824.0,93.0,2.1,17.0,565.0,78.28,62.52
2016,4,20,8,45,699.0,143.5,2.1,17.5,567.0,128.17,83.13
2016,4,20,9,0,574.0,194.0,2.1,18.0,569.0,194.82,129.07
2016,4,20,9,15,627.5,190.0,2.1,18.0,623.0,245.66,165.79
2016,4,20,9,30,681.0,186.0,2.1,18.0,677.0,302.13,211.16
2016,4,20,9,45,796.0,144.0,2.1,18.0,745.5,360.94,258.61
2016,4,20,10,0,911.0,102.0,2.1,18.0,814.0,427.72,313.67
2016,4,20,10,15,759.0,187.0,2.1,18.0,795.0,478.6,359.54
2016,4,20,10,30,607.0,272.0,2.1,18.0,776.0,514.76,390.94
2016,4,20,10,45,580.0,294.5,2.15,18.5,786.0,557.64,424.43
2016,4,20,11,0,553.0,317.0,2.2,19.0,796.0,596.98,454.03
2016,4,20,11,15,737.5,218.5,2.2,19.0,868.5,677.25,515.47
2016,4,20,11,30,922.0,120.0,2.2,19.0,941.0,754.05,574.1
2016,4,20,11,45,914.5,126.0,2.2,19.0,945.0,796.4,604.64
2016,4,20,12,0,907.0,132.0,2.2,19.0,949.0,835.41,631.57
2016,4,20,12,15,707.0,242.5,2.2,19.0,878.5,824.66,621.04
2016,4,20,12,30,507.0,353.0,2.2,19.0,808.0,778.07,585.11
2016,4,20,12,45,703.0,242.5,2.25,19.0,866.5,879.45,660.93
2016,4,20,13,0,899.0,132.0,2.3,19.0,925.0,955.25,713.26
2016,4,20,13,15,894.5,131.0,2.3,19.0,907.0,973.06,724.8
2016,4,20,13,30,890.0,130.0,2.3,19.0,889.0,987.0,734.47
2016,4,20,13,45,881.0,129.5,2.35,19.0,863.0,993.16,739.71
2016,4,20,14,0,872.0,129.0,2.4,19.0,837.0,995.32,742.53
2016,4,20,14,15,686.0,200.5,2.4,18.5,744.0,918.52,693.45
2016,4,20,14,30,500.0,272.0,2.4,18.0,651.0,803.86,613.88
2016,4,20,14,45,518.5,249.5,2.45,18.0,625.5,800.45,614.94
2016,4,20,15,0,537.0,227.0,2.5,18.0,600.0,793.62,612.69
2016,4,20,15,15,666.5,170.5,2.45,18.0,604.0,863.73,664.97
2016,4,20,15,30,796.0,114.0,2.4,18.0,608.0,907.56,696.01
2016,4,20,15,45,779.0,108.5,2.4,18.0,561.0,871.06,672.21
2016,4,20,16,0,762.0,103.0,2.4,18.0,514.0,831.84,647.02
2016,4,20,16,15,697.5,101.5,2.35,17.5,449.5,758.9,598.02
2016,4,20,16,30,633.0,100.0,2.3,17.0,385.0,681.57,544.61
2016,4,20,16,45,581.0,100.0,2.3,17.0,336.5,617.43,498.77
2016,4,20,17,0,529.0,100.0,2.3,17.0,288.0,553.96,451.16
2016,4,20,17,15,529.5,83.5,2.25,16.5,245.5,513.02,420.54
2016,4,20,17,30,530.0,67.0,2.2,16.0,203.0,470.0,386.37
2016,4,20,17,45,455.0,57.0,2.15,16.0,154.5,384.75,315.24
2016,4,20,18,0,380.0,47.0,2.1,16.0,106.0,305.53,246.7
2016,4,20,18,15,262.5,33.5,2.05,15.5,67.0,207.74,159.79
2016,4,20,18,30,145.0,20.0,2.0,15.0,28.0,110.0,27.5
2016,4,20,18,45,72.5,10.0,1.95,15.0,14.0,37.94,0.0
2016,4,20,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,5,45,27.5,17.5,1.2,15.0,20.0,13.47,0.0
2016,4,21,6,0,55.0,35.0,1.3,15.0,40.0,26.19,16.12
2016,4,21,6,15,94.0,56.0,1.45,15.0,71.5,40.99,30.17
2016,4,21,6,30,133.0,77.0,1.6,15.0,103.0,55.6,43.59
2016,4,21,6,45,158.5,98.5,1.75,15.5,139.5,70.16,56.67
2016,4,21,7,0,184.0,120.0,1.9,16.0,176.0,84.45,69.22
2016,4,21,7,15,211.5,138.0,1.95,16.0,213.5,94.48,77.92
2016,4,21,7,30,239.0,156.0,2.0,16.0,251.0,105.53,87.35
2016,4,21,7,45,143.5,176.0,2.15,16.0,235.5,118.86,98.62
2016,4,21,8,0,48.0,196.0,2.3,16.0,220.0,132.85,110.32
2016,4,21,8,15,252.5,199.5,2.4,16.0,343.5,129.36,106.95
2016,4,21,8,30,457.0,203.0,2.5,16.0,467.0,129.29,106.57
2016,4,21,8,45,334.5,251.0,2.6,16.5,453.0,174.13,129.5
2016,4,21,9,0,212.0,299.0,2.7,17.0,439.0,220.26,164.91
2016,4,21,9,15,361.0,275.0,2.75,17.0,530.0,250.5,181.74
2016,4,21,9,30,510.0,251.0,2.8,17.0,621.0,300.28,217.13
2016,4,21,9,45,388.5,309.5,2.85,17.0,599.5,340.42,255.41
2016,4,21,10,0,267.0,368.0,2.9,17.0,578.0,364.16,278.78
2016,4,21,10,15,225.5,389.5,2.9,17.0,571.0,385.5,297.21
2016,4,21,10,30,184.0,411.0,2.9,17.0,564.0,400.59,309.94
2016,4,21,10,45,277.5,400.5,2.95,17.0,638.5,464.98,359.71
2016,4,21,11,0,371.0,390.0,3.0,17.0,713.0,536.86,414.9
2016,4,21,11,15,280.0,419.0,3.0,17.0,665.5,527.35,407.52
2016,4,21,11,30,189.0,448.0,3.0,17.0,618.0,501.65,387.71
2016,4,21,11,45,198.0,444.5,3.05,17.0,623.0,521.71,403.46
2016,4,21,12,0,207.0,441.0,3.1,17.0,628.0,541.48,418.7
2016,4,21,12,15,201.5,447.0,3.15,17.0,629.0,557.23,430.52
2016,4,21,12,30,196.0,453.0,3.2,17.0,630.0,571.89,441.5
2016,4,21,12,45,209.5,439.5,3.3,17.5,626.5,584.38,450.91
2016,4,21,13,0,223.0,426.0,3.4,18.0,623.0,595.98,459.71
2016,4,21,13,15,562.5,268.0,3.5,18.0,752.0,815.65,627.77
2016,4,21,13,30,902.0,110.0,3.6,18.0,881.0,977.31,743.13
2016,4,21,13,45,901.5,105.5,3.7,18.0,858.0,987.32,750.08
2016,4,21,14,0,901.0,101.0,3.8,18.0,835.0,993.28,755.69
2016,4,21,14,15,508.0,231.5,3.85,17.5,642.5,764.75,595.05
2016,4,21,14,30,115.0,362.0,3.9,17.0,450.0,473.5,371.29
2016,4,21,14,45,90.5,335.0,3.95,17.0,402.0,402.22,318.31
2016,4,21,15,0,66.0,308.0,4.0,17.0,354.0,353.26,280.58
2016,4,21,15,15,151.5,293.0,4.0,17.0,390.0,444.76,355.43
2016,4,21,15,30,237.0,278.0,4.0,17.0,426.0,510.44,409.23
2016,4,21,15,45,318.5,239.0,4.0,17.0,421.5,562.71,452.41
2016,4,21,16,0,400.0,200.0,4.0,17.0,417.0,608.5,490.4
2016,4,21,16,15,295.5,194.0,4.0,16.5,346.0,480.94,392.17
2016,4,21,16,30,191.0,188.0,4.0,16.0,275.0,361.43,297.34
2016,4,21,16,45,182.0,166.0,4.0,16.0,240.5,325.9,269.72
2016,4,21,17,0,173.0,144.0,4.0,16.0,206.0,290.19,241.06
2016,4,21,17,15,160.0,121.5,3.9,15.5,171.5,250.85,208.98
2016,4,21,17,30,147.0,99.0,3.8,15.0,137.0,211.78,176.21
2016,4,21,17,45,124.5,78.0,3.75,15.0,105.0,169.13,139.05
2016,4,21,18,0,102.0,57.0,3.7,15.0,73.0,127.74,102.29
2016,4,21,18,15,51.5,38.5,3.6,15.0,46.5,76.64,56.53
2016,4,21,18,30,1.0,20.0,3.5,15.0,20.0,16.8,1.01
2016,4,21,18,45,0.5,10.0,3.45,15.0,10.0,8.07,0.0
2016,4,21,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.0,5.95,14.5,4.0,3.02,0.0
2016,4,22,6,0,0.0,8.0,6.0,15.0,8.0,6.06,0.0
2016,4,22,6,15,0.0,14.5,6.05,15.0,14.5,11.0,3.98
2016,4,22,6,30,0.0,21.0,6.1,15.0,21.0,15.97,8.53
2016,4,22,6,45,0.0,28.5,6.2,15.0,28.5,21.71,13.75
2016,4,22,7,0,0.0,36.0,6.3,15.0,36.0,27.47,18.93
2016,4,22,7,15,0.0,44.0,6.4,15.0,44.0,33.62,24.4
2016,4,22,7,30,0.0,52.0,6.5,15.0,52.0,39.8,29.82
2016,4,22,7,45,22.5,124.5,6.6,15.0,135.5,90.07,74.08
2016,4,22,8,0,45.0,197.0,6.7,15.0,219.0,133.44,111.65
2016,4,22,8,15,22.5,155.5,6.8,15.0,166.5,110.28,91.14
2016,4,22,8,30,0.0,114.0,6.9,15.0,114.0,86.51,70.2
2016,4,22,8,45,0.0,138.5,7.05,15.5,138.5,104.04,81.22
2016,4,22,9,0,0.0,163.0,7.2,16.0,163.0,121.83,95.47
2016,4,22,9,15,3.5,185.0,7.3,16.0,187.5,138.79,108.96
2016,4,22,9,30,7.0,207.0,7.4,16.0,212.0,156.45,123.0
2016,4,22,9,45,3.5,167.5,7.5,16.0,170.0,128.38,100.06
2016,4,22,10,0,0.0,128.0,7.6,16.0,128.0,98.37,75.49
2016,4,22,10,15,17.0,234.5,7.75,16.0,249.0,185.45,145.98
2016,4,22,10,30,34.0,341.0,7.9,16.0,370.0,274.93,217.47
2016,4,22,10,45,128.5,386.0,8.05,16.0,498.0,369.69,292.9
2016,4,22,11,0,223.0,431.0,8.2,16.0,626.0,473.87,375.57
2016,4,22,11,15,148.5,427.5,8.25,15.5,558.5,441.81,350.88
2016,4,22,11,30,74.0,424.0,8.3,15.0,491.0,393.3,312.54
2016,4,22,11,45,37.0,270.0,8.4,15.0,303.5,246.92,196.22
2016,4,22,12,0,0.0,116.0,8.5,15.0,116.0,90.36,68.69
2016,4,22,12,15,27.5,263.5,8.4,15.0,288.5,241.24,191.82
2016,4,22,12,30,55.0,411.0,8.3,15.0,461.0,397.77,316.49
2016,4,22,12,45,456.5,279.0,8.25,15.0,684.5,687.72,553.65
2016,4,22,13,0,858.0,147.0,8.2,15.0,908.0,928.21,741.43
2016,4,22,13,15,854.5,146.0,8.05,15.0,891.5,961.46,765.28
2016,4,22,13,30,851.0,145.0,7.9,15.0,875.0,976.11,776.07
2016,4,22,13,45,843.0,145.0,7.8,15.0,851.0,983.58,781.93
2016,4,22,14,0,835.0,145.0,7.7,15.0,827.0,987.08,785.03
2016,4,22,14,15,827.0,143.0,7.65,15.0,797.0,984.59,784.09
2016,4,22,14,30,819.0,141.0,7.6,15.0,767.0,978.21,780.46
2016,4,22,14,45,825.0,130.5,7.6,15.0,734.0,972.65,777.83
2016,4,22,15,0,831.0,120.0,7.6,15.0,701.0,962.9,772.24
2016,4,22,15,15,816.0,117.0,7.55,14.5,658.5,937.33,756.19
2016,4,22,15,30,801.0,114.0,7.5,14.0,616.0,908.45,737.65
2016,4,22,15,45,791.5,107.0,7.45,14.0,571.0,877.11,715.76
2016,4,22,16,0,782.0,100.0,7.4,14.0,526.0,842.67,691.39
