Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,15,755.0,96.0,7.2,14.0,475.0,793.54,654.92
2016,4,22,16,30,728.0,92.0,7.0,14.0,424.0,747.9,620.82
2016,4,22,16,45,685.5,88.5,6.85,14.0,370.5,684.51,572.22
2016,4,22,17,0,643.0,85.0,6.7,14.0,317.0,621.49,522.92
2016,4,22,17,15,589.0,78.0,6.45,13.5,264.0,547.0,462.98
2016,4,22,17,30,535.0,71.0,6.2,13.0,211.0,474.98,402.46
2016,4,22,17,45,440.5,63.0,5.95,13.0,161.0,379.44,319.46
2016,4,22,18,0,346.0,55.0,5.7,13.0,111.0,289.85,239.74
2016,4,22,18,15,225.5,40.0,5.5,13.0,71.0,192.24,151.4
2016,4,22,18,30,105.0,25.0,5.3,13.0,31.0,89.97,37.19
2016,4,22,18,45,52.5,12.5,5.15,13.0,15.5,31.39,0.0
2016,4,22,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,129.5,18.5,3.85,12.5,32.5,14.14,0.32
2016,4,23,6,0,259.0,37.0,4.0,13.0,65.0,28.18,18.29
2016,4,23,6,15,357.0,48.5,4.05,13.0,110.0,39.2,28.93
2016,4,23,6,30,455.0,60.0,4.1,13.0,155.0,48.28,37.49
2016,4,23,6,45,518.5,68.5,4.2,13.5,205.5,54.63,43.34
2016,4,23,7,0,582.0,77.0,4.3,14.0,256.0,60.94,48.94
2016,4,23,7,15,626.0,83.0,4.2,14.0,308.5,65.09,52.58
2016,4,23,7,30,670.0,89.0,4.1,14.0,361.0,69.21,56.09
2016,4,23,7,45,700.0,94.5,4.1,14.0,412.0,72.67,58.96
2016,4,23,8,0,730.0,100.0,4.1,14.0,463.0,76.03,61.7
2016,4,23,8,15,753.5,104.0,4.1,14.0,512.0,84.7,69.08
2016,4,23,8,30,777.0,108.0,4.1,14.0,561.0,86.9,70.76
2016,4,23,8,45,791.0,112.5,4.2,14.5,605.5,120.89,75.82
2016,4,23,9,0,805.0,117.0,4.3,15.0,650.0,180.34,109.52
2016,4,23,9,15,818.5,119.5,4.3,15.0,690.5,239.72,155.56
2016,4,23,9,30,832.0,122.0,4.3,15.0,731.0,300.14,207.86
2016,4,23,9,45,853.0,118.0,4.35,15.0,768.0,361.94,262.85
2016,4,23,10,0,874.0,114.0,4.4,15.0,805.0,421.0,315.8
2016,4,23,10,15,881.0,115.5,4.4,15.0,833.5,478.66,366.96
2016,4,23,10,30,888.0,117.0,4.4,15.0,862.0,535.44,416.05
2016,4,23,10,45,697.0,225.5,4.45,15.5,819.5,568.55,444.03
2016,4,23,11,0,506.0,334.0,4.5,16.0,777.0,578.71,451.85
2016,4,23,11,15,703.0,228.5,4.4,16.0,854.0,659.61,516.3
2016,4,23,11,30,900.0,123.0,4.3,16.0,931.0,737.88,578.51
2016,4,23,11,45,899.0,124.5,4.25,16.0,936.5,780.15,610.48
2016,4,23,12,0,898.0,126.0,4.2,16.0,942.0,819.58,639.14
2016,4,23,12,15,897.5,126.0,4.25,16.0,940.0,855.15,664.57
2016,4,23,12,30,897.0,126.0,4.3,16.0,938.0,887.56,687.77
2016,4,23,12,45,891.5,127.5,4.35,16.0,927.5,913.59,706.56
2016,4,23,13,0,886.0,129.0,4.4,16.0,917.0,935.98,722.89
2016,4,23,13,15,882.0,128.0,4.55,16.0,899.5,953.74,736.94
2016,4,23,13,30,878.0,127.0,4.7,16.0,882.0,967.69,748.48
2016,4,23,13,45,867.5,128.0,4.9,16.0,856.5,973.51,754.87
2016,4,23,14,0,857.0,129.0,5.1,16.0,831.0,975.41,758.65
2016,4,23,14,15,848.0,127.0,5.2,16.0,799.5,986.31,768.23
2016,4,23,14,30,839.0,125.0,5.3,16.0,768.0,978.8,764.83
2016,4,23,14,45,822.5,125.0,5.45,16.0,729.5,962.37,755.59
2016,4,23,15,0,806.0,125.0,5.6,16.0,691.0,942.33,743.78
2016,4,23,15,15,790.0,122.0,5.6,15.5,648.0,916.11,727.93
2016,4,23,15,30,774.0,119.0,5.6,15.0,605.0,886.71,709.67
2016,4,23,15,45,750.5,116.0,5.65,15.0,557.5,853.42,687.29
2016,4,23,16,0,727.0,113.0,5.7,15.0,510.0,812.09,658.64
2016,4,23,16,15,698.5,108.5,5.65,15.0,460.5,762.71,623.05
2016,4,23,16,30,670.0,104.0,5.6,15.0,411.0,712.07,585.95
2016,4,23,16,45,622.5,100.5,5.6,15.0,358.5,646.46,536.53
2016,4,23,17,0,575.0,97.0,5.6,15.0,306.0,581.57,486.04
2016,4,23,17,15,521.0,88.5,5.5,14.5,255.0,508.0,426.98
2016,4,23,17,30,467.0,80.0,5.4,14.0,204.0,431.64,363.77
2016,4,23,17,45,383.5,69.5,5.35,14.0,156.0,345.72,289.6
2016,4,23,18,0,300.0,59.0,5.3,14.0,108.0,267.39,220.05
2016,4,23,18,15,196.5,42.0,5.2,13.5,69.5,178.81,140.68
2016,4,23,18,30,93.0,25.0,5.1,13.0,31.0,84.07,39.55
2016,4,23,18,45,46.5,12.5,5.05,13.0,15.5,28.83,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,71.0,23.0,6.45,12.5,31.0,17.36,3.51
2016,4,24,6,0,142.0,46.0,6.7,13.0,62.0,33.79,23.19
2016,4,24,6,15,229.5,64.5,6.7,13.0,106.0,47.24,36.03
2016,4,24,6,30,317.0,83.0,6.7,13.0,150.0,60.55,48.42
2016,4,24,6,45,403.0,92.5,6.7,13.0,202.0,67.59,55.01
2016,4,24,7,0,489.0,102.0,6.7,13.0,254.0,74.69,61.42
2016,4,24,7,15,374.5,130.0,6.65,13.0,259.5,90.46,75.38
2016,4,24,7,30,260.0,158.0,6.6,13.0,265.0,107.06,89.88
2016,4,24,7,45,479.5,138.5,6.6,13.5,367.5,95.84,79.53
2016,4,24,8,0,699.0,119.0,6.6,14.0,470.0,87.72,71.98
2016,4,24,8,15,725.0,124.0,6.6,14.0,520.0,90.07,73.8
2016,4,24,8,30,751.0,129.0,6.6,14.0,570.0,92.32,75.52
2016,4,24,8,45,781.0,128.0,6.6,14.5,618.0,130.56,84.14
2016,4,24,9,0,811.0,127.0,6.6,15.0,666.0,187.72,115.56
2016,4,24,9,15,825.0,129.5,6.55,15.0,707.5,247.61,162.22
2016,4,24,9,30,839.0,132.0,6.5,15.0,749.0,308.61,215.37
2016,4,24,9,45,854.0,132.0,6.5,15.5,785.5,368.98,269.44
2016,4,24,10,0,869.0,132.0,6.5,16.0,822.0,429.97,323.86
2016,4,24,10,15,876.5,133.5,6.55,16.0,850.5,488.64,376.32
2016,4,24,10,30,884.0,135.0,6.6,16.0,879.0,545.59,426.25
2016,4,24,10,45,886.5,137.5,6.7,16.0,899.5,599.46,472.64
2016,4,24,11,0,889.0,140.0,6.8,16.0,920.0,651.54,516.5
2016,4,24,11,15,892.0,141.0,7.05,16.0,934.0,700.86,557.66
2016,4,24,11,30,895.0,142.0,7.3,16.0,948.0,748.04,596.44
2016,4,24,11,45,887.5,147.5,7.55,16.0,951.5,788.61,629.49
2016,4,24,12,0,880.0,153.0,7.8,16.0,955.0,825.94,659.6
2016,4,24,12,15,879.5,153.0,8.0,16.0,953.0,861.31,686.64
2016,4,24,12,30,879.0,153.0,8.2,16.0,951.0,893.59,711.42
2016,4,24,12,45,856.5,165.5,8.45,16.0,936.0,929.52,739.17
2016,4,24,13,0,834.0,178.0,8.7,16.0,921.0,947.06,753.32
2016,4,24,13,15,667.0,253.5,8.85,15.5,840.5,895.47,715.26
2016,4,24,13,30,500.0,329.0,9.0,15.0,760.0,820.89,657.13
2016,4,24,13,45,632.0,264.0,9.15,15.0,793.5,902.31,724.04
2016,4,24,14,0,764.0,199.0,9.3,15.0,827.0,978.56,784.79
2016,4,24,14,15,753.5,196.0,9.35,14.5,795.5,972.82,783.01
2016,4,24,14,30,743.0,193.0,9.4,14.0,764.0,963.31,778.77
2016,4,24,14,45,728.0,189.5,9.5,14.0,726.0,945.28,766.85
2016,4,24,15,0,713.0,186.0,9.6,14.0,688.0,923.8,752.37
2016,4,24,15,15,694.0,181.0,9.6,14.0,645.0,893.73,731.04
2016,4,24,15,30,675.0,176.0,9.6,14.0,602.0,860.73,707.41
2016,4,24,15,45,674.0,161.0,9.65,14.0,558.5,831.48,686.73
2016,4,24,16,0,673.0,146.0,9.7,14.0,515.0,798.96,663.36
2016,4,24,16,15,641.5,139.5,9.75,13.5,464.5,745.89,624.56
2016,4,24,16,30,610.0,133.0,9.8,13.0,414.0,691.7,584.13
2016,4,24,16,45,579.5,122.0,9.85,13.0,363.0,633.2,537.74
2016,4,24,17,0,549.0,111.0,9.9,13.0,312.0,568.05,484.87
2016,4,24,17,15,493.5,101.0,9.9,12.5,260.0,494.45,423.76
2016,4,24,17,30,438.0,91.0,9.9,12.0,208.0,424.15,363.57
2016,4,24,17,45,359.5,77.5,9.9,12.0,159.5,339.36,288.57
2016,4,24,18,0,281.0,64.0,9.9,12.0,111.0,261.61,218.2
2016,4,24,18,15,183.5,45.5,9.9,12.0,71.5,175.76,139.9
2016,4,24,18,30,86.0,27.0,9.9,12.0,32.0,84.12,44.0
2016,4,24,18,45,43.0,13.5,9.95,12.0,16.0,28.11,0.0
2016,4,24,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,5,45,184.0,17.5,5.8,10.5,39.0,14.12,2.96
2016,4,25,6,0,368.0,35.0,5.9,11.0,78.0,28.83,19.27
2016,4,25,6,15,462.5,44.0,6.0,11.0,126.0,36.19,26.59
2016,4,25,6,30,557.0,53.0,6.1,11.0,174.0,43.62,33.66
2016,4,25,6,45,619.5,59.0,6.2,11.5,227.5,48.49,38.17
2016,4,25,7,0,682.0,65.0,6.3,12.0,281.0,53.41,42.56
2016,4,25,7,15,722.5,70.0,6.3,12.0,335.5,61.97,50.19
2016,4,25,7,30,763.0,75.0,6.3,12.0,390.0,66.09,53.73
2016,4,25,7,45,791.0,79.0,6.3,12.0,443.0,69.18,56.3
2016,4,25,8,0,819.0,83.0,6.3,12.0,496.0,72.21,58.79
2016,4,25,8,15,840.5,86.0,6.2,12.0,547.0,74.33,60.46
2016,4,25,8,30,862.0,89.0,6.1,12.0,598.0,84.58,69.28
2016,4,25,8,45,877.0,92.0,6.05,12.5,644.5,120.7,74.16
2016,4,25,9,0,892.0,95.0,6.0,13.0,691.0,183.39,109.39
2016,4,25,9,15,904.0,97.0,6.0,13.0,733.0,246.13,158.68
2016,4,25,9,30,916.0,99.0,6.0,13.0,775.0,309.49,214.61
2016,4,25,9,45,921.5,103.0,6.05,13.5,810.0,372.56,272.07
2016,4,25,10,0,927.0,107.0,6.1,14.0,845.0,435.01,328.73
2016,4,25,10,15,933.5,108.0,6.15,14.0,874.0,494.87,382.85
2016,4,25,10,30,940.0,109.0,6.2,14.0,903.0,553.66,434.81
2016,4,25,10,45,944.0,110.5,6.3,14.5,924.5,610.16,482.81
2016,4,25,11,0,948.0,112.0,6.4,15.0,946.0,664.86,528.02
2016,4,25,11,15,950.0,112.5,6.45,15.0,959.5,715.48,569.82
2016,4,25,11,30,952.0,113.0,6.5,15.0,973.0,763.66,608.85
2016,4,25,11,45,950.5,114.5,6.6,15.0,978.0,807.48,644.0
2016,4,25,12,0,949.0,116.0,6.7,15.0,983.0,848.24,674.94
2016,4,25,12,15,948.0,116.0,6.75,15.0,980.5,884.91,702.18
2016,4,25,12,30,947.0,116.0,6.8,15.0,978.0,918.21,726.92
2016,4,25,12,45,940.5,118.5,6.85,15.0,966.5,945.44,747.23
2016,4,25,13,0,934.0,121.0,6.9,15.0,955.0,968.82,764.83
2016,4,25,13,15,929.5,120.0,6.95,15.0,937.0,986.86,778.67
2016,4,25,13,30,925.0,119.0,7.0,15.0,919.0,1000.91,789.74
2016,4,25,13,45,918.5,118.0,7.05,15.0,893.5,1009.02,796.66
2016,4,25,14,0,912.0,117.0,7.1,15.0,868.0,1013.03,800.8
2016,4,25,14,15,903.0,115.5,7.15,15.0,835.5,1010.06,800.02
2016,4,25,14,30,894.0,114.0,7.2,15.0,803.0,1003.07,796.48
2016,4,25,14,45,881.5,112.5,7.25,15.0,764.0,988.78,787.73
2016,4,25,15,0,869.0,111.0,7.3,15.0,725.0,970.75,776.35
2016,4,25,15,15,853.5,108.5,7.35,15.0,680.5,957.58,768.66
2016,4,25,15,30,838.0,106.0,7.4,15.0,636.0,928.25,748.93
2016,4,25,15,45,816.5,103.0,7.45,15.0,587.5,889.72,722.21
2016,4,25,16,0,795.0,100.0,7.5,15.0,539.0,848.58,693.26
2016,4,25,16,15,768.5,96.0,7.5,14.5,487.0,799.69,659.06
2016,4,25,16,30,742.0,92.0,7.5,14.0,435.0,753.96,626.68
2016,4,25,16,45,703.5,87.5,7.5,14.0,381.5,692.32,579.76
2016,4,25,17,0,665.0,83.0,7.5,14.0,328.0,630.8,531.89
2016,4,25,17,15,614.0,76.5,7.35,13.5,275.0,558.57,473.93
2016,4,25,17,30,563.0,70.0,7.2,13.0,222.0,488.54,415.1
2016,4,25,17,45,482.0,61.5,7.1,13.0,171.5,400.39,338.3
2016,4,25,18,0,401.0,53.0,7.0,13.0,121.0,318.44,264.79
2016,4,25,18,15,284.0,39.5,6.75,12.5,79.5,218.39,174.84
2016,4,25,18,30,167.0,26.0,6.5,12.0,38.0,129.99,76.06
2016,4,25,18,45,83.5,13.0,6.3,12.0,19.0,44.02,0.0
2016,4,25,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,3.5,10.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,3.5,10.0,10.0,7.87,0.0
2016,4,26,5,45,121.0,27.0,3.55,10.5,41.0,20.32,7.96
2016,4,26,6,0,242.0,44.0,3.6,11.0,72.0,33.1,23.1
2016,4,26,6,15,334.0,56.5,3.65,11.0,117.5,42.58,32.34
2016,4,26,6,30,426.0,69.0,3.7,11.0,163.0,52.08,41.3
2016,4,26,6,45,479.0,80.5,3.8,11.5,212.5,63.2,51.42
2016,4,26,7,0,532.0,92.0,3.9,12.0,262.0,71.25,58.57
2016,4,26,7,15,436.5,121.0,3.9,12.0,277.0,85.63,71.29
2016,4,26,7,30,341.0,150.0,3.9,12.0,292.0,103.9,87.28
2016,4,26,7,45,465.0,140.5,3.9,12.5,361.0,96.64,80.42
2016,4,26,8,0,589.0,131.0,3.9,13.0,430.0,93.06,76.86
2016,4,26,8,15,491.5,178.5,3.8,13.0,445.5,117.21,97.68
2016,4,26,8,30,394.0,226.0,3.7,13.0,461.0,146.08,122.31
2016,4,26,8,45,391.5,247.5,3.6,13.0,496.0,175.48,130.9
2016,4,26,9,0,389.0,269.0,3.5,13.0,531.0,219.31,159.3
2016,4,26,9,15,368.5,294.0,3.45,13.0,554.0,261.9,193.39
2016,4,26,9,30,348.0,319.0,3.4,13.0,577.0,302.44,228.06
2016,4,26,9,45,429.0,303.5,3.4,13.5,636.0,344.97,261.36
2016,4,26,10,0,510.0,288.0,3.4,14.0,695.0,399.46,305.1
2016,4,26,10,15,454.0,324.5,3.55,14.0,696.5,437.58,338.8
2016,4,26,10,30,398.0,361.0,3.7,14.0,698.0,468.86,365.79
2016,4,26,10,45,379.0,381.0,3.9,14.0,708.5,502.76,393.74
2016,4,26,11,0,360.0,401.0,4.1,14.0,719.0,534.53,419.35
2016,4,26,11,15,270.0,428.0,4.3,14.0,668.5,523.69,411.62
2016,4,26,11,30,180.0,455.0,4.5,14.0,618.0,497.55,391.51
2016,4,26,11,45,238.0,448.0,4.75,14.0,665.0,550.45,433.92
2016,4,26,12,0,296.0,441.0,5.0,14.0,712.0,617.55,486.55
2016,4,26,12,15,341.5,421.5,5.15,14.0,733.5,657.7,518.55
2016,4,26,12,30,387.0,402.0,5.3,14.0,755.0,698.55,551.19
2016,4,26,12,45,474.0,365.5,5.5,14.0,793.5,775.21,611.34
2016,4,26,13,0,561.0,329.0,5.7,14.0,832.0,841.01,663.28
2016,4,26,13,15,683.0,251.5,5.8,14.0,852.0,905.29,714.97
2016,4,26,13,30,805.0,174.0,5.9,14.0,872.0,953.89,752.77
2016,4,26,13,45,666.5,235.5,6.05,14.0,802.5,906.1,718.34
2016,4,26,14,0,528.0,297.0,6.2,14.0,733.0,836.09,664.88
2016,4,26,14,15,662.0,224.0,6.2,14.0,750.0,908.1,723.54
2016,4,26,14,30,796.0,151.0,6.2,14.0,767.0,958.65,762.01
2016,4,26,14,45,787.5,146.5,6.25,14.0,730.5,945.48,753.77
2016,4,26,15,0,779.0,142.0,6.3,14.0,694.0,928.67,743.26
2016,4,26,15,15,762.0,138.5,6.3,14.0,651.0,908.69,730.21
2016,4,26,15,30,745.0,135.0,6.3,14.0,608.0,878.38,709.47
2016,4,26,15,45,731.0,127.5,6.3,14.0,562.5,843.44,685.19
2016,4,26,16,0,717.0,120.0,6.3,14.0,517.0,805.85,658.7
2016,4,26,16,15,688.5,115.0,6.3,13.5,467.0,756.29,623.85
2016,4,26,16,30,660.0,110.0,6.3,13.0,417.0,705.48,587.33
2016,4,26,16,45,623.0,103.5,6.35,13.0,366.0,645.37,541.62
2016,4,26,17,0,586.0,97.0,6.4,13.0,315.0,585.43,494.42
2016,4,26,17,15,534.0,89.0,6.35,12.5,263.5,513.8,436.32
2016,4,26,17,30,482.0,81.0,6.3,12.0,212.0,444.52,378.21
2016,4,26,17,45,402.5,70.5,6.3,12.0,164.0,355.03,300.58
2016,4,26,18,0,323.0,60.0,6.3,12.0,116.0,278.37,231.85
2016,4,26,18,15,222.0,44.0,6.2,12.0,76.5,191.57,153.37
2016,4,26,18,30,121.0,28.0,6.1,12.0,37.0,111.96,68.49
2016,4,26,18,45,60.5,14.0,6.0,12.0,18.5,35.39,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,13.0,5.0,3.3,12.0,5.0,0.0,0.0
2016,4,27,5,30,26.0,10.0,3.6,12.0,10.0,7.87,0.0
2016,4,27,5,45,145.5,26.0,3.9,12.5,42.5,19.69,8.3
2016,4,27,6,0,265.0,42.0,4.2,13.0,75.0,31.83,21.88
2016,4,27,6,15,356.0,54.0,4.35,13.0,120.5,41.02,30.72
2016,4,27,6,30,447.0,66.0,4.5,13.0,166.0,52.65,41.49
2016,4,27,6,45,223.5,48.0,4.7,13.0,98.0,35.61,26.42
2016,4,27,7,0,0.0,30.0,4.9,13.0,30.0,22.87,14.97
2016,4,27,7,15,0.0,35.5,5.15,13.0,35.5,27.1,18.75
2016,4,27,7,30,0.0,41.0,5.4,13.0,41.0,31.34,22.48
2016,4,27,7,45,15.0,117.5,5.7,13.5,125.5,88.06,72.64
2016,4,27,8,0,30.0,194.0,6.0,14.0,210.0,132.04,110.67
2016,4,27,8,15,15.0,118.5,6.3,14.0,126.5,89.8,73.48
2016,4,27,8,30,0.0,43.0,6.6,14.0,43.0,32.98,23.46
2016,4,27,8,45,149.0,168.5,6.9,14.0,269.0,115.94,87.77
2016,4,27,9,0,298.0,294.0,7.2,14.0,495.0,221.34,165.1
2016,4,27,9,15,167.0,298.0,7.35,13.5,412.0,231.62,178.63
2016,4,27,9,30,36.0,302.0,7.5,13.0,329.0,221.84,176.58
2016,4,27,9,45,439.0,223.0,7.7,13.0,574.0,295.69,225.17
2016,4,27,10,0,842.0,144.0,7.9,13.0,819.0,426.68,326.23
2016,4,27,10,15,851.0,146.0,7.95,13.0,848.5,485.18,379.14
2016,4,27,10,30,860.0,148.0,8.0,13.0,878.0,543.17,430.62
2016,4,27,10,45,858.0,154.5,8.05,13.0,898.5,597.85,478.28
2016,4,27,11,0,856.0,161.0,8.1,13.0,919.0,650.5,523.15
2016,4,27,11,15,860.5,162.0,8.05,13.0,933.5,700.77,565.05
2016,4,27,11,30,865.0,163.0,8.0,13.0,948.0,749.11,604.57
2016,4,27,11,45,641.5,276.0,8.0,13.0,860.5,724.88,583.46
2016,4,27,12,0,418.0,389.0,8.0,13.0,773.0,676.59,542.58
2016,4,27,12,15,639.0,279.0,8.0,13.0,864.5,789.96,635.65
2016,4,27,12,30,860.0,169.0,8.0,13.0,956.0,901.04,724.54
2016,4,27,12,45,856.0,169.5,8.0,13.0,945.5,927.83,744.53
2016,4,27,13,0,852.0,170.0,8.0,13.0,935.0,950.98,762.14
2016,4,27,13,15,847.0,169.0,8.0,13.0,917.5,968.07,775.33
2016,4,27,13,30,842.0,168.0,8.0,13.0,900.0,981.27,785.77
2016,4,27,13,45,839.5,163.5,8.05,13.0,876.0,989.57,792.93
2016,4,27,14,0,837.0,159.0,8.1,13.0,852.0,993.89,797.3
2016,4,27,14,15,827.0,157.0,8.1,13.0,819.5,989.48,795.13
2016,4,27,14,30,817.0,155.0,8.1,13.0,787.0,981.14,790.21
2016,4,27,14,45,804.5,151.0,8.15,13.0,749.0,964.57,779.45
2016,4,27,15,0,792.0,147.0,8.2,13.0,711.0,944.33,766.02
2016,4,27,15,15,774.5,143.5,8.15,13.0,667.0,924.27,752.43
2016,4,27,15,30,757.0,140.0,8.1,13.0,623.0,893.31,730.55
2016,4,27,15,45,734.5,135.5,8.1,13.0,574.5,853.85,702.25
2016,4,27,16,0,712.0,131.0,8.1,13.0,526.0,812.07,671.92
2016,4,27,16,15,682.0,125.0,8.05,13.0,475.0,760.2,633.17
2016,4,27,16,30,652.0,119.0,8.0,13.0,424.0,707.14,592.95
2016,4,27,16,45,396.5,134.5,8.0,13.0,313.5,490.37,415.31
2016,4,27,17,0,141.0,150.0,8.0,13.0,203.0,267.84,225.76
2016,4,27,17,15,119.0,130.0,7.95,13.0,170.0,226.96,191.1
2016,4,27,17,30,97.0,110.0,7.9,13.0,137.0,187.52,156.89
2016,4,27,17,45,216.0,85.5,7.85,13.0,128.5,243.22,204.81
2016,4,27,18,0,335.0,61.0,7.8,13.0,120.0,285.31,237.64
2016,4,27,18,15,229.0,45.0,7.75,12.5,79.5,195.48,156.87
2016,4,27,18,30,123.0,29.0,7.7,12.0,39.0,114.56,73.36
2016,4,27,18,45,61.5,14.5,7.65,12.0,19.5,36.07,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,17.0,6.0,5.2,10.5,6.5,0.0,0.0
2016,4,28,5,30,34.0,12.0,5.4,11.0,13.0,9.44,0.0
2016,4,28,5,45,154.0,28.0,5.65,11.5,46.0,21.17,10.09
2016,4,28,6,0,274.0,44.0,5.9,12.0,79.0,33.3,23.33
2016,4,28,6,15,364.5,55.5,5.9,12.0,124.5,42.14,31.87
2016,4,28,6,30,455.0,67.0,5.9,12.0,170.0,53.44,42.38
2016,4,28,6,45,522.0,74.0,5.95,12.5,221.5,58.53,47.04
2016,4,28,7,0,589.0,81.0,6.0,13.0,273.0,63.67,51.56
2016,4,28,7,15,632.0,87.0,5.85,13.0,325.5,67.73,55.1
2016,4,28,7,30,675.0,93.0,5.7,13.0,378.0,71.75,58.51
2016,4,28,7,45,711.0,96.0,5.6,13.5,430.5,73.58,59.81
2016,4,28,8,0,747.0,99.0,5.5,14.0,483.0,81.71,66.63
2016,4,28,8,15,770.0,102.5,5.3,14.0,532.5,83.67,68.12
2016,4,28,8,30,793.0,106.0,5.1,14.0,582.0,85.57,69.55
2016,4,28,8,45,811.5,109.0,4.95,14.0,628.0,119.3,74.12
2016,4,28,9,0,830.0,112.0,4.8,14.0,674.0,179.13,107.89
2016,4,28,9,15,843.5,114.5,4.65,14.0,715.0,239.55,154.84
2016,4,28,9,30,857.0,117.0,4.5,14.0,756.0,305.28,211.56
2016,4,28,9,45,877.5,113.5,4.4,14.5,794.0,364.39,264.11
2016,4,28,10,0,898.0,110.0,4.3,15.0,832.0,424.44,317.23
2016,4,28,10,15,905.0,111.0,4.2,15.0,860.5,482.55,368.55
2016,4,28,10,30,912.0,112.0,4.1,15.0,889.0,539.69,417.68
2016,4,28,10,45,914.0,115.0,4.05,15.5,910.0,594.42,462.75
2016,4,28,11,0,916.0,118.0,4.0,16.0,931.0,647.26,504.84
2016,4,28,11,15,919.0,119.0,4.05,16.0,945.0,697.13,544.71
2016,4,28,11,30,922.0,120.0,4.1,16.0,959.0,744.79,582.01
2016,4,28,11,45,920.5,122.0,4.2,16.5,964.0,787.54,613.96
2016,4,28,12,0,919.0,124.0,4.3,17.0,969.0,827.37,642.35
2016,4,28,12,15,919.0,123.5,4.45,17.0,967.5,863.25,668.69
2016,4,28,12,30,919.0,123.0,4.6,17.0,966.0,895.94,692.82
2016,4,28,12,45,921.5,120.0,4.75,17.0,957.5,925.23,714.63
2016,4,28,13,0,924.0,117.0,4.9,17.0,949.0,951.03,734.09
2016,4,28,13,15,920.5,116.5,5.05,16.5,931.5,970.01,750.35
2016,4,28,13,30,917.0,116.0,5.2,16.0,914.0,985.1,764.11
2016,4,28,13,45,911.5,114.5,5.35,16.0,889.5,993.36,771.77
2016,4,28,14,0,906.0,113.0,5.5,16.0,865.0,997.6,776.75
2016,4,28,14,15,898.0,111.5,5.65,16.0,833.5,995.4,777.31
2016,4,28,14,30,890.0,110.0,5.8,16.0,802.0,989.23,775.19
2016,4,28,14,45,875.0,110.5,5.95,16.0,763.0,974.57,767.05
2016,4,28,15,0,860.0,111.0,6.1,16.0,724.0,956.31,756.36
2016,4,28,15,15,846.0,108.5,6.2,15.5,681.0,944.55,751.61
2016,4,28,15,30,832.0,106.0,6.3,15.0,638.0,916.78,735.02
2016,4,28,15,45,804.0,106.0,6.45,14.5,588.5,875.98,708.73
2016,4,28,16,0,776.0,106.0,6.6,14.0,539.0,832.81,680.18
2016,4,28,16,15,750.0,102.0,6.6,13.5,488.5,790.09,650.82
2016,4,28,16,30,724.0,98.0,6.6,13.0,438.0,740.89,615.82
2016,4,28,16,45,678.5,95.0,6.6,13.0,384.0,676.3,566.69
2016,4,28,17,0,633.0,92.0,6.6,13.0,330.0,612.25,516.8
2016,4,28,17,15,582.0,85.0,6.55,12.5,277.5,540.91,459.17
2016,4,28,17,30,531.0,78.0,6.5,12.0,225.0,471.74,401.34
2016,4,28,17,45,441.0,69.5,6.45,12.0,174.5,379.64,321.46
2016,4,28,18,0,351.0,61.0,6.4,12.0,124.0,293.22,244.63
2016,4,28,18,15,243.5,46.0,6.15,11.5,83.0,203.22,163.89
2016,4,28,18,30,136.0,31.0,5.9,11.0,42.0,123.69,82.6
2016,4,28,18,45,68.0,15.5,5.65,11.0,21.0,39.34,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,4,29,5,30,0.0,10.0,3.3,11.0,10.0,7.87,0.0
2016,4,29,5,45,78.5,32.5,3.35,11.0,43.0,24.08,12.93
2016,4,29,6,0,157.0,55.0,3.4,11.0,76.0,40.05,29.43
2016,4,29,6,15,240.0,72.5,3.45,11.0,120.0,52.76,41.52
2016,4,29,6,30,323.0,90.0,3.5,11.0,164.0,65.23,53.15
2016,4,29,6,45,217.5,110.0,3.6,11.5,165.5,77.29,64.06
2016,4,29,7,0,112.0,130.0,3.7,12.0,167.0,90.02,75.29
2016,4,29,7,15,203.5,145.5,3.75,12.0,227.0,98.84,82.98
2016,4,29,7,30,295.0,161.0,3.8,12.0,287.0,109.43,92.09
2016,4,29,7,45,252.5,190.5,3.9,12.0,308.0,125.05,105.51
2016,4,29,8,0,210.0,220.0,4.0,12.0,329.0,144.88,122.45
2016,4,29,8,15,442.5,188.0,4.1,12.0,446.0,121.15,101.38
2016,4,29,8,30,675.0,156.0,4.2,12.0,563.0,106.46,88.3
2016,4,29,8,45,696.0,160.0,4.3,12.0,607.5,136.8,92.07
2016,4,29,9,0,717.0,164.0,4.4,12.0,652.0,191.71,123.73
2016,4,29,9,15,732.5,167.5,4.4,12.0,691.5,247.64,167.2
2016,4,29,9,30,748.0,171.0,4.4,12.0,731.0,305.01,216.75
2016,4,29,9,45,780.5,162.0,4.4,12.5,770.5,364.2,268.47
2016,4,29,10,0,813.0,153.0,4.4,13.0,810.0,420.86,318.35
2016,4,29,10,15,821.5,155.0,4.5,13.0,838.0,477.39,368.57
2016,4,29,10,30,830.0,157.0,4.6,13.0,866.0,533.4,417.24
2016,4,29,10,45,664.0,251.5,4.75,13.0,827.5,563.76,444.45
2016,4,29,11,0,498.0,346.0,4.9,13.0,789.0,576.93,456.05
2016,4,29,11,15,673.5,254.0,5.2,13.0,862.5,653.33,519.09
2016,4,29,11,30,849.0,162.0,5.5,13.0,936.0,734.63,586.03
2016,4,29,11,45,849.5,163.5,5.8,13.5,942.0,777.42,619.69
2016,4,29,12,0,850.0,165.0,6.1,14.0,948.0,817.59,651.02
2016,4,29,12,15,646.0,272.0,6.2,14.0,866.5,787.12,625.07
2016,4,29,12,30,442.0,379.0,6.3,14.0,785.0,733.61,581.19
2016,4,29,12,45,649.0,268.0,6.4,14.0,857.0,840.81,668.03
2016,4,29,13,0,856.0,157.0,6.5,14.0,929.0,939.06,744.13
2016,4,29,13,15,851.5,156.0,6.55,14.0,912.0,956.39,757.12
2016,4,29,13,30,847.0,155.0,6.6,14.0,895.0,969.87,767.81
2016,4,29,13,45,837.5,155.0,6.65,14.5,869.5,975.71,771.6
2016,4,29,14,0,828.0,155.0,6.7,15.0,844.0,977.58,772.66
2016,4,29,14,15,818.5,152.5,6.75,15.0,812.0,973.04,770.69
2016,4,29,14,30,809.0,150.0,6.8,15.0,780.0,964.64,766.06
2016,4,29,14,45,694.5,184.5,6.85,15.0,707.0,898.73,718.96
2016,4,29,15,0,580.0,219.0,6.9,15.0,634.0,812.21,654.58
2016,4,29,15,15,501.5,231.0,6.95,14.5,574.5,746.08,605.55
2016,4,29,15,30,423.0,243.0,7.0,14.0,515.0,679.31,554.92
2016,4,29,15,45,563.0,187.5,7.05,14.0,520.0,740.67,608.34
2016,4,29,16,0,703.0,132.0,7.1,14.0,525.0,801.65,658.45
2016,4,29,16,15,675.0,126.5,7.15,13.5,475.5,752.42,623.27
2016,4,29,16,30,647.0,121.0,7.2,13.0,426.0,701.9,586.74
2016,4,29,16,45,612.5,113.5,7.3,13.0,375.5,643.21,541.7
2016,4,29,17,0,578.0,106.0,7.4,13.0,325.0,584.5,494.82
2016,4,29,17,15,526.0,97.5,7.4,12.5,273.5,512.77,436.41
2016,4,29,17,30,474.0,89.0,7.4,12.0,222.0,439.11,374.62
2016,4,29,17,45,401.0,77.5,7.45,12.0,173.5,359.04,304.64
2016,4,29,18,0,328.0,66.0,7.5,12.0,125.0,285.3,238.39
2016,4,29,18,15,225.5,49.5,7.45,12.0,84.0,197.58,159.38
2016,4,29,18,30,123.0,33.0,7.4,12.0,43.0,110.43,75.02
2016,4,29,18,45,61.5,16.5,7.4,12.0,21.5,37.43,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,15,51.5,7.0,5.1,12.0,9.0,5.51,0.0
2016,4,30,5,30,103.0,14.0,5.1,12.0,18.0,11.02,0.0
2016,4,30,5,45,240.5,27.0,5.2,12.5,54.5,22.0,11.66
2016,4,30,6,0,378.0,40.0,5.3,13.0,91.0,32.77,22.91
2016,4,30,6,15,464.5,49.5,5.3,13.0,139.5,40.39,30.26
2016,4,30,6,30,551.0,59.0,5.3,13.0,188.0,48.03,37.42
2016,4,30,6,45,609.5,65.0,5.35,13.5,241.0,52.7,41.67
2016,4,30,7,0,668.0,71.0,5.4,14.0,294.0,57.42,45.79
2016,4,30,7,15,706.5,76.0,5.45,14.0,347.5,61.12,48.99
2016,4,30,7,30,745.0,81.0,5.5,14.0,401.0,70.07,56.77
2016,4,30,7,45,774.0,84.5,5.55,14.5,453.5,72.63,58.72
2016,4,30,8,0,803.0,88.0,5.6,15.0,506.0,75.16,60.61
2016,4,30,8,15,824.0,91.0,5.5,15.0,556.0,77.1,62.1
2016,4,30,8,30,845.0,94.0,5.4,15.0,606.0,78.98,63.52
2016,4,30,8,45,860.0,97.0,5.3,15.5,651.5,122.25,75.05
2016,4,30,9,0,875.0,100.0,5.2,16.0,697.0,183.43,108.75
2016,4,30,9,15,886.5,102.0,5.1,16.0,738.0,244.57,155.9
2016,4,30,9,30,898.0,104.0,5.0,16.0,779.0,306.26,209.37
2016,4,30,9,45,911.5,103.0,4.95,16.5,815.0,366.84,263.39
2016,4,30,10,0,925.0,102.0,4.9,17.0,851.0,427.59,317.33
2016,4,30,10,15,931.0,103.5,4.85,17.0,879.0,486.85,369.74
2016,4,30,10,30,937.0,105.0,4.8,17.0,907.0,545.0,419.85
2016,4,30,10,45,941.0,105.5,4.8,17.5,928.0,599.97,465.35
2016,4,30,11,0,945.0,106.0,4.8,18.0,949.0,653.13,507.98
2016,4,30,11,15,947.0,106.5,4.75,18.0,962.0,702.99,547.68
2016,4,30,11,30,949.0,107.0,4.7,18.0,975.0,750.43,584.56
2016,4,30,11,45,949.5,107.5,4.7,18.0,980.0,794.18,618.14
2016,4,30,12,0,950.0,108.0,4.7,18.0,985.0,835.04,647.69
2016,4,30,12,15,949.0,108.0,4.7,18.0,982.5,871.19,673.23
2016,4,30,12,30,948.0,108.0,4.7,18.0,980.0,903.99,696.33
2016,4,30,12,45,941.5,110.0,4.7,18.0,968.5,930.33,714.87
2016,4,30,13,0,935.0,112.0,4.7,18.0,957.0,952.83,730.8
2016,4,30,13,15,930.5,111.5,4.7,18.0,939.0,970.92,743.74
2016,4,30,13,30,926.0,111.0,4.7,18.0,921.0,985.05,754.07
2016,4,30,13,45,919.5,110.0,4.75,18.5,895.0,992.81,759.07
2016,4,30,14,0,913.0,109.0,4.8,19.0,869.0,996.5,761.43
2016,4,30,14,15,904.5,107.5,4.85,19.0,837.0,993.74,760.98
2016,4,30,14,30,896.0,106.0,4.9,19.0,805.0,986.98,757.94
2016,4,30,14,45,885.5,103.5,4.95,19.0,766.5,973.36,750.25
2016,4,30,15,0,875.0,101.0,5.0,19.0,728.0,955.96,740.01
2016,4,30,15,15,860.5,99.0,5.0,18.5,684.5,931.76,726.07
2016,4,30,15,30,846.0,97.0,5.0,18.0,641.0,915.44,717.79
2016,4,30,15,45,827.5,94.0,5.05,18.0,593.5,879.65,694.3
2016,4,30,16,0,809.0,91.0,5.1,18.0,546.0,841.15,668.68
2016,4,30,16,15,784.5,87.5,5.1,17.5,495.0,794.54,637.65
2016,4,30,16,30,760.0,84.0,5.1,17.0,444.0,746.18,604.68
2016,4,30,16,45,726.0,79.5,5.15,17.0,391.5,687.81,562.31
2016,4,30,17,0,692.0,75.0,5.2,17.0,339.0,632.96,521.63
2016,4,30,17,15,645.5,69.5,5.15,16.5,286.5,564.78,469.23
2016,4,30,17,30,599.0,64.0,5.1,16.0,234.0,498.44,415.45
2016,4,30,17,45,527.5,57.0,5.1,16.0,183.5,417.36,346.81
2016,4,30,18,0,456.0,50.0,5.1,16.0,133.0,341.64,280.42
2016,4,30,18,15,347.0,39.0,5.0,15.5,90.5,248.72,198.59
2016,4,30,18,30,238.0,28.0,4.9,15.0,48.0,167.51,117.08
2016,4,30,18,45,119.0,14.0,4.85,15.0,24.0,58.11,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.25,13.0,9.5,5.9,0.0
2016,5,1,5,30,118.0,15.0,1.2,13.0,19.0,11.48,0.0
2016,5,1,5,45,249.5,27.5,1.15,13.5,55.5,22.41,12.32
2016,5,1,6,0,381.0,40.0,1.1,14.0,92.0,32.74,22.92
2016,5,1,6,15,465.5,48.5,1.1,14.0,140.0,39.57,29.51
2016,5,1,6,30,550.0,57.0,1.1,14.0,188.0,46.44,35.93
2016,5,1,6,45,602.5,64.0,1.1,14.5,239.5,51.84,40.78
2016,5,1,7,0,655.0,71.0,1.1,15.0,291.0,57.2,45.44
2016,5,1,7,15,693.5,76.0,1.1,15.5,344.0,60.88,48.49
2016,5,1,7,30,732.0,81.0,1.1,16.0,397.0,69.79,56.04
2016,5,1,7,45,758.5,85.0,1.15,16.5,448.5,72.64,58.2
2016,5,1,8,0,785.0,89.0,1.2,17.0,500.0,75.41,60.27
2016,5,1,8,15,806.0,92.5,1.15,17.0,549.5,77.63,61.97
2016,5,1,8,30,827.0,96.0,1.1,17.0,599.0,79.75,63.59
2016,5,1,8,45,842.0,99.0,1.05,17.5,644.0,114.1,68.02
2016,5,1,9,0,857.0,102.0,1.0,18.0,689.0,182.11,106.73
2016,5,1,9,15,869.5,104.0,0.9,18.5,729.5,242.23,151.24
2016,5,1,9,30,882.0,106.0,0.8,19.0,770.0,303.04,201.27
2016,5,1,9,45,891.0,108.0,0.7,19.5,805.0,363.2,252.0
2016,5,1,10,0,900.0,110.0,0.6,20.0,840.0,423.14,301.64
2016,5,1,10,15,906.5,111.0,0.6,20.0,868.0,480.83,349.26
2016,5,1,10,30,913.0,112.0,0.6,20.0,896.0,537.5,394.58
2016,5,1,10,45,917.0,113.5,0.65,20.5,917.0,591.93,436.42
2016,5,1,11,0,921.0,115.0,0.7,21.0,938.0,644.65,475.58
2016,5,1,11,15,924.0,115.5,0.85,21.0,951.5,694.03,513.36
2016,5,1,11,30,927.0,116.0,1.0,21.0,965.0,741.17,548.84
2016,5,1,11,45,927.0,117.0,1.2,21.5,970.5,784.09,580.32
2016,5,1,12,0,927.0,118.0,1.4,22.0,976.0,824.18,608.49
2016,5,1,12,15,926.5,117.5,1.55,21.5,973.5,859.6,634.43
2016,5,1,12,30,926.0,117.0,1.7,21.0,971.0,891.78,658.36
2016,5,1,12,45,923.0,117.0,1.9,21.0,960.5,918.84,678.32
2016,5,1,13,0,920.0,117.0,2.1,21.0,950.0,942.26,695.96
2016,5,1,13,15,916.0,116.5,2.2,20.5,932.5,960.55,710.64
2016,5,1,13,30,912.0,116.0,2.3,20.0,915.0,974.96,722.97
2016,5,1,13,45,904.0,115.5,2.45,20.0,889.5,981.68,729.55
2016,5,1,14,0,896.0,115.0,2.6,20.0,864.0,984.39,733.63
2016,5,1,14,15,888.0,113.5,2.65,19.5,832.5,982.12,735.01
2016,5,1,14,30,880.0,112.0,2.7,19.0,801.0,975.94,733.95
2016,5,1,14,45,867.0,111.0,2.75,19.0,762.5,961.67,726.19
2016,5,1,15,0,854.0,110.0,2.8,19.0,724.0,943.79,716.1
2016,5,1,15,15,839.5,107.5,2.75,18.5,681.0,931.48,710.42
2016,5,1,15,30,825.0,105.0,2.7,18.0,638.0,903.42,693.89
2016,5,1,15,45,803.5,103.0,2.7,18.0,590.5,866.53,670.31
2016,5,1,16,0,782.0,101.0,2.7,18.0,543.0,827.1,644.76
2016,5,1,16,15,757.0,97.0,2.6,17.5,492.5,780.23,614.03
2016,5,1,16,30,732.0,93.0,2.5,17.0,442.0,736.12,584.78
2016,5,1,16,45,694.5,88.5,2.4,17.0,389.0,676.14,542.06
2016,5,1,17,0,657.0,84.0,2.3,17.0,336.0,616.28,498.5
2016,5,1,17,15,609.5,77.5,2.1,16.5,284.0,547.6,446.28
2016,5,1,17,30,562.0,71.0,1.9,16.0,232.0,480.88,393.52
2016,5,1,17,45,488.0,63.0,1.75,16.0,182.0,398.77,325.96
2016,5,1,18,0,414.0,55.0,1.6,16.0,132.0,322.22,260.8
2016,5,1,18,15,309.5,42.5,1.45,15.5,90.0,232.3,183.6
2016,5,1,18,30,205.0,30.0,1.3,15.0,48.0,151.83,106.93
2016,5,1,18,45,102.5,15.0,1.2,15.0,24.0,68.65,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,28.5,8.0,1.25,12.0,9.0,6.29,0.0
2016,5,2,5,30,57.0,16.0,1.3,12.0,18.0,12.23,0.0
2016,5,2,5,45,162.0,33.0,1.4,12.5,53.0,24.83,14.63
2016,5,2,6,0,267.0,50.0,1.5,13.0,88.0,37.52,27.24
2016,5,2,6,15,271.0,68.5,1.5,13.0,121.0,50.36,39.21
2016,5,2,6,30,275.0,87.0,1.5,13.0,154.0,63.27,51.06
2016,5,2,6,45,331.0,97.5,1.55,13.5,196.5,69.85,56.95
2016,5,2,7,0,387.0,108.0,1.6,14.0,239.0,76.93,63.08
2016,5,2,7,15,363.0,133.0,1.55,14.0,272.5,91.68,75.93
2016,5,2,7,30,339.0,158.0,1.5,14.0,306.0,108.53,90.4
2016,5,2,7,45,295.5,188.5,1.5,14.0,329.0,124.78,104.16
2016,5,2,8,0,252.0,219.0,1.5,14.0,352.0,139.97,116.83
2016,5,2,8,15,393.5,203.5,1.45,14.0,433.0,128.4,106.49
2016,5,2,8,30,535.0,188.0,1.4,14.0,514.0,121.46,100.24
2016,5,2,8,45,658.5,160.0,1.4,14.5,592.0,133.49,89.17
2016,5,2,9,0,782.0,132.0,1.4,15.0,670.0,185.01,113.55
2016,5,2,9,15,796.0,134.5,1.3,15.0,709.5,242.35,156.84
2016,5,2,9,30,810.0,137.0,1.2,15.0,749.0,300.81,205.9
2016,5,2,9,45,829.0,134.5,1.2,15.5,785.5,358.17,255.14
2016,5,2,10,0,848.0,132.0,1.2,16.0,822.0,416.57,304.85
2016,5,2,10,15,855.5,133.5,1.2,16.0,850.0,473.5,353.07
2016,5,2,10,30,863.0,135.0,1.2,16.0,878.0,528.4,398.36
2016,5,2,10,45,664.0,246.0,1.2,16.5,826.0,556.59,421.25
2016,5,2,11,0,465.0,357.0,1.2,17.0,774.0,562.18,425.21
2016,5,2,11,15,668.0,250.5,1.2,17.0,858.5,643.46,486.92
2016,5,2,11,30,871.0,144.0,1.2,17.0,943.0,722.79,546.51
2016,5,2,11,45,562.0,301.0,1.3,17.0,818.0,680.25,513.37
2016,5,2,12,0,253.0,458.0,1.4,17.0,693.0,592.37,447.27
2016,5,2,12,15,262.0,448.5,1.55,17.0,691.5,610.13,462.33
2016,5,2,12,30,271.0,439.0,1.7,17.0,690.0,626.79,475.66
2016,5,2,12,45,216.0,447.5,1.9,17.0,646.0,587.67,448.05
2016,5,2,13,0,161.0,456.0,2.1,17.0,602.0,558.29,426.96
2016,5,2,13,15,141.5,444.5,2.25,16.5,571.0,539.5,414.84
2016,5,2,13,30,122.0,433.0,2.4,16.0,540.0,518.73,400.94
2016,5,2,13,45,109.5,416.5,2.55,16.0,510.5,477.4,371.25
2016,5,2,14,0,97.0,400.0,2.7,16.0,481.0,454.57,354.92
