Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,15,97.0,384.5,2.75,16.0,463.0,443.76,347.66
2016,5,2,14,30,97.0,369.0,2.8,16.0,445.0,432.26,339.8
2016,5,2,14,45,94.5,349.5,2.85,16.0,421.0,413.57,326.4
2016,5,2,15,0,92.0,330.0,2.9,16.0,397.0,394.24,312.45
2016,5,2,15,15,84.0,307.0,2.9,15.5,365.5,365.44,291.4
2016,5,2,15,30,76.0,284.0,2.9,15.0,334.0,336.25,269.77
2016,5,2,15,45,104.0,267.0,2.9,15.0,329.5,345.78,279.2
2016,5,2,16,0,132.0,250.0,2.9,15.0,325.0,373.3,302.48
2016,5,2,16,15,122.5,226.0,2.85,14.5,291.0,338.56,276.06
2016,5,2,16,30,113.0,202.0,2.8,14.0,257.0,303.62,249.25
2016,5,2,16,45,56.5,151.0,2.75,14.0,178.5,184.48,151.29
2016,5,2,17,0,0.0,100.0,2.7,14.0,100.0,80.2,62.76
2016,5,2,17,15,0.0,84.5,2.65,13.5,84.5,67.25,52.1
2016,5,2,17,30,0.0,69.0,2.6,13.0,69.0,54.27,41.11
2016,5,2,17,45,132.0,71.0,2.6,13.0,96.0,168.49,140.14
2016,5,2,18,0,264.0,73.0,2.6,13.0,123.0,254.71,210.08
2016,5,2,18,15,182.5,54.0,2.55,13.0,83.5,167.81,133.99
2016,5,2,18,30,101.0,35.0,2.5,13.0,44.0,100.66,71.35
2016,5,2,18,45,50.5,17.5,2.45,13.0,22.0,45.5,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.65,12.0,3.0,2.36,0.0
2016,5,3,5,30,0.0,6.0,1.6,12.0,6.0,4.54,0.0
2016,5,3,5,45,0.0,18.5,1.6,12.0,18.5,14.09,6.03
2016,5,3,6,0,0.0,31.0,1.6,12.0,31.0,23.67,15.24
2016,5,3,6,15,0.0,47.0,1.5,12.0,47.0,35.78,26.43
2016,5,3,6,30,0.0,63.0,1.4,12.0,63.0,47.51,37.21
2016,5,3,6,45,0.0,80.5,1.35,12.5,80.5,60.15,48.55
2016,5,3,7,0,0.0,98.0,1.3,13.0,98.0,72.69,59.58
2016,5,3,7,15,7.5,126.5,1.45,13.0,129.5,92.33,76.79
2016,5,3,7,30,15.0,155.0,1.6,13.0,161.0,111.61,93.44
2016,5,3,7,45,7.5,147.0,1.8,13.0,150.0,107.63,89.64
2016,5,3,8,0,0.0,139.0,2.0,13.0,139.0,103.05,85.37
2016,5,3,8,15,36.0,202.0,2.1,13.0,224.0,138.1,115.44
2016,5,3,8,30,72.0,265.0,2.2,13.0,309.0,173.23,145.07
2016,5,3,8,45,146.5,290.5,2.35,13.5,389.0,189.59,147.67
2016,5,3,9,0,221.0,316.0,2.5,14.0,469.0,229.31,173.18
2016,5,3,9,15,205.5,338.5,2.45,14.0,487.0,260.42,197.64
2016,5,3,9,30,190.0,361.0,2.4,14.0,505.0,290.04,222.15
2016,5,3,9,45,159.5,378.0,2.35,14.5,502.5,310.24,239.41
2016,5,3,10,0,129.0,395.0,2.3,15.0,500.0,326.96,253.4
2016,5,3,10,15,143.0,411.0,2.15,15.0,531.5,358.85,278.18
2016,5,3,10,30,157.0,427.0,2.0,15.0,563.0,392.53,304.03
2016,5,3,10,45,211.5,431.5,1.9,15.0,619.0,441.72,341.43
2016,5,3,11,0,266.0,436.0,1.8,15.0,675.0,498.54,384.15
2016,5,3,11,15,261.5,444.0,1.7,15.0,682.0,524.26,403.0
2016,5,3,11,30,257.0,452.0,1.6,15.0,689.0,549.06,420.97
2016,5,3,11,45,273.5,451.0,1.5,15.0,704.5,581.02,444.13
2016,5,3,12,0,290.0,450.0,1.4,15.0,720.0,613.19,467.02
2016,5,3,12,15,300.0,446.0,1.45,15.0,724.5,637.53,485.09
2016,5,3,12,30,310.0,442.0,1.5,15.0,729.0,660.98,502.52
2016,5,3,12,45,378.5,406.5,1.55,15.0,753.5,705.8,536.59
2016,5,3,13,0,447.0,371.0,1.6,15.0,778.0,765.98,580.63
2016,5,3,13,15,449.5,361.5,1.7,15.0,764.5,776.41,589.01
2016,5,3,13,30,452.0,352.0,1.8,15.0,751.0,784.23,596.14
2016,5,3,13,45,409.0,362.5,1.9,15.5,715.5,764.64,581.93
2016,5,3,14,0,366.0,373.0,2.0,16.0,680.0,725.28,554.27
2016,5,3,14,15,364.5,357.0,2.1,16.0,653.0,714.42,548.75
2016,5,3,14,30,363.0,341.0,2.2,16.0,626.0,701.32,541.35
2016,5,3,14,45,289.5,339.0,2.35,16.0,559.5,631.93,491.51
2016,5,3,15,0,216.0,337.0,2.5,16.0,493.0,540.04,424.32
2016,5,3,15,15,133.0,304.0,2.65,15.5,398.5,428.83,340.74
2016,5,3,15,30,50.0,271.0,2.8,15.0,304.0,297.81,238.25
2016,5,3,15,45,85.5,261.0,2.95,15.0,312.0,321.9,259.9
2016,5,3,16,0,121.0,251.0,3.1,15.0,320.0,363.98,295.06
2016,5,3,16,15,71.5,213.5,3.1,15.0,253.0,261.88,212.96
2016,5,3,16,30,22.0,176.0,3.1,15.0,186.0,166.95,134.8
2016,5,3,16,45,124.5,163.5,3.1,15.0,212.5,267.38,220.97
2016,5,3,17,0,227.0,151.0,3.1,15.0,239.0,344.19,285.71
2016,5,3,17,15,192.0,135.0,3.0,14.5,201.5,279.46,232.78
2016,5,3,17,30,157.0,119.0,2.9,14.0,164.0,233.64,194.5
2016,5,3,17,45,132.0,96.5,2.85,14.0,129.5,188.33,155.64
2016,5,3,18,0,107.0,74.0,2.8,14.0,95.0,144.63,117.4
2016,5,3,18,15,68.5,53.0,2.6,14.0,64.5,97.83,76.06
2016,5,3,18,30,30.0,32.0,2.4,14.0,34.0,45.75,29.87
2016,5,3,18,45,15.0,16.0,2.25,14.0,17.0,20.03,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.55,12.0,5.5,4.33,0.0
2016,5,4,5,30,0.0,11.0,2.5,12.0,11.0,8.36,0.0
2016,5,4,5,45,13.0,31.5,2.5,12.5,33.5,23.76,14.17
2016,5,4,6,0,26.0,52.0,2.5,13.0,56.0,38.19,27.91
2016,5,4,6,15,46.5,75.0,2.45,13.0,85.0,53.95,42.44
2016,5,4,6,30,67.0,98.0,2.4,13.0,114.0,69.48,56.61
2016,5,4,6,45,94.5,117.5,2.4,13.0,146.5,81.73,67.64
2016,5,4,7,0,122.0,137.0,2.4,13.0,179.0,94.52,78.91
2016,5,4,7,15,140.0,160.0,2.3,13.0,216.0,108.8,91.3
2016,5,4,7,30,158.0,183.0,2.2,13.0,253.0,122.71,103.16
2016,5,4,7,45,136.0,206.5,2.15,13.0,272.0,135.66,114.04
2016,5,4,8,0,114.0,230.0,2.1,13.0,291.0,148.05,124.31
2016,5,4,8,15,143.0,254.0,2.0,13.0,337.0,161.36,135.26
2016,5,4,8,30,172.0,278.0,1.9,13.0,383.0,174.26,145.75
2016,5,4,8,45,214.5,295.0,1.85,13.5,436.5,195.97,150.99
2016,5,4,9,0,257.0,312.0,1.8,14.0,490.0,224.04,167.05
2016,5,4,9,15,252.0,333.5,1.7,14.0,516.5,259.58,194.36
2016,5,4,9,30,247.0,355.0,1.6,14.0,543.0,294.95,222.97
2016,5,4,9,45,214.5,376.5,1.55,14.0,545.5,326.17,249.48
2016,5,4,10,0,182.0,398.0,1.5,14.0,548.0,348.14,268.2
2016,5,4,10,15,157.5,412.0,1.5,14.0,544.5,365.29,282.56
2016,5,4,10,30,133.0,426.0,1.5,14.0,541.0,379.71,294.29
2016,5,4,10,45,156.0,438.0,1.5,14.0,576.5,415.77,321.93
2016,5,4,11,0,179.0,450.0,1.5,14.0,612.0,454.21,351.06
2016,5,4,11,15,202.5,455.0,1.65,14.0,640.5,489.92,378.6
2016,5,4,11,30,226.0,460.0,1.8,14.0,669.0,527.31,407.31
2016,5,4,11,45,278.0,452.0,2.0,14.5,710.5,584.09,449.93
2016,5,4,12,0,330.0,444.0,2.2,15.0,752.0,637.87,489.96
2016,5,4,12,15,360.5,425.0,2.3,15.0,760.5,667.21,512.51
2016,5,4,12,30,391.0,406.0,2.4,15.0,769.0,696.13,534.94
2016,5,4,12,45,399.5,397.0,2.5,15.0,765.0,714.24,549.08
2016,5,4,13,0,408.0,388.0,2.6,15.0,761.0,744.47,571.65
2016,5,4,13,15,399.5,385.0,2.65,15.0,744.0,735.03,565.79
2016,5,4,13,30,391.0,382.0,2.7,15.0,727.0,737.13,568.19
2016,5,4,13,45,453.5,346.0,2.8,15.0,735.5,790.24,608.79
2016,5,4,14,0,516.0,310.0,2.9,15.0,744.0,824.97,636.27
2016,5,4,14,15,488.5,304.5,2.95,15.0,703.5,800.01,619.21
2016,5,4,14,30,461.0,299.0,3.0,15.0,663.0,772.23,600.5
2016,5,4,14,45,431.5,297.0,3.05,15.0,625.0,743.48,580.8
2016,5,4,15,0,402.0,295.0,3.1,15.0,587.0,692.45,545.1
2016,5,4,15,15,440.0,261.0,3.1,15.0,563.0,711.83,561.88
2016,5,4,15,30,478.0,227.0,3.1,15.0,539.0,706.66,560.74
2016,5,4,15,45,424.0,223.5,3.1,15.0,485.0,646.27,516.33
2016,5,4,16,0,370.0,220.0,3.1,15.0,431.0,566.1,456.85
2016,5,4,16,15,372.0,197.5,3.0,14.5,393.5,534.94,435.56
2016,5,4,16,30,374.0,175.0,2.9,14.0,356.0,501.86,412.07
2016,5,4,16,45,284.5,165.0,2.85,14.0,293.5,410.21,339.03
2016,5,4,17,0,195.0,155.0,2.8,14.0,231.0,308.14,256.08
2016,5,4,17,15,170.0,136.5,2.7,14.0,195.5,265.07,220.79
2016,5,4,17,30,145.0,118.0,2.6,14.0,160.0,223.66,185.91
2016,5,4,17,45,119.5,96.0,2.55,14.0,126.0,179.25,147.85
2016,5,4,18,0,94.0,74.0,2.5,14.0,92.0,136.6,110.59
2016,5,4,18,15,60.5,53.0,2.35,13.5,63.5,93.01,72.28
2016,5,4,18,30,27.0,32.0,2.2,13.0,35.0,43.75,28.78
2016,5,4,18,45,13.5,16.0,2.1,13.0,17.5,19.18,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.9,13.0,7.5,5.9,0.0
2016,5,5,5,30,0.0,15.0,2.0,13.0,15.0,11.44,0.0
2016,5,5,5,45,28.5,35.0,2.1,13.0,39.5,26.17,16.31
2016,5,5,6,0,57.0,55.0,2.2,13.0,64.0,40.14,29.67
2016,5,5,6,15,82.0,76.5,2.25,13.0,94.5,54.83,43.25
2016,5,5,6,30,107.0,98.0,2.3,13.0,125.0,69.26,56.43
2016,5,5,6,45,135.0,117.5,2.35,13.5,159.5,82.35,68.05
2016,5,5,7,0,163.0,137.0,2.4,14.0,194.0,95.22,79.22
2016,5,5,7,15,154.0,161.0,2.4,14.0,221.5,109.66,91.69
2016,5,5,7,30,145.0,185.0,2.4,14.0,249.0,123.59,103.53
2016,5,5,7,45,141.0,208.5,2.45,14.0,277.5,136.85,114.66
2016,5,5,8,0,137.0,232.0,2.5,14.0,306.0,149.62,125.24
2016,5,5,8,15,225.5,245.0,2.45,14.0,379.0,159.06,132.87
2016,5,5,8,30,314.0,258.0,2.4,14.0,452.0,160.01,133.25
2016,5,5,8,45,175.0,268.5,2.4,14.5,378.5,180.24,138.95
2016,5,5,9,0,36.0,279.0,2.4,15.0,305.0,193.01,151.18
2016,5,5,9,15,198.5,303.0,2.35,15.0,454.0,238.99,180.29
2016,5,5,9,30,361.0,327.0,2.3,15.0,603.0,306.65,227.87
2016,5,5,9,45,581.0,240.5,2.3,15.0,707.5,346.34,254.92
2016,5,5,10,0,801.0,154.0,2.3,15.0,812.0,412.29,306.03
2016,5,5,10,15,679.5,232.5,2.3,15.0,803.5,464.18,352.27
2016,5,5,10,30,558.0,311.0,2.3,15.0,795.0,505.65,387.64
2016,5,5,10,45,696.5,234.0,2.3,15.5,852.5,562.06,432.01
2016,5,5,11,0,835.0,157.0,2.3,16.0,910.0,625.52,481.54
2016,5,5,11,15,838.5,157.5,2.3,16.0,923.5,672.91,518.29
2016,5,5,11,30,842.0,158.0,2.3,16.0,937.0,718.35,552.79
2016,5,5,11,45,496.0,314.5,2.35,16.0,774.5,639.46,492.23
2016,5,5,12,0,150.0,471.0,2.4,16.0,612.0,511.87,393.51
2016,5,5,12,15,288.5,431.0,2.4,16.0,700.0,613.47,471.97
2016,5,5,12,30,427.0,391.0,2.4,16.0,788.0,723.19,553.16
2016,5,5,12,45,638.0,271.5,2.4,16.0,857.5,824.92,629.7
2016,5,5,13,0,849.0,152.0,2.4,16.0,927.0,917.65,696.31
2016,5,5,13,15,845.0,151.0,2.4,16.0,910.0,934.98,707.62
2016,5,5,13,30,841.0,150.0,2.4,16.0,893.0,948.54,717.22
2016,5,5,13,45,832.5,149.5,2.4,16.0,868.0,954.57,721.89
2016,5,5,14,0,824.0,149.0,2.4,16.0,843.0,956.71,724.15
2016,5,5,14,15,815.0,146.5,2.4,16.0,812.0,952.53,722.31
2016,5,5,14,30,806.0,144.0,2.4,16.0,781.0,944.55,718.09
2016,5,5,14,45,592.0,223.0,2.4,16.0,679.0,828.71,637.98
2016,5,5,15,0,378.0,302.0,2.4,16.0,577.0,675.88,526.27
2016,5,5,15,15,363.5,286.0,2.35,16.0,537.5,644.23,505.28
2016,5,5,15,30,349.0,270.0,2.3,16.0,498.0,611.07,482.05
2016,5,5,15,45,528.5,197.5,2.25,16.0,514.5,711.31,561.25
2016,5,5,16,0,708.0,125.0,2.2,16.0,531.0,787.86,618.92
2016,5,5,16,15,681.5,119.5,2.2,15.5,481.5,740.28,586.84
2016,5,5,16,30,655.0,114.0,2.2,15.0,432.0,691.38,554.22
2016,5,5,16,45,617.0,108.5,2.2,15.0,381.5,632.6,512.12
2016,5,5,17,0,579.0,103.0,2.2,15.0,331.0,574.06,468.31
2016,5,5,17,15,531.5,95.0,2.25,15.0,280.5,506.97,416.6
2016,5,5,17,30,484.0,87.0,2.3,15.0,230.0,435.82,359.97
2016,5,5,17,45,414.0,76.5,2.35,15.0,182.0,359.02,296.42
2016,5,5,18,0,344.0,66.0,2.4,15.0,134.0,288.12,235.67
2016,5,5,18,15,253.0,51.0,2.25,14.5,93.0,207.86,166.12
2016,5,5,18,30,162.0,36.0,2.1,14.0,52.0,137.31,101.54
2016,5,5,18,45,81.0,18.0,2.0,14.0,26.0,65.01,0.0
2016,5,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,2.7,12.0,2.0,1.57,0.0
2016,5,6,5,30,0.0,4.0,2.7,12.0,4.0,3.02,0.0
2016,5,6,5,45,0.0,12.0,2.7,12.5,12.0,9.1,2.06
2016,5,6,6,0,0.0,20.0,2.7,13.0,20.0,15.21,7.78
2016,5,6,6,15,0.0,30.0,2.65,13.0,30.0,22.86,14.83
2016,5,6,6,30,0.0,40.0,2.6,13.0,40.0,30.54,21.87
2016,5,6,6,45,0.0,51.0,2.55,13.0,51.0,39.02,29.53
2016,5,6,7,0,0.0,62.0,2.5,13.0,62.0,47.51,37.12
2016,5,6,7,15,32.0,121.0,2.45,13.0,135.5,87.24,72.33
2016,5,6,7,30,64.0,180.0,2.4,13.0,209.0,122.93,103.38
2016,5,6,7,45,32.0,138.0,2.4,13.0,152.5,99.21,82.26
2016,5,6,8,0,0.0,96.0,2.4,13.0,96.0,73.5,59.5
2016,5,6,8,15,13.0,165.0,2.35,13.0,173.0,121.26,100.92
2016,5,6,8,30,26.0,234.0,2.3,13.0,250.0,165.48,138.46
2016,5,6,8,45,13.0,197.5,2.3,13.0,205.5,144.75,114.67
2016,5,6,9,0,0.0,161.0,2.3,13.0,161.0,120.67,95.0
2016,5,6,9,15,0.0,151.0,2.3,13.0,151.0,114.27,89.56
2016,5,6,9,30,0.0,141.0,2.3,13.0,141.0,107.47,83.8
2016,5,6,9,45,9.0,213.0,2.3,13.0,220.5,162.84,128.49
2016,5,6,10,0,18.0,285.0,2.3,13.0,300.0,219.15,173.19
2016,5,6,10,15,14.5,267.0,2.3,13.0,280.0,207.55,163.77
2016,5,6,10,30,11.0,249.0,2.3,13.0,260.0,194.81,153.58
2016,5,6,10,45,14.5,278.5,2.3,13.5,292.5,220.48,173.64
2016,5,6,11,0,18.0,308.0,2.3,14.0,325.0,246.96,194.06
2016,5,6,11,15,11.5,240.5,2.3,14.0,252.0,193.42,151.65
2016,5,6,11,30,5.0,173.0,2.3,14.0,179.0,137.87,107.24
2016,5,6,11,45,7.5,196.5,2.35,14.0,204.5,158.69,124.12
2016,5,6,12,0,10.0,220.0,2.4,14.0,230.0,179.97,141.17
2016,5,6,12,15,12.0,247.5,2.4,14.0,259.0,204.53,160.72
2016,5,6,12,30,14.0,275.0,2.4,14.0,288.0,229.64,180.6
2016,5,6,12,45,15.0,285.5,2.4,14.0,299.5,240.45,189.15
2016,5,6,13,0,16.0,296.0,2.4,14.0,311.0,251.43,197.89
2016,5,6,13,15,8.0,198.0,2.35,14.0,205.5,164.13,128.58
2016,5,6,13,30,0.0,100.0,2.3,14.0,100.0,77.9,58.7
2016,5,6,13,45,72.5,257.0,2.3,14.0,319.0,307.61,245.39
2016,5,6,14,0,145.0,414.0,2.3,14.0,538.0,532.04,416.76
2016,5,6,14,15,93.0,372.5,2.25,14.0,451.0,425.3,334.57
2016,5,6,14,30,41.0,331.0,2.2,14.0,364.0,338.0,266.97
2016,5,6,14,45,34.0,304.5,2.15,14.0,331.0,307.78,244.11
2016,5,6,15,0,27.0,278.0,2.1,14.0,298.0,277.1,220.42
2016,5,6,15,15,52.0,283.5,1.95,14.0,319.0,308.58,246.61
2016,5,6,15,30,77.0,289.0,1.8,14.0,340.0,340.07,272.36
2016,5,6,15,45,74.5,267.0,1.7,14.0,313.0,316.74,254.5
2016,5,6,16,0,72.0,245.0,1.6,14.0,286.0,293.05,236.49
2016,5,6,16,15,70.0,222.5,1.4,14.0,260.0,268.91,217.82
2016,5,6,16,30,68.0,200.0,1.2,14.0,234.0,244.47,198.72
2016,5,6,16,45,295.0,159.0,1.0,14.0,279.0,409.47,335.43
2016,5,6,17,0,522.0,118.0,0.8,14.0,324.0,538.98,436.14
2016,5,6,17,15,473.0,108.5,0.7,13.5,274.5,472.96,384.11
2016,5,6,17,30,424.0,99.0,0.6,13.0,225.0,409.65,334.56
2016,5,6,17,45,363.5,85.5,0.5,13.0,179.0,338.14,276.2
2016,5,6,18,0,303.0,72.0,0.4,13.0,133.0,271.66,220.17
2016,5,6,18,15,218.0,55.5,0.45,13.0,92.5,195.1,155.05
2016,5,6,18,30,133.0,39.0,0.5,13.0,52.0,117.43,86.75
2016,5,6,18,45,66.5,19.5,0.55,13.0,26.0,54.33,1.82
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.65,13.0,7.5,5.9,0.0
2016,5,7,5,30,0.0,15.0,1.8,13.0,15.0,11.43,0.0
2016,5,7,5,45,14.0,35.5,2.0,13.0,37.5,26.58,16.94
2016,5,7,6,0,28.0,56.0,2.2,13.0,60.0,40.96,30.48
2016,5,7,6,15,47.0,78.0,2.25,13.0,88.5,56.06,44.4
2016,5,7,6,30,66.0,100.0,2.3,13.0,117.0,70.98,57.98
2016,5,7,6,45,89.0,120.5,2.35,13.0,148.5,83.61,69.31
2016,5,7,7,0,112.0,141.0,2.4,13.0,180.0,96.82,80.92
2016,5,7,7,15,78.0,158.0,2.45,13.0,187.0,109.53,91.9
2016,5,7,7,30,44.0,175.0,2.5,13.0,194.0,119.95,100.72
2016,5,7,7,45,22.0,166.0,2.6,13.5,175.5,120.21,100.41
2016,5,7,8,0,0.0,157.0,2.7,14.0,157.0,115.02,95.4
2016,5,7,8,15,0.0,147.0,2.75,14.0,147.0,109.11,89.99
2016,5,7,8,30,0.0,137.0,2.8,14.0,137.0,102.78,84.25
2016,5,7,8,45,4.5,176.0,2.9,14.0,179.0,130.13,102.65
2016,5,7,9,0,9.0,215.0,3.0,14.0,221.0,158.36,125.11
2016,5,7,9,15,25.0,267.0,2.95,14.0,285.5,190.74,150.18
2016,5,7,9,30,41.0,319.0,2.9,14.0,350.0,232.54,182.72
2016,5,7,9,45,26.0,280.5,2.9,14.5,300.5,210.32,165.11
2016,5,7,10,0,11.0,242.0,2.9,15.0,251.0,185.98,145.78
2016,5,7,10,15,7.5,206.5,2.85,15.0,213.0,160.33,125.25
2016,5,7,10,30,4.0,171.0,2.8,15.0,175.0,133.2,103.4
2016,5,7,10,45,2.0,108.0,2.75,15.0,110.0,84.67,64.03
2016,5,7,11,0,0.0,45.0,2.7,15.0,45.0,34.87,23.2
2016,5,7,11,15,0.0,74.0,2.65,15.0,74.0,57.47,41.78
2016,5,7,11,30,0.0,103.0,2.6,15.0,103.0,80.03,60.18
2016,5,7,11,45,0.0,106.5,2.6,15.5,106.5,82.85,62.31
2016,5,7,12,0,0.0,110.0,2.6,16.0,110.0,85.68,64.47
2016,5,7,12,15,3.0,147.0,2.55,16.0,150.0,117.32,90.1
2016,5,7,12,30,6.0,184.0,2.5,16.0,190.0,149.56,115.99
2016,5,7,12,45,3.0,124.0,2.5,16.0,127.0,99.54,75.75
2016,5,7,13,0,0.0,64.0,2.5,16.0,64.0,49.68,35.2
2016,5,7,13,15,29.5,233.5,2.45,16.0,259.5,224.39,176.63
2016,5,7,13,30,59.0,403.0,2.4,16.0,455.0,408.98,318.9
2016,5,7,13,45,38.0,346.0,2.4,16.0,379.0,339.7,265.26
2016,5,7,14,0,17.0,289.0,2.4,16.0,303.0,251.5,197.0
2016,5,7,14,15,8.5,201.0,2.4,16.0,208.0,168.75,131.93
2016,5,7,14,30,0.0,113.0,2.4,16.0,113.0,88.08,66.86
2016,5,7,14,45,0.0,127.5,2.4,16.0,127.5,99.87,76.7
2016,5,7,15,0,0.0,142.0,2.4,16.0,142.0,111.94,86.7
2016,5,7,15,15,5.5,179.0,2.35,15.5,183.0,148.9,117.38
2016,5,7,15,30,11.0,216.0,2.3,15.0,224.0,187.81,149.54
2016,5,7,15,45,23.0,221.0,2.3,15.0,235.0,204.66,163.94
2016,5,7,16,0,35.0,226.0,2.3,15.0,246.0,239.8,193.09
2016,5,7,16,15,17.5,175.5,2.25,15.0,185.5,159.95,128.21
2016,5,7,16,30,0.0,125.0,2.2,15.0,125.0,100.11,78.66
2016,5,7,16,45,19.0,138.0,2.2,15.0,145.5,128.36,103.24
2016,5,7,17,0,38.0,151.0,2.2,15.0,166.0,170.55,139.01
2016,5,7,17,15,30.5,130.0,2.1,14.5,141.0,144.33,117.38
2016,5,7,17,30,23.0,109.0,2.0,14.0,116.0,118.49,95.8
2016,5,7,17,45,179.5,88.0,1.95,14.0,125.5,215.31,178.73
2016,5,7,18,0,336.0,67.0,1.9,14.0,135.0,283.05,232.59
2016,5,7,18,15,248.5,52.5,1.85,14.0,94.5,205.82,164.86
2016,5,7,18,30,161.0,38.0,1.8,14.0,54.0,137.9,103.31
2016,5,7,18,45,80.5,19.0,1.75,14.0,27.0,58.83,9.28
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,33.0,11.5,1.2,13.0,13.5,9.05,0.0
2016,5,8,5,30,66.0,23.0,1.2,13.0,27.0,17.34,3.3
2016,5,8,5,45,156.5,40.5,1.25,13.5,62.5,30.23,20.12
2016,5,8,6,0,247.0,58.0,1.3,14.0,98.0,42.98,32.18
2016,5,8,6,15,320.5,71.5,1.3,14.0,142.5,52.8,41.37
2016,5,8,6,30,394.0,85.0,1.3,14.0,187.0,62.52,50.28
2016,5,8,6,45,197.0,81.5,1.35,14.0,132.5,59.41,47.59
2016,5,8,7,0,0.0,78.0,1.4,14.0,78.0,59.33,47.47
2016,5,8,7,15,16.5,124.5,1.4,14.0,132.0,91.53,75.75
2016,5,8,7,30,33.0,171.0,1.4,14.0,186.0,117.62,98.2
2016,5,8,7,45,74.0,203.0,1.45,14.5,241.5,137.3,114.58
2016,5,8,8,0,115.0,235.0,1.5,15.0,297.0,150.75,125.42
2016,5,8,8,15,60.5,213.5,1.5,15.0,246.5,145.3,120.35
2016,5,8,8,30,6.0,192.0,1.5,15.0,196.0,139.27,114.88
2016,5,8,8,45,57.0,257.0,1.5,15.0,297.0,174.58,136.64
2016,5,8,9,0,108.0,322.0,1.5,15.0,398.0,225.28,173.37
2016,5,8,9,15,87.0,333.0,1.5,15.0,396.5,240.89,185.75
2016,5,8,9,30,66.0,344.0,1.5,15.0,395.0,253.68,196.57
2016,5,8,9,45,43.0,319.5,1.55,15.0,353.5,240.75,187.39
2016,5,8,10,0,20.0,295.0,1.6,15.0,312.0,226.81,177.15
2016,5,8,10,15,35.0,339.5,1.65,15.0,370.0,264.7,206.54
2016,5,8,10,30,50.0,384.0,1.7,15.0,428.0,309.54,240.96
2016,5,8,10,45,102.5,419.0,1.8,15.5,511.0,370.65,287.16
2016,5,8,11,0,155.0,454.0,1.9,16.0,594.0,440.48,339.41
2016,5,8,11,15,249.0,444.0,2.0,16.0,673.0,511.82,393.55
2016,5,8,11,30,343.0,434.0,2.1,16.0,752.0,588.91,451.56
2016,5,8,11,45,318.5,443.5,2.25,16.0,741.0,602.57,461.88
2016,5,8,12,0,294.0,453.0,2.4,16.0,730.0,613.45,470.4
2016,5,8,12,15,332.5,436.5,2.45,16.0,748.5,650.04,498.32
2016,5,8,12,30,371.0,420.0,2.5,16.0,767.0,686.96,526.22
2016,5,8,12,45,311.0,435.5,2.65,16.0,724.5,667.63,511.99
2016,5,8,13,0,251.0,451.0,2.8,16.0,682.0,644.05,494.75
2016,5,8,13,15,166.0,436.5,2.85,16.0,588.0,549.37,424.81
2016,5,8,13,30,81.0,422.0,2.9,16.0,494.0,446.7,347.24
2016,5,8,13,45,117.0,419.0,3.0,16.0,520.5,502.82,391.42
2016,5,8,14,0,153.0,416.0,3.1,16.0,547.0,539.87,420.61
2016,5,8,14,15,195.5,396.5,3.15,16.0,556.5,566.31,442.29
2016,5,8,14,30,238.0,377.0,3.2,16.0,566.0,591.53,463.16
2016,5,8,14,45,245.0,353.5,3.25,16.0,540.5,599.01,469.74
2016,5,8,15,0,252.0,330.0,3.3,16.0,515.0,583.23,459.59
2016,5,8,15,15,303.5,300.0,3.35,15.5,510.0,599.86,475.91
2016,5,8,15,30,355.0,270.0,3.4,15.0,505.0,612.99,489.55
2016,5,8,15,45,561.0,184.5,3.45,15.0,524.0,722.09,577.73
2016,5,8,16,0,767.0,99.0,3.5,15.0,543.0,799.82,637.45
2016,5,8,16,15,743.5,95.0,3.55,15.0,494.5,755.13,606.05
2016,5,8,16,30,720.0,91.0,3.6,15.0,446.0,708.79,573.75
2016,5,8,16,45,391.0,124.0,3.7,15.0,314.0,461.59,381.22
2016,5,8,17,0,62.0,157.0,3.8,15.0,182.0,194.59,159.29
2016,5,8,17,15,54.5,135.5,3.85,14.5,155.5,166.92,137.12
2016,5,8,17,30,47.0,114.0,3.9,14.0,129.0,139.56,114.25
2016,5,8,17,45,248.0,84.5,3.95,14.0,138.0,251.26,210.21
2016,5,8,18,0,449.0,55.0,4.0,14.0,147.0,335.5,277.55
2016,5,8,18,15,355.0,44.5,3.9,13.5,104.5,252.32,204.16
2016,5,8,18,30,261.0,34.0,3.8,13.0,62.0,178.64,136.4
2016,5,8,18,45,130.5,17.0,3.7,13.0,31.0,82.83,23.27
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,46.0,13.0,2.7,11.0,16.0,10.23,0.0
2016,5,9,5,30,92.0,26.0,2.7,11.0,32.0,19.5,5.69
2016,5,9,5,45,196.0,42.0,2.75,11.5,69.5,31.43,21.4
2016,5,9,6,0,300.0,58.0,2.8,12.0,107.0,43.36,32.79
2016,5,9,6,15,377.5,69.0,2.8,12.0,153.5,51.61,40.66
2016,5,9,6,30,455.0,80.0,2.8,12.0,200.0,59.86,48.31
2016,5,9,6,45,227.5,68.0,2.8,12.0,128.0,48.85,38.49
2016,5,9,7,0,0.0,56.0,2.8,12.0,56.0,42.87,33.08
2016,5,9,7,15,0.0,74.0,2.75,12.0,74.0,56.81,45.47
2016,5,9,7,30,0.0,92.0,2.7,12.0,92.0,70.08,57.12
2016,5,9,7,45,0.0,102.5,2.7,12.5,102.5,77.83,63.64
2016,5,9,8,0,0.0,113.0,2.7,13.0,113.0,85.52,70.04
2016,5,9,8,15,0.0,122.5,2.65,13.0,122.5,92.47,75.86
2016,5,9,8,30,0.0,132.0,2.6,13.0,132.0,99.37,81.61
2016,5,9,8,45,11.5,196.5,2.6,13.0,205.0,144.07,114.28
2016,5,9,9,0,23.0,261.0,2.6,13.0,278.0,189.73,150.33
2016,5,9,9,15,21.0,267.5,2.55,13.0,284.0,197.75,156.36
2016,5,9,9,30,19.0,274.0,2.5,13.0,290.0,205.3,162.26
2016,5,9,9,45,26.5,304.5,2.5,13.5,326.5,225.87,177.96
2016,5,9,10,0,34.0,335.0,2.5,14.0,363.0,254.55,200.02
2016,5,9,10,15,44.5,363.0,2.5,14.0,401.0,284.56,223.33
2016,5,9,10,30,55.0,391.0,2.5,14.0,439.0,316.56,248.12
2016,5,9,10,45,44.0,381.5,2.5,14.5,421.0,312.03,244.16
2016,5,9,11,0,33.0,372.0,2.5,15.0,403.0,305.57,238.7
2016,5,9,11,15,59.5,411.0,2.55,15.0,467.0,358.28,279.58
2016,5,9,11,30,86.0,450.0,2.6,15.0,531.0,414.77,322.76
2016,5,9,11,45,157.0,460.0,2.65,15.0,607.5,491.33,381.48
2016,5,9,12,0,228.0,470.0,2.7,15.0,684.0,567.34,439.04
2016,5,9,12,15,237.0,467.0,2.75,15.0,689.0,587.89,454.45
2016,5,9,12,30,246.0,464.0,2.8,15.0,694.0,620.19,478.57
2016,5,9,12,45,306.5,438.5,2.9,15.5,722.5,665.29,512.61
2016,5,9,13,0,367.0,413.0,3.0,16.0,751.0,710.9,546.71
2016,5,9,13,15,348.5,412.5,3.05,16.0,728.5,708.24,544.93
2016,5,9,13,30,330.0,412.0,3.1,16.0,706.0,703.07,541.67
2016,5,9,13,45,252.5,414.5,3.2,16.0,636.0,643.48,497.78
2016,5,9,14,0,175.0,417.0,3.3,16.0,566.0,560.71,436.4
2016,5,9,14,15,262.0,383.5,3.35,16.0,597.0,636.26,495.98
2016,5,9,14,30,349.0,350.0,3.4,16.0,628.0,689.66,538.27
2016,5,9,14,45,595.5,233.0,3.45,16.0,681.0,835.16,650.84
2016,5,9,15,0,842.0,116.0,3.5,16.0,734.0,936.63,724.92
2016,5,9,15,15,541.5,206.0,3.5,15.5,595.0,742.61,586.21
2016,5,9,15,30,241.0,296.0,3.5,15.0,456.0,515.15,411.98
2016,5,9,15,45,158.0,272.0,3.55,15.0,374.0,414.48,334.28
2016,5,9,16,0,75.0,248.0,3.6,15.0,292.0,297.21,240.51
2016,5,9,16,15,37.5,197.0,3.65,15.0,219.0,212.47,172.01
2016,5,9,16,30,0.0,146.0,3.7,15.0,146.0,119.11,94.49
2016,5,9,16,45,0.0,118.0,3.75,15.0,118.0,94.75,74.55
2016,5,9,17,0,0.0,90.0,3.8,15.0,90.0,70.59,54.44
2016,5,9,17,15,0.0,76.5,3.85,14.5,76.5,59.47,45.25
2016,5,9,17,30,0.0,63.0,3.9,14.0,63.0,48.35,35.89
2016,5,9,17,45,215.0,62.5,4.0,14.0,107.0,218.62,183.04
2016,5,9,18,0,430.0,62.0,4.1,14.0,151.0,331.26,274.15
2016,5,9,18,15,333.5,50.0,4.05,13.5,107.5,243.23,196.95
2016,5,9,18,30,237.0,38.0,4.0,13.0,64.0,169.89,130.2
2016,5,9,18,45,118.5,19.0,3.95,13.0,32.0,81.38,29.09
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,56.0,12.5,2.15,12.0,16.5,9.83,0.0
2016,5,10,5,30,112.0,25.0,2.2,12.0,33.0,18.84,6.19
2016,5,10,5,45,224.5,39.5,2.25,12.0,71.5,29.81,20.06
2016,5,10,6,0,337.0,54.0,2.3,12.0,110.0,40.85,30.63
2016,5,10,6,15,412.5,64.5,2.25,12.0,157.5,48.87,38.24
2016,5,10,6,30,488.0,75.0,2.2,12.0,205.0,59.21,47.73
2016,5,10,6,45,320.5,109.0,2.2,12.5,202.0,76.97,63.54
2016,5,10,7,0,153.0,143.0,2.2,13.0,199.0,98.78,82.63
2016,5,10,7,15,85.0,153.0,2.15,13.0,185.0,107.15,89.75
2016,5,10,7,30,17.0,163.0,2.1,13.0,171.0,117.11,98.16
2016,5,10,7,45,17.0,178.5,2.05,13.0,187.5,128.01,107.28
2016,5,10,8,0,17.0,194.0,2.0,13.0,204.0,138.82,116.22
2016,5,10,8,15,27.0,222.0,1.9,13.0,238.5,149.16,124.68
2016,5,10,8,30,37.0,250.0,1.8,13.0,273.0,165.19,137.91
2016,5,10,8,45,47.0,276.5,1.75,13.5,308.5,184.26,145.47
2016,5,10,9,0,57.0,303.0,1.7,14.0,344.0,208.63,162.96
2016,5,10,9,15,139.0,334.0,1.7,14.0,440.0,243.85,186.71
2016,5,10,9,30,221.0,365.0,1.7,14.0,536.0,297.82,226.07
2016,5,10,9,45,222.0,382.5,1.7,14.5,560.5,329.7,251.4
2016,5,10,10,0,223.0,400.0,1.7,15.0,585.0,361.84,276.86
2016,5,10,10,15,250.5,409.0,1.65,15.0,623.0,397.05,304.37
2016,5,10,10,30,278.0,418.0,1.6,15.0,661.0,439.31,336.99
2016,5,10,10,45,234.0,436.5,1.6,15.5,644.5,452.88,347.45
2016,5,10,11,0,190.0,455.0,1.6,16.0,628.0,460.38,352.83
2016,5,10,11,15,211.0,459.0,1.6,16.0,654.0,494.04,378.3
2016,5,10,11,30,232.0,463.0,1.6,16.0,680.0,529.05,404.38
2016,5,10,11,45,168.0,464.0,1.65,16.5,621.5,501.7,383.23
2016,5,10,12,0,104.0,465.0,1.7,17.0,563.0,458.83,350.68
2016,5,10,12,15,134.5,469.0,1.8,17.0,596.0,507.32,387.58
2016,5,10,12,30,165.0,473.0,1.9,17.0,629.0,547.69,417.88
2016,5,10,12,45,227.5,458.0,2.05,17.0,669.5,599.77,457.76
2016,5,10,13,0,290.0,443.0,2.2,17.0,710.0,669.02,509.34
2016,5,10,13,15,196.0,438.5,2.3,17.0,617.5,576.6,441.68
2016,5,10,13,30,102.0,434.0,2.4,17.0,525.0,476.2,367.1
2016,5,10,13,45,88.5,414.5,2.55,17.0,492.5,450.65,349.17
2016,5,10,14,0,75.0,395.0,2.7,17.0,460.0,423.9,329.67
2016,5,10,14,15,83.5,384.5,2.75,17.0,454.0,425.85,332.22
2016,5,10,14,30,92.0,374.0,2.8,17.0,448.0,427.37,334.36
2016,5,10,14,45,92.5,356.5,2.9,17.0,428.0,413.69,324.9
2016,5,10,15,0,93.0,339.0,3.0,17.0,408.0,399.39,314.98
2016,5,10,15,15,109.5,321.0,3.05,16.5,397.5,398.73,316.59
2016,5,10,15,30,126.0,303.0,3.1,16.0,387.0,417.57,333.07
2016,5,10,15,45,82.0,266.5,3.15,16.0,320.0,320.56,257.17
2016,5,10,16,0,38.0,230.0,3.2,16.0,253.0,245.38,196.99
2016,5,10,16,15,26.5,202.0,3.25,15.5,217.5,192.19,154.75
2016,5,10,16,30,15.0,174.0,3.3,15.0,182.0,157.56,126.8
2016,5,10,16,45,7.5,152.5,3.4,15.0,156.5,132.91,106.59
2016,5,10,17,0,0.0,131.0,3.5,15.0,131.0,108.71,86.47
2016,5,10,17,15,0.0,112.0,3.45,14.5,112.0,92.63,73.32
2016,5,10,17,30,0.0,93.0,3.4,14.0,93.0,76.47,59.85
2016,5,10,17,45,217.0,77.5,3.4,14.0,123.0,222.57,186.08
2016,5,10,18,0,434.0,62.0,3.4,14.0,153.0,332.73,274.9
2016,5,10,18,15,340.5,50.0,3.25,13.5,109.5,245.84,198.87
2016,5,10,18,30,247.0,38.0,3.1,13.0,66.0,173.47,133.34
2016,5,10,18,45,123.5,19.0,3.0,13.0,33.0,83.35,35.13
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,12.5,2.55,12.0,18.5,9.83,0.0
2016,5,11,5,30,180.0,25.0,2.6,12.0,37.0,19.07,7.08
2016,5,11,5,45,291.0,37.0,2.65,12.5,77.0,30.05,20.29
2016,5,11,6,0,402.0,49.0,2.7,13.0,117.0,39.76,29.56
2016,5,11,6,15,475.5,57.5,2.65,13.0,165.0,46.35,35.85
2016,5,11,6,30,549.0,66.0,2.6,13.0,213.0,52.95,41.96
2016,5,11,6,45,275.5,93.5,2.55,13.0,167.5,66.23,53.87
2016,5,11,7,0,2.0,121.0,2.5,13.0,122.0,88.04,73.15
2016,5,11,7,15,6.0,139.0,2.45,13.0,142.0,100.73,84.12
2016,5,11,7,30,10.0,157.0,2.4,13.0,162.0,113.34,94.89
2016,5,11,7,45,7.5,165.0,2.35,13.5,169.0,119.51,99.72
2016,5,11,8,0,5.0,173.0,2.3,14.0,176.0,125.55,104.4
2016,5,11,8,15,7.0,187.5,2.25,14.0,191.5,135.71,112.78
2016,5,11,8,30,9.0,202.0,2.2,14.0,207.0,145.78,121.01
2016,5,11,8,45,33.0,253.0,2.15,14.5,276.0,170.88,134.65
2016,5,11,9,0,57.0,304.0,2.1,15.0,345.0,209.1,162.96
2016,5,11,9,15,85.5,335.0,2.05,15.0,399.5,241.35,186.6
2016,5,11,9,30,114.0,366.0,2.0,15.0,454.0,271.59,209.13
2016,5,11,9,45,114.5,383.0,1.95,15.0,475.5,296.54,228.92
2016,5,11,10,0,115.0,400.0,1.9,15.0,497.0,321.83,248.89
2016,5,11,10,15,66.5,350.0,1.9,15.0,406.5,284.6,221.42
2016,5,11,10,30,18.0,300.0,1.9,15.0,316.0,235.34,183.74
2016,5,11,10,45,18.0,305.0,1.9,15.5,321.0,241.7,188.48
2016,5,11,11,0,18.0,310.0,1.9,16.0,326.0,248.03,192.97
2016,5,11,11,15,21.5,333.5,1.9,16.0,353.5,270.67,210.46
2016,5,11,11,30,25.0,357.0,1.9,16.0,381.0,299.63,232.65
2016,5,11,11,45,35.0,385.0,1.95,16.0,418.0,334.3,259.22
2016,5,11,12,0,45.0,413.0,2.0,16.0,455.0,370.62,286.86
2016,5,11,12,15,54.0,424.5,2.05,16.0,475.5,393.75,304.49
2016,5,11,12,30,63.0,436.0,2.1,16.0,496.0,417.59,322.69
2016,5,11,12,45,65.5,430.0,2.2,16.0,491.5,420.97,325.63
2016,5,11,13,0,68.0,424.0,2.3,16.0,487.0,423.87,328.36
2016,5,11,13,15,66.5,418.0,2.35,16.0,478.5,422.7,327.85
2016,5,11,13,30,65.0,412.0,2.4,16.0,470.0,420.95,326.96
2016,5,11,13,45,85.0,411.0,2.5,16.0,485.0,443.46,345.15
2016,5,11,14,0,105.0,410.0,2.6,16.0,500.0,466.13,363.37
2016,5,11,14,15,107.0,395.0,2.6,16.0,483.5,457.85,357.77
2016,5,11,14,30,109.0,380.0,2.6,16.0,467.0,448.85,351.81
2016,5,11,14,45,78.5,346.0,2.6,16.0,407.5,389.23,306.41
2016,5,11,15,0,48.0,312.0,2.6,16.0,348.0,329.11,260.01
2016,5,11,15,15,42.0,288.5,2.55,16.0,318.5,302.22,239.68
2016,5,11,15,30,36.0,265.0,2.5,16.0,289.0,275.04,218.81
2016,5,11,15,45,22.5,228.5,2.45,16.0,243.5,210.37,167.59
2016,5,11,16,0,9.0,192.0,2.4,16.0,198.0,166.01,131.92
2016,5,11,16,15,7.0,177.0,2.35,15.5,181.5,151.88,121.06
2016,5,11,16,30,5.0,162.0,2.3,15.0,165.0,137.85,110.08
2016,5,11,16,45,2.5,137.0,2.3,15.0,138.5,114.07,90.65
2016,5,11,17,0,0.0,112.0,2.3,15.0,112.0,90.44,71.1
2016,5,11,17,15,0.0,96.0,2.25,14.5,96.0,77.11,60.19
2016,5,11,17,30,0.0,80.0,2.2,14.0,80.0,63.76,49.04
2016,5,11,17,45,233.0,68.5,2.2,14.0,118.0,235.58,196.63
2016,5,11,18,0,466.0,57.0,2.2,14.0,156.0,344.46,283.33
2016,5,11,18,15,374.5,46.5,2.2,13.5,112.0,262.05,211.39
2016,5,11,18,30,283.0,36.0,2.2,13.0,68.0,188.71,145.43
2016,5,11,18,45,141.5,18.0,2.25,13.0,34.0,88.69,42.15
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,58.0,13.5,3.1,12.0,17.5,10.62,0.0
2016,5,12,5,30,116.0,27.0,3.2,12.0,35.0,20.31,8.54
2016,5,12,5,45,211.0,43.0,3.3,12.0,73.0,32.23,22.28
2016,5,12,6,0,306.0,59.0,3.4,12.0,111.0,44.11,33.55
2016,5,12,6,15,153.0,66.5,3.35,12.0,92.5,48.71,38.11
2016,5,12,6,30,0.0,74.0,3.3,12.0,74.0,55.35,44.28
2016,5,12,6,45,0.0,92.5,3.25,12.0,92.5,68.56,56.17
2016,5,12,7,0,0.0,111.0,3.2,12.0,111.0,81.67,67.77
2016,5,12,7,15,4.5,134.0,3.1,12.0,136.0,97.61,81.72
2016,5,12,7,30,9.0,157.0,3.0,12.0,161.0,113.38,95.32
2016,5,12,7,45,9.5,170.5,2.95,12.0,175.0,123.04,103.42
2016,5,12,8,0,10.0,184.0,2.9,12.0,189.0,132.61,111.39
2016,5,12,8,15,16.0,208.5,2.85,12.0,218.0,149.0,125.17
2016,5,12,8,30,22.0,233.0,2.8,12.0,247.0,165.17,138.64
2016,5,12,8,45,21.0,245.0,2.75,12.5,259.5,175.24,139.63
2016,5,12,9,0,20.0,257.0,2.7,13.0,272.0,186.85,148.03
2016,5,12,9,15,34.0,294.0,2.65,13.0,320.5,208.15,164.11
2016,5,12,9,30,48.0,331.0,2.6,13.0,369.0,240.87,189.45
2016,5,12,9,45,44.0,340.0,2.6,13.5,376.0,253.41,199.12
2016,5,12,10,0,40.0,349.0,2.6,14.0,383.0,265.4,208.32
2016,5,12,10,15,45.5,368.5,2.55,14.0,407.5,288.02,225.93
2016,5,12,10,30,51.0,388.0,2.5,14.0,432.0,311.73,244.29
2016,5,12,10,45,56.5,403.5,2.45,14.0,454.0,333.65,261.19
2016,5,12,11,0,62.0,419.0,2.4,14.0,476.0,356.46,278.69
2016,5,12,11,15,122.5,445.0,2.35,14.0,559.0,426.58,332.62
2016,5,12,11,30,183.0,471.0,2.3,14.0,642.0,500.56,388.58
2016,5,12,11,45,143.5,468.5,2.3,14.5,603.5,486.26,376.57
2016,5,12,12,0,104.0,466.0,2.3,15.0,565.0,458.59,354.93
2016,5,12,12,15,90.5,457.5,2.35,15.0,543.5,450.15,348.87
2016,5,12,12,30,77.0,449.0,2.4,15.0,522.0,439.93,341.3
2016,5,12,12,45,134.5,456.0,2.5,15.0,581.5,517.05,400.71
2016,5,12,13,0,192.0,463.0,2.6,15.0,641.0,583.51,451.21
2016,5,12,13,15,146.0,448.5,2.7,15.0,583.0,539.23,417.94
2016,5,12,13,30,100.0,434.0,2.8,15.0,525.0,473.16,368.64
2016,5,12,13,45,122.5,426.5,2.9,15.0,534.0,512.12,399.4
2016,5,12,14,0,145.0,419.0,3.0,15.0,543.0,532.0,415.56
2016,5,12,14,15,116.0,396.0,3.1,15.0,493.0,487.49,382.25
2016,5,12,14,30,87.0,373.0,3.2,15.0,443.0,420.46,331.73
2016,5,12,14,45,139.0,360.0,3.3,15.0,466.0,480.87,380.59
2016,5,12,15,0,191.0,347.0,3.4,15.0,489.0,518.71,411.7
2016,5,12,15,15,123.0,314.5,3.45,14.5,404.0,423.9,338.79
2016,5,12,15,30,55.0,282.0,3.5,14.0,319.0,309.45,248.77
