Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,15,45,152.5,266.5,3.55,14.0,358.5,401.47,325.88
2016,5,12,16,0,250.0,251.0,3.6,14.0,398.0,487.81,396.58
2016,5,12,16,15,150.5,225.5,3.65,14.0,312.0,354.06,289.67
2016,5,12,16,30,51.0,200.0,3.7,14.0,226.0,227.71,185.86
2016,5,12,16,45,29.5,169.5,3.75,14.0,184.0,179.88,146.64
2016,5,12,17,0,8.0,139.0,3.8,14.0,142.0,122.01,98.17
2016,5,12,17,15,4.0,120.0,3.85,13.5,121.5,102.94,82.44
2016,5,12,17,30,0.0,101.0,3.9,13.0,101.0,84.12,66.6
2016,5,12,17,45,0.0,81.0,4.0,13.0,81.0,66.9,51.85
2016,5,12,18,0,0.0,61.0,4.1,13.0,61.0,49.49,36.74
2016,5,12,18,15,0.0,44.0,4.1,12.5,44.0,34.91,23.97
2016,5,12,18,30,0.0,27.0,4.1,12.0,27.0,20.62,11.36
2016,5,12,18,45,0.0,15.0,4.1,12.0,15.0,11.42,1.19
2016,5,12,19,0,0.0,3.0,4.1,12.0,3.0,2.36,0.0
2016,5,12,19,15,0.0,1.5,4.05,12.0,1.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,77.5,14.0,3.35,12.0,19.5,11.02,0.0
2016,5,13,5,30,155.0,28.0,3.4,12.0,39.0,21.17,9.68
2016,5,13,5,45,262.0,41.5,3.45,12.0,79.0,31.46,21.67
2016,5,13,6,0,369.0,55.0,3.5,12.0,119.0,41.81,31.55
2016,5,13,6,15,184.5,56.5,3.45,12.0,88.5,42.41,32.49
2016,5,13,6,30,0.0,58.0,3.4,12.0,58.0,44.4,34.45
2016,5,13,6,45,0.0,72.0,3.4,12.0,72.0,54.74,43.78
2016,5,13,7,0,0.0,86.0,3.4,12.0,86.0,65.01,52.91
2016,5,13,7,15,33.0,136.5,3.35,12.0,152.0,96.93,81.12
2016,5,13,7,30,66.0,187.0,3.3,12.0,218.0,127.33,107.57
2016,5,13,7,45,33.0,168.5,3.3,12.5,184.0,117.69,98.55
2016,5,13,8,0,0.0,150.0,3.3,13.0,150.0,110.67,91.93
2016,5,13,8,15,2.5,170.0,3.3,13.0,171.5,124.49,103.63
2016,5,13,8,30,5.0,190.0,3.3,13.0,193.0,138.16,115.07
2016,5,13,8,45,7.0,205.0,3.3,13.0,210.0,149.35,118.68
2016,5,13,9,0,9.0,220.0,3.3,13.0,227.0,161.68,128.22
2016,5,13,9,15,20.5,264.5,3.4,13.0,280.5,195.63,154.91
2016,5,13,9,30,32.0,309.0,3.5,13.0,334.0,223.47,176.56
2016,5,13,9,45,38.0,332.5,3.65,13.5,363.5,246.69,194.5
2016,5,13,10,0,44.0,356.0,3.8,14.0,393.0,271.23,213.47
2016,5,13,10,15,84.5,394.0,3.9,14.0,468.0,321.29,252.33
2016,5,13,10,30,125.0,432.0,4.0,14.0,543.0,375.42,294.44
2016,5,13,10,45,167.5,443.5,4.15,14.0,595.0,420.55,329.81
2016,5,13,11,0,210.0,455.0,4.3,14.0,647.0,470.01,368.66
2016,5,13,11,15,216.0,455.5,4.4,14.0,656.0,492.44,386.57
2016,5,13,11,30,222.0,456.0,4.5,14.0,665.0,514.65,404.3
2016,5,13,11,45,343.0,411.0,4.6,14.5,735.5,589.22,462.74
2016,5,13,12,0,464.0,366.0,4.7,15.0,806.0,674.08,528.04
2016,5,13,12,15,449.0,379.0,4.75,15.0,804.0,698.03,545.88
2016,5,13,12,30,434.0,392.0,4.8,15.0,802.0,719.42,561.94
2016,5,13,12,45,449.0,374.0,4.9,15.0,794.0,738.12,577.22
2016,5,13,13,0,464.0,356.0,5.0,15.0,786.0,754.59,590.92
2016,5,13,13,15,407.0,377.0,5.0,15.0,749.0,738.2,578.01
2016,5,13,13,30,350.0,398.0,5.0,15.0,712.0,703.56,551.93
2016,5,13,13,45,344.0,392.5,5.05,15.0,694.5,702.98,552.5
2016,5,13,14,0,338.0,387.0,5.1,15.0,677.0,700.34,551.43
2016,5,13,14,15,419.5,338.0,5.1,15.0,684.5,753.77,594.23
2016,5,13,14,30,501.0,289.0,5.1,15.0,692.0,787.94,622.78
2016,5,13,14,45,688.0,196.5,5.1,15.0,722.0,880.93,696.64
2016,5,13,15,0,875.0,104.0,5.1,15.0,752.0,935.45,737.04
2016,5,13,15,15,862.5,101.5,5.05,14.5,710.0,912.96,723.08
2016,5,13,15,30,850.0,99.0,5.0,14.0,668.0,887.16,707.15
2016,5,13,15,45,839.0,94.5,4.95,14.0,623.0,867.48,694.38
2016,5,13,16,0,828.0,90.0,4.9,14.0,578.0,834.08,671.39
2016,5,13,16,15,807.0,87.0,4.85,14.0,528.0,791.33,641.28
2016,5,13,16,30,786.0,84.0,4.8,14.0,478.0,746.6,609.35
2016,5,13,16,45,762.5,79.0,4.75,14.0,427.5,696.0,572.4
2016,5,13,17,0,739.0,74.0,4.7,14.0,377.0,644.28,533.86
2016,5,13,17,15,700.0,69.0,4.65,13.5,324.5,581.17,485.32
2016,5,13,17,30,661.0,64.0,4.6,13.0,272.0,522.14,437.65
2016,5,13,17,45,605.0,58.0,4.55,13.0,221.5,450.48,377.08
2016,5,13,18,0,549.0,52.0,4.5,13.0,171.0,382.47,317.5
2016,5,13,18,15,459.5,43.5,4.45,13.0,125.0,299.38,243.84
2016,5,13,18,30,370.0,35.0,4.4,13.0,79.0,224.86,175.33
2016,5,13,18,45,226.5,23.0,4.35,13.0,45.5,132.04,75.25
2016,5,13,19,0,83.0,11.0,4.3,13.0,12.0,35.52,0.0
2016,5,13,19,15,41.5,5.5,4.3,12.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,11.0,13.0,2.95,13.0,14.0,10.23,0.0
2016,5,14,5,30,22.0,26.0,3.1,13.0,28.0,19.72,8.99
2016,5,14,5,45,56.5,44.5,3.3,13.5,53.5,32.91,22.84
2016,5,14,6,0,91.0,63.0,3.5,14.0,79.0,46.0,34.99
2016,5,14,6,15,109.0,84.0,3.5,14.0,109.5,60.28,48.09
2016,5,14,6,30,127.0,105.0,3.5,14.0,140.0,74.27,60.74
2016,5,14,6,45,139.5,126.0,3.5,14.0,172.0,87.91,72.85
2016,5,14,7,0,152.0,147.0,3.5,14.0,204.0,101.23,84.48
2016,5,14,7,15,84.0,156.0,3.35,14.0,188.0,109.11,91.15
2016,5,14,7,30,16.0,165.0,3.2,14.0,172.0,118.57,99.09
2016,5,14,7,45,87.5,203.5,3.05,14.5,251.0,138.32,115.62
2016,5,14,8,0,159.0,242.0,2.9,15.0,330.0,155.48,129.66
2016,5,14,8,15,493.5,169.0,2.7,15.0,477.0,110.33,90.53
2016,5,14,8,30,828.0,96.0,2.5,15.0,624.0,79.26,63.55
2016,5,14,8,45,845.0,97.5,2.4,15.5,668.5,116.58,72.72
2016,5,14,9,0,862.0,99.0,2.3,16.0,713.0,174.71,102.32
2016,5,14,9,15,564.5,229.5,2.25,16.0,640.5,247.06,169.98
2016,5,14,9,30,267.0,360.0,2.2,16.0,568.0,297.95,223.11
2016,5,14,9,45,227.0,383.5,2.15,16.0,565.5,330.1,250.59
2016,5,14,10,0,187.0,407.0,2.1,16.0,563.0,351.09,268.84
2016,5,14,10,15,538.0,263.5,2.1,16.0,734.0,417.82,316.65
2016,5,14,10,30,889.0,120.0,2.1,16.0,905.0,517.68,392.92
2016,5,14,10,45,585.5,280.5,2.15,16.5,802.0,525.07,401.39
2016,5,14,11,0,282.0,441.0,2.2,17.0,699.0,501.92,383.92
2016,5,14,11,15,590.0,284.0,2.25,17.0,834.0,603.2,462.92
2016,5,14,11,30,898.0,127.0,2.3,17.0,969.0,711.38,546.31
2016,5,14,11,45,897.0,128.5,2.35,17.0,973.5,751.97,576.54
2016,5,14,12,0,896.0,130.0,2.4,17.0,978.0,789.85,604.81
2016,5,14,12,15,895.5,130.0,2.45,17.0,976.0,824.08,629.09
2016,5,14,12,30,895.0,130.0,2.5,17.0,974.0,855.31,650.88
2016,5,14,12,45,885.5,134.0,2.6,17.0,962.0,879.07,667.94
2016,5,14,13,0,876.0,138.0,2.7,17.0,950.0,899.19,682.65
2016,5,14,13,15,871.5,137.0,2.8,17.0,932.5,915.79,695.06
2016,5,14,13,30,867.0,136.0,2.9,17.0,915.0,928.69,705.09
2016,5,14,13,45,860.5,135.0,3.0,17.0,891.0,936.01,711.46
2016,5,14,14,0,854.0,134.0,3.1,17.0,867.0,939.55,715.41
2016,5,14,14,15,846.0,132.5,3.2,17.0,836.0,937.46,715.65
2016,5,14,14,30,838.0,131.0,3.3,17.0,805.0,945.42,722.99
2016,5,14,14,45,459.5,233.5,3.4,17.0,600.5,693.93,542.43
2016,5,14,15,0,81.0,336.0,3.5,17.0,396.0,382.81,301.3
2016,5,14,15,15,131.0,321.5,3.55,16.5,412.5,437.15,347.23
2016,5,14,15,30,181.0,307.0,3.6,16.0,429.0,468.38,374.2
2016,5,14,15,45,223.0,279.0,3.7,16.0,418.0,475.43,382.07
2016,5,14,16,0,265.0,251.0,3.8,16.0,407.0,498.84,402.38
2016,5,14,16,15,132.5,191.5,3.8,16.0,269.5,301.05,245.21
2016,5,14,16,30,0.0,132.0,3.8,16.0,132.0,105.87,83.0
2016,5,14,16,45,0.0,125.0,3.85,16.0,125.0,100.69,79.18
2016,5,14,17,0,0.0,118.0,3.9,16.0,118.0,95.71,75.27
2016,5,14,17,15,0.0,101.0,3.85,15.5,101.0,81.49,63.64
2016,5,14,17,30,0.0,84.0,3.8,15.0,84.0,67.22,51.78
2016,5,14,17,45,213.5,74.5,3.8,15.0,121.5,214.42,178.72
2016,5,14,18,0,427.0,65.0,3.8,15.0,159.0,329.09,271.39
2016,5,14,18,15,338.0,53.5,3.7,14.5,115.5,245.87,198.85
2016,5,14,18,30,249.0,42.0,3.6,14.0,72.0,176.58,136.93
2016,5,14,18,45,141.0,26.5,3.5,14.0,41.5,101.65,59.74
2016,5,14,19,0,33.0,11.0,3.4,14.0,11.0,19.31,0.0
2016,5,14,19,15,16.5,5.5,3.4,14.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,70.0,15.0,4.1,13.0,20.5,11.8,0.0
2016,5,15,5,30,140.0,30.0,4.2,13.0,41.0,22.57,11.48
2016,5,15,5,45,245.0,43.5,4.3,13.5,80.5,32.79,22.77
2016,5,15,6,0,350.0,57.0,4.4,14.0,120.0,43.07,32.43
2016,5,15,6,15,422.5,67.0,4.3,14.0,167.0,53.15,41.78
2016,5,15,6,30,495.0,77.0,4.2,14.0,214.0,60.55,48.57
2016,5,15,6,45,251.0,102.0,4.1,14.5,171.5,73.2,59.71
2016,5,15,7,0,7.0,127.0,4.0,15.0,129.0,92.12,76.17
2016,5,15,7,15,121.5,157.5,3.9,15.0,214.0,107.78,89.65
2016,5,15,7,30,236.0,188.0,3.8,15.0,299.0,123.38,102.91
2016,5,15,7,45,154.5,211.0,3.75,15.5,287.0,138.93,115.76
2016,5,15,8,0,73.0,234.0,3.7,16.0,275.0,155.54,129.31
2016,5,15,8,15,178.0,254.0,3.6,16.0,365.0,162.64,134.9
2016,5,15,8,30,283.0,274.0,3.5,16.0,455.0,166.64,137.86
2016,5,15,8,45,550.5,196.5,3.45,16.0,579.0,144.04,101.38
2016,5,15,9,0,818.0,119.0,3.4,16.0,703.0,173.78,103.54
2016,5,15,9,15,830.5,121.0,3.35,16.0,742.0,231.38,146.54
2016,5,15,9,30,843.0,123.0,3.3,16.0,781.0,294.53,199.71
2016,5,15,9,45,866.0,117.0,3.3,16.5,818.5,350.39,248.47
2016,5,15,10,0,889.0,111.0,3.3,17.0,856.0,407.35,298.3
2016,5,15,10,15,539.5,273.5,3.4,17.0,730.5,424.23,322.01
2016,5,15,10,30,190.0,436.0,3.5,17.0,605.0,407.89,314.59
2016,5,15,10,45,177.5,447.5,3.65,17.0,608.0,427.39,330.48
2016,5,15,11,0,165.0,459.0,3.8,17.0,611.0,445.51,344.86
2016,5,15,11,15,539.5,289.0,4.05,17.0,794.5,575.98,448.08
2016,5,15,11,30,914.0,119.0,4.3,17.0,978.0,714.62,557.18
2016,5,15,11,45,915.0,119.5,4.6,17.0,983.5,756.35,590.51
2016,5,15,12,0,916.0,120.0,4.9,17.0,989.0,795.43,622.04
2016,5,15,12,15,916.0,120.0,5.1,17.0,987.5,830.53,648.47
2016,5,15,12,30,916.0,120.0,5.3,17.0,986.0,862.57,672.63
2016,5,15,12,45,626.0,277.5,5.5,17.0,867.0,804.18,627.36
2016,5,15,13,0,336.0,435.0,5.7,17.0,748.0,696.51,542.51
2016,5,15,13,15,627.5,272.5,5.8,17.0,842.0,842.62,659.23
2016,5,15,13,30,919.0,110.0,5.9,17.0,936.0,950.49,740.78
2016,5,15,13,45,912.0,110.0,6.0,17.0,911.5,958.43,747.21
2016,5,15,14,0,905.0,110.0,6.1,17.0,887.0,962.45,751.5
2016,5,15,14,15,686.5,206.5,6.1,17.0,783.5,882.67,694.67
2016,5,15,14,30,468.0,303.0,6.1,17.0,680.0,767.76,605.75
2016,5,15,14,45,669.5,203.0,6.2,17.0,716.0,866.99,686.74
2016,5,15,15,0,871.0,103.0,6.3,17.0,752.0,927.39,732.57
2016,5,15,15,15,594.0,194.5,6.4,16.5,625.5,780.22,625.28
2016,5,15,15,30,317.0,286.0,6.5,16.0,499.0,588.1,474.81
2016,5,15,15,45,562.0,190.5,6.6,16.0,536.5,720.05,585.11
2016,5,15,16,0,807.0,95.0,6.7,16.0,574.0,818.91,663.85
2016,5,15,16,15,785.0,92.0,6.7,15.5,524.5,776.02,633.87
2016,5,15,16,30,763.0,89.0,6.7,15.0,475.0,731.27,602.51
2016,5,15,16,45,729.5,85.5,6.7,15.0,423.0,675.66,560.87
2016,5,15,17,0,696.0,82.0,6.7,15.0,371.0,623.17,520.74
2016,5,15,17,15,655.0,77.0,6.65,14.5,319.5,560.74,471.16
2016,5,15,17,30,614.0,72.0,6.6,14.0,268.0,499.56,421.02
2016,5,15,17,45,550.0,65.5,6.55,14.0,217.5,424.79,357.15
2016,5,15,18,0,486.0,59.0,6.5,14.0,167.0,354.44,295.23
2016,5,15,18,15,397.5,49.5,6.4,14.0,122.5,273.99,223.62
2016,5,15,18,30,309.0,40.0,6.3,14.0,78.0,201.93,157.92
2016,5,15,18,45,181.0,26.0,6.2,14.0,45.5,116.28,71.75
2016,5,15,19,0,53.0,12.0,6.1,14.0,13.0,26.5,0.0
2016,5,15,19,15,26.5,6.0,6.05,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,66.5,15.0,3.9,12.0,20.5,11.8,0.0
2016,5,16,5,30,133.0,30.0,3.9,12.0,41.0,22.55,11.86
2016,5,16,5,45,228.5,45.0,3.9,12.5,79.5,33.76,23.77
2016,5,16,6,0,324.0,60.0,3.9,13.0,118.0,44.95,34.26
2016,5,16,6,15,395.0,70.5,3.8,13.0,164.5,52.81,41.67
2016,5,16,6,30,466.0,81.0,3.7,13.0,211.0,60.66,48.86
2016,5,16,6,45,521.0,88.0,3.6,13.5,261.0,67.92,55.25
2016,5,16,7,0,576.0,95.0,3.5,14.0,311.0,72.59,59.18
2016,5,16,7,15,613.0,101.0,3.4,14.0,361.5,76.2,62.2
2016,5,16,7,30,650.0,107.0,3.3,14.0,412.0,79.74,65.1
2016,5,16,7,45,684.0,110.0,3.25,14.5,462.5,81.16,65.99
2016,5,16,8,0,718.0,113.0,3.2,15.0,513.0,82.61,66.9
2016,5,16,8,15,739.0,116.5,3.15,15.0,560.0,84.03,67.9
2016,5,16,8,30,760.0,120.0,3.1,15.0,607.0,92.58,75.08
2016,5,16,8,45,780.5,121.5,3.1,15.5,651.5,118.04,75.79
2016,5,16,9,0,801.0,123.0,3.1,16.0,696.0,173.61,104.16
2016,5,16,9,15,813.5,125.0,3.1,16.0,734.5,230.12,146.16
2016,5,16,9,30,826.0,127.0,3.1,16.0,773.0,287.48,194.61
2016,5,16,9,45,848.0,121.5,3.1,16.5,810.0,346.87,245.98
2016,5,16,10,0,870.0,116.0,3.1,17.0,847.0,402.79,294.82
2016,5,16,10,15,877.0,117.5,3.15,17.0,874.0,457.97,343.23
2016,5,16,10,30,884.0,119.0,3.2,17.0,901.0,512.26,389.8
2016,5,16,10,45,889.0,120.0,3.25,17.5,922.0,564.05,432.42
2016,5,16,11,0,894.0,121.0,3.3,18.0,943.0,614.31,472.55
2016,5,16,11,15,897.5,121.5,3.4,18.0,956.5,661.54,510.4
2016,5,16,11,30,901.0,122.0,3.5,18.0,970.0,706.71,545.89
2016,5,16,11,45,902.5,122.5,3.6,18.5,975.5,748.24,576.94
2016,5,16,12,0,904.0,123.0,3.7,19.0,981.0,787.22,605.5
2016,5,16,12,15,904.0,123.0,3.85,19.0,979.5,821.91,630.78
2016,5,16,12,30,904.0,123.0,4.0,19.0,978.0,853.61,653.66
2016,5,16,12,45,904.0,121.5,4.15,19.0,969.5,880.85,673.46
2016,5,16,13,0,904.0,120.0,4.3,19.0,961.0,904.71,690.97
2016,5,16,13,15,901.0,119.5,4.4,18.5,944.5,923.25,706.13
2016,5,16,13,30,898.0,119.0,4.5,18.0,928.0,938.08,719.11
2016,5,16,13,45,895.0,116.5,4.6,18.0,905.0,947.26,726.92
2016,5,16,14,0,892.0,114.0,4.7,18.0,882.0,952.56,732.2
2016,5,16,14,15,884.5,113.0,4.75,18.0,851.5,951.25,732.63
2016,5,16,14,30,877.0,112.0,4.8,18.0,821.0,946.13,730.55
2016,5,16,14,45,865.5,111.0,4.9,18.0,784.0,933.55,723.72
2016,5,16,15,0,854.0,110.0,5.0,18.0,747.0,917.42,714.45
2016,5,16,15,15,519.5,209.5,5.0,17.5,590.5,716.99,568.76
2016,5,16,15,30,185.0,309.0,5.0,17.0,434.0,472.55,377.51
2016,5,16,15,45,252.5,275.5,5.05,17.0,433.0,516.0,414.93
2016,5,16,16,0,320.0,242.0,5.1,17.0,432.0,534.29,432.18
2016,5,16,16,15,524.5,170.5,5.1,16.5,451.0,639.79,520.42
2016,5,16,16,30,729.0,99.0,5.1,16.0,470.0,718.02,584.89
2016,5,16,16,45,689.0,97.0,5.15,16.0,417.5,660.53,542.2
2016,5,16,17,0,649.0,95.0,5.2,16.0,365.0,603.21,498.32
2016,5,16,17,15,605.5,88.5,5.25,15.5,314.0,539.13,448.48
2016,5,16,17,30,562.0,82.0,5.3,15.0,263.0,476.61,398.17
2016,5,16,17,45,497.0,74.5,5.35,15.0,213.5,402.32,335.66
2016,5,16,18,0,432.0,67.0,5.4,15.0,164.0,332.51,275.12
2016,5,16,18,15,343.5,55.5,5.3,14.5,120.0,249.63,202.89
2016,5,16,18,30,255.0,44.0,5.2,14.0,76.0,180.39,140.88
2016,5,16,18,45,141.0,28.0,5.15,14.0,44.5,104.11,65.95
2016,5,16,19,0,27.0,12.0,5.1,14.0,13.0,18.11,0.0
2016,5,16,19,15,13.5,6.0,4.9,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,5,15,118.0,14.0,2.65,14.0,24.0,10.74,0.0
2016,5,17,5,30,236.0,28.0,2.7,14.0,48.0,22.83,12.23
2016,5,17,5,45,341.5,38.5,2.75,14.5,89.5,31.34,21.53
2016,5,17,6,0,447.0,49.0,2.8,15.0,131.0,39.89,29.57
2016,5,17,6,15,515.5,57.0,2.7,15.5,180.0,46.17,35.39
2016,5,17,6,30,584.0,65.0,2.6,16.0,229.0,52.45,41.03
2016,5,17,6,45,632.5,70.0,2.55,16.5,280.5,56.24,44.31
2016,5,17,7,0,681.0,75.0,2.5,17.0,332.0,60.07,47.49
2016,5,17,7,15,715.0,79.5,2.55,17.0,384.5,68.48,54.71
2016,5,17,7,30,749.0,84.0,2.6,17.0,437.0,71.85,57.46
2016,5,17,7,45,775.0,87.5,2.65,17.5,488.0,74.27,59.24
2016,5,17,8,0,801.0,91.0,2.7,18.0,539.0,76.63,60.95
2016,5,17,8,15,820.0,94.0,2.75,18.5,587.5,78.41,62.15
2016,5,17,8,30,839.0,97.0,2.8,19.0,636.0,80.1,63.27
2016,5,17,8,45,853.5,99.5,2.9,19.5,680.5,116.53,72.19
2016,5,17,9,0,868.0,102.0,3.0,20.0,725.0,175.25,101.28
2016,5,17,9,15,879.0,104.0,3.0,20.0,764.5,234.19,144.27
2016,5,17,9,30,890.0,106.0,3.0,20.0,804.0,293.61,193.84
2016,5,17,9,45,900.0,107.0,3.05,20.5,838.0,352.31,244.67
2016,5,17,10,0,910.0,108.0,3.1,21.0,872.0,410.85,295.39
2016,5,17,10,15,916.0,109.0,3.1,21.0,899.5,467.34,344.2
2016,5,17,10,30,922.0,110.0,3.1,21.0,927.0,522.75,390.94
2016,5,17,10,45,925.5,111.5,3.1,21.5,947.5,575.9,433.83
2016,5,17,11,0,929.0,113.0,3.1,22.0,968.0,627.3,473.97
2016,5,17,11,15,931.5,113.5,3.1,22.0,981.0,675.38,511.43
2016,5,17,11,30,934.0,114.0,3.1,22.0,994.0,721.22,546.31
2016,5,17,11,45,933.0,115.5,3.15,22.0,998.5,762.95,577.69
2016,5,17,12,0,932.0,117.0,3.2,22.0,1003.0,801.86,606.5
2016,5,17,12,15,931.5,116.5,3.25,22.0,1000.5,836.58,630.63
2016,5,17,12,30,931.0,116.0,3.3,22.0,998.0,868.16,652.44
2016,5,17,12,45,930.0,115.0,3.4,22.0,988.5,895.57,671.72
2016,5,17,13,0,929.0,114.0,3.5,22.0,979.0,919.47,688.69
2016,5,17,13,15,925.5,113.0,3.6,22.0,961.5,937.49,701.78
2016,5,17,13,30,922.0,112.0,3.7,22.0,944.0,951.67,712.43
2016,5,17,13,45,915.0,112.0,3.8,22.0,919.0,959.7,719.08
2016,5,17,14,0,908.0,112.0,3.9,22.0,894.0,963.8,723.24
2016,5,17,14,15,900.5,110.5,3.95,22.0,863.0,962.05,723.29
2016,5,17,14,30,893.0,109.0,4.0,22.0,832.0,956.41,720.87
2016,5,17,14,45,883.0,107.0,4.1,22.0,795.0,944.13,714.33
2016,5,17,15,0,873.0,105.0,4.2,22.0,758.0,928.17,705.36
2016,5,17,15,15,860.0,103.0,4.25,21.5,715.5,905.96,693.17
2016,5,17,15,30,847.0,101.0,4.3,21.0,673.0,880.49,678.66
2016,5,17,15,45,830.5,98.0,4.4,21.0,626.5,857.97,665.09
2016,5,17,16,0,814.0,95.0,4.5,21.0,580.0,822.05,642.05
2016,5,17,16,15,792.0,92.0,4.5,20.5,530.5,779.12,614.26
2016,5,17,16,30,770.0,89.0,4.5,20.0,481.0,734.31,584.56
2016,5,17,16,45,738.5,85.0,4.55,19.5,429.0,679.61,546.96
2016,5,17,17,0,707.0,81.0,4.6,19.0,377.0,627.63,510.23
2016,5,17,17,15,667.0,76.0,4.5,18.5,325.5,565.63,462.77
2016,5,17,17,30,627.0,71.0,4.4,18.0,274.0,504.79,414.66
2016,5,17,17,45,565.5,65.0,4.35,17.5,223.5,431.73,355.05
2016,5,17,18,0,504.0,59.0,4.3,17.0,173.0,362.8,296.7
2016,5,17,18,15,418.0,49.5,4.1,16.5,127.5,282.93,227.65
2016,5,17,18,30,332.0,40.0,3.9,16.0,82.0,211.19,163.88
2016,5,17,18,45,166.0,27.5,3.75,16.0,48.5,113.02,73.07
2016,5,17,19,0,0.0,15.0,3.6,16.0,15.0,11.8,0.0
2016,5,17,19,15,0.0,7.5,3.4,15.5,7.5,5.9,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.0,15.0,2.1,13.0,23.5,11.44,0.0
2016,5,18,5,30,196.0,30.0,2.1,13.0,47.0,22.8,12.51
2016,5,18,5,45,295.0,42.5,2.15,13.5,87.5,32.4,22.59
2016,5,18,6,0,394.0,55.0,2.2,14.0,128.0,44.26,33.57
2016,5,18,6,15,462.0,63.5,2.0,14.0,175.0,50.65,39.62
2016,5,18,6,30,530.0,72.0,1.8,14.0,222.0,57.03,45.46
2016,5,18,6,45,579.0,78.5,1.65,14.5,272.5,61.64,49.46
2016,5,18,7,0,628.0,85.0,1.5,15.0,323.0,66.21,53.3
2016,5,18,7,15,662.5,90.0,1.4,15.5,374.0,69.44,55.87
2016,5,18,7,30,697.0,95.0,1.3,16.0,425.0,72.61,58.33
2016,5,18,7,45,725.0,98.5,1.2,16.5,475.0,74.61,59.74
2016,5,18,8,0,753.0,102.0,1.1,17.0,525.0,82.89,66.54
2016,5,18,8,15,772.5,105.5,1.15,17.0,572.0,84.66,67.83
2016,5,18,8,30,792.0,109.0,1.2,17.0,619.0,86.33,69.05
2016,5,18,8,45,805.5,112.5,1.25,17.5,662.0,112.52,70.61
2016,5,18,9,0,819.0,116.0,1.3,18.0,705.0,169.82,99.4
2016,5,18,9,15,830.5,118.0,1.4,18.0,743.0,227.0,141.03
2016,5,18,9,30,842.0,120.0,1.5,18.0,781.0,289.89,192.93
2016,5,18,9,45,639.5,226.5,1.6,18.5,741.0,343.93,245.75
2016,5,18,10,0,437.0,333.0,1.7,19.0,701.0,384.32,284.65
2016,5,18,10,15,658.0,228.0,1.8,19.0,802.0,438.41,325.53
2016,5,18,10,30,879.0,123.0,1.9,19.0,903.0,510.26,381.72
2016,5,18,10,45,594.5,279.0,2.05,19.0,812.0,524.08,396.17
2016,5,18,11,0,310.0,435.0,2.2,19.0,721.0,510.24,387.02
2016,5,18,11,15,279.5,450.0,2.3,19.0,710.5,526.36,399.88
2016,5,18,11,30,249.0,465.0,2.4,19.0,700.0,539.49,409.94
2016,5,18,11,45,257.0,466.0,2.5,19.0,710.0,566.22,430.22
2016,5,18,12,0,265.0,467.0,2.6,19.0,720.0,592.66,450.09
2016,5,18,12,15,242.5,470.5,2.6,19.0,701.5,596.79,452.92
2016,5,18,12,30,220.0,474.0,2.6,19.0,683.0,587.18,446.06
2016,5,18,12,45,324.0,431.0,2.65,19.0,735.0,663.77,504.03
2016,5,18,13,0,428.0,388.0,2.7,19.0,787.0,743.95,563.2
2016,5,18,13,15,655.5,256.5,2.8,18.5,855.0,849.21,644.27
2016,5,18,13,30,883.0,125.0,2.9,18.0,923.0,926.65,701.46
2016,5,18,13,45,580.0,266.5,3.0,18.0,785.0,818.56,624.32
2016,5,18,14,0,277.0,408.0,3.1,18.0,647.0,658.47,504.64
2016,5,18,14,15,568.0,263.5,3.25,17.5,731.0,820.53,632.04
2016,5,18,14,30,859.0,119.0,3.4,17.0,815.0,933.12,715.92
2016,5,18,14,45,624.5,214.5,3.6,17.0,708.5,831.98,645.26
2016,5,18,15,0,390.0,310.0,3.8,17.0,602.0,680.09,532.48
2016,5,18,15,15,597.5,211.5,3.95,16.5,630.0,795.76,625.96
2016,5,18,15,30,805.0,113.0,4.1,16.0,658.0,865.53,680.65
2016,5,18,15,45,472.0,189.5,4.25,16.0,503.5,636.8,510.66
2016,5,18,16,0,139.0,266.0,4.4,16.0,349.0,385.14,310.61
2016,5,18,16,15,425.5,184.5,4.45,15.5,408.5,571.02,465.84
2016,5,18,16,30,712.0,103.0,4.5,15.0,468.0,706.78,576.12
2016,5,18,16,45,461.5,135.0,4.6,15.0,362.0,518.25,427.83
2016,5,18,17,0,211.0,167.0,4.7,15.0,256.0,339.0,280.83
2016,5,18,17,15,392.0,123.5,4.75,15.0,261.0,422.63,352.66
2016,5,18,17,30,573.0,80.0,4.8,15.0,266.0,479.78,400.21
2016,5,18,17,45,516.0,72.0,4.85,15.0,217.5,409.52,340.96
2016,5,18,18,0,459.0,64.0,4.9,15.0,169.0,343.07,283.5
2016,5,18,18,15,374.0,53.5,4.9,14.5,125.0,264.91,215.38
2016,5,18,18,30,289.0,43.0,4.9,14.0,81.0,192.63,151.01
2016,5,18,18,45,168.0,28.5,4.9,14.0,48.5,115.17,76.87
2016,5,18,19,0,47.0,14.0,4.9,14.0,16.0,26.03,0.0
2016,5,18,19,15,23.5,7.0,4.9,13.5,8.0,11.74,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,69.5,18.0,6.45,12.0,24.0,13.64,0.0
2016,5,19,5,30,139.0,36.0,6.7,12.0,48.0,26.77,15.91
2016,5,19,5,45,240.0,50.5,6.95,12.0,88.0,37.7,27.35
2016,5,19,6,0,341.0,65.0,7.2,12.0,128.0,48.53,37.63
2016,5,19,6,15,412.0,75.0,7.25,12.0,175.5,56.03,44.73
2016,5,19,6,30,483.0,85.0,7.3,12.0,223.0,63.52,51.62
2016,5,19,6,45,560.5,80.5,7.4,12.5,271.0,62.81,50.89
2016,5,19,7,0,638.0,76.0,7.5,13.0,319.0,60.03,48.21
2016,5,19,7,15,643.0,88.0,7.3,13.0,363.0,67.69,54.89
2016,5,19,7,30,648.0,100.0,7.1,13.0,407.0,74.89,61.09
2016,5,19,7,45,539.5,149.0,6.95,13.0,424.0,102.11,84.86
2016,5,19,8,0,431.0,198.0,6.8,13.0,441.0,126.57,105.93
2016,5,19,8,15,607.0,162.0,6.85,13.0,536.0,108.45,89.8
2016,5,19,8,30,783.0,126.0,6.9,13.0,631.0,96.92,79.5
2016,5,19,8,45,805.0,127.5,6.95,13.5,678.0,121.28,79.58
2016,5,19,9,0,827.0,129.0,7.0,14.0,725.0,178.35,108.49
2016,5,19,9,15,840.5,131.5,6.9,14.0,765.5,236.78,152.32
2016,5,19,9,30,854.0,134.0,6.8,14.0,806.0,296.19,203.3
2016,5,19,9,45,864.0,136.5,6.75,14.5,840.5,355.25,256.13
2016,5,19,10,0,874.0,139.0,6.7,15.0,875.0,415.78,310.27
2016,5,19,10,15,881.0,140.5,6.65,15.0,903.0,471.28,360.37
2016,5,19,10,30,888.0,142.0,6.6,15.0,931.0,525.88,408.67
2016,5,19,10,45,894.5,142.0,6.6,15.0,952.0,578.11,454.04
2016,5,19,11,0,901.0,142.0,6.6,15.0,973.0,628.93,497.19
2016,5,19,11,15,903.5,142.5,6.65,15.0,985.5,676.01,536.57
2016,5,19,11,30,906.0,143.0,6.7,15.0,998.0,720.94,573.47
2016,5,19,11,45,906.5,143.5,6.75,15.5,1003.0,762.18,605.7
2016,5,19,12,0,907.0,144.0,6.8,16.0,1008.0,800.81,635.3
2016,5,19,12,15,906.5,144.0,6.85,16.0,1006.0,835.53,662.24
2016,5,19,12,30,906.0,144.0,6.9,16.0,1004.0,867.25,685.91
2016,5,19,12,45,669.0,265.5,7.0,16.0,897.5,824.48,651.25
2016,5,19,13,0,432.0,387.0,7.1,16.0,791.0,745.34,587.42
2016,5,19,13,15,511.5,351.0,7.3,15.5,820.0,801.01,633.83
2016,5,19,13,30,591.0,315.0,7.5,15.0,849.0,855.27,678.89
2016,5,19,13,45,564.5,314.5,7.75,15.0,814.0,843.29,671.0
2016,5,19,14,0,538.0,314.0,8.0,15.0,779.0,827.9,660.7
2016,5,19,14,15,710.0,219.5,8.1,15.0,810.5,911.0,729.43
2016,5,19,14,30,882.0,125.0,8.2,15.0,842.0,958.83,766.6
2016,5,19,14,45,718.0,184.0,8.3,15.0,750.5,887.2,714.27
2016,5,19,15,0,554.0,243.0,8.4,15.0,659.0,783.5,634.19
2016,5,19,15,15,511.0,241.5,8.45,14.5,609.0,738.49,601.57
2016,5,19,15,30,468.0,240.0,8.5,14.0,559.0,692.16,567.24
2016,5,19,15,45,539.0,197.5,8.55,14.0,540.0,702.63,579.24
2016,5,19,16,0,610.0,155.0,8.6,14.0,521.0,716.34,593.38
2016,5,19,16,15,571.5,151.0,8.7,13.5,471.0,663.88,553.78
2016,5,19,16,30,533.0,147.0,8.8,13.0,421.0,602.41,506.47
2016,5,19,16,45,461.5,144.5,8.9,13.0,364.0,527.79,445.75
2016,5,19,17,0,390.0,142.0,9.0,13.0,307.0,456.45,386.64
2016,5,19,17,15,348.5,132.0,8.95,13.0,265.0,401.54,340.66
2016,5,19,17,30,307.0,122.0,8.9,13.0,223.0,334.7,284.0
2016,5,19,17,45,271.5,104.0,8.85,13.0,182.0,281.12,237.47
2016,5,19,18,0,236.0,86.0,8.8,13.0,141.0,230.16,192.26
2016,5,19,18,15,187.0,68.0,8.8,12.5,104.5,175.57,143.58
2016,5,19,18,30,138.0,50.0,8.8,12.0,68.0,125.6,98.45
2016,5,19,18,45,69.0,32.0,8.8,12.0,41.0,65.17,42.67
2016,5,19,19,0,0.0,14.0,8.8,12.0,14.0,10.69,0.0
2016,5,19,19,15,0.0,7.0,8.85,12.0,7.0,5.51,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,86.5,17.5,7.7,11.0,25.5,13.27,0.0
2016,5,20,5,30,173.0,35.0,7.7,11.0,51.0,26.3,15.8
2016,5,20,5,45,275.5,48.5,7.7,11.5,92.0,36.52,26.41
2016,5,20,6,0,378.0,62.0,7.7,12.0,133.0,46.78,36.08
2016,5,20,6,15,449.0,71.0,7.65,12.0,181.0,56.35,45.02
2016,5,20,6,30,520.0,80.0,7.6,12.0,229.0,62.93,51.1
2016,5,20,6,45,571.5,87.0,7.6,12.5,280.5,67.72,55.28
2016,5,20,7,0,623.0,94.0,7.6,13.0,332.0,72.46,59.3
2016,5,20,7,15,492.5,133.0,7.55,13.0,338.0,93.23,77.56
2016,5,20,7,30,362.0,172.0,7.5,13.0,344.0,116.95,98.21
2016,5,20,7,45,555.0,143.0,7.5,13.0,440.0,99.83,82.83
2016,5,20,8,0,748.0,114.0,7.5,13.0,536.0,83.78,68.47
2016,5,20,8,15,768.5,118.0,7.45,13.0,584.0,92.74,76.1
2016,5,20,8,30,789.0,122.0,7.4,13.0,632.0,94.46,77.36
2016,5,20,8,45,802.0,126.0,7.4,13.0,675.5,119.47,78.62
2016,5,20,9,0,815.0,130.0,7.4,13.0,719.0,176.79,108.24
2016,5,20,9,15,827.5,132.5,7.35,13.0,758.0,234.23,151.43
2016,5,20,9,30,840.0,135.0,7.3,13.0,797.0,292.53,201.71
2016,5,20,9,45,853.5,135.0,7.3,13.5,831.5,350.04,253.41
2016,5,20,10,0,867.0,135.0,7.3,14.0,866.0,409.71,307.12
2016,5,20,10,15,873.5,136.5,7.25,14.0,893.5,464.47,356.99
2016,5,20,10,30,880.0,138.0,7.2,14.0,921.0,518.3,405.07
2016,5,20,10,45,882.5,140.5,7.2,14.0,940.5,569.56,450.06
2016,5,20,11,0,885.0,143.0,7.2,14.0,960.0,619.09,492.57
2016,5,20,11,15,888.0,144.0,7.15,14.0,973.5,666.02,531.97
2016,5,20,11,30,891.0,145.0,7.1,14.0,987.0,710.91,568.9
2016,5,20,11,45,892.5,145.0,7.1,14.0,992.5,751.85,602.21
2016,5,20,12,0,894.0,145.0,7.1,14.0,998.0,790.3,633.06
2016,5,20,12,15,893.0,145.0,7.1,14.0,995.5,824.16,659.66
2016,5,20,12,30,892.0,145.0,7.1,14.0,993.0,855.05,682.81
2016,5,20,12,45,889.5,144.5,7.1,14.0,983.0,881.13,702.38
2016,5,20,13,0,887.0,144.0,7.1,14.0,973.0,903.8,719.48
2016,5,20,13,15,882.5,143.0,7.1,14.0,955.5,920.75,732.41
2016,5,20,13,30,878.0,142.0,7.1,14.0,938.0,933.99,742.72
2016,5,20,13,45,869.5,142.0,7.1,14.0,912.5,940.7,748.35
2016,5,20,14,0,861.0,142.0,7.1,14.0,887.0,943.6,751.32
2016,5,20,14,15,852.0,140.5,7.05,14.0,856.0,955.31,760.75
2016,5,20,14,30,843.0,139.0,7.0,14.0,825.0,948.62,756.67
2016,5,20,14,45,830.0,137.5,7.0,14.0,787.5,934.5,747.53
2016,5,20,15,0,817.0,136.0,7.0,14.0,750.0,916.81,735.85
2016,5,20,15,15,802.0,133.0,6.95,13.5,708.0,892.37,720.34
2016,5,20,15,30,787.0,130.0,6.9,13.0,666.0,864.78,702.42
2016,5,20,15,45,767.0,127.0,6.85,13.0,619.5,829.9,677.54
2016,5,20,16,0,747.0,124.0,6.8,13.0,573.0,798.07,654.91
2016,5,20,16,15,722.0,119.5,6.7,13.0,523.5,752.93,621.6
2016,5,20,16,30,697.0,115.0,6.6,13.0,474.0,706.28,586.8
2016,5,20,16,45,671.0,107.5,6.55,13.0,424.0,654.42,547.13
2016,5,20,17,0,645.0,100.0,6.5,13.0,374.0,601.89,505.61
2016,5,20,17,15,601.5,94.0,6.4,12.5,323.0,538.83,455.08
2016,5,20,17,30,558.0,88.0,6.3,12.0,272.0,477.22,404.3
2016,5,20,17,45,498.0,79.5,6.2,12.0,222.5,405.31,342.68
2016,5,20,18,0,438.0,71.0,6.1,12.0,173.0,333.09,279.37
2016,5,20,18,15,351.0,59.5,5.95,12.0,128.5,255.63,210.39
2016,5,20,18,30,264.0,48.0,5.8,12.0,84.0,186.89,148.2
2016,5,20,18,45,153.0,32.5,5.7,12.0,51.0,113.82,79.19
2016,5,20,19,0,42.0,17.0,5.6,12.0,18.0,35.96,0.0
2016,5,20,19,15,21.0,8.5,5.5,12.0,9.0,12.23,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,36.5,16.5,3.3,12.0,20.0,12.73,0.0
2016,5,21,5,30,73.0,33.0,3.4,12.0,40.0,24.57,14.49
2016,5,21,5,45,117.5,52.5,3.55,12.5,71.0,38.39,28.0
2016,5,21,6,0,162.0,72.0,3.7,13.0,102.0,51.96,40.58
2016,5,21,6,15,196.5,91.0,3.75,13.0,139.5,64.88,52.47
2016,5,21,6,30,231.0,110.0,3.8,13.0,177.0,77.52,63.9
2016,5,21,6,45,266.0,124.0,3.85,13.0,215.5,86.89,72.22
2016,5,21,7,0,301.0,138.0,3.9,13.0,254.0,96.05,80.19
2016,5,21,7,15,260.5,166.5,3.95,13.0,277.0,111.93,93.93
2016,5,21,7,30,220.0,195.0,4.0,13.0,300.0,131.17,110.44
2016,5,21,7,45,294.5,205.0,4.1,13.0,361.5,133.48,112.07
2016,5,21,8,0,369.0,215.0,4.2,13.0,423.0,140.08,117.43
2016,5,21,8,15,341.5,243.0,4.3,13.0,449.0,153.37,128.52
2016,5,21,8,30,314.0,271.0,4.4,13.0,475.0,165.75,138.76
2016,5,21,8,45,239.0,304.0,4.5,13.5,465.5,188.68,146.07
2016,5,21,9,0,164.0,337.0,4.6,14.0,456.0,228.91,175.87
2016,5,21,9,15,166.0,357.0,4.6,13.5,483.0,257.94,198.31
2016,5,21,9,30,168.0,377.0,4.6,13.0,510.0,287.54,222.52
2016,5,21,9,45,271.0,371.5,4.6,13.0,596.5,326.46,251.06
2016,5,21,10,0,374.0,366.0,4.6,13.0,683.0,383.86,295.77
2016,5,21,10,15,419.0,358.0,4.55,13.0,723.5,423.27,328.43
2016,5,21,10,30,464.0,350.0,4.5,13.0,764.0,470.94,367.57
2016,5,21,10,45,482.5,357.5,4.45,13.5,796.0,518.76,405.72
2016,5,21,11,0,501.0,365.0,4.4,14.0,828.0,567.67,443.86
2016,5,21,11,15,478.0,377.5,4.35,14.0,824.0,595.34,465.91
2016,5,21,11,30,455.0,390.0,4.3,14.0,820.0,620.03,485.18
2016,5,21,11,45,456.0,393.0,4.3,14.0,826.5,651.69,509.68
2016,5,21,12,0,457.0,396.0,4.3,14.0,833.0,681.98,532.8
2016,5,21,12,15,384.5,424.0,4.3,14.0,791.5,666.23,520.47
2016,5,21,12,30,312.0,452.0,4.3,14.0,750.0,651.59,508.68
2016,5,21,12,45,366.0,422.0,4.3,14.0,767.5,688.07,537.69
2016,5,21,13,0,420.0,392.0,4.3,14.0,785.0,736.73,575.02
2016,5,21,13,15,415.0,386.0,4.3,14.0,769.0,743.23,580.12
2016,5,21,13,30,410.0,380.0,4.3,14.0,753.0,747.07,583.56
2016,5,21,13,45,370.0,387.0,4.35,14.0,717.0,712.86,558.83
2016,5,21,14,0,330.0,394.0,4.4,14.0,681.0,691.04,542.89
2016,5,21,14,15,329.0,379.0,4.35,14.0,656.5,681.99,537.11
2016,5,21,14,30,328.0,364.0,4.3,14.0,632.0,670.87,529.76
2016,5,21,14,45,335.0,344.0,4.3,14.0,607.0,660.16,523.27
2016,5,21,15,0,342.0,324.0,4.3,14.0,582.0,647.31,515.2
2016,5,21,15,15,339.5,304.5,4.25,14.0,548.5,624.23,499.01
2016,5,21,15,30,337.0,285.0,4.2,14.0,515.0,599.32,481.4
2016,5,21,15,45,541.5,201.0,4.2,14.0,541.0,706.32,568.85
2016,5,21,16,0,746.0,117.0,4.2,14.0,567.0,783.34,629.71
2016,5,21,16,15,613.0,140.5,4.15,14.0,490.0,685.2,556.43
2016,5,21,16,30,480.0,164.0,4.1,14.0,413.0,577.11,472.67
2016,5,21,16,45,565.5,129.5,4.1,14.0,392.5,597.01,491.25
2016,5,21,17,0,651.0,95.0,4.1,14.0,372.0,599.74,495.53
2016,5,21,17,15,610.5,89.0,4.1,13.5,322.0,538.68,447.97
2016,5,21,17,30,570.0,83.0,4.1,13.0,272.0,478.87,400.18
2016,5,21,17,45,511.0,75.5,4.1,13.0,223.0,408.33,341.17
2016,5,21,18,0,452.0,68.0,4.1,13.0,174.0,341.69,283.64
2016,5,21,18,15,371.0,57.0,3.9,12.5,130.0,261.78,214.11
2016,5,21,18,30,290.0,46.0,3.7,12.0,86.0,195.14,154.45
2016,5,21,18,45,176.5,31.5,3.55,12.0,52.5,120.73,85.01
2016,5,21,19,0,63.0,17.0,3.4,12.0,19.0,42.63,0.0
2016,5,21,19,15,31.5,8.5,3.35,12.0,9.5,14.98,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,96.0,17.5,2.5,12.0,27.0,13.29,0.0
2016,5,22,5,30,192.0,35.0,2.6,12.0,54.0,26.39,16.14
2016,5,22,5,45,284.5,48.5,2.75,12.5,94.0,36.58,26.46
2016,5,22,6,0,377.0,62.0,2.9,13.0,134.0,46.78,36.01
2016,5,22,6,15,444.0,71.5,2.85,13.0,181.5,56.6,45.11
2016,5,22,6,30,511.0,81.0,2.8,13.0,229.0,63.51,51.42
2016,5,22,6,45,354.5,116.0,2.8,13.0,228.0,81.64,67.56
2016,5,22,7,0,198.0,151.0,2.8,13.0,227.0,104.58,87.68
2016,5,22,7,15,202.5,174.0,2.75,13.0,261.5,118.5,99.61
2016,5,22,7,30,207.0,197.0,2.7,13.0,296.0,131.98,111.01
2016,5,22,7,45,155.0,221.0,2.7,13.5,299.5,144.26,121.01
2016,5,22,8,0,103.0,245.0,2.7,14.0,303.0,162.2,135.74
2016,5,22,8,15,157.5,267.5,2.7,14.0,365.5,168.77,140.88
2016,5,22,8,30,212.0,290.0,2.7,14.0,428.0,181.41,151.16
2016,5,22,8,45,500.0,213.0,2.7,14.0,567.0,146.48,106.37
2016,5,22,9,0,788.0,136.0,2.7,14.0,706.0,175.89,107.79
2016,5,22,9,15,800.0,138.5,2.75,14.0,744.5,231.48,148.61
2016,5,22,9,30,812.0,141.0,2.8,14.0,783.0,287.9,196.11
2016,5,22,9,45,837.5,133.5,2.85,14.5,819.5,342.18,243.37
2016,5,22,10,0,863.0,126.0,2.9,15.0,856.0,400.46,294.12
2016,5,22,10,15,869.5,127.5,2.95,15.0,882.5,454.72,342.06
2016,5,22,10,30,876.0,129.0,3.0,15.0,909.0,508.06,388.16
2016,5,22,10,45,878.5,131.0,3.1,15.0,928.5,558.54,431.02
2016,5,22,11,0,881.0,133.0,3.2,15.0,948.0,607.29,471.44
2016,5,22,11,15,883.5,133.5,3.25,15.0,960.5,653.11,508.52
2016,5,22,11,30,886.0,134.0,3.3,15.0,973.0,696.85,543.19
2016,5,22,11,45,884.5,136.0,3.35,15.0,977.5,736.66,574.21
2016,5,22,12,0,883.0,138.0,3.4,15.0,982.0,773.84,602.74
