Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,12,15,882.5,137.5,3.5,15.0,980.0,807.13,628.0
2016,5,22,12,30,882.0,137.0,3.6,15.0,978.0,837.51,650.04
2016,5,22,12,45,666.5,260.0,3.75,15.0,892.0,813.37,630.25
2016,5,22,13,0,451.0,383.0,3.9,15.0,806.0,754.76,584.16
2016,5,22,13,15,659.5,259.0,4.0,15.0,865.0,849.07,659.02
2016,5,22,13,30,868.0,135.0,4.1,15.0,924.0,915.75,709.26
2016,5,22,13,45,671.0,234.0,4.2,15.0,834.5,867.11,674.14
2016,5,22,14,0,474.0,333.0,4.3,15.0,745.0,782.62,609.93
2016,5,22,14,15,392.0,351.5,4.35,15.0,684.0,712.56,558.93
2016,5,22,14,30,310.0,370.0,4.4,15.0,623.0,659.17,518.77
2016,5,22,14,45,285.5,357.5,4.45,15.0,582.5,627.07,495.79
2016,5,22,15,0,261.0,345.0,4.5,15.0,542.0,593.57,471.4
2016,5,22,15,15,299.0,315.5,4.55,14.5,529.0,598.06,478.4
2016,5,22,15,30,337.0,286.0,4.6,14.0,516.0,599.51,482.97
2016,5,22,15,45,399.5,247.5,4.65,14.0,502.0,628.94,508.41
2016,5,22,16,0,462.0,209.0,4.7,14.0,488.0,634.63,515.95
2016,5,22,16,15,582.0,158.0,4.7,14.0,480.0,676.51,552.1
2016,5,22,16,30,702.0,107.0,4.7,14.0,472.0,699.14,572.47
2016,5,22,16,45,618.0,111.0,4.75,14.0,407.5,616.44,509.1
2016,5,22,17,0,534.0,115.0,4.8,14.0,343.0,536.52,446.06
2016,5,22,17,15,491.5,108.0,4.8,13.5,297.0,469.92,393.6
2016,5,22,17,30,449.0,101.0,4.8,13.0,251.0,414.08,348.07
2016,5,22,17,45,411.5,87.5,4.8,13.0,207.0,356.36,299.12
2016,5,22,18,0,374.0,74.0,4.8,13.0,163.0,301.09,250.82
2016,5,22,18,15,343.5,59.0,4.65,13.0,125.5,250.33,204.9
2016,5,22,18,30,313.0,44.0,4.5,13.0,88.0,202.04,159.82
2016,5,22,18,45,205.5,30.5,4.35,13.0,54.5,129.7,92.15
2016,5,22,19,0,98.0,17.0,4.2,13.0,21.0,59.33,0.0
2016,5,22,19,15,49.0,8.5,4.1,12.5,10.5,19.55,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,93.0,17.0,3.2,12.0,26.0,12.92,0.0
2016,5,23,5,30,186.0,34.0,3.3,12.0,52.0,25.66,15.64
2016,5,23,5,45,271.5,48.0,3.45,12.5,91.5,36.15,26.11
2016,5,23,6,0,357.0,62.0,3.6,13.0,131.0,46.61,35.87
2016,5,23,6,15,226.5,88.0,3.6,13.0,136.5,63.38,51.15
2016,5,23,6,30,96.0,114.0,3.6,13.0,142.0,79.54,65.7
2016,5,23,6,45,111.5,134.5,3.6,13.5,173.0,92.73,77.24
2016,5,23,7,0,127.0,155.0,3.6,14.0,204.0,105.63,88.28
2016,5,23,7,15,131.5,178.5,3.6,14.0,235.5,119.6,100.24
2016,5,23,7,30,136.0,202.0,3.6,14.0,267.0,133.13,111.67
2016,5,23,7,45,221.5,215.5,3.65,14.0,335.5,142.98,119.79
2016,5,23,8,0,307.0,229.0,3.7,14.0,404.0,145.96,121.96
2016,5,23,8,15,235.5,262.0,3.7,14.0,402.5,160.23,133.79
2016,5,23,8,30,164.0,295.0,3.7,14.0,401.0,182.4,152.24
2016,5,23,8,45,174.0,316.5,3.7,14.5,436.0,200.41,156.16
2016,5,23,9,0,184.0,338.0,3.7,15.0,471.0,231.15,175.89
2016,5,23,9,15,259.5,342.5,3.7,15.0,542.0,257.56,192.37
2016,5,23,9,30,335.0,347.0,3.7,15.0,613.0,301.89,225.03
2016,5,23,9,45,588.0,239.0,3.75,15.0,728.0,331.91,242.99
2016,5,23,10,0,841.0,131.0,3.8,15.0,843.0,394.74,291.09
2016,5,23,10,15,847.5,132.5,3.75,15.0,869.5,447.76,338.14
2016,5,23,10,30,854.0,134.0,3.7,15.0,896.0,499.91,383.42
2016,5,23,10,45,863.0,132.0,3.7,15.0,917.0,549.92,425.95
2016,5,23,11,0,872.0,130.0,3.7,15.0,938.0,598.79,466.49
2016,5,23,11,15,875.0,130.5,3.65,15.0,951.0,644.39,503.37
2016,5,23,11,30,878.0,131.0,3.6,15.0,964.0,687.98,537.8
2016,5,23,11,45,642.0,270.5,3.55,15.0,881.5,684.64,532.71
2016,5,23,12,0,406.0,410.0,3.5,15.0,799.0,652.38,505.38
2016,5,23,12,15,388.5,418.0,3.45,15.0,789.5,662.27,513.1
2016,5,23,12,30,371.0,426.0,3.4,15.0,780.0,675.32,522.59
2016,5,23,12,45,399.0,408.0,3.4,15.0,785.5,701.41,542.83
2016,5,23,13,0,427.0,390.0,3.4,15.0,791.0,738.77,570.79
2016,5,23,13,15,616.5,280.0,3.4,15.0,847.0,827.67,639.88
2016,5,23,13,30,806.0,170.0,3.4,15.0,903.0,905.21,697.97
2016,5,23,13,45,814.0,159.5,3.45,15.5,883.0,916.83,705.13
2016,5,23,14,0,822.0,149.0,3.5,16.0,863.0,924.61,710.25
2016,5,23,14,15,813.5,146.5,3.55,16.0,833.0,921.22,709.08
2016,5,23,14,30,805.0,144.0,3.6,16.0,803.0,914.12,705.53
2016,5,23,14,45,572.5,235.0,3.7,16.0,693.5,796.83,621.52
2016,5,23,15,0,340.0,326.0,3.8,16.0,584.0,645.7,507.61
2016,5,23,15,15,219.0,317.5,3.9,15.5,480.0,506.78,403.56
2016,5,23,15,30,98.0,309.0,4.0,15.0,376.0,370.82,297.2
2016,5,23,15,45,100.5,288.0,4.1,15.0,352.5,352.9,284.58
2016,5,23,16,0,103.0,267.0,4.2,15.0,329.0,334.32,270.94
2016,5,23,16,15,60.0,225.5,4.3,15.0,261.0,256.03,207.78
2016,5,23,16,30,17.0,184.0,4.4,15.0,193.0,166.23,133.84
2016,5,23,16,45,8.5,155.5,4.5,15.0,160.0,134.4,107.75
2016,5,23,17,0,0.0,127.0,4.6,15.0,127.0,103.15,81.72
2016,5,23,17,15,0.0,110.0,4.6,14.5,110.0,88.99,70.19
2016,5,23,17,30,0.0,93.0,4.6,14.0,93.0,74.8,58.42
2016,5,23,17,45,230.0,79.5,4.7,14.0,134.5,225.78,189.22
2016,5,23,18,0,460.0,66.0,4.8,14.0,176.0,343.15,285.14
2016,5,23,18,15,381.0,56.0,4.75,13.5,132.5,268.83,219.76
2016,5,23,18,30,302.0,46.0,4.7,13.0,89.0,199.32,157.86
2016,5,23,18,45,193.5,31.5,4.7,13.0,55.0,126.05,90.33
2016,5,23,19,0,85.0,17.0,4.7,13.0,21.0,55.31,0.0
2016,5,23,19,15,42.5,8.5,4.65,13.0,10.5,17.83,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,4.5,3.7,13.0,4.5,3.4,0.0
2016,5,24,5,30,0.0,9.0,3.8,13.0,9.0,6.82,0.01
2016,5,24,5,45,0.0,16.0,3.9,13.0,16.0,12.15,5.03
2016,5,24,6,0,0.0,23.0,4.0,13.0,23.0,17.5,9.98
2016,5,24,6,15,0.0,31.0,4.0,13.0,31.0,23.63,15.61
2016,5,24,6,30,0.0,39.0,4.0,13.0,39.0,29.77,21.2
2016,5,24,6,45,0.0,47.5,4.0,13.0,47.5,36.31,27.08
2016,5,24,7,0,0.0,56.0,4.0,13.0,56.0,42.88,32.89
2016,5,24,7,15,0.0,100.5,4.0,13.0,100.5,75.77,62.05
2016,5,24,7,30,0.0,145.0,4.0,13.0,145.0,106.08,88.5
2016,5,24,7,45,31.0,190.5,4.0,13.5,208.5,130.47,109.23
2016,5,24,8,0,62.0,236.0,4.0,14.0,272.0,156.74,131.27
2016,5,24,8,15,78.5,262.5,4.0,14.0,311.5,172.01,143.87
2016,5,24,8,30,95.0,289.0,4.0,14.0,351.0,186.87,156.05
2016,5,24,8,45,70.0,295.0,4.0,14.0,342.5,194.1,153.34
2016,5,24,9,0,45.0,301.0,4.0,14.0,334.0,204.8,161.05
2016,5,24,9,15,87.0,339.0,4.0,14.0,406.5,241.75,188.22
2016,5,24,9,30,129.0,377.0,4.0,14.0,479.0,277.22,214.61
2016,5,24,9,45,119.0,392.0,4.0,14.5,489.0,298.54,231.85
2016,5,24,10,0,109.0,407.0,4.0,15.0,499.0,324.22,252.33
2016,5,24,10,15,83.0,404.5,4.0,15.0,476.5,324.37,253.36
2016,5,24,10,30,57.0,402.0,4.0,15.0,454.0,320.91,251.2
2016,5,24,10,45,41.5,379.5,4.0,15.0,417.5,305.36,239.31
2016,5,24,11,0,26.0,357.0,4.0,15.0,381.0,286.8,224.87
2016,5,24,11,15,73.0,414.5,4.0,15.0,483.5,364.13,285.36
2016,5,24,11,30,120.0,472.0,4.0,15.0,586.0,451.55,352.53
2016,5,24,11,45,90.0,457.0,4.05,15.5,543.0,425.92,332.03
2016,5,24,12,0,60.0,442.0,4.1,16.0,500.0,400.73,312.02
2016,5,24,12,15,54.0,432.5,4.1,16.0,484.5,395.46,308.13
2016,5,24,12,30,48.0,423.0,4.1,16.0,469.0,389.04,303.29
2016,5,24,12,45,135.0,444.5,4.15,16.0,572.0,499.53,389.49
2016,5,24,13,0,222.0,466.0,4.2,16.0,675.0,602.48,468.12
2016,5,24,13,15,167.0,456.0,4.25,16.0,611.5,555.95,432.48
2016,5,24,13,30,112.0,446.0,4.3,16.0,548.0,506.05,394.46
2016,5,24,13,45,81.5,414.0,4.35,16.0,487.0,436.6,342.07
2016,5,24,14,0,51.0,382.0,4.4,16.0,426.0,382.77,300.71
2016,5,24,14,15,50.5,368.5,4.45,15.5,411.0,372.95,294.38
2016,5,24,14,30,50.0,355.0,4.5,15.0,396.0,362.64,287.52
2016,5,24,14,45,61.5,347.5,4.55,15.0,395.5,368.87,293.43
2016,5,24,15,0,73.0,340.0,4.6,15.0,395.0,374.76,299.09
2016,5,24,15,15,54.0,306.0,4.65,15.0,345.5,325.8,260.73
2016,5,24,15,30,35.0,272.0,4.7,15.0,296.0,276.73,221.89
2016,5,24,15,45,23.0,237.0,4.8,15.0,252.5,216.23,173.53
2016,5,24,16,0,11.0,202.0,4.9,15.0,209.0,175.1,140.2
2016,5,24,16,15,5.5,179.5,4.9,14.5,183.0,151.25,121.09
2016,5,24,16,30,0.0,157.0,4.9,14.0,157.0,127.65,101.93
2016,5,24,16,45,0.0,146.0,4.95,14.0,146.0,119.04,95.1
2016,5,24,17,0,0.0,135.0,5.0,14.0,135.0,110.52,88.27
2016,5,24,17,15,0.0,117.0,5.0,13.5,117.0,95.47,75.96
2016,5,24,17,30,0.0,99.0,5.0,13.0,99.0,80.36,63.4
2016,5,24,17,45,242.5,82.0,5.0,13.0,140.5,235.61,198.37
2016,5,24,18,0,485.0,65.0,5.0,13.0,182.0,355.09,296.3
2016,5,24,18,15,405.0,55.5,4.9,13.0,137.5,279.66,229.21
2016,5,24,18,30,325.0,46.0,4.8,13.0,93.0,208.77,165.6
2016,5,24,18,45,211.5,32.5,4.75,13.0,58.5,133.66,96.71
2016,5,24,19,0,98.0,19.0,4.7,13.0,24.0,62.3,0.0
2016,5,24,19,15,49.0,9.5,4.6,13.0,12.0,20.3,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,17.0,3.1,13.0,28.5,12.98,0.0
2016,5,25,5,30,228.0,34.0,3.2,13.0,57.0,25.85,15.91
2016,5,25,5,45,318.5,45.5,3.3,13.0,97.5,34.71,24.84
2016,5,25,6,0,409.0,57.0,3.4,13.0,138.0,45.75,35.14
2016,5,25,6,15,473.5,65.5,3.4,13.0,185.0,52.12,41.13
2016,5,25,6,30,538.0,74.0,3.4,13.0,232.0,58.44,46.9
2016,5,25,6,45,269.0,68.5,3.4,13.0,147.5,49.53,38.92
2016,5,25,7,0,0.0,63.0,3.4,13.0,63.0,48.29,37.73
2016,5,25,7,15,0.0,82.0,3.45,13.0,82.0,62.85,50.57
2016,5,25,7,30,0.0,101.0,3.5,13.0,101.0,76.61,62.55
2016,5,25,7,45,0.0,122.0,3.55,13.5,122.0,91.55,75.3
2016,5,25,8,0,0.0,143.0,3.6,14.0,143.0,106.26,87.68
2016,5,25,8,15,0.0,149.0,3.7,14.0,149.0,110.8,91.32
2016,5,25,8,30,0.0,155.0,3.8,14.0,155.0,115.27,94.91
2016,5,25,8,45,1.5,168.5,3.9,14.0,170.0,125.05,98.43
2016,5,25,9,0,3.0,182.0,4.0,14.0,185.0,135.5,106.65
2016,5,25,9,15,8.5,220.0,4.05,14.0,227.5,163.66,129.06
2016,5,25,9,30,14.0,258.0,4.1,14.0,270.0,192.78,152.09
2016,5,25,9,45,20.5,291.5,4.2,14.0,309.0,220.24,173.7
2016,5,25,10,0,27.0,325.0,4.3,14.0,348.0,242.77,191.39
2016,5,25,10,15,19.5,288.0,4.3,14.0,305.0,223.63,176.25
2016,5,25,10,30,12.0,251.0,4.3,14.0,262.0,195.88,154.16
2016,5,25,10,45,13.0,264.0,4.35,14.5,276.0,207.77,163.35
2016,5,25,11,0,14.0,277.0,4.4,15.0,290.0,219.9,172.63
2016,5,25,11,15,43.5,363.0,4.4,15.0,404.5,307.08,241.43
2016,5,25,11,30,73.0,449.0,4.4,15.0,519.0,398.63,312.32
2016,5,25,11,45,80.0,456.5,4.4,15.0,533.5,418.13,327.23
2016,5,25,12,0,87.0,464.0,4.4,15.0,548.0,438.08,342.69
2016,5,25,12,15,97.0,468.0,4.45,15.0,561.0,457.78,358.13
2016,5,25,12,30,107.0,472.0,4.5,15.0,574.0,477.76,373.8
2016,5,25,12,45,95.0,461.0,4.6,15.5,551.5,466.53,364.74
2016,5,25,13,0,83.0,450.0,4.7,16.0,529.0,453.71,354.56
2016,5,25,13,15,87.0,438.5,4.85,16.0,520.0,453.08,354.9
2016,5,25,13,30,91.0,427.0,5.0,16.0,511.0,451.78,354.72
2016,5,25,13,45,56.5,373.0,5.15,16.0,425.0,375.37,295.72
2016,5,25,14,0,22.0,319.0,5.3,16.0,339.0,279.48,220.39
2016,5,25,14,15,20.0,301.5,5.4,16.0,319.0,263.82,208.5
2016,5,25,14,30,18.0,284.0,5.5,16.0,299.0,247.92,196.22
2016,5,25,14,45,27.5,295.5,5.65,16.0,317.0,286.63,227.77
2016,5,25,15,0,37.0,307.0,5.8,16.0,335.0,308.72,246.06
2016,5,25,15,15,32.0,284.0,5.9,15.5,308.0,283.66,226.98
2016,5,25,15,30,27.0,261.0,6.0,15.0,281.0,258.34,207.54
2016,5,25,15,45,13.5,205.5,6.1,15.0,215.5,179.23,143.42
2016,5,25,16,0,0.0,150.0,6.2,15.0,150.0,119.52,94.22
2016,5,25,16,15,0.0,152.5,6.25,14.5,152.5,122.43,97.16
2016,5,25,16,30,0.0,155.0,6.3,14.0,155.0,125.74,100.44
2016,5,25,16,45,24.0,161.5,6.35,14.0,172.5,163.41,133.09
2016,5,25,17,0,48.0,168.0,6.4,14.0,190.0,189.66,156.04
2016,5,25,17,15,42.5,147.5,6.35,13.5,165.0,165.41,136.12
2016,5,25,17,30,37.0,127.0,6.3,13.0,140.0,141.37,116.08
2016,5,25,17,45,265.0,96.5,6.3,13.0,163.0,265.27,223.62
2016,5,25,18,0,493.0,66.0,6.3,13.0,186.0,359.99,301.33
2016,5,25,18,15,413.0,56.5,6.2,13.0,141.0,284.2,233.7
2016,5,25,18,30,333.0,47.0,6.1,13.0,96.0,213.01,169.53
2016,5,25,18,45,209.5,34.0,6.1,13.0,60.5,134.45,98.09
2016,5,25,19,0,86.0,21.0,6.1,13.0,25.0,55.43,1.41
2016,5,25,19,15,43.0,10.5,6.05,13.0,12.5,19.5,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,77.5,19.5,4.1,13.0,27.5,14.85,0.0
2016,5,26,5,30,155.0,39.0,4.1,13.0,55.0,29.05,18.65
2016,5,26,5,45,244.5,53.5,4.1,13.0,94.5,39.83,29.33
2016,5,26,6,0,334.0,68.0,4.1,13.0,134.0,50.54,39.39
2016,5,26,6,15,401.0,78.5,4.05,13.0,180.5,58.27,46.62
2016,5,26,6,30,468.0,89.0,4.0,13.0,227.0,65.96,53.62
2016,5,26,6,45,287.5,122.5,4.0,13.5,212.5,86.36,71.61
2016,5,26,7,0,107.0,156.0,4.0,14.0,198.0,105.94,88.56
2016,5,26,7,15,82.5,174.5,3.95,14.0,210.0,119.9,100.5
2016,5,26,7,30,58.0,193.0,3.9,14.0,222.0,131.09,109.88
2016,5,26,7,45,188.5,210.5,3.85,14.0,316.0,139.74,116.99
2016,5,26,8,0,319.0,228.0,3.8,14.0,410.0,145.68,121.7
2016,5,26,8,15,520.0,186.0,3.75,14.0,512.0,119.96,99.18
2016,5,26,8,30,721.0,144.0,3.7,14.0,614.0,97.81,79.81
2016,5,26,8,45,740.5,146.0,3.65,14.5,657.5,116.17,78.47
2016,5,26,9,0,760.0,148.0,3.6,15.0,701.0,177.08,110.1
2016,5,26,9,15,773.0,151.0,3.5,15.0,739.5,231.26,149.18
2016,5,26,9,30,786.0,154.0,3.4,15.0,778.0,286.44,195.14
2016,5,26,9,45,795.5,156.5,3.35,15.5,810.5,341.03,242.68
2016,5,26,10,0,805.0,159.0,3.3,16.0,843.0,395.73,290.47
2016,5,26,10,15,812.5,160.5,3.2,16.0,869.5,448.81,336.78
2016,5,26,10,30,820.0,162.0,3.1,16.0,896.0,501.27,381.48
2016,5,26,10,45,826.5,162.5,3.05,16.0,916.5,551.69,423.51
2016,5,26,11,0,833.0,163.0,3.0,16.0,937.0,600.92,463.46
2016,5,26,11,15,836.0,164.0,3.0,16.0,950.0,647.02,500.17
2016,5,26,11,30,839.0,165.0,3.0,16.0,963.0,691.24,534.59
2016,5,26,11,45,843.0,163.5,3.0,16.5,969.0,732.14,564.84
2016,5,26,12,0,847.0,162.0,3.0,17.0,975.0,770.78,592.75
2016,5,26,12,15,561.5,313.5,3.1,17.0,852.0,716.58,549.93
2016,5,26,12,30,276.0,465.0,3.2,17.0,729.0,628.69,481.6
2016,5,26,12,45,194.0,464.5,3.3,17.0,649.0,564.52,434.55
2016,5,26,13,0,112.0,464.0,3.4,17.0,569.0,505.2,389.65
2016,5,26,13,15,116.5,456.5,3.6,16.5,564.5,510.87,395.81
2016,5,26,13,30,121.0,449.0,3.8,16.0,560.0,515.68,401.08
2016,5,26,13,45,84.0,413.5,4.05,16.0,490.0,437.56,342.3
2016,5,26,14,0,47.0,378.0,4.3,16.0,420.0,374.65,294.15
2016,5,26,14,15,66.5,380.0,4.55,16.0,436.5,397.99,313.77
2016,5,26,14,30,86.0,382.0,4.8,16.0,453.0,421.41,333.26
2016,5,26,14,45,443.5,261.0,5.05,16.0,601.0,693.91,552.03
2016,5,26,15,0,801.0,140.0,5.3,16.0,749.0,898.41,709.0
2016,5,26,15,15,787.5,137.0,5.45,15.5,708.5,875.87,695.08
2016,5,26,15,30,774.0,134.0,5.6,15.0,668.0,850.19,679.98
2016,5,26,15,45,755.5,131.0,5.75,15.0,623.0,822.82,662.14
2016,5,26,16,0,737.0,128.0,5.9,15.0,578.0,787.49,638.08
2016,5,26,16,15,714.0,123.5,5.95,14.5,530.5,744.69,608.76
2016,5,26,16,30,691.0,119.0,6.0,14.0,483.0,700.27,577.66
2016,5,26,16,45,658.5,114.5,6.05,14.0,432.5,647.45,537.34
2016,5,26,17,0,626.0,110.0,6.1,14.0,382.0,594.32,495.78
2016,5,26,17,15,584.5,103.0,6.05,13.5,332.0,532.65,446.93
2016,5,26,17,30,543.0,96.0,6.0,13.0,282.0,472.27,397.72
2016,5,26,17,45,479.5,88.0,6.0,13.0,232.5,394.5,332.01
2016,5,26,18,0,416.0,80.0,6.0,13.0,183.0,328.47,274.41
2016,5,26,18,15,336.0,68.0,5.85,13.0,138.5,255.4,209.8
2016,5,26,18,30,256.0,56.0,5.7,13.0,94.0,190.18,151.29
2016,5,26,18,45,153.5,38.5,5.6,13.0,59.0,110.1,80.13
2016,5,26,19,0,51.0,21.0,5.5,13.0,24.0,44.26,4.26
2016,5,26,19,15,25.5,10.5,5.35,12.5,12.0,14.92,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,65.5,21.0,2.6,12.0,27.5,15.87,0.0
2016,5,27,5,30,131.0,42.0,2.5,12.0,55.0,30.93,20.41
2016,5,27,5,45,222.5,57.5,2.4,12.5,95.5,42.48,31.75
2016,5,27,6,0,314.0,73.0,2.3,13.0,136.0,53.78,42.29
2016,5,27,6,15,381.0,85.0,2.15,13.0,182.5,62.42,50.33
2016,5,27,6,30,448.0,97.0,2.0,13.0,229.0,70.97,58.07
2016,5,27,6,45,503.5,104.0,1.85,13.0,279.5,76.04,62.54
2016,5,27,7,0,559.0,111.0,1.7,13.0,330.0,83.41,68.93
2016,5,27,7,15,595.5,118.0,1.55,13.5,380.5,87.29,71.98
2016,5,27,7,30,632.0,125.0,1.4,14.0,431.0,91.06,74.88
2016,5,27,7,45,668.5,127.0,1.3,14.5,481.5,91.41,74.77
2016,5,27,8,0,705.0,129.0,1.2,15.0,532.0,91.86,74.75
2016,5,27,8,15,726.0,133.0,1.1,15.0,579.0,93.18,75.63
2016,5,27,8,30,747.0,137.0,1.0,15.0,626.0,94.4,76.44
2016,5,27,8,45,770.0,137.0,0.9,15.5,670.5,119.46,80.53
2016,5,27,9,0,793.0,137.0,0.8,16.0,715.0,172.9,104.45
2016,5,27,9,15,805.5,139.5,0.75,16.0,753.0,228.53,143.54
2016,5,27,9,30,818.0,142.0,0.7,16.0,791.0,285.05,189.31
2016,5,27,9,45,843.0,134.5,0.7,16.5,828.0,339.18,234.71
2016,5,27,10,0,868.0,127.0,0.7,17.0,865.0,397.38,283.41
2016,5,27,10,15,874.0,128.5,0.75,17.0,891.5,451.42,329.37
2016,5,27,10,30,880.0,130.0,0.8,17.0,918.0,504.49,373.45
2016,5,27,10,45,886.0,130.0,0.9,17.5,938.5,555.37,414.31
2016,5,27,11,0,892.0,130.0,1.0,18.0,959.0,604.83,452.91
2016,5,27,11,15,895.0,130.5,1.25,18.0,972.0,651.2,490.41
2016,5,27,11,30,898.0,131.0,1.5,18.0,985.0,695.52,525.73
2016,5,27,11,45,899.0,131.0,1.75,18.5,990.5,735.9,556.62
2016,5,27,12,0,900.0,131.0,2.0,19.0,996.0,773.77,585.15
2016,5,27,12,15,900.0,131.0,2.25,19.0,994.5,808.2,611.69
2016,5,27,12,30,900.0,131.0,2.5,19.0,993.0,839.75,635.04
2016,5,27,12,45,896.0,131.5,2.8,19.0,983.0,865.32,654.67
2016,5,27,13,0,892.0,132.0,3.1,19.0,973.0,887.46,672.0
2016,5,27,13,15,888.5,131.5,3.3,19.0,956.5,905.64,686.03
2016,5,27,13,30,885.0,131.0,3.5,19.0,940.0,920.18,697.68
2016,5,27,13,45,878.5,130.5,3.7,19.0,916.0,928.31,705.05
2016,5,27,14,0,872.0,130.0,3.9,19.0,892.0,932.66,709.95
2016,5,27,14,15,864.5,128.5,4.0,18.5,862.0,931.4,711.9
2016,5,27,14,30,857.0,127.0,4.1,18.0,832.0,926.41,711.39
2016,5,27,14,45,847.0,125.0,4.2,18.0,796.0,914.99,705.15
2016,5,27,15,0,837.0,123.0,4.3,18.0,760.0,912.36,705.23
2016,5,27,15,15,824.0,120.5,4.3,18.0,719.5,890.36,691.16
2016,5,27,15,30,811.0,118.0,4.3,18.0,679.0,865.14,674.93
2016,5,27,15,45,794.0,115.0,4.35,18.0,633.5,832.91,653.91
2016,5,27,16,0,777.0,112.0,4.4,18.0,588.0,798.04,630.89
2016,5,27,16,15,755.5,108.5,4.4,17.5,540.0,756.61,603.62
2016,5,27,16,30,734.0,105.0,4.4,17.0,492.0,717.45,577.6
2016,5,27,16,45,704.0,100.5,4.4,17.0,441.5,665.32,540.0
2016,5,27,17,0,674.0,96.0,4.4,17.0,391.0,612.68,500.22
2016,5,27,17,15,635.0,90.5,4.35,16.5,340.0,552.76,454.34
2016,5,27,17,30,596.0,85.0,4.3,16.0,289.0,493.86,407.8
2016,5,27,17,45,539.5,77.5,4.25,16.0,239.5,424.11,350.2
2016,5,27,18,0,483.0,70.0,4.2,16.0,190.0,357.95,293.88
2016,5,27,18,15,404.0,60.0,4.05,15.5,144.5,282.65,229.09
2016,5,27,18,30,325.0,50.0,3.9,15.0,99.0,212.45,167.44
2016,5,27,18,45,212.5,35.5,3.8,15.0,63.0,136.69,99.87
2016,5,27,19,0,100.0,21.0,3.7,15.0,27.0,66.08,13.96
2016,5,27,19,15,50.0,10.5,3.6,14.5,13.5,21.3,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,97.5,18.5,2.35,13.0,29.0,14.05,0.0
2016,5,28,5,30,195.0,37.0,2.4,13.0,58.0,27.86,17.81
2016,5,28,5,45,289.5,49.5,2.5,13.5,99.0,37.34,27.15
2016,5,28,6,0,384.0,62.0,2.6,14.0,140.0,46.86,36.01
2016,5,28,6,15,448.0,71.5,2.55,14.5,186.5,56.45,44.74
2016,5,28,6,30,512.0,81.0,2.5,15.0,233.0,63.33,50.86
2016,5,28,6,45,561.5,87.5,2.45,15.5,283.5,67.7,54.59
2016,5,28,7,0,611.0,94.0,2.4,16.0,334.0,72.03,58.17
2016,5,28,7,15,645.5,99.5,2.4,16.0,384.5,75.36,60.9
2016,5,28,7,30,680.0,105.0,2.4,16.0,435.0,78.61,63.52
2016,5,28,7,45,708.5,108.5,2.4,16.5,484.5,80.35,64.68
2016,5,28,8,0,737.0,112.0,2.4,17.0,534.0,82.06,65.8
2016,5,28,8,15,757.0,116.0,2.35,17.5,581.0,90.85,72.99
2016,5,28,8,30,777.0,120.0,2.3,18.0,628.0,92.57,74.08
2016,5,28,8,45,681.5,169.5,2.3,18.5,637.0,125.37,86.27
2016,5,28,9,0,586.0,219.0,2.3,19.0,646.0,191.68,126.64
2016,5,28,9,15,709.0,175.0,2.25,19.0,719.0,226.89,145.71
2016,5,28,9,30,832.0,131.0,2.2,19.0,792.0,280.08,184.6
2016,5,28,9,45,840.5,133.5,2.2,19.5,825.0,336.7,233.03
2016,5,28,10,0,849.0,136.0,2.2,20.0,858.0,395.23,282.98
2016,5,28,10,15,856.0,137.5,2.2,20.0,885.5,448.69,328.9
2016,5,28,10,30,863.0,139.0,2.2,20.0,913.0,501.31,373.09
2016,5,28,10,45,867.5,140.5,2.25,20.0,933.0,551.62,414.52
2016,5,28,11,0,872.0,142.0,2.3,20.0,953.0,600.43,453.72
2016,5,28,11,15,875.0,143.0,2.4,20.0,966.0,646.34,490.03
2016,5,28,11,30,878.0,144.0,2.5,20.0,979.0,690.28,524.1
2016,5,28,11,45,879.0,144.5,2.6,20.5,985.0,730.38,553.71
2016,5,28,12,0,880.0,145.0,2.7,21.0,991.0,768.08,580.99
2016,5,28,12,15,879.5,145.0,2.8,20.5,989.5,801.69,607.24
2016,5,28,12,30,879.0,145.0,2.9,20.0,988.0,832.48,630.36
2016,5,28,12,45,870.0,149.0,3.05,20.0,976.5,856.36,647.72
2016,5,28,13,0,861.0,153.0,3.2,20.0,965.0,876.78,662.81
2016,5,28,13,15,857.0,152.5,3.3,20.0,948.5,894.36,675.75
2016,5,28,13,30,853.0,152.0,3.4,20.0,932.0,908.39,686.38
2016,5,28,13,45,848.0,150.0,3.5,20.0,908.5,931.61,703.45
2016,5,28,14,0,843.0,148.0,3.6,20.0,885.0,936.0,707.69
2016,5,28,14,15,835.0,146.0,3.65,19.5,855.0,933.85,708.76
2016,5,28,14,30,827.0,144.0,3.7,19.0,825.0,927.94,707.41
2016,5,28,14,45,817.5,141.0,3.8,19.0,789.5,915.98,700.94
2016,5,28,15,0,808.0,138.0,3.9,19.0,754.0,900.47,692.09
2016,5,28,15,15,666.5,180.5,3.9,19.0,670.0,816.73,634.34
2016,5,28,15,30,525.0,223.0,3.9,19.0,586.0,717.06,561.32
2016,5,28,15,45,593.0,182.5,3.9,19.0,567.0,734.29,577.5
2016,5,28,16,0,661.0,142.0,3.9,19.0,548.0,737.1,582.38
2016,5,28,16,15,682.0,128.5,3.85,18.5,517.5,722.48,574.2
2016,5,28,16,30,703.0,115.0,3.8,18.0,487.0,703.72,563.02
2016,5,28,16,45,524.5,136.0,3.8,18.0,398.0,559.36,452.76
2016,5,28,17,0,346.0,157.0,3.8,18.0,309.0,418.59,341.72
2016,5,28,17,15,455.5,124.0,3.7,17.5,297.5,459.85,377.08
2016,5,28,17,30,565.0,91.0,3.6,17.0,286.0,480.22,394.25
2016,5,28,17,45,510.0,82.5,3.5,16.5,237.0,411.64,338.35
2016,5,28,18,0,455.0,74.0,3.4,16.0,188.0,346.56,283.88
2016,5,28,18,15,377.5,63.0,3.2,15.5,143.0,268.98,217.66
2016,5,28,18,30,300.0,52.0,3.0,15.0,98.0,203.77,160.46
2016,5,28,18,45,194.5,37.0,2.9,15.0,62.5,131.5,96.37
2016,5,28,19,0,89.0,22.0,2.8,15.0,27.0,57.72,15.24
2016,5,28,19,15,44.5,11.0,2.75,14.5,13.5,20.25,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,107.0,19.0,2.1,12.0,30.5,14.44,0.03
2016,5,29,5,30,214.0,38.0,2.1,12.0,61.0,28.66,18.63
2016,5,29,5,45,310.0,50.0,2.1,12.5,102.5,37.83,27.72
2016,5,29,6,0,406.0,62.0,2.1,13.0,144.0,47.05,36.35
2016,5,29,6,15,472.0,71.0,2.0,13.0,192.0,56.29,44.89
2016,5,29,6,30,538.0,80.0,1.9,13.0,240.0,62.88,50.88
2016,5,29,6,45,585.0,86.5,1.8,13.5,290.5,67.29,54.66
2016,5,29,7,0,632.0,93.0,1.7,14.0,341.0,71.66,58.29
2016,5,29,7,15,666.0,98.5,1.65,14.0,392.5,75.04,61.09
2016,5,29,7,30,700.0,104.0,1.6,14.0,444.0,78.34,63.77
2016,5,29,7,45,725.5,108.0,1.55,14.5,493.5,80.4,65.21
2016,5,29,8,0,751.0,112.0,1.5,15.0,543.0,82.38,66.58
2016,5,29,8,15,771.0,116.0,1.55,15.0,590.5,91.19,73.97
2016,5,29,8,30,791.0,120.0,1.6,15.0,638.0,92.93,75.23
2016,5,29,8,45,805.0,123.0,1.7,15.5,681.0,110.78,73.87
2016,5,29,9,0,819.0,126.0,1.8,16.0,724.0,167.04,99.43
2016,5,29,9,15,831.0,128.5,1.85,16.0,763.0,223.93,139.66
2016,5,29,9,30,843.0,131.0,1.9,16.0,802.0,281.61,187.15
2016,5,29,9,45,847.5,135.5,2.0,16.5,834.0,339.0,236.83
2016,5,29,10,0,852.0,140.0,2.1,17.0,866.0,395.88,286.29
2016,5,29,10,15,859.0,141.5,2.15,17.0,893.0,451.25,334.22
2016,5,29,10,30,866.0,143.0,2.2,17.0,920.0,504.04,379.13
2016,5,29,10,45,868.0,146.0,2.3,17.0,939.5,554.2,421.1
2016,5,29,11,0,870.0,149.0,2.4,17.0,959.0,602.66,460.68
2016,5,29,11,15,873.0,149.5,2.45,17.0,972.0,648.2,496.95
2016,5,29,11,30,876.0,150.0,2.5,17.0,985.0,691.77,530.92
2016,5,29,11,45,874.5,152.5,2.55,17.0,990.0,731.53,561.37
2016,5,29,12,0,873.0,155.0,2.6,17.0,995.0,768.77,589.44
2016,5,29,12,15,872.5,155.0,2.65,17.0,993.0,802.33,614.51
2016,5,29,12,30,872.0,155.0,2.7,17.0,991.0,833.1,636.66
2016,5,29,12,45,865.0,158.0,2.75,17.0,980.5,857.83,654.11
2016,5,29,13,0,858.0,161.0,2.8,17.0,970.0,894.4,679.79
2016,5,29,13,15,854.0,159.5,2.9,17.0,953.5,911.57,692.42
2016,5,29,13,30,850.0,158.0,3.0,17.0,937.0,925.02,702.77
2016,5,29,13,45,846.5,155.5,3.1,17.0,914.0,934.2,710.36
2016,5,29,14,0,843.0,153.0,3.2,17.0,891.0,939.58,715.49
2016,5,29,14,15,675.5,225.0,3.3,17.0,803.5,871.29,668.75
2016,5,29,14,30,508.0,297.0,3.4,17.0,716.0,783.52,604.77
2016,5,29,14,45,660.0,219.0,3.5,17.0,738.5,855.77,662.29
2016,5,29,15,0,812.0,141.0,3.6,17.0,761.0,906.06,699.98
2016,5,29,15,15,798.0,138.0,3.6,16.5,719.5,883.13,686.18
2016,5,29,15,30,784.0,135.0,3.6,16.0,678.0,857.04,670.64
2016,5,29,15,45,555.5,192.5,3.65,16.0,565.0,702.43,558.06
2016,5,29,16,0,327.0,250.0,3.7,16.0,452.0,538.93,432.33
2016,5,29,16,15,326.5,228.0,3.7,16.0,415.5,508.6,411.15
2016,5,29,16,30,326.0,206.0,3.7,16.0,379.0,476.73,387.77
2016,5,29,16,45,385.0,172.0,3.75,16.0,356.5,492.62,402.43
2016,5,29,17,0,444.0,138.0,3.8,16.0,334.0,484.59,398.13
2016,5,29,17,15,399.0,131.0,3.85,15.5,290.5,429.01,354.47
2016,5,29,17,30,354.0,124.0,3.9,15.0,247.0,375.76,311.67
2016,5,29,17,45,405.0,100.0,4.0,15.0,219.0,363.2,301.26
2016,5,29,18,0,456.0,76.0,4.1,15.0,191.0,344.13,283.81
2016,5,29,18,15,377.0,65.0,4.1,14.5,145.5,270.74,220.47
2016,5,29,18,30,298.0,54.0,4.1,14.0,100.0,204.95,162.48
2016,5,29,18,45,191.0,39.0,4.1,14.0,64.5,132.36,97.96
2016,5,29,19,0,84.0,24.0,4.1,14.0,29.0,58.97,19.11
2016,5,29,19,15,42.0,12.0,4.05,13.5,14.5,20.38,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,117.5,19.0,1.9,12.0,31.5,14.47,0.54
2016,5,30,5,30,235.0,38.0,1.9,12.0,63.0,28.76,18.77
2016,5,30,5,45,332.5,49.0,1.95,12.5,105.0,37.28,27.26
2016,5,30,6,0,430.0,60.0,2.0,13.0,147.0,48.23,37.4
2016,5,30,6,15,494.5,68.0,1.95,13.0,195.5,54.18,43.0
2016,5,30,6,30,559.0,76.0,1.9,13.0,244.0,60.12,48.41
2016,5,30,6,45,305.5,114.0,1.85,13.5,208.5,81.51,67.27
2016,5,30,7,0,52.0,152.0,1.8,14.0,173.0,105.41,87.97
2016,5,30,7,15,93.0,178.5,1.8,14.0,221.5,122.38,102.45
2016,5,30,7,30,134.0,205.0,1.8,14.0,270.0,134.79,112.81
2016,5,30,7,45,202.5,222.0,1.8,14.5,332.0,146.0,121.8
2016,5,30,8,0,271.0,239.0,1.8,15.0,394.0,150.2,124.73
2016,5,30,8,15,280.5,259.5,1.85,15.0,432.0,160.0,132.65
2016,5,30,8,30,290.0,280.0,1.9,15.0,470.0,169.28,140.08
2016,5,30,8,45,567.0,197.5,1.95,15.5,600.5,135.04,97.38
2016,5,30,9,0,844.0,115.0,2.0,16.0,731.0,161.95,94.52
2016,5,30,9,15,855.5,117.0,2.05,16.0,770.0,226.4,140.67
2016,5,30,9,30,867.0,119.0,2.1,16.0,809.0,283.74,187.94
2016,5,30,9,45,873.0,122.0,2.15,16.5,841.5,340.44,237.18
2016,5,30,10,0,879.0,125.0,2.2,17.0,874.0,396.62,286.26
2016,5,30,10,15,885.5,126.5,2.2,17.0,901.0,451.3,333.86
2016,5,30,10,30,892.0,128.0,2.2,17.0,928.0,505.04,379.58
2016,5,30,10,45,896.5,128.5,2.25,17.0,948.5,555.96,422.09
2016,5,30,11,0,901.0,129.0,2.3,17.0,969.0,605.3,462.25
2016,5,30,11,15,617.0,288.0,2.3,17.0,867.0,602.58,460.58
2016,5,30,11,30,333.0,447.0,2.3,17.0,765.0,570.61,435.34
2016,5,30,11,45,328.5,450.5,2.3,17.0,765.5,593.34,452.75
2016,5,30,12,0,324.0,454.0,2.3,17.0,766.0,614.73,468.59
2016,5,30,12,15,340.5,445.0,2.3,17.0,772.5,640.62,487.96
2016,5,30,12,30,357.0,436.0,2.3,17.0,779.0,665.72,506.64
2016,5,30,12,45,251.0,454.5,2.35,17.5,694.5,612.12,465.85
2016,5,30,13,0,145.0,473.0,2.4,18.0,610.0,538.94,410.72
2016,5,30,13,15,520.5,301.0,2.45,18.0,780.0,751.9,573.88
2016,5,30,13,30,896.0,129.0,2.5,18.0,950.0,924.22,697.06
2016,5,30,13,45,891.5,127.0,2.6,18.0,926.5,933.01,702.84
2016,5,30,14,0,887.0,125.0,2.7,18.0,903.0,937.95,707.75
2016,5,30,14,15,567.5,257.5,2.8,17.5,749.0,800.94,612.9
2016,5,30,14,30,248.0,390.0,2.9,17.0,595.0,615.31,475.12
2016,5,30,14,45,238.5,373.0,3.0,17.0,563.5,573.42,446.97
2016,5,30,15,0,229.0,356.0,3.1,17.0,532.0,549.77,430.75
2016,5,30,15,15,269.5,327.0,3.1,17.0,523.0,577.5,453.51
2016,5,30,15,30,310.0,298.0,3.1,17.0,514.0,582.27,459.25
2016,5,30,15,45,343.0,268.5,3.15,17.0,492.5,576.73,457.46
2016,5,30,16,0,376.0,239.0,3.2,17.0,471.0,567.83,453.16
2016,5,30,16,15,307.0,230.0,3.15,16.5,409.5,494.39,397.7
2016,5,30,16,30,238.0,221.0,3.1,16.0,348.0,423.68,343.32
2016,5,30,16,45,146.5,197.5,3.1,16.0,273.0,307.5,250.71
2016,5,30,17,0,55.0,174.0,3.1,16.0,198.0,199.72,162.15
2016,5,30,17,15,48.5,153.5,3.0,16.0,173.0,174.63,141.92
2016,5,30,17,30,42.0,133.0,2.9,16.0,148.0,149.82,121.44
2016,5,30,17,45,34.5,112.0,2.85,16.0,123.0,124.21,99.93
2016,5,30,18,0,27.0,91.0,2.8,16.0,98.0,99.02,78.45
2016,5,30,18,15,16.0,71.0,2.7,15.5,75.0,67.77,51.72
2016,5,30,18,30,5.0,51.0,2.6,15.0,52.0,44.72,31.79
2016,5,30,18,45,2.5,33.0,2.55,15.0,33.5,27.7,16.71
2016,5,30,19,0,0.0,15.0,2.5,15.0,15.0,11.43,0.0
2016,5,30,19,15,0.0,7.5,2.5,14.5,7.5,5.9,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,126.0,18.5,2.05,13.0,32.5,14.13,0.77
2016,5,31,5,30,252.0,37.0,2.1,13.0,65.0,28.14,18.19
2016,5,31,5,45,344.0,48.5,2.15,13.5,107.0,39.22,28.84
2016,5,31,6,0,436.0,60.0,2.2,14.0,149.0,48.26,37.28
2016,5,31,6,15,501.0,68.0,2.1,14.0,197.0,54.23,42.88
2016,5,31,6,30,566.0,76.0,2.0,14.0,245.0,60.19,48.28
2016,5,31,6,45,287.5,105.5,1.9,14.5,191.5,73.77,60.18
2016,5,31,7,0,9.0,135.0,1.8,15.0,138.0,97.75,80.95
2016,5,31,7,15,15.0,155.5,1.75,15.0,162.5,111.95,93.02
2016,5,31,7,30,21.0,176.0,1.7,15.0,187.0,126.05,104.86
2016,5,31,7,45,24.0,195.5,1.7,15.5,209.5,139.38,115.68
2016,5,31,8,0,27.0,215.0,1.7,16.0,232.0,145.01,119.83
2016,5,31,8,15,35.0,240.5,1.75,16.0,263.5,159.81,131.96
2016,5,31,8,30,43.0,266.0,1.8,16.0,295.0,174.2,143.63
2016,5,31,8,45,43.5,284.5,1.85,16.5,315.0,186.68,145.97
2016,5,31,9,0,44.0,303.0,1.9,17.0,335.0,204.91,158.68
2016,5,31,9,15,51.5,326.5,1.9,17.0,366.0,227.48,175.44
2016,5,31,9,30,59.0,350.0,1.9,17.0,397.0,251.5,193.62
2016,5,31,9,45,113.0,383.0,1.95,17.5,477.5,289.18,220.61
2016,5,31,10,0,167.0,416.0,2.0,18.0,558.0,341.57,259.31
2016,5,31,10,15,112.5,410.5,2.0,18.0,508.0,333.72,255.05
2016,5,31,10,30,58.0,405.0,2.0,18.0,458.0,321.57,246.88
2016,5,31,10,45,96.5,434.5,2.05,18.0,524.0,370.07,283.65
2016,5,31,11,0,135.0,464.0,2.1,18.0,590.0,422.92,323.33
2016,5,31,11,15,133.0,470.5,2.1,18.0,596.5,440.98,336.8
2016,5,31,11,30,131.0,477.0,2.1,18.0,603.0,458.64,350.01
2016,5,31,11,45,296.0,440.0,2.1,18.5,725.0,562.04,427.39
2016,5,31,12,0,461.0,403.0,2.1,19.0,847.0,678.76,511.89
2016,5,31,12,15,476.0,388.0,2.15,19.0,845.5,704.55,530.52
2016,5,31,12,30,491.0,373.0,2.2,19.0,844.0,728.68,548.63
2016,5,31,12,45,344.0,423.0,2.25,19.0,752.0,661.15,499.2
2016,5,31,13,0,197.0,473.0,2.3,19.0,660.0,582.51,441.05
2016,5,31,13,15,165.5,463.5,2.4,19.0,619.0,557.03,423.41
2016,5,31,13,30,134.0,454.0,2.5,19.0,578.0,529.07,403.32
2016,5,31,13,45,163.0,442.5,2.6,19.0,588.5,551.6,421.54
2016,5,31,14,0,192.0,431.0,2.7,19.0,599.0,573.54,439.09
2016,5,31,14,15,167.5,415.0,2.8,19.0,558.5,541.42,416.0
2016,5,31,14,30,143.0,399.0,2.9,19.0,518.0,507.91,391.91
2016,5,31,14,45,132.0,379.5,3.0,19.0,485.5,482.22,373.77
2016,5,31,15,0,121.0,360.0,3.1,19.0,453.0,455.58,354.7
2016,5,31,15,15,109.0,337.5,3.15,19.0,417.5,404.48,316.96
2016,5,31,15,30,97.0,315.0,3.2,19.0,382.0,372.89,293.55
2016,5,31,15,45,81.5,288.5,3.25,19.0,342.5,333.94,264.0
2016,5,31,16,0,66.0,262.0,3.3,19.0,303.0,295.02,234.09
2016,5,31,16,15,49.0,232.5,3.25,18.5,261.5,252.03,200.83
2016,5,31,16,30,32.0,203.0,3.2,18.0,220.0,209.58,167.41
2016,5,31,16,45,80.5,193.0,3.2,18.0,230.5,237.36,191.83
2016,5,31,17,0,129.0,183.0,3.2,18.0,241.0,276.52,224.82
2016,5,31,17,15,389.0,130.5,3.15,17.5,273.0,421.03,345.23
2016,5,31,17,30,649.0,78.0,3.1,17.0,305.0,517.75,423.54
2016,5,31,17,45,596.5,71.5,3.05,17.0,254.5,449.5,367.36
2016,5,31,18,0,544.0,65.0,3.0,17.0,204.0,384.37,312.77
2016,5,31,18,15,467.0,56.5,2.95,16.5,157.0,308.97,248.82
2016,5,31,18,30,390.0,48.0,2.9,16.0,110.0,240.31,188.88
2016,5,31,18,45,272.5,36.0,2.85,15.5,72.0,158.46,117.39
2016,5,31,19,0,155.0,24.0,2.8,15.0,34.0,88.3,38.3
2016,5,31,19,15,77.5,12.0,2.75,15.0,17.0,29.62,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,133.0,19.0,2.9,13.0,33.5,14.52,1.3
2016,6,1,5,30,266.0,38.0,3.0,13.0,67.0,28.92,18.87
2016,6,1,5,45,358.0,49.0,3.15,13.5,109.5,39.71,29.26
2016,6,1,6,0,450.0,60.0,3.3,14.0,152.0,48.37,37.37
2016,6,1,6,15,515.0,68.0,3.2,14.0,201.0,54.37,42.99
2016,6,1,6,30,580.0,76.0,3.1,14.0,250.0,60.36,48.43
2016,6,1,6,45,421.5,112.5,3.05,14.5,251.5,80.25,65.92
2016,6,1,7,0,263.0,149.0,3.0,15.0,253.0,101.89,84.62
2016,6,1,7,15,502.0,122.5,2.9,15.0,355.5,86.75,71.09
2016,6,1,7,30,741.0,96.0,2.8,15.0,458.0,73.91,59.64
2016,6,1,7,45,767.0,99.5,2.75,15.5,509.0,82.17,66.52
2016,6,1,8,0,793.0,103.0,2.7,16.0,560.0,84.22,67.93
2016,6,1,8,15,812.0,106.5,2.65,16.0,607.5,86.02,69.26
2016,6,1,8,30,831.0,110.0,2.6,16.0,655.0,87.7,70.49
2016,6,1,8,45,458.5,220.0,2.6,16.0,524.0,142.3,105.47
