Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,9,0,86.0,330.0,2.6,16.0,393.0,223.44,172.82
2016,6,1,9,15,485.0,224.0,2.55,16.0,608.0,217.39,149.6
2016,6,1,9,30,884.0,118.0,2.5,16.0,823.0,284.99,188.35
2016,6,1,9,45,893.5,119.5,2.5,16.5,857.0,342.65,238.32
2016,6,1,10,0,903.0,121.0,2.5,17.0,891.0,400.13,288.5
2016,6,1,10,15,909.5,122.5,2.5,17.0,918.5,456.01,337.31
2016,6,1,10,30,916.0,124.0,2.5,17.0,946.0,510.92,384.2
2016,6,1,10,45,692.0,251.0,2.5,17.0,880.0,538.64,409.68
2016,6,1,11,0,468.0,378.0,2.5,17.0,814.0,546.29,417.16
2016,6,1,11,15,697.0,254.0,2.5,17.0,913.5,624.5,478.14
2016,6,1,11,30,926.0,130.0,2.5,17.0,1013.0,706.27,541.6
2016,6,1,11,45,924.0,132.5,2.55,17.5,1018.0,747.45,571.74
2016,6,1,12,0,922.0,135.0,2.6,18.0,1023.0,785.92,599.5
2016,6,1,12,15,717.5,261.0,2.65,18.0,951.5,785.71,596.26
2016,6,1,12,30,513.0,387.0,2.7,18.0,880.0,756.23,572.26
2016,6,1,12,45,520.5,378.0,2.8,18.0,874.0,778.11,589.34
2016,6,1,13,0,528.0,369.0,2.9,18.0,868.0,797.56,604.3
2016,6,1,13,15,708.0,257.5,2.95,17.5,915.0,877.12,666.32
2016,6,1,13,30,888.0,146.0,3.0,17.0,962.0,929.33,705.95
2016,6,1,13,45,880.5,146.0,3.05,17.0,937.5,937.51,712.11
2016,6,1,14,0,873.0,146.0,3.1,17.0,913.0,941.89,716.2
2016,6,1,14,15,865.0,144.0,3.1,17.0,882.5,954.63,725.81
2016,6,1,14,30,857.0,142.0,3.1,17.0,852.0,948.92,722.85
2016,6,1,14,45,846.0,140.0,3.1,17.0,815.5,936.71,715.71
2016,6,1,15,0,835.0,138.0,3.1,17.0,779.0,920.87,706.2
2016,6,1,15,15,569.0,219.5,3.05,16.5,646.0,763.67,595.22
2016,6,1,15,30,303.0,301.0,3.0,16.0,513.0,578.05,456.1
2016,6,1,15,45,186.0,282.5,2.95,16.0,410.0,436.06,348.06
2016,6,1,16,0,69.0,264.0,2.9,16.0,307.0,299.33,239.59
2016,6,1,16,15,93.0,247.0,2.85,16.0,300.0,302.61,244.08
2016,6,1,16,30,117.0,230.0,2.8,16.0,293.0,320.89,259.84
2016,6,1,16,45,64.5,191.5,2.75,16.0,225.5,223.57,181.14
2016,6,1,17,0,12.0,153.0,2.7,16.0,158.0,135.16,107.98
2016,6,1,17,15,7.0,135.0,2.65,15.5,138.0,116.41,92.88
2016,6,1,17,30,2.0,117.0,2.6,15.0,118.0,98.02,77.73
2016,6,1,17,45,1.0,98.0,2.6,15.0,98.5,81.34,63.73
2016,6,1,18,0,0.0,79.0,2.6,15.0,79.0,64.66,49.51
2016,6,1,18,15,0.0,60.5,2.55,14.5,60.5,48.91,35.98
2016,6,1,18,30,0.0,42.0,2.5,14.0,42.0,32.97,22.15
2016,6,1,18,45,0.0,27.5,2.5,14.0,27.5,21.01,11.5
2016,6,1,19,0,0.0,13.0,2.5,14.0,13.0,9.89,0.0
2016,6,1,19,15,0.0,6.5,2.45,13.5,6.5,5.11,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,141.0,18.5,2.1,12.0,34.0,14.18,1.47
2016,6,2,5,30,282.0,37.0,2.1,12.0,68.0,30.22,20.11
2016,6,2,5,45,379.0,47.5,2.15,12.5,112.0,38.6,28.44
2016,6,2,6,0,476.0,58.0,2.2,13.0,156.0,46.99,36.32
2016,6,2,6,15,238.0,79.0,2.15,13.0,128.0,57.94,46.37
2016,6,2,6,30,0.0,100.0,2.1,13.0,100.0,72.96,59.85
2016,6,2,6,45,5.5,118.0,2.05,13.5,120.5,85.73,70.99
2016,6,2,7,0,11.0,136.0,2.0,14.0,141.0,98.44,81.86
2016,6,2,7,15,15.5,156.0,1.9,14.0,163.5,112.3,93.69
2016,6,2,7,30,20.0,176.0,1.8,14.0,186.0,126.07,105.28
2016,6,2,7,45,32.5,203.0,1.75,14.5,221.0,137.52,114.53
2016,6,2,8,0,45.0,230.0,1.7,15.0,256.0,153.43,127.45
2016,6,2,8,15,40.0,244.0,1.65,15.0,269.0,161.79,134.08
2016,6,2,8,30,35.0,258.0,1.6,15.0,282.0,169.9,140.47
2016,6,2,8,45,32.5,270.5,1.55,15.5,293.5,178.74,140.26
2016,6,2,9,0,30.0,283.0,1.5,16.0,305.0,192.3,149.65
2016,6,2,9,15,45.0,317.0,1.5,16.0,352.5,220.77,170.87
2016,6,2,9,30,60.0,351.0,1.5,16.0,400.0,251.93,194.28
2016,6,2,9,45,125.5,382.5,1.5,16.5,489.0,291.8,222.46
2016,6,2,10,0,191.0,414.0,1.5,17.0,578.0,347.77,263.48
2016,6,2,10,15,196.5,428.0,1.45,17.0,601.0,377.3,286.35
2016,6,2,10,30,202.0,442.0,1.4,17.0,624.0,407.42,309.52
2016,6,2,10,45,162.5,451.5,1.4,17.5,600.5,412.41,313.51
2016,6,2,11,0,123.0,461.0,1.4,18.0,577.0,413.24,313.97
2016,6,2,11,15,523.5,296.0,1.4,18.0,795.0,551.81,418.96
2016,6,2,11,30,924.0,131.0,1.4,18.0,1013.0,704.39,531.51
2016,6,2,11,45,925.0,131.5,1.45,18.5,1019.0,746.11,560.49
2016,6,2,12,0,926.0,132.0,1.5,19.0,1025.0,785.28,588.1
2016,6,2,12,15,512.5,302.0,1.55,19.0,796.0,662.05,497.8
2016,6,2,12,30,99.0,472.0,1.6,19.0,567.0,467.99,352.99
2016,6,2,12,45,99.5,467.5,1.65,19.0,562.5,472.58,358.1
2016,6,2,13,0,100.0,463.0,1.7,19.0,558.0,476.46,361.4
2016,6,2,13,15,117.5,459.0,1.8,19.0,569.0,510.34,386.97
2016,6,2,13,30,135.0,455.0,1.9,19.0,580.0,529.87,402.1
2016,6,2,13,45,142.5,443.5,2.05,19.5,572.0,533.09,404.88
2016,6,2,14,0,150.0,432.0,2.2,20.0,564.0,535.34,407.07
2016,6,2,14,15,194.5,412.5,2.3,19.5,577.5,562.64,429.95
2016,6,2,14,30,239.0,393.0,2.4,19.0,591.0,608.13,465.62
2016,6,2,14,45,209.5,378.0,2.5,19.0,546.5,550.35,424.27
2016,6,2,15,0,180.0,363.0,2.6,19.0,502.0,511.0,396.13
2016,6,2,15,15,141.5,340.0,2.65,19.0,446.0,454.99,354.69
2016,6,2,15,30,103.0,317.0,2.7,19.0,390.0,379.55,297.9
2016,6,2,15,45,104.5,295.5,2.8,19.0,365.5,360.3,284.48
2016,6,2,16,0,106.0,274.0,2.9,19.0,341.0,340.4,270.17
2016,6,2,16,15,85.5,247.5,2.9,18.5,298.5,296.78,236.85
2016,6,2,16,30,65.0,221.0,2.9,18.0,256.0,253.77,203.45
2016,6,2,16,45,48.0,194.0,2.95,18.0,218.5,213.7,171.57
2016,6,2,17,0,31.0,167.0,3.0,18.0,181.0,174.45,139.86
2016,6,2,17,15,26.5,147.5,2.95,17.5,158.5,152.65,122.53
2016,6,2,17,30,22.0,128.0,2.9,17.0,136.0,121.25,96.87
2016,6,2,17,45,293.5,96.0,2.85,17.0,173.0,292.98,241.42
2016,6,2,18,0,565.0,64.0,2.8,17.0,210.0,394.13,321.02
2016,6,2,18,15,490.0,55.5,2.7,16.5,162.5,318.8,256.52
2016,6,2,18,30,415.0,47.0,2.6,16.0,115.0,250.01,196.53
2016,6,2,18,45,301.0,35.5,2.55,15.5,76.0,171.05,127.47
2016,6,2,19,0,187.0,24.0,2.5,15.0,37.0,98.92,49.35
2016,6,2,19,15,93.5,12.0,2.4,15.0,18.5,33.79,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,4.5,1.3,13.5,4.5,0.0,0.0
2016,6,3,5,0,0.0,9.0,1.3,14.0,9.0,7.08,0.0
2016,6,3,5,15,146.5,22.5,1.25,14.0,39.0,17.12,3.18
2016,6,3,5,30,293.0,36.0,1.2,14.0,69.0,29.41,19.3
2016,6,3,5,45,385.0,46.0,1.2,14.5,112.0,37.4,27.18
2016,6,3,6,0,477.0,56.0,1.2,15.0,155.0,45.39,34.64
2016,6,3,6,15,539.0,63.5,1.1,15.0,203.5,51.14,39.99
2016,6,3,6,30,601.0,71.0,1.0,15.0,252.0,56.88,45.17
2016,6,3,6,45,644.5,76.5,0.9,15.5,303.0,60.88,48.57
2016,6,3,7,0,688.0,82.0,0.8,16.0,354.0,64.85,51.84
2016,6,3,7,15,462.5,140.0,0.8,16.0,334.0,96.74,79.44
2016,6,3,7,30,237.0,198.0,0.8,16.0,314.0,128.75,106.57
2016,6,3,7,45,402.0,178.0,0.8,16.5,399.5,115.62,94.73
2016,6,3,8,0,567.0,158.0,0.8,17.0,485.0,106.77,86.75
2016,6,3,8,15,461.0,211.5,0.8,17.5,492.0,132.32,107.89
2016,6,3,8,30,355.0,265.0,0.8,18.0,499.0,163.62,133.32
2016,6,3,8,45,608.0,186.5,0.85,18.5,618.5,127.43,90.88
2016,6,3,9,0,861.0,108.0,0.9,19.0,738.0,163.77,94.65
2016,6,3,9,15,871.5,110.0,0.9,19.5,776.5,221.08,133.2
2016,6,3,9,30,882.0,112.0,0.9,20.0,815.0,278.82,179.0
2016,6,3,9,45,727.0,201.0,0.95,20.5,797.0,337.37,233.14
2016,6,3,10,0,572.0,290.0,1.0,21.0,779.0,390.86,280.93
2016,6,3,10,15,523.0,321.0,1.05,21.0,778.5,430.39,314.4
2016,6,3,10,30,474.0,352.0,1.1,21.0,778.0,464.53,342.68
2016,6,3,10,45,477.0,363.5,1.2,21.5,800.5,506.94,375.04
2016,6,3,11,0,480.0,375.0,1.3,22.0,823.0,549.02,406.33
2016,6,3,11,15,479.5,383.5,1.45,22.0,836.5,586.5,434.85
2016,6,3,11,30,479.0,392.0,1.6,22.0,850.0,623.0,462.24
2016,6,3,11,45,706.5,253.5,1.75,22.0,933.0,702.45,522.86
2016,6,3,12,0,934.0,115.0,1.9,22.0,1016.0,776.92,580.11
2016,6,3,12,15,933.5,115.0,2.05,22.0,1014.5,811.85,605.47
2016,6,3,12,30,933.0,115.0,2.2,22.0,1013.0,843.76,628.01
2016,6,3,12,45,921.0,121.0,2.35,22.0,1001.0,868.04,645.46
2016,6,3,13,0,909.0,127.0,2.5,22.0,989.0,888.59,660.54
2016,6,3,13,15,906.0,126.5,2.6,22.0,972.5,907.63,674.32
2016,6,3,13,30,903.0,126.0,2.7,22.0,956.0,923.01,685.75
2016,6,3,13,45,898.5,124.5,2.85,22.0,933.0,932.42,693.74
2016,6,3,14,0,894.0,123.0,3.0,22.0,910.0,938.0,699.31
2016,6,3,14,15,706.0,209.5,3.05,22.0,818.5,879.4,660.63
2016,6,3,14,30,518.0,296.0,3.1,22.0,727.0,787.55,594.55
2016,6,3,14,45,430.5,313.5,3.15,22.0,661.5,725.81,551.3
2016,6,3,15,0,343.0,331.0,3.2,22.0,596.0,645.5,493.96
2016,6,3,15,15,300.5,321.5,3.2,22.0,544.5,597.38,459.83
2016,6,3,15,30,258.0,312.0,3.2,22.0,493.0,548.85,424.68
2016,6,3,15,45,165.5,289.5,3.25,22.0,403.0,424.97,331.8
2016,6,3,16,0,73.0,267.0,3.3,22.0,313.0,305.26,239.18
2016,6,3,16,15,58.5,240.0,3.25,21.5,275.0,266.82,210.29
2016,6,3,16,30,44.0,213.0,3.2,21.0,237.0,228.75,180.95
2016,6,3,16,45,36.0,189.5,3.2,21.0,207.5,199.77,158.26
2016,6,3,17,0,28.0,166.0,3.2,21.0,178.0,171.07,135.49
2016,6,3,17,15,23.0,146.5,3.1,20.5,155.5,138.03,109.13
2016,6,3,17,30,18.0,127.0,3.0,20.0,133.0,117.6,92.68
2016,6,3,17,45,278.0,96.5,2.95,20.0,169.5,270.0,220.29
2016,6,3,18,0,538.0,66.0,2.9,20.0,206.0,381.77,307.87
2016,6,3,18,15,464.5,57.5,2.7,19.5,159.5,308.5,245.62
2016,6,3,18,30,391.0,49.0,2.5,19.0,113.0,241.59,187.88
2016,6,3,18,45,283.5,37.0,2.35,18.5,75.0,165.85,122.41
2016,6,3,19,0,176.0,25.0,2.2,18.0,37.0,96.97,50.04
2016,6,3,19,15,88.0,12.5,2.15,17.5,18.5,32.77,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.5,14.5,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.4,15.0,3.0,2.36,0.0
2016,6,4,5,15,0.0,13.0,0.5,15.0,13.0,9.89,0.0
2016,6,4,5,30,0.0,23.0,0.6,15.0,23.0,17.54,9.23
2016,6,4,5,45,0.0,38.5,0.75,15.0,38.5,29.35,20.14
2016,6,4,6,0,0.0,54.0,0.9,15.0,54.0,40.73,30.54
2016,6,4,6,15,0.0,71.0,1.0,15.0,71.0,53.03,41.67
2016,6,4,6,30,0.0,88.0,1.1,15.0,88.0,65.24,52.56
2016,6,4,6,45,0.0,106.0,1.2,15.5,106.0,78.02,63.65
2016,6,4,7,0,0.0,124.0,1.3,16.0,124.0,90.7,74.44
2016,6,4,7,15,15.0,153.5,1.3,16.0,161.0,110.78,91.58
2016,6,4,7,30,30.0,183.0,1.3,16.0,198.0,125.28,103.7
2016,6,4,7,45,59.5,215.0,1.3,16.0,248.5,144.53,119.72
2016,6,4,8,0,89.0,247.0,1.3,16.0,299.0,163.23,135.06
2016,6,4,8,15,108.0,272.0,1.25,16.0,340.0,177.7,146.68
2016,6,4,8,30,127.0,297.0,1.2,16.0,381.0,182.37,150.06
2016,6,4,8,45,114.5,316.5,1.2,16.5,395.5,194.51,151.06
2016,6,4,9,0,102.0,336.0,1.2,17.0,410.0,227.6,173.82
2016,6,4,9,15,190.0,351.0,1.2,17.0,499.0,254.07,189.38
2016,6,4,9,30,278.0,366.0,1.2,17.0,588.0,292.5,215.46
2016,6,4,9,45,148.5,331.5,1.2,17.0,451.0,267.89,202.36
2016,6,4,10,0,19.0,297.0,1.2,17.0,314.0,226.16,174.47
2016,6,4,10,15,22.5,320.0,1.2,17.0,340.5,246.71,190.37
2016,6,4,10,30,26.0,343.0,1.2,17.0,367.0,264.04,203.48
2016,6,4,10,45,147.0,397.5,1.3,17.5,535.0,367.47,281.03
2016,6,4,11,0,268.0,452.0,1.4,18.0,703.0,484.81,367.03
2016,6,4,11,15,179.5,458.0,1.4,18.0,627.5,458.03,347.08
2016,6,4,11,30,91.0,464.0,1.4,18.0,552.0,418.22,317.62
2016,6,4,11,45,170.5,470.5,1.45,18.5,635.0,492.45,372.82
2016,6,4,12,0,250.0,477.0,1.5,19.0,718.0,574.98,432.21
2016,6,4,12,15,134.5,404.5,1.5,19.0,534.5,439.78,333.71
2016,6,4,12,30,19.0,332.0,1.5,19.0,351.0,277.16,211.57
2016,6,4,12,45,29.0,367.0,1.55,19.5,395.0,328.16,250.62
2016,6,4,13,0,39.0,402.0,1.6,20.0,439.0,370.9,282.06
2016,6,4,13,15,138.5,426.0,1.6,20.0,554.5,498.36,377.72
2016,6,4,13,30,238.0,450.0,1.6,20.0,670.0,615.26,462.44
2016,6,4,13,45,248.5,430.5,1.65,20.0,654.5,632.07,474.35
2016,6,4,14,0,259.0,411.0,1.7,20.0,639.0,631.27,475.08
2016,6,4,14,15,203.0,406.0,1.75,20.0,581.5,563.21,426.8
2016,6,4,14,30,147.0,401.0,1.8,20.0,524.0,511.73,389.65
2016,6,4,14,45,486.0,263.5,1.85,20.0,643.0,728.19,554.22
2016,6,4,15,0,825.0,126.0,1.9,20.0,762.0,896.97,673.59
2016,6,4,15,15,509.5,224.0,1.9,19.5,610.0,705.75,539.67
2016,6,4,15,30,194.0,322.0,1.9,19.0,458.0,483.03,374.63
2016,6,4,15,45,123.0,289.5,1.95,19.0,373.5,388.23,304.32
2016,6,4,16,0,52.0,257.0,2.0,19.0,289.0,277.15,218.28
2016,6,4,16,15,52.5,237.5,2.0,18.5,267.5,259.14,205.67
2016,6,4,16,30,53.0,218.0,2.0,18.0,246.0,240.79,192.25
2016,6,4,16,45,28.0,181.5,2.05,18.0,196.5,185.23,147.69
2016,6,4,17,0,3.0,145.0,2.1,18.0,147.0,120.93,95.15
2016,6,4,17,15,1.5,127.5,2.1,17.5,128.5,105.29,82.75
2016,6,4,17,30,0.0,110.0,2.1,17.0,110.0,89.73,70.13
2016,6,4,17,45,264.0,88.0,2.1,17.0,157.0,266.59,219.44
2016,6,4,18,0,528.0,66.0,2.1,17.0,204.0,376.37,305.95
2016,6,4,18,15,457.0,57.5,2.1,16.5,158.5,304.86,244.95
2016,6,4,18,30,386.0,49.0,2.1,16.0,113.0,239.47,188.24
2016,6,4,18,45,283.5,36.5,2.15,15.5,75.0,165.43,123.71
2016,6,4,19,0,181.0,24.0,2.2,15.0,37.0,97.47,52.94
2016,6,4,19,15,90.5,12.0,2.2,14.5,18.5,33.05,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,22.5,4.0,1.7,13.0,4.5,0.0,0.0
2016,6,5,5,0,45.0,8.0,1.7,13.0,9.0,6.29,0.0
2016,6,5,5,15,165.0,22.0,1.75,13.0,38.5,16.81,3.49
2016,6,5,5,30,285.0,36.0,1.8,13.0,68.0,29.35,19.37
2016,6,5,5,45,376.0,46.0,1.9,13.5,110.5,37.32,27.23
2016,6,5,6,0,467.0,56.0,2.0,14.0,153.0,45.29,34.68
2016,6,5,6,15,527.5,63.5,1.95,14.0,201.5,51.01,40.02
2016,6,5,6,30,588.0,71.0,1.9,14.0,250.0,56.7,45.18
2016,6,5,6,45,294.0,86.0,1.9,14.5,175.5,61.24,49.08
2016,6,5,7,0,0.0,101.0,1.9,15.0,101.0,75.6,61.52
2016,6,5,7,15,2.0,128.5,1.9,15.0,130.0,94.66,78.0
2016,6,5,7,30,4.0,156.0,1.9,15.0,159.0,113.35,93.93
2016,6,5,7,45,14.5,184.5,1.9,15.0,193.5,132.53,110.08
2016,6,5,8,0,25.0,213.0,1.9,15.0,228.0,151.4,125.78
2016,6,5,8,15,40.5,244.5,1.95,15.0,270.5,162.09,134.42
2016,6,5,8,30,56.0,276.0,2.0,15.0,313.0,179.63,148.8
2016,6,5,8,45,50.0,289.5,2.05,15.5,324.5,188.89,148.43
2016,6,5,9,0,44.0,303.0,2.1,16.0,336.0,204.25,158.89
2016,6,5,9,15,31.0,289.5,2.2,16.0,313.5,202.34,157.33
2016,6,5,9,30,18.0,276.0,2.3,16.0,291.0,205.21,159.99
2016,6,5,9,45,21.5,298.5,2.45,16.5,317.0,224.55,174.7
2016,6,5,10,0,25.0,321.0,2.6,17.0,343.0,237.87,184.61
2016,6,5,10,15,98.5,383.0,2.65,17.0,471.5,313.29,241.74
2016,6,5,10,30,172.0,445.0,2.7,17.0,600.0,394.36,302.94
2016,6,5,10,45,208.0,451.5,2.75,17.0,643.0,433.83,333.11
2016,6,5,11,0,244.0,458.0,2.8,17.0,686.0,475.02,364.75
2016,6,5,11,15,289.5,452.5,2.8,17.0,726.5,519.53,398.74
2016,6,5,11,30,335.0,447.0,2.8,17.0,767.0,567.08,434.77
2016,6,5,11,45,362.5,433.5,2.8,17.0,782.0,598.86,458.99
2016,6,5,12,0,390.0,420.0,2.8,17.0,797.0,630.96,483.38
2016,6,5,12,15,404.5,405.5,2.8,17.0,796.5,658.8,504.28
2016,6,5,12,30,419.0,391.0,2.8,17.0,796.0,681.15,521.21
2016,6,5,12,45,365.5,419.5,2.8,17.5,770.5,671.91,512.95
2016,6,5,13,0,312.0,448.0,2.8,18.0,745.0,667.83,508.24
2016,6,5,13,15,215.0,450.5,2.85,18.0,653.5,585.72,448.06
2016,6,5,13,30,118.0,453.0,2.9,18.0,562.0,511.73,392.56
2016,6,5,13,45,198.5,435.0,3.0,18.0,612.5,574.0,441.7
2016,6,5,14,0,279.0,417.0,3.1,18.0,663.0,654.39,502.5
2016,6,5,14,15,190.0,405.5,3.15,18.0,570.5,550.48,425.37
2016,6,5,14,30,101.0,394.0,3.2,18.0,478.0,443.22,344.5
2016,6,5,14,45,93.5,373.5,3.25,18.0,448.5,419.65,327.75
2016,6,5,15,0,86.0,353.0,3.3,18.0,419.0,395.43,309.99
2016,6,5,15,15,67.5,323.0,3.35,17.5,373.5,351.37,277.03
2016,6,5,15,30,49.0,293.0,3.4,17.0,328.0,307.13,243.39
2016,6,5,15,45,28.0,243.5,3.45,17.0,263.5,241.37,191.65
2016,6,5,16,0,7.0,194.0,3.5,17.0,199.0,163.47,129.07
2016,6,5,16,15,3.5,174.0,3.45,17.0,176.5,143.72,113.39
2016,6,5,16,30,0.0,154.0,3.4,17.0,154.0,124.13,97.6
2016,6,5,16,45,0.0,134.0,3.35,17.0,134.0,107.34,84.11
2016,6,5,17,0,0.0,114.0,3.3,17.0,114.0,90.56,70.46
2016,6,5,17,15,0.0,97.0,3.25,16.5,97.0,76.44,59.01
2016,6,5,17,30,0.0,80.0,3.2,16.0,80.0,62.33,47.38
2016,6,5,17,45,0.0,67.0,3.15,16.0,67.0,51.75,38.48
2016,6,5,18,0,0.0,54.0,3.1,16.0,54.0,41.35,29.61
2016,6,5,18,15,206.5,51.0,3.05,15.5,86.0,170.5,138.23
2016,6,5,18,30,413.0,48.0,3.0,15.0,118.0,250.14,198.41
2016,6,5,18,45,306.0,36.5,2.95,15.0,79.0,173.9,130.81
2016,6,5,19,0,199.0,25.0,2.9,15.0,40.0,104.8,59.11
2016,6,5,19,15,99.5,12.5,2.9,14.5,20.0,35.81,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,25.0,4.5,3.25,13.5,5.0,0.0,0.0
2016,6,6,5,0,50.0,9.0,3.4,14.0,10.0,7.08,0.0
2016,6,6,5,15,168.5,21.5,3.45,14.0,38.5,16.46,3.41
2016,6,6,5,30,287.0,34.0,3.5,14.0,67.0,27.68,17.85
2016,6,6,5,45,373.5,44.0,3.55,14.5,108.0,35.67,25.65
2016,6,6,6,0,460.0,54.0,3.6,15.0,149.0,43.64,33.06
2016,6,6,6,15,518.0,61.0,3.6,15.0,195.5,48.99,38.05
2016,6,6,6,30,576.0,68.0,3.6,15.0,242.0,54.32,42.88
2016,6,6,6,45,288.0,85.5,3.6,15.0,172.5,60.83,48.61
2016,6,6,7,0,0.0,103.0,3.6,15.0,103.0,76.95,62.73
2016,6,6,7,15,20.5,146.5,3.55,15.0,156.5,106.53,88.43
2016,6,6,7,30,41.0,190.0,3.5,15.0,210.0,129.33,107.89
2016,6,6,7,45,71.5,220.0,3.45,15.5,259.5,147.43,122.83
2016,6,6,8,0,102.0,250.0,3.4,16.0,309.0,165.06,137.17
2016,6,6,8,15,77.5,262.5,3.35,16.0,309.5,172.23,142.77
2016,6,6,8,30,53.0,275.0,3.3,16.0,310.0,179.06,148.09
2016,6,6,8,45,37.0,269.0,3.3,16.0,294.5,177.74,139.74
2016,6,6,9,0,21.0,263.0,3.3,16.0,279.0,189.94,148.81
2016,6,6,9,15,53.5,315.5,3.25,16.0,358.0,220.73,171.34
2016,6,6,9,30,86.0,368.0,3.2,16.0,437.0,266.66,205.9
2016,6,6,9,45,73.5,375.5,3.2,16.5,436.5,278.85,215.57
2016,6,6,10,0,61.0,383.0,3.2,17.0,436.0,289.31,223.85
2016,6,6,10,15,159.5,408.0,3.15,17.0,551.0,348.54,267.98
2016,6,6,10,30,258.0,433.0,3.1,17.0,666.0,420.45,322.31
2016,6,6,10,45,261.0,443.0,3.05,17.0,683.0,451.18,346.38
2016,6,6,11,0,264.0,453.0,3.0,17.0,700.0,481.99,370.3
2016,6,6,11,15,220.0,467.0,2.95,17.0,675.0,487.63,374.86
2016,6,6,11,30,176.0,481.0,2.9,17.0,650.0,487.56,374.78
2016,6,6,11,45,248.0,471.5,2.85,17.0,711.0,548.62,421.16
2016,6,6,12,0,320.0,462.0,2.8,17.0,772.0,612.51,468.85
2016,6,6,12,15,206.0,466.0,2.75,17.0,665.5,542.75,416.31
2016,6,6,12,30,92.0,470.0,2.7,17.0,559.0,459.4,353.09
2016,6,6,12,45,100.5,469.0,2.7,17.0,565.5,473.31,364.31
2016,6,6,13,0,109.0,468.0,2.7,17.0,572.0,487.05,374.94
2016,6,6,13,15,107.0,459.0,2.7,17.0,559.5,484.34,373.22
2016,6,6,13,30,105.0,450.0,2.7,17.0,547.0,480.71,370.93
2016,6,6,13,45,153.0,441.0,2.7,17.0,578.5,538.42,415.28
2016,6,6,14,0,201.0,432.0,2.7,17.0,610.0,579.63,447.02
2016,6,6,14,15,205.0,416.0,2.7,17.0,592.0,573.68,443.34
2016,6,6,14,30,209.0,400.0,2.7,17.0,574.0,566.36,438.98
2016,6,6,14,45,169.5,382.5,2.75,17.0,520.0,516.78,402.39
2016,6,6,15,0,130.0,365.0,2.8,17.0,466.0,466.41,364.86
2016,6,6,15,15,139.5,345.0,2.8,17.0,448.0,456.84,359.09
2016,6,6,15,30,149.0,325.0,2.8,17.0,430.0,446.06,352.19
2016,6,6,15,45,90.0,282.5,2.85,17.0,345.0,333.45,265.14
2016,6,6,16,0,31.0,240.0,2.9,17.0,260.0,241.94,192.36
2016,6,6,16,15,25.0,217.0,2.9,16.5,232.0,200.26,159.92
2016,6,6,16,30,19.0,194.0,2.9,16.0,204.0,175.38,140.42
2016,6,6,16,45,11.0,169.5,2.95,16.0,175.0,147.84,118.11
2016,6,6,17,0,3.0,145.0,3.0,16.0,146.0,120.77,95.91
2016,6,6,17,15,4.0,132.5,3.05,15.5,134.0,111.51,88.72
2016,6,6,17,30,5.0,120.0,3.1,15.0,122.0,102.26,81.37
2016,6,6,17,45,2.5,101.5,3.2,15.0,102.5,85.1,66.94
2016,6,6,18,0,0.0,83.0,3.3,15.0,83.0,68.08,52.43
2016,6,6,18,15,0.0,64.5,3.35,14.5,64.5,52.38,38.97
2016,6,6,18,30,0.0,46.0,3.4,14.0,46.0,36.5,25.19
2016,6,6,18,45,0.0,30.5,3.45,14.0,30.5,23.37,13.6
2016,6,6,19,0,0.0,15.0,3.5,14.0,15.0,11.41,2.04
2016,6,6,19,15,0.0,7.5,3.6,14.0,7.5,5.9,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,16.5,4.5,3.1,14.0,5.0,0.0,0.0
2016,6,7,5,0,33.0,9.0,3.1,14.0,10.0,7.08,0.0
2016,6,7,5,15,143.5,23.0,3.05,14.0,38.0,17.48,4.11
2016,6,7,5,30,254.0,37.0,3.0,14.0,66.0,28.16,18.28
2016,6,7,5,45,344.5,47.5,2.95,14.0,107.5,38.32,28.03
2016,6,7,6,0,435.0,58.0,2.9,14.0,149.0,46.58,35.82
2016,6,7,6,15,495.5,66.0,2.85,14.0,196.0,52.57,41.4
2016,6,7,6,30,556.0,74.0,2.8,14.0,243.0,58.51,46.79
2016,6,7,6,45,278.0,95.0,2.8,14.5,179.5,66.82,54.03
2016,6,7,7,0,0.0,116.0,2.8,15.0,116.0,85.55,70.28
2016,6,7,7,15,1.5,135.0,2.75,15.0,136.0,98.87,81.7
2016,6,7,7,30,3.0,154.0,2.7,15.0,156.0,112.07,92.88
2016,6,7,7,45,41.5,199.5,2.7,15.5,224.0,135.86,112.84
2016,6,7,8,0,80.0,245.0,2.7,16.0,292.0,162.02,134.48
2016,6,7,8,15,83.5,267.5,2.7,16.0,320.0,174.87,144.86
2016,6,7,8,30,87.0,290.0,2.7,16.0,348.0,187.37,154.91
2016,6,7,8,45,142.5,315.0,2.7,16.5,416.5,194.2,151.5
2016,6,7,9,0,198.0,340.0,2.7,17.0,485.0,228.64,172.19
2016,6,7,9,15,522.5,229.0,2.8,17.0,640.0,222.26,151.34
2016,6,7,9,30,847.0,118.0,2.9,17.0,795.0,270.66,177.57
2016,6,7,9,45,858.5,118.5,3.0,17.0,829.0,325.85,225.72
2016,6,7,10,0,870.0,119.0,3.1,17.0,863.0,381.13,274.77
2016,6,7,10,15,877.0,120.0,3.15,17.0,890.0,434.82,322.24
2016,6,7,10,30,884.0,121.0,3.2,17.0,917.0,487.66,368.08
2016,6,7,10,45,886.5,123.5,3.3,17.5,937.0,538.21,410.38
2016,6,7,11,0,889.0,126.0,3.4,18.0,957.0,587.08,450.12
2016,6,7,11,15,661.5,262.5,3.4,18.0,885.5,602.65,462.63
2016,6,7,11,30,434.0,399.0,3.4,18.0,814.0,595.39,456.24
2016,6,7,11,45,667.0,263.5,3.4,18.0,905.5,678.55,521.7
2016,6,7,12,0,900.0,128.0,3.4,18.0,997.0,757.53,583.83
2016,6,7,12,15,597.5,295.5,3.4,18.0,872.5,714.65,548.03
2016,6,7,12,30,295.0,463.0,3.4,18.0,748.0,632.77,483.41
2016,6,7,12,45,214.0,468.5,3.4,18.0,674.0,577.35,442.62
2016,6,7,13,0,133.0,474.0,3.4,18.0,600.0,525.8,403.54
2016,6,7,13,15,95.5,446.0,3.4,17.5,536.0,462.5,357.27
2016,6,7,13,30,58.0,418.0,3.4,17.0,472.0,410.03,318.12
2016,6,7,13,45,144.0,423.0,3.4,17.0,552.0,513.47,398.78
2016,6,7,14,0,230.0,428.0,3.4,17.0,632.0,601.62,466.13
2016,6,7,14,15,159.0,408.5,3.35,17.0,547.5,524.42,407.49
2016,6,7,14,30,88.0,389.0,3.3,17.0,463.0,426.0,332.65
2016,6,7,14,45,81.5,368.5,3.3,17.0,435.0,403.35,316.31
2016,6,7,15,0,75.0,348.0,3.3,17.0,407.0,380.08,299.08
2016,6,7,15,15,42.5,283.0,3.3,17.0,316.0,289.27,228.54
2016,6,7,15,30,10.0,218.0,3.3,17.0,225.0,185.45,145.97
2016,6,7,15,45,18.0,226.0,3.3,17.0,238.0,200.34,158.78
2016,6,7,16,0,26.0,234.0,3.3,17.0,251.0,215.47,171.59
2016,6,7,16,15,27.5,219.0,3.3,16.5,235.5,219.4,175.59
2016,6,7,16,30,29.0,204.0,3.3,16.0,220.0,207.01,166.48
2016,6,7,16,45,14.5,156.5,3.35,16.0,164.5,138.34,110.41
2016,6,7,17,0,0.0,109.0,3.4,16.0,109.0,86.1,66.98
2016,6,7,17,15,0.0,91.0,3.45,16.0,91.0,71.14,54.67
2016,6,7,17,30,0.0,73.0,3.5,16.0,73.0,56.24,42.22
2016,6,7,17,45,0.0,61.0,3.55,16.0,61.0,46.75,34.23
2016,6,7,18,0,0.0,49.0,3.6,16.0,49.0,37.48,26.32
2016,6,7,18,15,169.0,52.5,3.55,15.5,81.5,142.17,114.8
2016,6,7,18,30,338.0,56.0,3.5,15.0,114.0,222.98,177.35
2016,6,7,18,45,239.5,42.0,3.5,15.0,76.5,152.35,115.04
2016,6,7,19,0,141.0,28.0,3.5,15.0,39.0,90.74,53.7
2016,6,7,19,15,70.5,14.0,3.5,14.5,19.5,29.46,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,32.5,5.0,3.95,13.5,6.0,0.0,0.0
2016,6,8,5,0,65.0,10.0,4.0,14.0,12.0,7.87,0.0
2016,6,8,5,15,195.0,22.5,4.0,14.0,42.0,18.35,4.7
2016,6,8,5,30,325.0,35.0,4.0,14.0,72.0,28.69,18.72
2016,6,8,5,45,411.5,43.5,4.05,14.0,114.0,35.52,25.58
2016,6,8,6,0,498.0,52.0,4.1,14.0,156.0,42.41,32.11
2016,6,8,6,15,249.0,51.0,4.1,14.0,103.0,38.0,28.41
2016,6,8,6,30,0.0,50.0,4.1,14.0,50.0,38.24,28.69
2016,6,8,6,45,0.0,60.0,4.15,14.0,60.0,45.96,35.57
2016,6,8,7,0,0.0,70.0,4.2,14.0,70.0,53.7,42.37
2016,6,8,7,15,26.5,132.0,4.25,14.0,145.0,94.65,78.39
2016,6,8,7,30,53.0,194.0,4.3,14.0,220.0,131.74,110.47
2016,6,8,7,45,29.0,186.5,4.35,14.0,201.0,128.38,107.16
2016,6,8,8,0,5.0,179.0,4.4,14.0,182.0,129.95,108.17
2016,6,8,8,15,21.0,220.0,4.45,14.0,233.5,156.81,130.93
2016,6,8,8,30,37.0,261.0,4.5,14.0,285.0,171.53,143.08
2016,6,8,8,45,33.5,272.5,4.6,14.5,296.0,179.2,142.07
2016,6,8,9,0,30.0,284.0,4.7,15.0,307.0,192.19,151.16
2016,6,8,9,15,34.5,306.0,4.75,15.0,333.5,212.01,166.32
2016,6,8,9,30,39.0,328.0,4.8,15.0,360.0,232.87,182.55
2016,6,8,9,45,219.5,341.5,4.85,15.0,528.5,284.42,217.27
2016,6,8,10,0,400.0,355.0,4.9,15.0,697.0,368.02,279.71
2016,6,8,10,15,268.5,399.0,4.95,15.0,632.0,379.22,293.42
2016,6,8,10,30,137.0,443.0,5.0,15.0,567.0,376.18,293.92
2016,6,8,10,45,161.0,454.5,5.05,15.5,603.0,410.94,320.85
2016,6,8,11,0,185.0,466.0,5.1,16.0,639.0,448.11,349.41
2016,6,8,11,15,218.5,468.0,5.1,16.0,675.5,486.43,379.44
2016,6,8,11,30,252.0,470.0,5.1,16.0,712.0,528.67,412.33
2016,6,8,11,45,220.5,478.5,5.2,16.0,691.0,530.64,414.1
2016,6,8,12,0,189.0,487.0,5.3,16.0,670.0,531.11,414.58
2016,6,8,12,15,218.5,481.5,5.3,16.0,693.0,563.63,440.11
2016,6,8,12,30,248.0,476.0,5.3,16.0,716.0,605.8,472.58
2016,6,8,12,45,234.0,474.0,5.35,16.0,698.5,597.82,466.92
2016,6,8,13,0,220.0,472.0,5.4,16.0,681.0,596.76,466.45
2016,6,8,13,15,290.5,442.0,5.35,16.0,713.5,656.02,512.86
2016,6,8,13,30,361.0,412.0,5.3,16.0,746.0,702.66,549.56
2016,6,8,13,45,450.5,367.0,5.3,16.0,773.0,766.98,599.64
2016,6,8,14,0,540.0,322.0,5.3,16.0,800.0,816.94,639.09
2016,6,8,14,15,477.0,329.5,5.2,16.0,741.5,773.75,606.44
2016,6,8,14,30,414.0,337.0,5.1,16.0,683.0,727.64,571.84
2016,6,8,14,45,500.5,288.5,5.1,16.0,689.0,763.03,601.75
2016,6,8,15,0,587.0,240.0,5.1,16.0,695.0,799.12,631.6
2016,6,8,15,15,469.5,266.0,5.05,15.5,617.5,709.73,564.77
2016,6,8,15,30,352.0,292.0,5.0,15.0,540.0,608.67,488.26
2016,6,8,15,45,330.5,276.0,4.95,15.0,497.5,569.78,459.56
2016,6,8,16,0,309.0,260.0,4.9,15.0,455.0,530.14,429.7
2016,6,8,16,15,227.5,247.5,4.9,15.0,384.5,427.39,348.76
2016,6,8,16,30,146.0,235.0,4.9,15.0,314.0,346.92,283.7
2016,6,8,16,45,241.0,200.5,4.9,15.0,316.5,395.01,325.57
2016,6,8,17,0,336.0,166.0,4.9,15.0,319.0,417.91,346.52
2016,6,8,17,15,187.5,150.5,4.9,15.0,234.0,275.85,228.97
2016,6,8,17,30,39.0,135.0,4.9,15.0,149.0,148.29,120.65
2016,6,8,17,45,31.0,115.0,4.9,15.0,125.5,123.68,99.99
2016,6,8,18,0,23.0,95.0,4.9,15.0,102.0,99.6,79.37
2016,6,8,18,15,13.5,75.5,4.8,14.5,79.5,69.89,53.87
2016,6,8,18,30,4.0,56.0,4.7,14.0,57.0,48.28,35.12
2016,6,8,18,45,2.0,38.0,4.6,14.0,38.5,31.71,20.49
2016,6,8,19,0,0.0,20.0,4.5,14.0,20.0,15.26,5.03
2016,6,8,19,15,0.0,10.0,4.45,14.0,10.0,7.87,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,14.0,5.0,4.5,14.0,5.0,0.0,0.0
2016,6,9,5,0,28.0,10.0,4.6,14.0,10.0,7.87,0.0
2016,6,9,5,15,135.0,25.0,4.7,14.0,38.5,18.9,5.08
2016,6,9,5,30,242.0,40.0,4.8,14.0,67.0,30.24,20.03
2016,6,9,5,45,334.0,50.5,4.95,14.0,108.5,38.36,28.05
2016,6,9,6,0,426.0,61.0,5.1,14.0,150.0,48.89,37.84
2016,6,9,6,15,488.0,69.5,5.05,14.0,197.5,55.18,43.72
2016,6,9,6,30,550.0,78.0,5.0,14.0,245.0,61.42,49.37
2016,6,9,6,45,275.0,88.5,4.95,14.5,172.0,62.57,50.25
2016,6,9,7,0,0.0,99.0,4.9,15.0,99.0,74.25,60.36
2016,6,9,7,15,0.0,123.5,4.85,15.0,123.5,91.36,75.2
2016,6,9,7,30,0.0,148.0,4.8,15.0,148.0,108.18,89.62
2016,6,9,7,45,34.5,195.0,4.75,15.0,215.0,133.23,111.0
2016,6,9,8,0,69.0,242.0,4.7,15.0,282.0,160.23,133.8
2016,6,9,8,15,115.5,270.0,4.7,15.0,343.5,169.0,140.83
2016,6,9,8,30,162.0,298.0,4.7,15.0,405.0,183.81,152.99
2016,6,9,8,45,97.5,293.5,4.7,15.5,359.5,192.17,159.32
2016,6,9,9,0,33.0,289.0,4.7,16.0,314.0,195.1,152.8
2016,6,9,9,15,43.5,317.5,4.7,16.0,352.0,219.8,171.49
2016,6,9,9,30,54.0,346.0,4.7,16.0,390.0,246.48,191.97
2016,6,9,9,45,35.5,317.0,4.7,16.0,346.5,232.12,181.27
2016,6,9,10,0,17.0,288.0,4.7,16.0,303.0,218.97,171.41
2016,6,9,10,15,81.0,366.0,4.7,16.0,439.0,294.4,229.65
2016,6,9,10,30,145.0,444.0,4.7,16.0,575.0,380.0,295.57
2016,6,9,10,45,94.5,424.0,4.7,16.0,510.5,359.19,280.19
2016,6,9,11,0,44.0,404.0,4.7,16.0,446.0,327.6,255.98
2016,6,9,11,15,31.0,364.5,4.7,16.0,394.5,297.68,232.84
2016,6,9,11,30,18.0,325.0,4.7,16.0,343.0,261.93,204.87
2016,6,9,11,45,19.0,326.0,4.75,16.0,345.0,265.71,207.96
2016,6,9,12,0,20.0,327.0,4.8,16.0,347.0,269.46,210.98
2016,6,9,12,15,72.0,404.5,4.9,16.0,474.0,381.6,299.3
2016,6,9,12,30,124.0,482.0,5.0,16.0,601.0,503.83,393.28
2016,6,9,12,45,138.0,479.0,5.1,16.0,611.0,523.4,408.51
2016,6,9,13,0,152.0,476.0,5.2,16.0,621.0,542.71,423.94
2016,6,9,13,15,91.5,422.5,5.25,16.0,509.5,437.64,343.45
2016,6,9,13,30,31.0,369.0,5.3,16.0,398.0,341.91,268.52
2016,6,9,13,45,20.0,293.0,5.4,16.0,311.5,252.98,199.15
2016,6,9,14,0,9.0,217.0,5.5,16.0,225.0,180.62,141.61
2016,6,9,14,15,11.0,238.5,5.55,16.0,248.5,200.79,158.12
2016,6,9,14,30,13.0,260.0,5.6,16.0,272.0,221.45,174.92
2016,6,9,14,45,12.5,250.5,5.65,16.0,261.5,213.61,168.92
2016,6,9,15,0,12.0,241.0,5.7,16.0,251.0,205.69,162.89
2016,6,9,15,15,12.0,234.0,5.75,15.5,243.5,200.35,159.26
2016,6,9,15,30,12.0,227.0,5.8,15.0,236.0,195.02,155.63
2016,6,9,15,45,11.5,217.0,5.85,15.0,225.0,186.61,149.17
2016,6,9,16,0,11.0,207.0,5.9,15.0,214.0,178.22,142.72
2016,6,9,16,15,30.5,213.0,5.9,15.0,230.5,215.49,174.37
2016,6,9,16,30,50.0,219.0,5.9,15.0,247.0,238.61,194.35
2016,6,9,16,45,102.5,203.5,5.95,15.0,253.5,278.68,229.17
2016,6,9,17,0,155.0,188.0,6.0,15.0,260.0,298.21,246.95
2016,6,9,17,15,183.5,163.5,5.95,14.5,238.0,287.29,239.39
2016,6,9,17,30,212.0,139.0,5.9,14.0,216.0,286.46,239.6
2016,6,9,17,45,378.5,102.5,5.9,14.0,214.5,348.58,292.26
2016,6,9,18,0,545.0,66.0,5.9,14.0,213.0,385.51,321.26
2016,6,9,18,15,476.5,58.0,5.85,14.0,167.0,315.03,258.99
2016,6,9,18,30,408.0,50.0,5.8,14.0,121.0,250.31,200.69
2016,6,9,18,45,308.0,39.0,5.75,14.0,82.5,177.31,135.41
2016,6,9,19,0,208.0,28.0,5.7,14.0,44.0,112.76,70.19
2016,6,9,19,15,104.0,14.0,5.6,14.0,22.0,38.32,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,35.0,5.0,4.35,13.5,5.5,0.0,0.0
2016,6,10,5,0,70.0,10.0,4.5,14.0,11.0,7.87,0.0
2016,6,10,5,15,198.0,22.0,4.7,14.0,41.0,17.93,4.57
2016,6,10,5,30,326.0,34.0,4.9,14.0,71.0,27.86,18.01
2016,6,10,5,45,407.0,43.0,5.1,14.5,112.5,35.09,25.13
2016,6,10,6,0,488.0,52.0,5.3,15.0,154.0,42.32,31.88
2016,6,10,6,15,545.0,58.5,5.4,15.0,201.0,47.38,36.61
2016,6,10,6,30,602.0,65.0,5.5,15.0,248.0,52.45,41.2
2016,6,10,6,45,323.5,108.5,5.6,15.0,209.0,76.19,62.22
2016,6,10,7,0,45.0,152.0,5.7,15.0,170.0,105.42,87.8
2016,6,10,7,15,43.0,170.5,5.7,15.0,189.5,117.23,97.85
2016,6,10,7,30,41.0,189.0,5.7,15.0,209.0,128.79,107.59
2016,6,10,7,45,70.5,219.0,5.75,15.5,258.0,146.89,122.64
2016,6,10,8,0,100.0,249.0,5.8,16.0,307.0,164.51,137.09
2016,6,10,8,15,205.0,262.5,5.8,16.0,394.0,167.76,139.41
2016,6,10,8,30,310.0,276.0,5.8,16.0,481.0,167.8,139.05
2016,6,10,8,45,574.5,190.5,5.8,16.5,600.5,123.42,100.74
2016,6,10,9,0,839.0,105.0,5.8,17.0,720.0,153.43,90.1
2016,6,10,9,15,580.5,229.0,5.8,17.0,665.5,227.72,154.18
2016,6,10,9,30,322.0,353.0,5.8,17.0,611.0,291.9,216.53
2016,6,10,9,45,246.0,384.5,5.85,17.0,586.5,315.8,239.62
2016,6,10,10,0,170.0,416.0,5.9,17.0,562.0,338.54,261.0
2016,6,10,10,15,536.0,263.5,5.95,17.0,743.0,390.2,296.5
2016,6,10,10,30,902.0,111.0,6.0,17.0,924.0,485.89,371.03
2016,6,10,10,45,907.0,112.5,6.05,17.0,945.5,537.79,416.2
2016,6,10,11,0,912.0,114.0,6.1,17.0,967.0,588.21,459.23
2016,6,10,11,15,916.0,114.5,6.1,17.0,981.5,635.64,498.86
2016,6,10,11,30,920.0,115.0,6.1,17.0,996.0,681.11,536.07
2016,6,10,11,45,922.0,115.5,6.2,17.0,1003.0,723.09,570.19
2016,6,10,12,0,924.0,116.0,6.3,17.0,1010.0,762.64,601.91
2016,6,10,12,15,924.5,116.0,6.3,17.0,1009.5,798.1,629.69
2016,6,10,12,30,925.0,116.0,6.3,17.0,1009.0,830.69,653.66
2016,6,10,12,45,723.0,245.0,6.35,17.0,939.0,824.82,646.62
2016,6,10,13,0,521.0,374.0,6.4,17.0,869.0,788.01,615.31
2016,6,10,13,15,704.5,253.5,6.4,17.0,911.0,861.93,675.55
2016,6,10,13,30,888.0,133.0,6.4,17.0,953.0,909.38,712.73
2016,6,10,13,45,614.0,266.5,6.45,17.0,827.0,825.05,648.43
2016,6,10,14,0,340.0,400.0,6.5,17.0,701.0,690.96,542.95
2016,6,10,14,15,326.5,389.0,6.55,17.0,670.5,675.04,532.22
2016,6,10,14,30,313.0,378.0,6.6,17.0,640.0,657.08,519.53
2016,6,10,14,45,339.5,352.5,6.65,17.0,626.0,659.33,523.29
2016,6,10,15,0,366.0,327.0,6.7,17.0,612.0,659.09,525.18
2016,6,10,15,15,347.5,313.0,6.75,16.5,572.0,627.77,503.17
2016,6,10,15,30,329.0,299.0,6.8,16.0,532.0,595.11,479.94
2016,6,10,15,45,312.0,281.5,6.85,16.0,491.0,559.09,453.01
2016,6,10,16,0,295.0,264.0,6.9,16.0,450.0,522.17,425.09
2016,6,10,16,15,347.0,230.0,6.9,15.5,432.5,522.93,429.2
2016,6,10,16,30,399.0,196.0,6.9,15.0,415.0,537.19,443.46
2016,6,10,16,45,550.0,145.5,6.95,15.0,415.5,584.27,485.08
2016,6,10,17,0,701.0,95.0,7.0,15.0,416.0,626.06,521.41
2016,6,10,17,15,665.5,90.0,6.9,14.5,365.5,568.87,476.03
2016,6,10,17,30,630.0,85.0,6.8,14.0,315.0,512.3,430.17
2016,6,10,17,45,576.5,79.0,6.7,14.0,264.5,445.19,373.48
2016,6,10,18,0,523.0,73.0,6.6,14.0,214.0,381.16,317.94
2016,6,10,18,15,451.5,64.0,6.35,13.5,168.0,309.04,254.86
2016,6,10,18,30,380.0,55.0,6.1,13.0,122.0,242.95,195.75
2016,6,10,18,45,273.0,42.5,5.9,13.0,83.0,165.43,126.93
2016,6,10,19,0,166.0,30.0,5.7,13.0,44.0,102.18,64.71
2016,6,10,19,15,83.0,15.0,5.5,13.0,22.0,33.63,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,13.0,4.5,2.9,12.5,5.0,0.0,0.0
2016,6,11,5,0,26.0,9.0,2.9,13.0,10.0,7.08,0.0
2016,6,11,5,15,133.0,24.5,2.95,13.0,38.5,18.54,4.98
2016,6,11,5,30,240.0,40.0,3.0,13.0,67.0,30.23,20.14
2016,6,11,5,45,337.0,50.5,3.05,13.5,109.5,38.38,28.15
2016,6,11,6,0,434.0,61.0,3.1,14.0,152.0,48.96,37.92
2016,6,11,6,15,495.0,69.0,3.05,14.0,199.5,54.87,43.45
2016,6,11,6,30,556.0,77.0,3.0,14.0,247.0,60.75,48.78
2016,6,11,6,45,605.5,82.0,3.0,14.5,297.5,64.24,51.73
2016,6,11,7,0,655.0,87.0,3.0,15.0,348.0,67.75,54.61
2016,6,11,7,15,686.5,92.0,3.0,15.5,398.5,70.94,57.13
2016,6,11,7,30,718.0,97.0,3.0,16.0,449.0,74.05,59.54
2016,6,11,7,45,742.5,100.5,3.0,16.5,498.0,82.28,66.35
2016,6,11,8,0,767.0,104.0,3.0,17.0,547.0,84.23,67.67
2016,6,11,8,15,785.0,107.5,2.9,17.0,593.0,85.92,68.9
2016,6,11,8,30,803.0,111.0,2.8,17.0,639.0,87.5,70.05
2016,6,11,8,45,817.5,113.0,2.75,17.5,682.0,93.92,75.17
2016,6,11,9,0,832.0,115.0,2.7,18.0,725.0,149.6,86.85
2016,6,11,9,15,843.0,117.0,2.6,18.5,763.5,213.04,129.66
