Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,9,30,854.0,119.0,2.5,19.0,802.0,269.02,174.14
2016,6,11,9,45,860.0,122.5,2.45,19.5,834.0,324.85,221.79
2016,6,11,10,0,866.0,126.0,2.4,20.0,866.0,380.21,269.61
2016,6,11,10,15,565.5,278.5,2.4,20.0,768.0,413.42,305.65
2016,6,11,10,30,265.0,431.0,2.4,20.0,670.0,419.54,316.29
2016,6,11,10,45,356.0,406.0,2.4,20.5,734.5,470.86,354.67
2016,6,11,11,0,447.0,381.0,2.4,21.0,799.0,528.28,397.38
2016,6,11,11,15,452.0,388.5,2.45,21.0,816.5,566.79,426.64
2016,6,11,11,30,457.0,396.0,2.5,21.0,834.0,604.88,455.21
2016,6,11,11,45,462.5,400.0,2.6,21.5,845.5,640.23,480.73
2016,6,11,12,0,468.0,404.0,2.7,22.0,857.0,674.72,505.24
2016,6,11,12,15,680.0,269.0,2.9,22.0,926.5,753.04,566.0
2016,6,11,12,30,892.0,134.0,3.1,22.0,996.0,818.1,616.99
2016,6,11,12,45,900.0,128.0,3.35,22.0,990.5,848.41,638.94
2016,6,11,13,0,908.0,122.0,3.6,22.0,985.0,875.65,659.07
2016,6,11,13,15,905.0,121.0,3.75,21.5,969.5,894.44,674.25
2016,6,11,13,30,902.0,120.0,3.9,21.0,954.0,909.58,687.14
2016,6,11,13,45,895.5,120.5,4.1,21.0,931.5,919.24,695.36
2016,6,11,14,0,889.0,121.0,4.3,21.0,909.0,925.14,701.13
2016,6,11,14,15,882.0,119.5,4.35,21.0,880.0,924.98,702.1
2016,6,11,14,30,875.0,118.0,4.4,21.0,851.0,921.05,700.57
2016,6,11,14,45,863.0,118.0,4.45,21.0,815.0,910.38,694.71
2016,6,11,15,0,851.0,118.0,4.5,21.0,779.0,896.22,686.53
2016,6,11,15,15,839.0,116.0,4.5,20.5,739.5,888.03,683.62
2016,6,11,15,30,827.0,114.0,4.5,20.0,700.0,864.9,670.15
2016,6,11,15,45,806.0,113.5,4.55,20.0,654.5,832.6,649.17
2016,6,11,16,0,785.0,113.0,4.6,20.0,609.0,797.77,626.21
2016,6,11,16,15,765.0,109.5,4.55,19.5,561.5,758.34,600.25
2016,6,11,16,30,745.0,106.0,4.5,19.0,514.0,720.66,575.22
2016,6,11,16,45,714.0,103.0,4.5,18.5,463.5,670.07,539.92
2016,6,11,17,0,683.0,100.0,4.5,18.0,413.0,618.92,502.5
2016,6,11,17,15,647.5,94.0,4.45,17.5,363.0,561.31,458.81
2016,6,11,17,30,612.0,88.0,4.4,17.0,313.0,504.35,414.3
2016,6,11,17,45,561.5,81.5,4.35,17.0,263.0,439.21,361.0
2016,6,11,18,0,511.0,75.0,4.3,17.0,213.0,376.89,308.49
2016,6,11,18,15,442.0,65.5,4.1,16.5,167.0,306.03,248.03
2016,6,11,18,30,373.0,56.0,3.9,16.0,121.0,238.14,188.9
2016,6,11,18,45,274.0,43.0,3.75,15.5,82.5,166.42,126.29
2016,6,11,19,0,175.0,30.0,3.6,15.0,44.0,105.36,67.0
2016,6,11,19,15,87.5,15.0,3.45,15.0,22.0,34.86,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,5.5,4.5,3.5,13.0,4.5,0.0,0.0
2016,6,12,5,0,11.0,9.0,3.5,13.0,9.0,7.08,0.0
2016,6,12,5,15,98.5,26.5,3.55,13.0,37.0,19.85,5.72
2016,6,12,5,30,186.0,44.0,3.6,13.0,65.0,32.79,22.31
2016,6,12,5,45,279.5,57.0,3.7,13.5,106.5,42.51,31.76
2016,6,12,6,0,373.0,70.0,3.8,14.0,148.0,52.25,40.82
2016,6,12,6,15,437.0,80.0,3.8,14.0,195.0,59.66,47.7
2016,6,12,6,30,501.0,90.0,3.8,14.0,242.0,69.91,56.92
2016,6,12,6,45,556.5,95.5,3.8,14.5,293.0,73.38,59.83
2016,6,12,7,0,612.0,101.0,3.8,15.0,344.0,76.91,62.69
2016,6,12,7,15,646.0,106.5,3.7,15.0,394.5,80.06,65.26
2016,6,12,7,30,680.0,112.0,3.6,15.0,445.0,83.14,67.73
2016,6,12,7,45,711.5,114.0,3.55,15.5,495.0,83.83,67.96
2016,6,12,8,0,743.0,116.0,3.5,16.0,545.0,84.57,68.24
2016,6,12,8,15,762.5,120.0,3.4,16.0,591.5,93.52,75.73
2016,6,12,8,30,782.0,124.0,3.3,16.0,638.0,95.13,76.88
2016,6,12,8,45,800.5,125.0,3.25,16.5,682.0,99.79,80.5
2016,6,12,9,0,819.0,126.0,3.2,17.0,726.0,154.28,91.7
2016,6,12,9,15,830.0,128.5,3.2,17.0,764.5,210.37,129.0
2016,6,12,9,30,841.0,131.0,3.2,17.0,803.0,267.16,174.81
2016,6,12,9,45,859.5,127.0,3.2,17.0,838.5,326.5,225.7
2016,6,12,10,0,878.0,123.0,3.2,17.0,874.0,381.4,274.15
2016,6,12,10,15,884.0,124.5,3.25,17.0,901.0,435.46,322.01
2016,6,12,10,30,890.0,126.0,3.3,17.0,928.0,488.57,368.17
2016,6,12,10,45,894.5,126.5,3.35,17.5,948.0,539.12,410.49
2016,6,12,11,0,899.0,127.0,3.4,18.0,968.0,588.15,450.35
2016,6,12,11,15,901.5,128.0,3.5,18.0,981.5,634.62,488.18
2016,6,12,11,30,904.0,129.0,3.6,18.0,995.0,679.06,523.62
2016,6,12,11,45,904.0,130.0,3.7,18.0,1000.5,719.63,555.51
2016,6,12,12,0,904.0,131.0,3.8,18.0,1006.0,757.71,585.0
2016,6,12,12,15,903.5,131.0,3.85,18.0,1004.5,792.05,611.15
2016,6,12,12,30,903.0,131.0,3.9,18.0,1003.0,823.56,634.05
2016,6,12,12,45,899.5,131.0,3.95,18.0,993.5,849.61,652.64
2016,6,12,13,0,896.0,131.0,4.0,18.0,984.0,872.3,668.94
2016,6,12,13,15,892.5,130.5,3.95,18.0,968.0,891.09,682.07
2016,6,12,13,30,889.0,130.0,3.9,18.0,952.0,906.27,692.75
2016,6,12,13,45,883.0,129.0,3.9,18.0,929.0,915.12,699.42
2016,6,12,14,0,877.0,128.0,3.9,18.0,906.0,920.19,703.62
2016,6,12,14,15,869.5,126.5,3.85,17.5,876.5,919.7,705.17
2016,6,12,14,30,862.0,125.0,3.8,17.0,847.0,915.48,704.27
2016,6,12,14,45,851.5,123.5,3.75,17.0,811.5,904.91,697.75
2016,6,12,15,0,841.0,122.0,3.7,17.0,776.0,890.83,688.91
2016,6,12,15,15,828.5,119.5,3.6,17.0,736.0,882.15,683.71
2016,6,12,15,30,816.0,117.0,3.5,17.0,696.0,858.27,667.81
2016,6,12,15,45,799.0,114.5,3.45,17.0,651.5,827.51,647.36
2016,6,12,16,0,782.0,112.0,3.4,17.0,607.0,794.09,624.95
2016,6,12,16,15,761.5,108.5,3.3,16.5,559.5,754.39,598.68
2016,6,12,16,30,741.0,105.0,3.2,16.0,512.0,712.76,570.63
2016,6,12,16,45,713.5,101.0,3.15,16.0,462.0,667.44,538.29
2016,6,12,17,0,686.0,97.0,3.1,16.0,412.0,617.76,501.13
2016,6,12,17,15,650.5,91.5,3.0,16.0,362.0,560.65,457.18
2016,6,12,17,30,615.0,86.0,2.9,16.0,312.0,504.21,412.59
2016,6,12,17,45,567.0,79.0,2.85,16.0,263.0,439.95,360.58
2016,6,12,18,0,519.0,72.0,2.8,16.0,214.0,378.35,309.13
2016,6,12,18,15,451.5,63.0,2.75,15.5,168.0,308.45,249.96
2016,6,12,18,30,384.0,54.0,2.7,15.0,122.0,244.21,193.98
2016,6,12,18,45,287.0,41.5,2.65,15.0,83.5,169.55,128.79
2016,6,12,19,0,190.0,29.0,2.6,15.0,45.0,109.11,70.08
2016,6,12,19,15,95.0,14.5,2.6,14.5,22.5,36.49,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,4,45,18.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,13,5,0,36.0,10.0,3.6,13.0,11.0,7.87,0.0
2016,6,13,5,15,145.5,24.0,3.55,13.0,39.5,18.21,4.73
2016,6,13,5,30,255.0,38.0,3.5,13.0,68.0,28.88,18.98
2016,6,13,5,45,352.0,48.0,3.45,13.0,110.0,38.78,28.55
2016,6,13,6,0,449.0,58.0,3.4,13.0,152.0,46.71,36.07
2016,6,13,6,15,278.5,88.0,3.35,13.0,151.5,64.1,51.86
2016,6,13,6,30,108.0,118.0,3.3,13.0,151.0,82.31,68.17
2016,6,13,6,45,121.0,138.5,3.3,13.5,182.0,95.4,79.57
2016,6,13,7,0,134.0,159.0,3.3,14.0,213.0,108.19,90.47
2016,6,13,7,15,67.0,152.0,3.45,14.0,179.0,107.26,89.37
2016,6,13,7,30,0.0,145.0,3.6,14.0,145.0,106.23,88.19
2016,6,13,7,45,6.0,169.0,3.8,14.5,172.5,122.66,101.99
2016,6,13,8,0,12.0,193.0,4.0,15.0,200.0,138.88,115.4
2016,6,13,8,15,14.0,210.5,4.15,15.0,219.5,150.81,125.25
2016,6,13,8,30,16.0,228.0,4.3,15.0,239.0,162.63,134.96
2016,6,13,8,45,13.0,226.0,4.45,15.0,235.0,162.42,134.43
2016,6,13,9,0,10.0,224.0,4.6,15.0,231.0,163.75,128.96
2016,6,13,9,15,26.5,278.5,4.7,15.0,299.5,194.37,152.55
2016,6,13,9,30,43.0,333.0,4.8,15.0,368.0,235.96,184.86
2016,6,13,9,45,45.5,350.5,4.9,15.0,389.0,254.86,199.73
2016,6,13,10,0,48.0,368.0,5.0,15.0,410.0,274.36,215.19
2016,6,13,10,15,54.0,387.5,5.1,15.0,436.0,297.12,233.15
2016,6,13,10,30,60.0,407.0,5.2,15.0,462.0,320.98,251.97
2016,6,13,10,45,69.0,424.5,5.35,15.0,488.5,346.02,271.74
2016,6,13,11,0,78.0,442.0,5.5,15.0,515.0,372.34,292.5
2016,6,13,11,15,495.0,282.0,5.65,15.0,755.5,515.78,407.59
2016,6,13,11,30,912.0,122.0,5.8,15.0,996.0,678.27,537.27
2016,6,13,11,45,579.0,299.5,5.95,15.0,856.0,639.83,505.42
2016,6,13,12,0,246.0,477.0,6.1,15.0,716.0,566.86,445.41
2016,6,13,12,15,579.5,300.5,6.15,15.0,861.0,699.99,554.2
2016,6,13,12,30,913.0,124.0,6.2,15.0,1006.0,825.11,654.55
2016,6,13,12,45,575.0,296.5,6.3,15.5,850.5,744.08,587.44
2016,6,13,13,0,237.0,469.0,6.4,16.0,695.0,606.41,475.88
2016,6,13,13,15,149.5,446.0,6.4,16.0,587.5,522.39,411.06
2016,6,13,13,30,62.0,423.0,6.4,16.0,480.0,416.9,328.23
2016,6,13,13,45,183.5,417.0,6.45,16.0,581.0,541.31,428.28
2016,6,13,14,0,305.0,411.0,6.5,16.0,682.0,668.61,528.14
2016,6,13,14,15,300.0,397.5,6.55,16.0,657.0,658.07,520.69
2016,6,13,14,30,295.0,384.0,6.6,16.0,632.0,645.58,512.24
2016,6,13,14,45,248.5,375.0,6.7,16.0,578.0,598.18,476.14
2016,6,13,15,0,202.0,366.0,6.8,16.0,524.0,530.24,424.08
2016,6,13,15,15,163.5,346.0,6.8,15.5,469.5,477.46,383.83
2016,6,13,15,30,125.0,326.0,6.8,15.0,415.0,424.56,342.8
2016,6,13,15,45,241.0,288.5,6.8,15.0,446.0,505.08,410.78
2016,6,13,16,0,357.0,251.0,6.8,15.0,477.0,559.79,457.83
2016,6,13,16,15,560.5,174.0,6.8,15.0,497.5,656.03,538.94
2016,6,13,16,30,764.0,97.0,6.8,15.0,518.0,722.13,594.26
2016,6,13,16,45,749.5,90.0,6.8,15.0,470.0,678.95,562.0
2016,6,13,17,0,735.0,83.0,6.8,15.0,422.0,633.99,527.64
2016,6,13,17,15,702.0,79.0,6.8,14.5,371.5,580.94,486.05
2016,6,13,17,30,669.0,75.0,6.8,14.0,321.0,525.88,441.64
2016,6,13,17,45,620.5,69.5,6.85,14.0,271.0,460.82,386.86
2016,6,13,18,0,572.0,64.0,6.9,14.0,221.0,398.4,332.72
2016,6,13,18,15,505.0,57.0,6.8,14.0,174.5,328.48,270.84
2016,6,13,18,30,438.0,50.0,6.7,14.0,128.0,264.03,212.46
2016,6,13,18,45,327.0,40.0,6.65,14.0,88.0,186.07,143.04
2016,6,13,19,0,216.0,30.0,6.6,14.0,48.0,118.78,77.79
2016,6,13,19,15,108.0,15.0,6.6,14.0,24.0,51.31,0.0
2016,6,13,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,16.0,5.0,5.45,12.5,5.5,0.0,0.0
2016,6,14,5,0,32.0,10.0,5.5,13.0,11.0,7.87,0.0
2016,6,14,5,15,146.5,24.0,5.5,13.0,39.5,18.21,4.65
2016,6,14,5,30,261.0,38.0,5.5,13.0,68.0,28.91,18.97
2016,6,14,5,45,364.5,47.0,5.5,13.5,110.5,38.05,27.83
2016,6,14,6,0,468.0,56.0,5.5,14.0,153.0,45.3,34.65
2016,6,14,6,15,527.5,63.0,5.5,14.0,200.5,50.62,39.65
2016,6,14,6,30,587.0,70.0,5.5,14.0,248.0,55.95,44.49
2016,6,14,6,45,635.5,73.5,5.5,14.0,298.5,58.59,46.81
2016,6,14,7,0,684.0,77.0,5.5,14.0,349.0,61.32,49.13
2016,6,14,7,15,714.0,81.0,5.55,14.0,399.0,69.35,56.09
2016,6,14,7,30,744.0,85.0,5.6,14.0,449.0,72.24,58.44
2016,6,14,7,45,767.5,88.0,5.7,14.5,498.0,74.23,59.86
2016,6,14,8,0,791.0,91.0,5.8,15.0,547.0,76.16,61.23
2016,6,14,8,15,808.0,94.0,5.8,15.0,593.5,77.85,62.5
2016,6,14,8,30,825.0,97.0,5.8,15.0,640.0,79.44,63.69
2016,6,14,8,45,838.0,99.0,5.8,15.5,682.5,93.17,75.22
2016,6,14,9,0,851.0,101.0,5.8,16.0,725.0,148.77,87.16
2016,6,14,9,15,861.5,103.0,5.8,16.0,763.0,204.99,124.42
2016,6,14,9,30,872.0,105.0,5.8,16.0,801.0,261.69,170.76
2016,6,14,9,45,880.0,106.5,5.8,16.0,834.0,317.65,220.4
2016,6,14,10,0,888.0,108.0,5.8,16.0,867.0,373.34,270.95
2016,6,14,10,15,894.5,109.0,5.85,16.0,894.0,427.61,320.23
2016,6,14,10,30,901.0,110.0,5.9,16.0,921.0,480.98,367.95
2016,6,14,10,45,905.0,111.0,5.95,16.0,941.5,531.99,412.78
2016,6,14,11,0,909.0,112.0,6.0,16.0,962.0,581.42,455.28
2016,6,14,11,15,911.5,112.5,6.05,16.0,975.5,627.84,494.47
2016,6,14,11,30,914.0,113.0,6.1,16.0,989.0,672.17,531.17
2016,6,14,11,45,915.0,113.5,6.2,16.0,995.0,713.27,564.83
2016,6,14,12,0,916.0,114.0,6.3,16.0,1001.0,751.88,596.04
2016,6,14,12,15,916.0,114.0,6.4,16.0,1000.0,786.75,623.99
2016,6,14,12,30,916.0,114.0,6.5,16.0,999.0,818.76,648.14
2016,6,14,12,45,916.0,112.5,6.65,16.0,991.5,846.48,669.29
2016,6,14,13,0,916.0,111.0,6.8,16.0,984.0,870.9,688.09
2016,6,14,13,15,913.0,110.5,6.9,15.5,968.5,890.17,704.35
2016,6,14,13,30,910.0,110.0,7.0,15.0,953.0,905.8,718.09
2016,6,14,13,45,904.5,109.5,7.15,15.0,930.0,915.49,726.46
2016,6,14,14,0,899.0,109.0,7.3,15.0,907.0,921.39,732.18
2016,6,14,14,15,892.5,108.0,7.3,15.0,878.5,922.13,733.6
2016,6,14,14,30,886.0,107.0,7.3,15.0,850.0,919.1,732.39
2016,6,14,14,45,879.0,104.5,7.3,15.0,815.5,910.42,727.12
2016,6,14,15,0,872.0,102.0,7.3,15.0,781.0,898.09,719.26
2016,6,14,15,15,861.0,100.0,7.3,15.0,741.5,879.18,706.57
2016,6,14,15,30,850.0,98.0,7.3,15.0,702.0,856.99,691.47
2016,6,14,15,45,835.5,96.0,7.3,15.0,658.0,828.71,671.76
2016,6,14,16,0,821.0,94.0,7.3,15.0,614.0,806.69,656.79
2016,6,14,16,15,802.5,91.0,7.35,14.5,567.0,768.29,630.46
2016,6,14,16,30,784.0,88.0,7.4,14.0,520.0,727.78,602.13
2016,6,14,16,45,632.0,113.5,7.45,14.0,440.5,620.81,517.93
2016,6,14,17,0,480.0,139.0,7.5,14.0,361.0,508.1,425.78
2016,6,14,17,15,570.5,107.5,7.5,13.5,340.5,524.43,441.65
2016,6,14,17,30,661.0,76.0,7.5,13.0,320.0,522.23,441.35
2016,6,14,17,45,606.0,72.0,7.5,13.0,269.5,455.44,384.46
2016,6,14,18,0,551.0,68.0,7.5,13.0,219.0,391.76,328.85
2016,6,14,18,15,483.0,60.0,7.4,13.0,173.0,321.19,266.18
2016,6,14,18,30,415.0,52.0,7.3,13.0,127.0,256.26,207.26
2016,6,14,18,45,306.5,41.5,7.2,13.0,87.5,179.87,138.99
2016,6,14,19,0,198.0,31.0,7.1,13.0,48.0,114.25,75.74
2016,6,14,19,15,99.0,15.5,7.0,13.0,24.0,49.71,0.0
2016,6,14,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,23.5,5.0,5.2,12.5,6.0,0.0,0.0
2016,6,15,5,0,47.0,10.0,5.3,13.0,12.0,7.87,0.0
2016,6,15,5,15,173.0,23.0,5.4,13.0,41.0,17.57,4.18
2016,6,15,5,30,299.0,36.0,5.5,13.0,70.0,29.41,19.39
2016,6,15,5,45,391.0,45.0,5.65,13.5,112.0,36.61,26.55
2016,6,15,6,0,483.0,54.0,5.8,14.0,154.0,43.85,33.37
2016,6,15,6,15,542.0,60.5,5.8,14.0,201.5,48.88,38.09
2016,6,15,6,30,601.0,67.0,5.8,14.0,249.0,53.92,42.68
2016,6,15,6,45,645.5,71.0,5.85,14.0,299.5,56.96,45.36
2016,6,15,7,0,690.0,75.0,5.9,14.0,350.0,60.06,48.01
2016,6,15,7,15,719.5,79.0,5.95,14.0,400.0,67.99,54.89
2016,6,15,7,30,749.0,83.0,6.0,14.0,450.0,70.93,57.29
2016,6,15,7,45,776.0,85.0,6.1,14.5,499.5,72.37,58.24
2016,6,15,8,0,803.0,87.0,6.2,15.0,549.0,73.82,59.19
2016,6,15,8,15,819.5,89.5,6.25,15.0,595.5,75.29,60.28
2016,6,15,8,30,836.0,92.0,6.3,15.0,642.0,85.86,69.26
2016,6,15,8,45,851.5,92.5,6.35,15.0,685.0,89.05,71.82
2016,6,15,9,0,867.0,93.0,6.4,15.0,728.0,144.67,83.86
2016,6,15,9,15,877.0,95.0,6.4,15.0,766.5,201.63,121.62
2016,6,15,9,30,887.0,97.0,6.4,15.0,805.0,259.01,168.75
2016,6,15,9,45,892.0,100.0,6.45,15.5,837.0,315.88,219.2
2016,6,15,10,0,897.0,103.0,6.5,16.0,869.0,372.16,270.16
2016,6,15,10,15,903.0,104.0,6.5,16.0,896.5,426.68,319.87
2016,6,15,10,30,909.0,105.0,6.5,16.0,924.0,480.22,367.95
2016,6,15,10,45,913.5,106.0,6.5,16.0,944.5,531.84,413.43
2016,6,15,11,0,918.0,107.0,6.5,16.0,965.0,581.91,456.57
2016,6,15,11,15,921.0,107.5,6.5,16.0,979.0,629.0,496.37
2016,6,15,11,30,924.0,108.0,6.5,16.0,993.0,674.02,533.65
2016,6,15,11,45,926.5,107.5,6.5,16.0,1000.0,715.74,567.66
2016,6,15,12,0,929.0,107.0,6.5,16.0,1007.0,755.02,599.19
2016,6,15,12,15,929.0,107.0,6.45,16.0,1006.0,790.24,626.8
2016,6,15,12,30,929.0,107.0,6.4,16.0,1005.0,822.55,650.55
2016,6,15,12,45,919.0,112.5,6.35,16.0,994.5,848.26,669.37
2016,6,15,13,0,909.0,118.0,6.3,16.0,984.0,870.39,685.58
2016,6,15,13,15,906.0,117.0,6.2,16.0,968.5,889.29,699.23
2016,6,15,13,30,903.0,116.0,6.1,16.0,953.0,904.55,710.28
2016,6,15,13,45,902.5,112.5,6.05,16.0,932.0,916.03,718.92
2016,6,15,14,0,902.0,109.0,6.0,16.0,911.0,923.69,724.91
2016,6,15,14,15,895.5,107.5,5.9,16.0,882.0,924.01,725.45
2016,6,15,14,30,889.0,106.0,5.8,16.0,853.0,920.54,723.4
2016,6,15,14,45,886.0,102.0,5.75,16.0,819.5,913.99,719.54
2016,6,15,15,0,883.0,98.0,5.7,16.0,786.0,903.66,713.06
2016,6,15,15,15,872.0,96.0,5.65,15.5,746.0,884.63,701.71
2016,6,15,15,30,861.0,94.0,5.6,15.0,706.0,862.27,687.95
2016,6,15,15,45,851.0,90.0,5.55,15.0,663.0,835.47,669.57
2016,6,15,16,0,841.0,86.0,5.5,15.0,620.0,805.62,648.89
2016,6,15,16,15,823.5,83.0,5.4,15.0,572.5,767.99,622.01
2016,6,15,16,30,806.0,80.0,5.3,15.0,525.0,735.81,599.13
2016,6,15,16,45,785.0,76.5,5.2,15.0,476.0,690.41,565.83
2016,6,15,17,0,764.0,73.0,5.1,15.0,427.0,643.62,530.99
2016,6,15,17,15,733.0,69.0,4.9,14.5,376.0,588.49,488.08
2016,6,15,17,30,702.0,65.0,4.7,14.0,325.0,533.45,444.06
2016,6,15,17,45,660.0,60.5,4.55,14.0,275.5,471.89,392.71
2016,6,15,18,0,618.0,56.0,4.4,14.0,226.0,414.36,343.1
2016,6,15,18,15,554.5,49.5,4.15,13.5,179.0,344.64,282.55
2016,6,15,18,30,491.0,43.0,3.9,13.0,132.0,280.1,224.85
2016,6,15,18,45,394.0,34.5,3.7,13.0,92.0,206.39,158.74
2016,6,15,19,0,297.0,26.0,3.5,13.0,52.0,143.03,95.43
2016,6,15,19,15,148.5,13.0,3.35,13.0,26.0,62.27,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,23.5,5.0,1.8,13.5,5.5,0.0,0.0
2016,6,16,5,0,47.0,10.0,1.8,14.0,11.0,7.87,0.0
2016,6,16,5,15,166.0,22.5,1.85,14.0,39.5,17.18,3.82
2016,6,16,5,30,285.0,35.0,1.9,14.0,68.0,28.51,18.57
2016,6,16,5,45,374.0,44.5,1.95,14.5,109.0,36.09,26.03
2016,6,16,6,0,463.0,54.0,2.0,15.0,150.0,43.68,33.11
2016,6,16,6,15,522.0,60.5,1.9,15.0,196.5,48.66,37.78
2016,6,16,6,30,581.0,67.0,1.8,15.0,243.0,53.67,42.31
2016,6,16,6,45,342.0,113.0,1.7,15.0,221.5,79.38,65.01
2016,6,16,7,0,103.0,159.0,1.6,15.0,200.0,107.63,89.55
2016,6,16,7,15,51.5,134.5,1.55,15.0,155.0,96.6,79.62
2016,6,16,7,30,0.0,110.0,1.5,15.0,110.0,82.89,67.45
2016,6,16,7,45,39.5,177.0,1.45,15.5,200.0,123.19,101.87
2016,6,16,8,0,79.0,244.0,1.4,16.0,290.0,161.42,133.66
2016,6,16,8,15,445.0,170.0,1.45,16.0,460.0,108.94,88.71
2016,6,16,8,30,811.0,96.0,1.5,16.0,630.0,78.44,62.47
2016,6,16,8,45,470.5,217.5,1.55,16.5,532.0,132.68,108.3
2016,6,16,9,0,130.0,339.0,1.6,17.0,434.0,218.85,166.88
2016,6,16,9,15,496.5,220.5,1.7,17.0,612.5,207.57,140.53
2016,6,16,9,30,863.0,102.0,1.8,17.0,791.0,256.19,164.31
2016,6,16,9,45,881.0,97.5,1.9,17.0,826.5,310.42,211.04
2016,6,16,10,0,899.0,93.0,2.0,17.0,862.0,365.31,259.46
2016,6,16,10,15,904.5,94.0,2.1,17.0,888.5,419.61,307.48
2016,6,16,10,30,910.0,95.0,2.2,17.0,915.0,472.9,353.75
2016,6,16,10,45,915.0,95.0,2.35,17.5,935.5,523.98,396.62
2016,6,16,11,0,920.0,95.0,2.5,18.0,956.0,573.55,437.09
2016,6,16,11,15,922.5,95.5,2.65,18.0,969.5,620.29,475.22
2016,6,16,11,30,925.0,96.0,2.8,18.0,983.0,664.91,510.93
2016,6,16,11,45,926.5,96.0,2.95,18.0,989.5,706.2,543.51
2016,6,16,12,0,928.0,96.0,3.1,18.0,996.0,744.98,573.7
2016,6,16,12,15,928.0,96.0,3.2,18.0,995.0,779.98,600.1
2016,6,16,12,30,928.0,96.0,3.3,18.0,994.0,812.06,623.08
2016,6,16,12,45,925.5,96.5,3.4,18.0,985.5,839.45,642.78
2016,6,16,13,0,923.0,97.0,3.5,18.0,977.0,863.47,660.19
2016,6,16,13,15,920.5,96.5,3.5,18.0,961.5,883.08,674.04
2016,6,16,13,30,918.0,96.0,3.5,18.0,946.0,899.05,685.46
2016,6,16,13,45,915.5,93.5,3.55,18.0,924.5,909.41,693.43
2016,6,16,14,0,913.0,91.0,3.6,18.0,903.0,915.93,698.89
2016,6,16,14,15,907.5,90.0,3.6,18.0,874.5,917.38,700.7
2016,6,16,14,30,902.0,89.0,3.6,18.0,846.0,915.03,700.05
2016,6,16,14,45,691.5,184.0,3.6,18.0,750.5,839.53,648.23
2016,6,16,15,0,481.0,279.0,3.6,18.0,655.0,733.41,569.02
2016,6,16,15,15,449.5,276.5,3.55,18.0,613.5,700.21,545.98
2016,6,16,15,30,418.0,274.0,3.5,18.0,572.0,665.48,521.13
2016,6,16,15,45,375.0,266.0,3.5,18.0,520.5,596.2,470.86
2016,6,16,16,0,332.0,258.0,3.5,18.0,469.0,546.07,433.84
2016,6,16,16,15,334.0,235.0,3.45,17.5,433.5,517.21,414.22
2016,6,16,16,30,336.0,212.0,3.4,17.0,398.0,486.61,392.79
2016,6,16,16,45,548.5,140.0,3.35,17.0,409.5,586.21,474.14
2016,6,16,17,0,761.0,68.0,3.3,17.0,421.0,635.86,515.54
2016,6,16,17,15,730.5,65.0,3.15,17.0,371.5,582.43,473.88
2016,6,16,17,30,700.0,62.0,3.0,17.0,322.0,529.06,431.65
2016,6,16,17,45,658.0,57.5,2.95,17.0,273.0,467.68,382.08
2016,6,16,18,0,616.0,53.0,2.9,17.0,224.0,408.21,332.39
2016,6,16,18,15,555.0,47.0,2.7,16.5,177.5,342.22,276.16
2016,6,16,18,30,494.0,41.0,2.5,16.0,131.0,279.39,220.96
2016,6,16,18,45,398.5,33.0,2.35,16.0,91.5,206.66,156.78
2016,6,16,19,0,303.0,25.0,2.2,16.0,52.0,144.11,95.39
2016,6,16,19,15,151.5,12.5,2.1,15.5,26.0,62.69,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.0,2.25,14.5,3.0,0.0,0.0
2016,6,17,5,0,0.0,6.0,2.4,15.0,6.0,4.72,0.0
2016,6,17,5,15,5.5,21.0,2.45,15.0,21.5,15.9,2.93
2016,6,17,5,30,11.0,36.0,2.5,15.0,37.0,26.93,17.12
2016,6,17,5,45,25.5,54.5,2.6,15.5,59.0,40.0,29.3
2016,6,17,6,0,40.0,73.0,2.7,16.0,81.0,52.93,41.08
2016,6,17,6,15,49.5,93.0,2.7,16.0,106.0,66.58,53.4
2016,6,17,6,30,59.0,113.0,2.7,16.0,131.0,80.05,65.37
2016,6,17,6,45,63.5,134.0,2.7,16.0,156.5,93.83,77.4
2016,6,17,7,0,68.0,155.0,2.7,16.0,182.0,107.38,89.04
2016,6,17,7,15,160.5,175.0,2.7,16.0,250.5,118.49,98.39
2016,6,17,7,30,253.0,195.0,2.7,16.0,319.0,127.45,105.78
2016,6,17,7,45,226.5,221.5,2.7,16.5,341.0,146.3,121.32
2016,6,17,8,0,200.0,248.0,2.7,17.0,363.0,159.81,132.1
2016,6,17,8,15,140.5,267.0,2.75,17.0,351.5,168.19,138.74
2016,6,17,8,30,81.0,286.0,2.8,17.0,340.0,185.19,152.57
2016,6,17,8,45,57.0,286.5,2.85,17.5,326.0,186.0,152.52
2016,6,17,9,0,33.0,287.0,2.9,18.0,312.0,193.12,149.71
2016,6,17,9,15,77.0,332.0,2.95,18.0,393.0,231.79,177.63
2016,6,17,9,30,121.0,377.0,3.0,18.0,474.0,268.04,203.74
2016,6,17,9,45,178.5,392.0,3.05,18.0,541.5,306.98,232.21
2016,6,17,10,0,236.0,407.0,3.1,18.0,609.0,352.65,266.69
2016,6,17,10,15,134.0,383.5,3.15,18.0,499.0,319.97,245.18
2016,6,17,10,30,32.0,360.0,3.2,18.0,389.0,276.6,213.78
2016,6,17,10,45,68.5,408.0,3.25,18.5,471.5,333.76,257.18
2016,6,17,11,0,105.0,456.0,3.3,19.0,554.0,396.01,303.76
2016,6,17,11,15,160.0,466.0,3.3,19.0,618.5,447.08,342.42
2016,6,17,11,30,215.0,476.0,3.3,19.0,683.0,504.29,385.55
2016,6,17,11,45,163.0,477.5,3.35,19.0,635.0,487.57,372.94
2016,6,17,12,0,111.0,479.0,3.4,19.0,587.0,460.08,352.26
2016,6,17,12,15,68.5,424.0,3.4,19.0,491.0,393.46,302.35
2016,6,17,12,30,26.0,369.0,3.4,19.0,395.0,321.53,247.49
2016,6,17,12,45,16.0,274.5,3.45,19.0,290.5,229.53,177.07
2016,6,17,13,0,6.0,180.0,3.5,19.0,186.0,146.42,112.04
2016,6,17,13,15,14.5,260.0,3.5,18.5,273.5,218.67,169.55
2016,6,17,13,30,23.0,340.0,3.5,18.0,361.0,293.29,227.99
2016,6,17,13,45,16.0,281.0,3.5,18.0,296.0,239.11,185.87
2016,6,17,14,0,9.0,222.0,3.5,18.0,231.0,184.61,143.22
2016,6,17,14,15,8.5,217.5,3.6,18.0,225.5,180.86,140.54
2016,6,17,14,30,8.0,213.0,3.7,18.0,220.0,177.05,137.74
2016,6,17,14,45,4.0,181.5,3.8,18.0,185.5,147.5,114.28
2016,6,17,15,0,0.0,150.0,3.9,18.0,151.0,118.05,90.71
2016,6,17,15,15,29.0,227.0,4.05,17.5,248.5,223.06,176.48
2016,6,17,15,30,58.0,304.0,4.2,17.0,346.0,324.4,257.92
2016,6,17,15,45,40.5,268.5,4.35,17.0,297.5,275.66,219.46
2016,6,17,16,0,23.0,233.0,4.5,17.0,249.0,211.45,168.38
2016,6,17,16,15,11.5,163.5,4.65,16.5,171.5,140.5,111.27
2016,6,17,16,30,0.0,94.0,4.8,16.0,94.0,72.58,55.25
2016,6,17,16,45,0.0,104.0,4.95,16.0,104.0,81.12,62.63
2016,6,17,17,0,0.0,114.0,5.1,16.0,114.0,90.25,70.49
2016,6,17,17,15,0.0,89.0,5.1,15.5,89.0,69.26,53.16
2016,6,17,17,30,0.0,64.0,5.1,15.0,64.0,49.06,36.27
2016,6,17,17,45,0.0,54.0,5.15,15.0,54.0,41.33,29.74
2016,6,17,18,0,0.0,44.0,5.2,15.0,44.0,33.62,23.15
2016,6,17,18,15,0.0,35.0,5.05,14.5,35.0,26.7,17.18
2016,6,17,18,30,0.0,26.0,4.9,14.0,26.0,19.8,11.16
2016,6,17,18,45,0.0,18.0,4.8,14.0,18.0,13.68,5.74
2016,6,17,19,0,0.0,10.0,4.7,14.0,10.0,7.58,0.1
2016,6,17,19,15,0.0,5.0,4.5,14.0,5.0,3.78,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,43.5,5.0,2.3,13.5,5.5,0.0,0.0
2016,6,18,5,0,87.0,10.0,2.4,14.0,11.0,7.87,0.0
2016,6,18,5,15,222.5,20.5,2.45,14.0,41.0,16.76,3.24
2016,6,18,5,30,358.0,31.0,2.5,14.0,71.0,25.56,16.02
2016,6,18,5,45,445.0,39.0,2.65,14.5,114.0,32.16,22.57
2016,6,18,6,0,532.0,47.0,2.8,15.0,157.0,38.83,28.81
2016,6,18,6,15,590.0,52.5,2.8,15.0,205.5,43.37,33.07
2016,6,18,6,30,648.0,58.0,2.8,15.0,254.0,51.91,40.74
2016,6,18,6,45,688.5,62.5,2.8,15.5,305.0,55.79,44.06
2016,6,18,7,0,729.0,67.0,2.8,16.0,356.0,59.65,47.27
2016,6,18,7,15,532.5,123.5,2.8,16.0,350.0,87.95,71.91
2016,6,18,7,30,336.0,180.0,2.8,16.0,344.0,120.88,100.17
2016,6,18,7,45,584.5,130.5,2.8,16.5,451.5,91.72,74.48
2016,6,18,8,0,833.0,81.0,2.8,17.0,559.0,78.75,62.94
2016,6,18,8,15,850.5,83.0,2.8,17.0,607.0,80.73,64.45
2016,6,18,8,30,868.0,85.0,2.8,17.0,655.0,82.58,65.84
2016,6,18,8,45,881.5,87.5,2.8,17.0,699.5,84.58,67.37
2016,6,18,9,0,895.0,90.0,2.8,17.0,744.0,142.91,81.32
2016,6,18,9,15,905.5,91.5,2.8,17.0,783.5,201.25,118.64
2016,6,18,9,30,916.0,93.0,2.8,17.0,823.0,260.06,165.64
2016,6,18,9,45,921.5,95.5,2.85,17.5,856.5,318.4,216.04
2016,6,18,10,0,927.0,98.0,2.9,18.0,890.0,376.17,266.88
2016,6,18,10,15,933.5,99.5,2.95,18.0,918.5,432.85,316.89
2016,6,18,10,30,940.0,101.0,3.0,18.0,947.0,488.58,365.15
2016,6,18,10,45,945.5,101.0,3.05,18.5,968.5,541.6,409.39
2016,6,18,11,0,951.0,101.0,3.1,19.0,990.0,593.08,451.07
2016,6,18,11,15,953.5,101.5,3.2,19.0,1004.5,641.42,490.25
2016,6,18,11,30,956.0,102.0,3.3,19.0,1019.0,687.58,526.88
2016,6,18,11,45,958.0,102.0,3.45,19.0,1025.5,730.66,560.7
2016,6,18,12,0,960.0,102.0,3.6,19.0,1032.0,771.2,592.09
2016,6,18,12,15,960.0,102.0,3.7,19.0,1031.5,807.53,619.48
2016,6,18,12,30,960.0,102.0,3.8,19.0,1031.0,840.86,643.23
2016,6,18,12,45,961.0,100.5,3.95,19.0,1023.5,870.53,664.66
2016,6,18,13,0,962.0,99.0,4.1,19.0,1016.0,896.8,683.79
2016,6,18,13,15,959.5,98.5,4.1,19.0,1000.5,917.4,698.29
2016,6,18,13,30,957.0,98.0,4.1,19.0,985.0,934.21,710.28
2016,6,18,13,45,952.5,97.5,4.2,19.0,962.5,945.39,719.05
2016,6,18,14,0,948.0,97.0,4.3,19.0,940.0,952.63,725.26
2016,6,18,14,15,942.5,96.0,4.3,19.0,911.0,954.52,727.4
2016,6,18,14,30,937.0,95.0,4.3,19.0,882.0,952.48,726.99
2016,6,18,14,45,927.5,94.5,4.35,19.0,847.0,943.45,722.16
2016,6,18,15,0,918.0,94.0,4.4,19.0,812.0,930.68,714.95
2016,6,18,15,15,907.5,92.0,4.45,19.0,771.5,911.84,703.65
2016,6,18,15,30,897.0,90.0,4.5,19.0,731.0,889.51,689.92
2016,6,18,15,45,881.0,89.0,4.55,19.0,685.0,860.29,671.23
2016,6,18,16,0,865.0,88.0,4.6,19.0,639.0,828.22,650.39
2016,6,18,16,15,847.0,85.5,4.6,18.5,591.0,790.3,625.98
2016,6,18,16,30,829.0,83.0,4.6,18.0,543.0,757.89,605.31
2016,6,18,16,45,804.5,80.0,4.6,18.0,492.0,709.81,571.36
2016,6,18,17,0,780.0,77.0,4.6,18.0,441.0,660.5,535.84
2016,6,18,17,15,748.5,73.0,4.6,17.5,389.0,604.45,493.84
2016,6,18,17,30,717.0,69.0,4.6,17.0,337.0,548.43,450.45
2016,6,18,17,45,674.0,64.0,4.6,17.0,286.0,485.0,398.78
2016,6,18,18,0,631.0,59.0,4.6,17.0,235.0,425.97,348.89
2016,6,18,18,15,566.5,52.5,4.5,16.5,187.0,355.0,288.24
2016,6,18,18,30,502.0,46.0,4.4,16.0,139.0,289.21,230.19
2016,6,18,18,45,404.5,37.0,4.35,16.0,97.5,213.92,163.41
2016,6,18,19,0,307.0,28.0,4.3,16.0,56.0,148.92,100.1
2016,6,18,19,15,153.5,14.0,4.2,15.5,28.0,65.49,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,38.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,6,19,5,0,77.0,10.0,2.4,14.0,11.0,7.87,0.0
2016,6,19,5,15,215.0,21.5,2.4,14.0,42.0,17.59,3.44
2016,6,19,5,30,353.0,33.0,2.4,14.0,73.0,27.2,17.38
2016,6,19,5,45,441.5,41.5,2.4,14.5,116.0,34.15,24.3
2016,6,19,6,0,530.0,50.0,2.4,15.0,159.0,41.15,30.86
2016,6,19,6,15,587.5,56.0,2.35,15.0,207.5,45.98,35.39
2016,6,19,6,30,645.0,62.0,2.3,15.0,256.0,50.84,39.79
2016,6,19,6,45,685.5,66.0,2.3,15.5,306.5,58.46,46.43
2016,6,19,7,0,726.0,70.0,2.3,16.0,357.0,61.85,49.22
2016,6,19,7,15,754.0,74.0,2.35,16.5,408.0,65.01,51.73
2016,6,19,7,30,782.0,78.0,2.4,17.0,459.0,68.1,54.14
2016,6,19,7,45,803.0,81.0,2.45,17.5,508.0,70.28,55.72
2016,6,19,8,0,824.0,84.0,2.5,18.0,557.0,72.38,57.22
2016,6,19,8,15,840.5,86.5,2.5,18.0,604.0,82.61,65.81
2016,6,19,8,30,857.0,89.0,2.5,18.0,651.0,84.67,67.36
2016,6,19,8,45,868.0,92.0,2.55,18.5,694.0,86.71,68.77
2016,6,19,9,0,879.0,95.0,2.6,19.0,737.0,143.65,82.03
2016,6,19,9,15,889.0,96.5,2.6,19.5,776.0,201.04,118.02
2016,6,19,9,30,899.0,98.0,2.6,20.0,815.0,258.84,163.33
2016,6,19,9,45,915.0,95.0,2.6,20.5,850.5,315.52,211.3
2016,6,19,10,0,931.0,92.0,2.6,21.0,886.0,372.66,260.66
2016,6,19,10,15,936.5,93.0,2.6,21.0,913.5,428.78,309.58
2016,6,19,10,30,942.0,94.0,2.6,21.0,941.0,483.82,356.63
2016,6,19,10,45,942.0,97.0,2.65,21.5,961.0,536.32,399.88
2016,6,19,11,0,942.0,100.0,2.7,22.0,981.0,586.8,440.2
2016,6,19,11,15,944.5,100.5,2.85,22.0,995.0,634.74,478.69
2016,6,19,11,30,947.0,101.0,3.0,22.0,1009.0,680.51,514.72
2016,6,19,11,45,943.0,105.0,3.2,22.0,1014.0,722.25,547.28
2016,6,19,12,0,939.0,109.0,3.4,22.0,1019.0,761.12,577.21
2016,6,19,12,15,938.5,109.0,3.6,21.5,1018.0,796.52,605.49
2016,6,19,12,30,938.0,109.0,3.8,21.0,1017.0,828.95,630.1
2016,6,19,12,45,931.5,112.5,4.0,21.0,1007.0,856.3,650.04
2016,6,19,13,0,925.0,116.0,4.2,21.0,997.0,880.18,667.64
2016,6,19,13,15,922.0,115.0,4.35,21.0,982.0,899.57,682.01
2016,6,19,13,30,919.0,114.0,4.5,21.0,967.0,915.27,694.19
2016,6,19,13,45,919.5,110.0,4.65,21.0,946.5,927.56,704.33
2016,6,19,14,0,920.0,106.0,4.8,21.0,926.0,935.96,711.92
2016,6,19,14,15,914.5,105.0,4.9,21.0,897.5,937.94,714.83
2016,6,19,14,30,909.0,104.0,5.0,21.0,869.0,936.07,715.23
2016,6,19,14,45,903.0,101.5,5.1,21.0,835.0,928.46,711.74
2016,6,19,15,0,897.0,99.0,5.2,21.0,801.0,917.09,705.7
2016,6,19,15,15,886.5,97.0,5.2,20.5,761.0,898.59,695.44
2016,6,19,15,30,876.0,95.0,5.2,20.0,721.0,876.69,682.77
2016,6,19,15,45,862.5,93.0,5.25,20.0,677.0,849.01,664.85
2016,6,19,16,0,849.0,91.0,5.3,20.0,633.0,818.42,644.72
2016,6,19,16,15,832.0,88.5,5.3,19.5,585.5,790.17,627.15
2016,6,19,16,30,815.0,86.0,5.3,19.0,538.0,750.76,601.0
2016,6,19,16,45,781.0,78.5,5.35,19.0,479.0,690.91,557.98
2016,6,19,17,0,747.0,71.0,5.4,19.0,420.0,630.49,513.7
2016,6,19,17,15,724.5,71.5,5.35,18.5,377.5,587.05,480.76
2016,6,19,17,30,702.0,72.0,5.3,18.0,335.0,542.69,445.93
2016,6,19,17,45,658.0,67.0,5.25,18.0,284.5,481.8,395.89
2016,6,19,18,0,614.0,62.0,5.2,18.0,234.0,420.71,344.26
2016,6,19,18,15,549.5,55.5,5.05,17.5,186.0,350.47,284.17
2016,6,19,18,30,485.0,49.0,4.9,17.0,138.0,285.36,226.75
2016,6,19,18,45,389.5,39.0,4.8,16.5,97.0,210.54,160.87
2016,6,19,19,0,294.0,29.0,4.7,16.0,56.0,145.85,98.53
2016,6,19,19,15,147.0,14.5,4.65,15.5,28.0,64.53,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,34.0,5.0,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,68.0,10.0,4.1,13.0,12.0,7.87,0.0
2016,6,20,5,15,210.0,22.0,4.2,13.0,43.0,18.01,3.4
2016,6,20,5,30,352.0,34.0,4.3,13.0,74.0,28.04,18.13
2016,6,20,5,45,450.0,42.0,4.4,13.5,118.0,34.62,24.79
2016,6,20,6,0,548.0,50.0,4.5,14.0,162.0,41.32,31.11
2016,6,20,6,15,606.5,55.5,4.5,14.5,211.5,45.81,35.29
2016,6,20,6,30,665.0,61.0,4.5,15.0,261.0,54.53,43.06
2016,6,20,6,45,380.5,109.0,4.5,15.5,228.0,77.42,63.18
2016,6,20,7,0,96.0,157.0,4.5,16.0,195.0,106.37,88.27
2016,6,20,7,15,117.5,180.5,4.5,16.0,233.0,120.55,100.32
2016,6,20,7,30,139.0,204.0,4.5,16.0,271.0,134.35,111.91
2016,6,20,7,45,158.5,226.5,4.5,16.5,311.0,147.23,122.35
2016,6,20,8,0,178.0,249.0,4.5,17.0,351.0,159.72,132.33
2016,6,20,8,15,201.5,269.5,4.45,17.0,394.5,170.96,141.41
2016,6,20,8,30,225.0,290.0,4.4,17.0,438.0,181.84,150.14
2016,6,20,8,45,262.0,304.5,4.35,17.0,487.5,178.89,147.23
2016,6,20,9,0,299.0,319.0,4.3,17.0,537.0,212.64,157.43
2016,6,20,9,15,614.5,206.0,4.3,17.0,685.5,212.22,140.12
2016,6,20,9,30,930.0,93.0,4.3,17.0,834.0,261.37,166.52
2016,6,20,9,45,926.0,100.5,4.3,17.5,864.5,321.25,218.8
2016,6,20,10,0,922.0,108.0,4.3,18.0,895.0,379.53,270.64
2016,6,20,10,15,927.5,109.5,4.35,18.0,922.5,435.71,320.72
2016,6,20,10,30,933.0,111.0,4.4,18.0,950.0,490.85,369.06
2016,6,20,10,45,937.5,111.0,4.45,18.0,971.0,543.21,414.15
2016,6,20,11,0,942.0,111.0,4.5,18.0,992.0,593.96,456.83
2016,6,20,11,15,944.0,112.0,4.55,18.0,1005.5,642.14,496.49
2016,6,20,11,30,946.0,113.0,4.6,18.0,1019.0,688.14,533.56
2016,6,20,11,45,948.5,112.0,4.65,18.0,1025.5,730.65,567.29
2016,6,20,12,0,951.0,111.0,4.7,18.0,1032.0,770.67,598.56
2016,6,20,12,15,950.5,111.0,4.8,18.0,1031.0,806.57,626.57
2016,6,20,12,30,950.0,111.0,4.9,18.0,1030.0,839.48,650.65
2016,6,20,12,45,951.5,108.5,5.05,18.0,1022.5,868.75,672.44
2016,6,20,13,0,953.0,106.0,5.2,18.0,1015.0,894.64,691.91
2016,6,20,13,15,949.5,105.5,5.3,18.0,999.0,914.47,706.86
2016,6,20,13,30,946.0,105.0,5.4,18.0,983.0,930.51,719.27
2016,6,20,13,45,940.0,105.0,5.55,18.0,960.0,940.94,728.16
2016,6,20,14,0,934.0,105.0,5.7,18.0,937.0,947.45,734.41
2016,6,20,14,15,928.0,103.5,5.75,18.0,908.0,948.61,736.4
2016,6,20,14,30,922.0,102.0,5.8,18.0,879.0,945.85,735.75
2016,6,20,14,45,910.5,102.5,5.9,18.0,843.0,936.29,730.66
2016,6,20,15,0,899.0,103.0,6.0,18.0,807.0,923.08,723.04
2016,6,20,15,15,888.5,101.0,6.0,17.5,767.0,904.68,712.58
2016,6,20,15,30,878.0,99.0,6.0,17.0,727.0,882.87,699.63
2016,6,20,15,45,862.0,98.0,6.05,17.0,682.0,854.18,680.48
2016,6,20,16,0,846.0,97.0,6.1,17.0,637.0,831.87,666.02
2016,6,20,16,15,827.5,94.0,6.05,16.5,588.5,793.11,639.89
2016,6,20,16,30,809.0,91.0,6.0,16.0,540.0,752.11,611.79
2016,6,20,16,45,581.5,129.0,5.95,16.0,436.5,600.85,493.96
2016,6,20,17,0,354.0,167.0,5.9,16.0,333.0,432.04,357.4
2016,6,20,17,15,200.5,154.5,5.8,16.0,246.0,303.04,250.85
2016,6,20,17,30,47.0,142.0,5.7,16.0,159.0,159.96,130.12
2016,6,20,17,45,39.5,122.0,5.6,16.0,135.0,135.34,109.56
2016,6,20,18,0,32.0,102.0,5.5,16.0,111.0,111.2,88.99
2016,6,20,18,15,23.0,82.5,5.4,15.5,88.0,87.37,68.56
2016,6,20,18,30,14.0,63.0,5.3,15.0,65.0,59.06,44.15
2016,6,20,18,45,7.0,44.5,5.25,15.0,45.5,39.66,27.16
2016,6,20,19,0,0.0,26.0,5.2,15.0,26.0,20.45,9.97
2016,6,20,19,15,0.0,13.0,5.1,15.0,13.0,9.91,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,29.0,5.0,3.05,13.0,5.5,0.0,0.0
2016,6,21,5,0,58.0,10.0,3.1,13.0,11.0,7.87,0.0
2016,6,21,5,15,194.5,22.0,3.15,13.5,41.0,17.97,3.03
