Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,5,30,331.0,34.0,3.2,14.0,71.0,27.95,17.95
2016,6,21,5,45,430.0,42.0,3.25,14.5,114.5,34.49,24.57
2016,6,21,6,0,529.0,50.0,3.3,15.0,158.0,41.16,30.84
2016,6,21,6,15,587.0,55.5,3.25,15.0,206.5,45.61,35.04
2016,6,21,6,30,645.0,61.0,3.2,15.0,255.0,50.11,39.14
2016,6,21,6,45,690.0,64.5,3.2,15.5,306.5,57.37,45.46
2016,6,21,7,0,735.0,68.0,3.2,16.0,358.0,60.51,48.04
2016,6,21,7,15,763.0,71.5,3.2,16.0,408.5,63.37,50.4
2016,6,21,7,30,791.0,75.0,3.2,16.0,459.0,66.19,52.69
2016,6,21,7,45,813.5,77.0,3.2,16.5,509.0,67.81,53.81
2016,6,21,8,0,836.0,79.0,3.2,17.0,559.0,77.54,61.94
2016,6,21,8,15,852.0,81.5,3.15,17.0,606.0,79.83,63.69
2016,6,21,8,30,868.0,84.0,3.1,17.0,653.0,81.97,65.34
2016,6,21,8,45,880.5,86.0,3.1,17.5,696.0,83.57,66.39
2016,6,21,9,0,893.0,88.0,3.1,18.0,739.0,139.11,78.76
2016,6,21,9,15,902.0,89.5,3.1,18.0,777.5,197.08,115.21
2016,6,21,9,30,911.0,91.0,3.1,18.0,816.0,255.35,161.49
2016,6,21,9,45,913.0,95.5,3.1,18.5,848.0,313.78,211.86
2016,6,21,10,0,915.0,100.0,3.1,19.0,880.0,371.3,262.4
2016,6,21,10,15,920.5,101.0,3.1,19.0,907.5,426.67,311.24
2016,6,21,10,30,926.0,102.0,3.1,19.0,935.0,481.01,358.28
2016,6,21,10,45,928.0,104.0,3.15,19.5,955.0,533.09,401.74
2016,6,21,11,0,930.0,106.0,3.2,20.0,975.0,583.37,442.46
2016,6,21,11,15,932.5,106.5,3.25,20.0,988.5,630.89,480.81
2016,6,21,11,30,935.0,107.0,3.3,20.0,1002.0,676.28,516.63
2016,6,21,11,45,934.5,108.0,3.4,20.5,1008.5,717.76,547.95
2016,6,21,12,0,934.0,109.0,3.5,21.0,1015.0,756.6,576.64
2016,6,21,12,15,934.0,109.0,3.65,20.5,1014.0,792.27,605.05
2016,6,21,12,30,934.0,109.0,3.8,20.0,1013.0,825.04,629.8
2016,6,21,12,45,930.5,109.5,3.95,20.0,1004.0,852.31,649.53
2016,6,21,13,0,927.0,110.0,4.1,20.0,995.0,876.15,666.95
2016,6,21,13,15,924.0,109.5,4.25,20.0,979.5,895.99,681.68
2016,6,21,13,30,921.0,109.0,4.4,20.0,964.0,912.15,694.01
2016,6,21,13,45,916.5,108.0,4.6,20.0,942.0,922.78,703.41
2016,6,21,14,0,912.0,107.0,4.8,20.0,920.0,929.57,710.28
2016,6,21,14,15,906.0,106.0,4.95,19.5,891.5,931.18,714.7
2016,6,21,14,30,900.0,105.0,5.1,19.0,863.0,928.97,716.57
2016,6,21,14,45,891.5,103.5,5.25,19.0,828.5,920.25,712.53
2016,6,21,15,0,883.0,102.0,5.4,19.0,794.0,907.87,705.95
2016,6,21,15,15,872.5,100.0,5.5,18.5,754.5,889.67,696.28
2016,6,21,15,30,862.0,98.0,5.6,18.0,715.0,868.11,684.14
2016,6,21,15,45,846.5,96.5,5.7,18.0,670.5,839.63,665.51
2016,6,21,16,0,831.0,95.0,5.8,18.0,626.0,817.47,651.45
2016,6,21,16,15,813.5,92.0,5.8,17.5,579.0,779.92,626.54
2016,6,21,16,30,796.0,89.0,5.8,17.0,532.0,740.15,599.62
2016,6,21,16,45,770.0,86.5,5.8,17.0,482.0,692.64,565.19
2016,6,21,17,0,744.0,84.0,5.8,17.0,432.0,644.02,528.9
2016,6,21,17,15,712.0,79.5,5.75,16.5,381.5,588.43,486.19
2016,6,21,17,30,680.0,75.0,5.7,16.0,331.0,535.61,444.35
2016,6,21,17,45,631.0,70.5,5.7,15.5,280.5,470.96,391.61
2016,6,21,18,0,582.0,66.0,5.7,15.0,230.0,408.86,339.21
2016,6,21,18,15,516.5,59.0,5.55,14.5,183.0,338.98,278.64
2016,6,21,18,30,451.0,52.0,5.4,14.0,136.0,274.33,221.0
2016,6,21,18,45,352.0,42.0,5.3,14.0,95.5,199.7,154.46
2016,6,21,19,0,253.0,32.0,5.2,14.0,55.0,135.42,92.93
2016,6,21,19,15,126.5,16.0,5.1,14.0,27.5,58.94,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,28.5,5.0,5.3,12.5,5.5,0.0,0.0
2016,6,22,5,0,57.0,10.0,5.5,13.0,11.0,7.87,0.0
2016,6,22,5,15,197.5,22.5,5.7,13.0,41.5,18.42,2.86
2016,6,22,5,30,338.0,35.0,5.9,13.0,72.0,28.83,18.72
2016,6,22,5,45,424.0,44.0,6.1,13.5,114.5,36.08,26.03
2016,6,22,6,0,510.0,53.0,6.3,14.0,157.0,43.36,32.89
2016,6,22,6,15,570.0,59.5,6.25,14.0,206.0,48.47,37.71
2016,6,22,6,30,630.0,66.0,6.2,14.0,255.0,53.6,42.39
2016,6,22,6,45,315.0,80.0,6.2,14.0,174.5,57.7,46.03
2016,6,22,7,0,0.0,94.0,6.2,14.0,94.0,70.77,57.54
2016,6,22,7,15,0.0,114.5,6.15,14.0,114.5,85.3,70.2
2016,6,22,7,30,0.0,135.0,6.1,14.0,135.0,99.63,82.56
2016,6,22,7,45,2.0,154.0,6.1,14.5,155.5,112.88,93.67
2016,6,22,8,0,4.0,173.0,6.1,15.0,176.0,125.99,104.53
2016,6,22,8,15,3.0,172.5,6.0,15.0,174.5,126.41,104.55
2016,6,22,8,30,2.0,172.0,5.9,15.0,173.0,126.66,104.45
2016,6,22,8,45,3.5,181.5,5.8,15.5,184.0,133.45,109.77
2016,6,22,9,0,5.0,191.0,5.7,16.0,195.0,141.31,110.66
2016,6,22,9,15,10.5,228.0,5.6,16.0,236.5,168.51,132.13
2016,6,22,9,30,16.0,265.0,5.5,16.0,278.0,196.66,154.23
2016,6,22,9,45,17.5,281.0,5.45,16.0,296.0,210.76,165.23
2016,6,22,10,0,19.0,297.0,5.4,16.0,314.0,225.2,176.55
2016,6,22,10,15,18.5,301.5,5.35,16.0,318.5,231.19,181.2
2016,6,22,10,30,18.0,306.0,5.3,16.0,323.0,237.02,185.75
2016,6,22,10,45,47.5,373.5,5.25,16.0,418.0,299.13,234.39
2016,6,22,11,0,77.0,441.0,5.2,16.0,513.0,369.68,289.13
2016,6,22,11,15,51.5,405.0,5.15,16.0,453.5,338.01,264.53
2016,6,22,11,30,26.0,369.0,5.1,16.0,394.0,301.99,236.37
2016,6,22,11,45,27.5,376.5,5.05,16.0,403.5,313.92,245.75
2016,6,22,12,0,29.0,384.0,5.0,16.0,413.0,326.06,255.18
2016,6,22,12,15,42.0,411.0,5.0,16.0,452.0,362.7,283.83
2016,6,22,12,30,55.0,438.0,5.0,16.0,491.0,400.91,313.5
2016,6,22,12,45,46.0,418.5,5.0,16.0,462.5,383.35,299.93
2016,6,22,13,0,37.0,399.0,5.0,16.0,434.0,364.28,285.27
2016,6,22,13,15,46.0,408.0,5.0,16.0,451.5,384.25,301.19
2016,6,22,13,30,55.0,417.0,5.0,16.0,469.0,404.59,317.3
2016,6,22,13,45,63.5,414.5,5.05,16.0,472.5,414.28,325.38
2016,6,22,14,0,72.0,412.0,5.1,16.0,476.0,423.83,333.44
2016,6,22,14,15,112.5,409.5,5.1,16.0,506.0,480.75,378.7
2016,6,22,14,30,153.0,407.0,5.1,16.0,536.0,519.34,409.73
2016,6,22,14,45,242.0,374.0,5.1,16.0,568.5,590.55,466.91
2016,6,22,15,0,331.0,341.0,5.1,16.0,601.0,640.19,507.52
2016,6,22,15,15,442.5,281.0,5.1,16.0,609.0,698.6,555.17
2016,6,22,15,30,554.0,221.0,5.1,16.0,617.0,732.88,584.91
2016,6,22,15,45,471.0,233.0,5.1,16.0,555.5,665.32,533.4
2016,6,22,16,0,388.0,245.0,5.1,16.0,494.0,579.84,468.15
2016,6,22,16,15,366.5,229.0,5.1,15.5,449.5,537.86,437.67
2016,6,22,16,30,345.0,213.0,5.1,15.0,405.0,495.44,406.1
2016,6,22,16,45,336.0,193.0,5.2,15.0,365.5,457.98,377.61
2016,6,22,17,0,327.0,173.0,5.3,15.0,326.0,419.73,347.89
2016,6,22,17,15,283.5,157.0,5.4,14.5,279.0,361.98,301.64
2016,6,22,17,30,240.0,141.0,5.5,14.0,232.0,306.78,256.44
2016,6,22,17,45,216.0,124.0,5.6,14.0,196.5,264.93,221.19
2016,6,22,18,0,192.0,107.0,5.7,14.0,161.0,224.65,186.49
2016,6,22,18,15,325.0,79.5,5.7,14.0,149.5,262.43,216.41
2016,6,22,18,30,458.0,52.0,5.7,14.0,138.0,277.83,224.18
2016,6,22,18,45,358.0,42.0,5.7,14.0,97.0,202.37,156.74
2016,6,22,19,0,258.0,32.0,5.7,14.0,56.0,137.37,94.58
2016,6,22,19,15,129.0,16.0,5.7,13.5,28.0,59.8,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,5,15,185.0,16.0,5.75,13.0,36.0,12.94,0.0
2016,6,23,5,30,370.0,32.0,5.8,13.0,72.0,26.48,16.7
2016,6,23,5,45,464.5,39.5,5.9,13.5,116.5,32.72,23.08
2016,6,23,6,0,559.0,47.0,6.0,14.0,161.0,39.09,29.1
2016,6,23,6,15,616.5,52.5,5.95,14.0,210.0,43.67,33.43
2016,6,23,6,30,674.0,58.0,5.9,14.0,259.0,52.25,41.19
2016,6,23,6,45,398.5,107.5,5.9,14.5,232.0,76.75,62.85
2016,6,23,7,0,123.0,157.0,5.9,15.0,205.0,106.76,89.02
2016,6,23,7,15,469.5,114.0,5.75,15.0,336.0,80.94,66.08
2016,6,23,7,30,816.0,71.0,5.6,15.0,467.0,63.91,50.9
2016,6,23,7,45,486.0,160.0,5.45,15.5,402.5,107.19,88.38
2016,6,23,8,0,156.0,249.0,5.3,16.0,338.0,159.14,132.53
2016,6,23,8,15,137.0,271.0,5.15,16.0,354.0,169.95,141.25
2016,6,23,8,30,118.0,293.0,5.0,16.0,370.0,180.23,149.5
2016,6,23,8,45,169.0,313.0,4.85,16.0,431.5,191.11,158.23
2016,6,23,9,0,220.0,333.0,4.7,16.0,493.0,222.16,168.58
2016,6,23,9,15,576.0,209.5,4.6,16.0,659.5,207.01,138.32
2016,6,23,9,30,932.0,86.0,4.5,16.0,826.0,255.02,161.98
2016,6,23,9,45,933.0,89.5,4.4,16.5,857.5,313.76,213.37
2016,6,23,10,0,934.0,93.0,4.3,17.0,889.0,371.43,264.88
2016,6,23,10,15,937.5,94.0,4.3,17.0,915.0,427.06,314.91
2016,6,23,10,30,941.0,95.0,4.3,17.0,941.0,481.42,362.96
2016,6,23,10,45,943.5,95.5,4.3,17.0,960.5,533.45,407.99
2016,6,23,11,0,946.0,96.0,4.3,17.0,980.0,583.66,450.38
2016,6,23,11,15,947.0,96.5,4.4,17.0,992.5,631.01,489.8
2016,6,23,11,30,948.0,97.0,4.5,17.0,1005.0,676.05,526.58
2016,6,23,11,45,949.5,96.0,4.6,17.5,1011.0,717.81,559.13
2016,6,23,12,0,951.0,95.0,4.7,18.0,1017.0,756.97,589.03
2016,6,23,12,15,950.5,95.0,4.85,17.5,1015.5,792.7,618.12
2016,6,23,12,30,950.0,95.0,5.0,17.0,1014.0,825.41,643.67
2016,6,23,12,45,946.5,96.0,5.15,17.0,1005.0,853.37,664.66
2016,6,23,13,0,943.0,97.0,5.3,17.0,996.0,877.87,683.24
2016,6,23,13,15,940.5,96.5,5.45,17.0,981.5,898.28,699.01
2016,6,23,13,30,938.0,96.0,5.6,17.0,967.0,914.98,712.25
2016,6,23,13,45,936.0,94.0,5.75,17.0,945.5,926.92,722.22
2016,6,23,14,0,934.0,92.0,5.9,17.0,924.0,934.97,729.55
2016,6,23,14,15,928.5,91.0,6.0,17.0,895.5,936.95,732.38
2016,6,23,14,30,923.0,90.0,6.1,17.0,867.0,935.06,732.57
2016,6,23,14,45,918.0,87.0,6.2,17.0,833.5,927.71,728.94
2016,6,23,15,0,913.0,84.0,6.3,17.0,800.0,916.52,722.64
2016,6,23,15,15,902.5,82.5,6.3,16.5,760.0,898.33,712.17
2016,6,23,15,30,892.0,81.0,6.3,16.0,720.0,876.7,699.19
2016,6,23,15,45,878.5,79.5,6.35,16.0,675.5,849.25,680.74
2016,6,23,16,0,865.0,78.0,6.4,16.0,631.0,818.87,660.01
2016,6,23,16,15,847.5,75.5,6.35,16.0,583.0,781.4,633.38
2016,6,23,16,30,830.0,73.0,6.3,16.0,535.0,741.69,604.83
2016,6,23,16,45,804.5,71.0,6.3,16.0,484.5,694.6,570.4
2016,6,23,17,0,779.0,69.0,6.3,16.0,434.0,652.88,539.66
2016,6,23,17,15,749.0,66.0,6.2,15.5,383.5,599.21,498.31
2016,6,23,17,30,719.0,63.0,6.1,15.0,333.0,545.47,455.36
2016,6,23,17,45,673.5,59.0,6.05,15.0,282.5,481.75,402.16
2016,6,23,18,0,628.0,55.0,6.0,15.0,232.0,420.13,349.16
2016,6,23,18,15,567.0,49.5,5.85,14.5,185.0,354.1,291.44
2016,6,23,18,30,506.0,44.0,5.7,14.0,138.0,290.94,234.62
2016,6,23,18,45,406.0,36.0,5.6,14.0,97.0,215.28,166.69
2016,6,23,19,0,306.0,28.0,5.5,14.0,56.0,150.08,103.51
2016,6,23,19,15,153.0,14.0,5.4,14.0,28.0,66.51,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,192.5,15.0,4.95,13.0,36.0,12.14,0.0
2016,6,24,5,30,385.0,30.0,5.1,13.0,72.0,24.9,15.33
2016,6,24,5,45,471.0,38.5,5.35,13.5,115.5,31.97,22.41
2016,6,24,6,0,557.0,47.0,5.6,14.0,159.0,39.08,29.09
2016,6,24,6,15,278.5,70.0,5.55,14.0,126.0,51.24,40.18
2016,6,24,6,30,0.0,93.0,5.5,14.0,93.0,68.35,55.53
2016,6,24,6,45,1.5,110.5,5.5,14.5,111.5,80.77,66.41
2016,6,24,7,0,3.0,128.0,5.5,15.0,130.0,93.13,77.03
2016,6,24,7,15,17.0,154.5,5.35,15.0,163.0,111.22,92.65
2016,6,24,7,30,31.0,181.0,5.2,15.0,196.0,124.0,103.45
2016,6,24,7,45,28.5,196.5,5.1,15.0,211.5,133.73,111.51
2016,6,24,8,0,26.0,212.0,5.0,15.0,227.0,150.6,125.65
2016,6,24,8,15,33.0,236.0,4.9,15.0,256.5,157.28,130.94
2016,6,24,8,30,40.0,260.0,4.8,15.0,286.0,170.94,142.17
2016,6,24,8,45,38.0,274.5,4.75,15.5,301.0,179.17,148.44
2016,6,24,9,0,36.0,289.0,4.7,16.0,316.0,193.75,151.82
2016,6,24,9,15,79.5,331.5,4.6,16.0,394.0,230.84,178.78
2016,6,24,9,30,123.0,374.0,4.5,16.0,472.0,265.4,203.87
2016,6,24,9,45,153.5,393.0,4.4,16.5,520.5,299.17,229.12
2016,6,24,10,0,184.0,412.0,4.3,17.0,569.0,336.77,257.76
2016,6,24,10,15,229.5,418.5,4.2,17.0,620.5,376.23,288.26
2016,6,24,10,30,275.0,425.0,4.1,17.0,672.0,415.28,318.79
2016,6,24,10,45,612.0,265.0,4.1,17.5,831.5,490.32,375.52
2016,6,24,11,0,949.0,105.0,4.1,18.0,991.0,591.25,453.8
2016,6,24,11,15,951.5,106.0,4.1,18.0,1005.0,640.14,493.46
2016,6,24,11,30,954.0,107.0,4.1,18.0,1019.0,686.88,530.72
2016,6,24,11,45,954.0,107.5,4.2,18.0,1025.5,729.25,564.24
2016,6,24,12,0,954.0,108.0,4.3,18.0,1032.0,768.96,595.18
2016,6,24,12,15,953.5,108.0,4.45,18.0,1031.5,805.1,623.54
2016,6,24,12,30,953.0,108.0,4.6,18.0,1031.0,838.23,647.97
2016,6,24,12,45,946.5,111.0,4.75,18.0,1021.0,865.85,668.53
2016,6,24,13,0,940.0,114.0,4.9,18.0,1011.0,889.91,686.67
2016,6,24,13,15,937.5,113.5,5.05,18.0,996.0,910.72,702.62
2016,6,24,13,30,935.0,113.0,5.2,18.0,981.0,927.81,716.08
2016,6,24,13,45,931.0,111.5,5.35,18.0,959.0,938.88,725.42
2016,6,24,14,0,927.0,110.0,5.5,18.0,937.0,946.04,732.15
2016,6,24,14,15,921.5,109.0,5.5,18.0,908.5,948.41,734.68
2016,6,24,14,30,916.0,108.0,5.5,18.0,880.0,946.91,734.62
2016,6,24,14,45,907.0,106.5,5.55,18.0,845.0,937.92,729.69
2016,6,24,15,0,898.0,105.0,5.6,18.0,810.0,925.21,722.23
2016,6,24,15,15,888.0,103.0,5.55,17.5,770.0,907.49,712.05
2016,6,24,15,30,878.0,101.0,5.5,17.0,730.0,886.33,699.41
2016,6,24,15,45,863.0,99.5,5.5,17.0,685.5,858.15,680.57
2016,6,24,16,0,848.0,98.0,5.5,17.0,641.0,836.38,666.44
2016,6,24,16,15,830.0,95.0,5.45,17.0,592.5,798.11,639.7
2016,6,24,16,30,812.0,92.0,5.4,17.0,544.0,757.55,611.07
2016,6,24,16,45,786.5,89.0,5.35,17.0,493.5,709.37,576.31
2016,6,24,17,0,761.0,86.0,5.3,17.0,443.0,659.99,539.73
2016,6,24,17,15,728.5,81.5,5.2,16.5,391.5,603.39,496.52
2016,6,24,17,30,696.0,77.0,5.1,16.0,340.0,549.74,454.29
2016,6,24,17,45,649.0,72.0,5.1,15.5,288.5,484.9,401.89
2016,6,24,18,0,602.0,67.0,5.1,15.0,237.0,422.38,349.55
2016,6,24,18,15,535.0,59.5,4.85,14.5,188.5,350.09,287.22
2016,6,24,18,30,468.0,52.0,4.6,14.0,140.0,283.17,227.86
2016,6,24,18,45,366.5,42.0,4.45,14.0,98.5,206.44,159.73
2016,6,24,19,0,265.0,32.0,4.3,14.0,57.0,140.3,96.91
2016,6,24,19,15,132.5,16.0,4.1,14.0,28.5,61.12,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,162.0,17.0,2.8,13.0,34.5,13.72,0.0
2016,6,25,5,30,324.0,34.0,2.8,13.0,69.0,27.97,17.89
2016,6,25,5,45,419.0,42.5,2.85,13.5,112.0,34.87,24.96
2016,6,25,6,0,514.0,51.0,2.9,14.0,155.0,41.85,31.56
2016,6,25,6,15,574.0,57.5,2.8,14.0,204.0,47.01,36.43
2016,6,25,6,30,634.0,64.0,2.7,14.0,253.0,52.2,41.16
2016,6,25,6,45,677.5,68.5,2.65,14.5,304.0,55.72,44.19
2016,6,25,7,0,721.0,73.0,2.6,15.0,355.0,64.07,51.39
2016,6,25,7,15,751.0,77.0,2.6,15.5,406.5,67.19,53.87
2016,6,25,7,30,781.0,81.0,2.6,16.0,458.0,70.25,56.25
2016,6,25,7,45,805.0,83.5,2.65,16.5,508.5,72.07,57.53
2016,6,25,8,0,829.0,86.0,2.7,17.0,559.0,73.87,58.76
2016,6,25,8,15,846.0,88.5,2.7,17.0,606.5,83.96,67.26
2016,6,25,8,30,863.0,91.0,2.7,17.0,654.0,86.02,68.81
2016,6,25,8,45,877.0,93.0,2.75,17.5,698.5,87.56,69.8
2016,6,25,9,0,891.0,95.0,2.8,18.0,743.0,140.24,80.65
2016,6,25,9,15,901.0,96.5,2.8,18.0,782.0,198.42,116.44
2016,6,25,9,30,911.0,98.0,2.8,18.0,821.0,257.02,162.49
2016,6,25,9,45,914.0,102.0,2.85,18.5,854.0,315.57,212.69
2016,6,25,10,0,917.0,106.0,2.9,19.0,887.0,373.31,263.28
2016,6,25,10,15,923.0,107.0,2.95,19.0,914.5,429.19,312.49
2016,6,25,10,30,929.0,108.0,3.0,19.0,942.0,484.09,359.99
2016,6,25,10,45,932.5,109.5,3.05,19.0,963.5,536.92,404.75
2016,6,25,11,0,936.0,111.0,3.1,19.0,985.0,588.1,447.02
2016,6,25,11,15,939.0,111.5,3.2,19.0,999.0,636.43,486.23
2016,6,25,11,30,942.0,112.0,3.3,19.0,1013.0,682.68,522.97
2016,6,25,11,45,942.5,112.5,3.4,19.0,1020.0,725.01,556.07
2016,6,25,12,0,943.0,113.0,3.5,19.0,1027.0,764.75,586.68
2016,6,25,12,15,943.0,113.0,3.65,19.0,1026.5,801.02,614.54
2016,6,25,12,30,943.0,113.0,3.8,19.0,1026.0,834.36,638.71
2016,6,25,12,45,944.0,111.0,3.95,19.0,1018.5,863.74,659.96
2016,6,25,13,0,945.0,109.0,4.1,19.0,1011.0,889.79,678.93
2016,6,25,13,15,942.0,108.5,4.2,19.0,996.0,910.21,693.84
2016,6,25,13,30,939.0,108.0,4.3,19.0,981.0,926.89,706.27
2016,6,25,13,45,934.0,107.5,4.4,19.0,958.5,937.99,715.06
2016,6,25,14,0,929.0,107.0,4.5,19.0,936.0,945.19,721.53
2016,6,25,14,15,923.0,106.0,4.55,19.0,907.0,947.12,724.09
2016,6,25,14,30,917.0,105.0,4.6,19.0,878.0,945.16,724.12
2016,6,25,14,45,908.0,103.5,4.7,19.0,843.0,936.17,719.77
2016,6,25,15,0,899.0,102.0,4.8,19.0,808.0,923.44,712.9
2016,6,25,15,15,888.5,100.0,4.8,18.5,768.0,905.26,702.89
2016,6,25,15,30,878.0,98.0,4.8,18.0,728.0,883.66,690.46
2016,6,25,15,45,864.0,96.0,4.8,18.0,683.5,855.8,672.16
2016,6,25,16,0,850.0,94.0,4.8,18.0,639.0,825.04,651.7
2016,6,25,16,15,832.0,91.5,4.8,17.5,591.0,796.38,633.9
2016,6,25,16,30,814.0,89.0,4.8,17.0,543.0,756.37,607.37
2016,6,25,16,45,790.0,85.5,4.85,17.0,492.5,708.73,573.74
2016,6,25,17,0,766.0,82.0,4.9,17.0,442.0,659.81,538.35
2016,6,25,17,15,734.0,78.0,4.85,16.5,390.5,603.97,496.07
2016,6,25,17,30,702.0,74.0,4.8,16.0,339.0,550.69,454.42
2016,6,25,17,45,657.0,69.0,4.8,16.0,288.0,486.81,402.21
2016,6,25,18,0,612.0,64.0,4.8,16.0,237.0,425.09,350.1
2016,6,25,18,15,547.0,57.0,4.7,15.5,189.0,353.88,289.14
2016,6,25,18,30,482.0,50.0,4.6,15.0,141.0,287.84,230.8
2016,6,25,18,45,380.5,40.5,4.55,15.0,99.0,210.87,162.64
2016,6,25,19,0,279.0,31.0,4.5,15.0,57.0,144.49,99.59
2016,6,25,19,15,139.5,15.5,4.45,14.5,28.5,64.91,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,166.5,16.0,3.5,13.0,33.5,12.91,0.0
2016,6,26,5,30,333.0,32.0,3.5,13.0,67.0,26.35,16.47
2016,6,26,5,45,421.5,41.0,3.5,13.5,109.5,33.68,23.9
2016,6,26,6,0,510.0,50.0,3.5,14.0,152.0,41.04,30.83
2016,6,26,6,15,255.0,63.0,3.4,14.0,114.0,46.26,35.75
2016,6,26,6,30,0.0,76.0,3.3,14.0,76.0,57.09,45.51
2016,6,26,6,45,0.0,91.5,3.2,14.5,91.5,68.31,55.36
2016,6,26,7,0,0.0,107.0,3.1,15.0,107.0,79.46,64.96
2016,6,26,7,15,0.0,127.0,3.05,15.0,127.0,93.47,77.05
2016,6,26,7,30,0.0,147.0,3.0,15.0,147.0,107.34,88.86
2016,6,26,7,45,6.5,170.0,2.95,15.5,174.0,123.1,101.98
2016,6,26,8,0,13.0,193.0,2.9,16.0,201.0,138.69,114.76
2016,6,26,8,15,11.0,199.5,2.9,16.0,207.0,143.74,118.67
2016,6,26,8,30,9.0,206.0,2.9,16.0,213.0,148.66,122.49
2016,6,26,8,45,16.5,237.0,2.9,16.5,249.0,168.94,138.97
2016,6,26,9,0,24.0,268.0,2.9,17.0,285.0,192.1,149.96
2016,6,26,9,15,22.0,275.0,2.9,17.0,291.5,200.51,156.07
2016,6,26,9,30,20.0,282.0,2.9,17.0,298.0,208.5,162.15
2016,6,26,9,45,35.5,326.0,2.9,17.5,355.5,235.97,182.62
2016,6,26,10,0,51.0,370.0,2.9,18.0,413.0,275.08,212.13
2016,6,26,10,15,64.0,394.5,2.95,18.0,451.0,303.83,234.06
2016,6,26,10,30,77.0,419.0,3.0,18.0,489.0,334.62,257.62
2016,6,26,10,45,117.5,441.5,3.05,18.5,550.5,376.56,288.96
2016,6,26,11,0,158.0,464.0,3.1,19.0,612.0,427.17,326.71
2016,6,26,11,15,127.0,464.5,3.2,19.0,584.5,425.26,325.61
2016,6,26,11,30,96.0,465.0,3.3,19.0,557.0,417.81,320.23
2016,6,26,11,45,106.0,472.5,3.4,19.5,575.0,440.31,336.9
2016,6,26,12,0,116.0,480.0,3.5,20.0,593.0,469.25,358.09
2016,6,26,12,15,137.0,483.0,3.6,20.0,616.0,499.33,380.95
2016,6,26,12,30,158.0,486.0,3.7,20.0,639.0,530.22,404.38
2016,6,26,12,45,530.0,303.0,3.85,20.0,810.0,710.13,544.18
2016,6,26,13,0,902.0,120.0,4.0,20.0,981.0,863.34,658.53
2016,6,26,13,15,899.0,119.0,4.15,19.5,966.0,882.7,673.32
2016,6,26,13,30,896.0,118.0,4.3,19.0,951.0,898.45,686.67
2016,6,26,13,45,642.5,248.0,4.5,19.0,838.0,830.59,638.29
2016,6,26,14,0,389.0,378.0,4.7,19.0,725.0,712.06,549.15
2016,6,26,14,15,631.0,246.0,4.8,19.0,788.0,837.85,648.03
2016,6,26,14,30,873.0,114.0,4.9,19.0,851.0,914.44,705.49
2016,6,26,14,45,656.0,206.0,5.05,19.0,747.5,830.12,646.08
2016,6,26,15,0,439.0,298.0,5.2,19.0,644.0,714.7,558.75
2016,6,26,15,15,635.0,203.0,5.2,18.5,674.0,802.76,631.33
2016,6,26,15,30,831.0,108.0,5.2,18.0,704.0,853.46,671.69
2016,6,26,15,45,815.5,106.0,5.25,18.0,660.0,835.4,660.1
2016,6,26,16,0,800.0,104.0,5.3,18.0,616.0,804.03,639.07
2016,6,26,16,15,781.0,100.5,5.25,17.5,569.5,765.65,613.41
2016,6,26,16,30,762.0,97.0,5.2,17.0,523.0,725.18,585.85
2016,6,26,16,45,736.5,93.5,5.2,17.0,474.0,678.03,551.84
2016,6,26,17,0,711.0,90.0,5.2,17.0,425.0,632.79,517.98
2016,6,26,17,15,678.5,85.5,5.05,16.5,375.0,578.17,476.0
2016,6,26,17,30,646.0,81.0,4.9,16.0,325.0,523.86,433.1
2016,6,26,17,45,603.0,74.5,4.8,16.0,276.0,461.8,382.02
2016,6,26,18,0,560.0,68.0,4.7,16.0,227.0,401.85,331.21
2016,6,26,18,15,496.5,60.5,4.6,15.5,180.5,333.23,272.43
2016,6,26,18,30,433.0,53.0,4.5,15.0,134.0,269.68,216.37
2016,6,26,18,45,342.0,42.0,4.45,15.0,94.5,197.75,152.59
2016,6,26,19,0,251.0,31.0,4.4,15.0,55.0,135.5,93.41
2016,6,26,19,15,125.5,15.5,4.35,14.5,27.5,58.87,0.0
2016,6,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,3.65,13.0,10.0,7.59,0.0
2016,6,27,5,30,0.0,20.0,3.6,13.0,20.0,15.23,7.11
2016,6,27,5,45,0.0,32.5,3.55,13.5,32.5,24.83,16.14
2016,6,27,6,0,0.0,45.0,3.5,14.0,45.0,34.39,24.94
2016,6,27,6,15,0.0,59.5,3.35,14.0,59.5,45.09,34.71
2016,6,27,6,30,0.0,74.0,3.2,14.0,74.0,55.71,44.29
2016,6,27,6,45,0.0,89.0,3.1,14.5,89.0,66.61,53.86
2016,6,27,7,0,0.0,104.0,3.0,15.0,104.0,77.45,63.19
2016,6,27,7,15,3.0,130.5,2.95,15.0,132.0,95.77,79.07
2016,6,27,7,30,6.0,157.0,2.9,15.0,160.0,113.78,94.45
2016,6,27,7,45,14.5,182.0,2.85,15.5,190.0,130.71,108.52
2016,6,27,8,0,23.0,207.0,2.8,16.0,220.0,147.44,122.21
2016,6,27,8,15,19.5,215.5,2.85,16.5,227.5,153.77,126.93
2016,6,27,8,30,16.0,224.0,2.9,17.0,235.0,159.97,131.54
2016,6,27,8,45,26.0,256.5,3.0,17.5,275.5,169.46,138.88
2016,6,27,9,0,36.0,289.0,3.1,18.0,316.0,193.47,150.13
2016,6,27,9,15,45.0,315.5,3.15,18.0,350.5,216.77,167.36
2016,6,27,9,30,54.0,342.0,3.2,18.0,385.0,241.81,186.27
2016,6,27,9,45,62.0,364.0,3.25,18.5,415.5,265.67,204.13
2016,6,27,10,0,70.0,386.0,3.3,19.0,446.0,290.94,223.15
2016,6,27,10,15,91.0,410.0,3.35,19.0,490.5,323.75,248.13
2016,6,27,10,30,112.0,434.0,3.4,19.0,535.0,355.12,272.11
2016,6,27,10,45,132.0,448.5,3.5,19.5,570.0,388.06,296.85
2016,6,27,11,0,152.0,463.0,3.6,20.0,605.0,423.21,323.15
2016,6,27,11,15,158.5,471.0,3.65,20.0,621.0,448.06,342.16
2016,6,27,11,30,165.0,479.0,3.7,20.0,637.0,473.32,361.37
2016,6,27,11,45,244.0,466.5,3.8,20.0,702.0,534.76,408.25
2016,6,27,12,0,323.0,454.0,3.9,20.0,767.0,600.35,457.83
2016,6,27,12,15,312.5,457.5,4.05,20.0,760.0,616.18,469.8
2016,6,27,12,30,302.0,461.0,4.2,20.0,753.0,630.13,480.53
2016,6,27,12,45,399.0,422.5,4.35,20.0,805.5,693.65,529.45
2016,6,27,13,0,496.0,384.0,4.5,20.0,858.0,770.18,587.08
2016,6,27,13,15,704.0,249.0,4.6,20.0,909.5,852.37,651.64
2016,6,27,13,30,912.0,114.0,4.7,20.0,961.0,909.05,694.34
2016,6,27,13,45,908.5,112.5,4.85,20.0,939.5,920.42,703.58
2016,6,27,14,0,905.0,111.0,5.0,20.0,918.0,927.98,710.57
2016,6,27,14,15,701.0,210.0,5.05,20.0,823.0,868.14,669.07
2016,6,27,14,30,497.0,309.0,5.1,20.0,728.0,775.22,598.85
2016,6,27,14,45,687.0,206.5,5.15,20.0,760.5,859.03,665.96
2016,6,27,15,0,877.0,104.0,5.2,20.0,793.0,906.65,701.39
2016,6,27,15,15,866.0,102.0,5.25,19.5,753.5,888.35,691.1
2016,6,27,15,30,855.0,100.0,5.3,19.0,714.0,866.72,678.76
2016,6,27,15,45,842.5,97.5,5.35,19.0,670.5,840.12,661.44
2016,6,27,16,0,830.0,95.0,5.4,19.0,627.0,819.76,648.64
2016,6,27,16,15,812.0,92.0,5.45,18.5,579.5,782.01,624.07
2016,6,27,16,30,794.0,89.0,5.5,18.0,532.0,742.04,597.49
2016,6,27,16,45,772.0,85.0,5.55,18.0,483.0,696.01,564.67
2016,6,27,17,0,750.0,81.0,5.6,18.0,434.0,648.62,530.09
2016,6,27,17,15,719.5,77.0,5.55,17.5,383.5,594.43,488.82
2016,6,27,17,30,689.0,73.0,5.5,17.0,333.0,542.62,448.12
2016,6,27,17,45,646.5,68.0,5.5,16.5,283.5,480.77,398.07
2016,6,27,18,0,604.0,63.0,5.5,16.0,234.0,420.88,347.86
2016,6,27,18,15,541.5,56.0,5.35,15.5,186.5,351.25,287.82
2016,6,27,18,30,479.0,49.0,5.2,15.0,139.0,286.56,230.33
2016,6,27,18,45,383.0,39.5,5.1,15.0,98.0,211.75,163.65
2016,6,27,19,0,287.0,30.0,5.0,15.0,57.0,147.01,101.58
2016,6,27,19,15,143.5,15.0,4.85,15.0,28.5,65.86,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,148.0,16.5,3.65,13.0,32.0,13.3,0.0
2016,6,28,5,30,296.0,33.0,3.6,13.0,64.0,27.06,16.93
2016,6,28,5,45,383.0,43.0,3.6,13.5,105.0,35.09,25.1
2016,6,28,6,0,470.0,53.0,3.6,14.0,146.0,43.1,32.63
2016,6,28,6,15,235.0,58.5,3.5,14.0,105.0,43.0,32.84
2016,6,28,6,30,0.0,64.0,3.4,14.0,64.0,48.81,38.13
2016,6,28,6,45,0.0,77.5,3.3,14.5,77.5,58.76,46.89
2016,6,28,7,0,0.0,91.0,3.2,15.0,91.0,68.64,55.44
2016,6,28,7,15,0.0,119.0,3.15,15.0,119.0,88.19,72.45
2016,6,28,7,30,0.0,147.0,3.1,15.0,147.0,107.3,88.85
2016,6,28,7,45,2.0,160.5,3.05,15.5,161.5,116.94,96.69
2016,6,28,8,0,4.0,174.0,3.0,16.0,176.0,126.52,104.38
2016,6,28,8,15,6.5,189.0,2.95,16.0,193.0,136.99,112.97
2016,6,28,8,30,9.0,204.0,2.9,16.0,210.0,147.37,121.42
2016,6,28,8,45,13.5,228.0,2.9,16.5,237.5,163.29,134.25
2016,6,28,9,0,18.0,252.0,2.9,17.0,265.0,181.61,141.83
2016,6,28,9,15,17.0,260.0,2.85,17.0,273.0,190.13,148.07
2016,6,28,9,30,16.0,268.0,2.8,17.0,281.0,198.42,154.36
2016,6,28,9,45,50.0,331.5,2.8,17.5,373.5,243.0,187.59
2016,6,28,10,0,84.0,395.0,2.8,18.0,466.0,300.82,230.95
2016,6,28,10,15,54.5,367.0,2.85,18.0,414.0,282.47,217.71
2016,6,28,10,30,25.0,339.0,2.9,18.0,362.0,258.64,199.94
2016,6,28,10,45,28.5,357.5,3.0,18.0,384.0,278.52,215.37
2016,6,28,11,0,32.0,376.0,3.1,18.0,406.0,299.23,231.29
2016,6,28,11,15,39.0,396.5,3.2,18.0,433.5,324.26,250.5
2016,6,28,11,30,46.0,417.0,3.3,18.0,461.0,350.51,270.59
2016,6,28,11,45,71.0,444.5,3.4,18.5,513.0,395.34,304.35
2016,6,28,12,0,96.0,472.0,3.5,19.0,565.0,442.97,339.84
2016,6,28,12,15,146.5,478.0,3.6,19.0,620.0,502.44,385.06
2016,6,28,12,30,197.0,484.0,3.7,19.0,675.0,558.93,427.79
2016,6,28,12,45,167.0,480.0,3.85,19.0,641.0,544.5,417.04
2016,6,28,13,0,137.0,476.0,4.0,19.0,607.0,527.27,404.38
2016,6,28,13,15,94.0,443.5,4.1,18.5,532.5,456.64,352.44
2016,6,28,13,30,51.0,411.0,4.2,18.0,458.0,395.82,306.82
2016,6,28,13,45,60.5,410.5,4.3,18.0,465.5,408.12,317.13
2016,6,28,14,0,70.0,410.0,4.4,18.0,473.0,420.38,327.24
2016,6,28,14,15,55.5,381.0,4.4,18.0,430.0,383.96,299.56
2016,6,28,14,30,41.0,352.0,4.4,18.0,387.0,346.55,271.0
2016,6,28,14,45,55.0,351.0,4.45,18.0,395.5,361.04,283.29
2016,6,28,15,0,69.0,350.0,4.5,18.0,404.0,375.4,295.38
2016,6,28,15,15,66.0,330.0,4.45,17.5,380.0,355.44,280.95
2016,6,28,15,30,63.0,310.0,4.4,17.0,356.0,335.02,266.15
2016,6,28,15,45,46.5,277.5,4.4,17.0,310.0,290.01,230.95
2016,6,28,16,0,30.0,245.0,4.4,17.0,264.0,245.15,195.48
2016,6,28,16,15,29.5,227.0,4.35,16.5,245.0,228.33,182.95
2016,6,28,16,30,29.0,209.0,4.3,16.0,226.0,211.33,170.09
2016,6,28,16,45,21.0,185.5,4.3,16.0,197.5,169.65,136.34
2016,6,28,17,0,13.0,162.0,4.3,16.0,169.0,143.13,114.7
2016,6,28,17,15,6.5,141.5,4.3,15.5,145.0,120.94,96.63
2016,6,28,17,30,0.0,121.0,4.3,15.0,121.0,99.19,78.66
2016,6,28,17,45,0.0,103.0,4.35,15.0,103.0,84.18,66.13
2016,6,28,18,0,0.0,85.0,4.4,15.0,85.0,69.09,53.35
2016,6,28,18,15,234.5,68.0,4.4,14.5,112.0,206.84,169.94
2016,6,28,18,30,469.0,51.0,4.4,14.0,139.0,284.72,229.62
2016,6,28,18,45,368.5,41.5,4.4,14.0,98.0,208.48,161.62
2016,6,28,19,0,268.0,32.0,4.4,14.0,57.0,142.65,98.97
2016,6,28,19,15,134.0,16.0,4.35,13.5,28.5,64.48,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,165.0,16.0,4.35,12.0,33.0,12.93,0.0
2016,6,29,5,30,330.0,32.0,4.4,12.0,66.0,26.39,16.36
2016,6,29,5,45,421.0,41.0,4.5,12.5,108.5,33.72,23.98
2016,6,29,6,0,512.0,50.0,4.6,13.0,151.0,41.09,30.96
2016,6,29,6,15,573.5,56.5,4.55,13.0,200.0,46.28,35.89
2016,6,29,6,30,635.0,63.0,4.5,13.0,249.0,51.5,40.69
2016,6,29,6,45,317.5,69.5,4.5,13.5,162.5,50.92,40.08
2016,6,29,7,0,0.0,76.0,4.5,14.0,76.0,58.18,46.38
2016,6,29,7,15,0.0,95.0,4.45,14.0,95.0,71.94,58.42
2016,6,29,7,30,0.0,114.0,4.4,14.0,114.0,85.5,70.16
2016,6,29,7,45,0.0,129.5,4.4,14.5,129.5,96.56,79.43
2016,6,29,8,0,0.0,145.0,4.4,15.0,145.0,107.52,88.51
2016,6,29,8,15,0.0,145.5,4.35,15.0,145.5,108.38,88.95
2016,6,29,8,30,0.0,146.0,4.3,15.0,146.0,109.13,89.33
2016,6,29,8,45,2.0,164.0,4.3,15.5,165.5,121.72,99.68
2016,6,29,9,0,4.0,182.0,4.3,16.0,185.0,135.04,105.52
2016,6,29,9,15,6.5,203.0,4.25,16.0,208.5,150.99,118.01
2016,6,29,9,30,9.0,224.0,4.2,16.0,232.0,167.46,130.89
2016,6,29,9,45,9.0,225.0,4.2,16.0,233.5,169.95,132.69
2016,6,29,10,0,9.0,226.0,4.2,16.0,235.0,172.3,134.44
2016,6,29,10,15,10.0,233.0,4.2,16.0,242.5,179.24,139.85
2016,6,29,10,30,11.0,240.0,4.2,16.0,250.0,186.31,145.38
2016,6,29,10,45,15.0,279.5,4.2,16.0,293.5,218.82,171.05
2016,6,29,11,0,19.0,319.0,4.2,16.0,337.0,252.23,197.21
2016,6,29,11,15,16.0,289.5,4.2,16.0,304.5,230.99,180.45
2016,6,29,11,30,13.0,260.0,4.2,16.0,272.0,208.67,162.86
2016,6,29,11,45,17.0,302.0,4.25,16.0,318.5,245.24,191.76
2016,6,29,12,0,21.0,344.0,4.3,16.0,365.0,282.78,221.1
2016,6,29,12,15,20.0,336.5,4.35,16.0,356.5,278.51,217.77
2016,6,29,12,30,19.0,329.0,4.4,16.0,348.0,273.86,214.24
2016,6,29,12,45,21.5,344.0,4.45,16.0,365.0,289.87,226.92
2016,6,29,13,0,24.0,359.0,4.5,16.0,382.0,306.17,239.79
2016,6,29,13,15,21.0,337.0,4.5,16.0,357.0,287.38,225.23
2016,6,29,13,30,18.0,315.0,4.5,16.0,332.0,268.03,210.26
2016,6,29,13,45,20.5,321.0,4.55,16.0,340.0,276.6,217.34
2016,6,29,14,0,23.0,327.0,4.6,16.0,348.0,285.3,224.5
2016,6,29,14,15,25.5,326.0,4.6,16.0,348.0,305.72,240.85
2016,6,29,14,30,28.0,325.0,4.6,16.0,348.0,309.41,244.13
2016,6,29,14,45,21.0,290.0,4.6,16.0,307.0,255.27,201.73
2016,6,29,15,0,14.0,255.0,4.6,16.0,266.0,219.42,173.47
2016,6,29,15,15,12.5,241.0,4.6,15.5,251.0,206.7,163.97
2016,6,29,15,30,11.0,227.0,4.6,15.0,236.0,193.91,154.3
2016,6,29,15,45,8.0,207.0,4.65,15.0,213.5,174.52,138.87
2016,6,29,16,0,5.0,187.0,4.7,15.0,191.0,155.16,123.36
2016,6,29,16,15,2.5,172.0,4.7,15.0,174.0,140.7,111.77
2016,6,29,16,30,0.0,157.0,4.7,15.0,157.0,126.34,100.18
2016,6,29,16,45,0.0,145.5,4.75,15.0,145.5,117.14,92.88
2016,6,29,17,0,0.0,134.0,4.8,15.0,134.0,107.97,85.55
2016,6,29,17,15,0.0,93.0,4.8,14.5,93.0,72.65,56.22
2016,6,29,17,30,0.0,52.0,4.8,14.0,52.0,39.79,28.49
2016,6,29,17,45,0.0,44.0,4.8,14.0,44.0,33.62,23.27
2016,6,29,18,0,0.0,36.0,4.8,14.0,36.0,27.46,17.98
2016,6,29,18,15,233.0,44.5,4.7,13.5,88.5,177.91,146.72
2016,6,29,18,30,466.0,53.0,4.6,13.0,141.0,285.93,231.72
2016,6,29,18,45,366.0,42.5,4.6,13.0,99.0,208.88,162.69
2016,6,29,19,0,266.0,32.0,4.6,13.0,57.0,142.34,99.17
2016,6,29,19,15,133.0,16.0,4.55,13.0,28.5,62.14,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,125.5,17.5,4.05,13.0,30.5,13.37,0.0
2016,6,30,5,30,251.0,35.0,4.0,13.0,61.0,26.66,16.43
2016,6,30,5,45,346.0,46.0,4.0,13.5,102.0,37.37,27.04
2016,6,30,6,0,441.0,57.0,4.0,14.0,143.0,46.1,35.26
2016,6,30,6,15,220.5,52.5,3.8,14.0,95.5,38.76,29.05
2016,6,30,6,30,0.0,48.0,3.6,14.0,48.0,36.7,27.31
2016,6,30,6,45,0.0,58.5,3.45,14.0,58.5,44.81,34.56
2016,6,30,7,0,0.0,69.0,3.3,14.0,69.0,52.93,41.72
2016,6,30,7,15,0.0,102.5,3.1,14.0,102.5,77.08,62.96
2016,6,30,7,30,0.0,136.0,2.9,14.0,136.0,100.14,82.96
2016,6,30,7,45,9.5,168.5,2.75,14.5,173.5,122.13,101.55
2016,6,30,8,0,19.0,201.0,2.6,15.0,211.0,143.62,119.42
2016,6,30,8,15,48.0,240.5,2.5,15.0,270.5,159.87,132.82
2016,6,30,8,30,77.0,280.0,2.4,15.0,330.0,181.83,150.91
2016,6,30,8,45,451.0,202.0,2.3,15.5,525.5,123.31,100.76
2016,6,30,9,0,825.0,124.0,2.2,16.0,721.0,140.71,84.63
2016,6,30,9,15,623.5,216.5,2.2,16.0,682.0,215.21,142.55
2016,6,30,9,30,422.0,309.0,2.2,16.0,643.0,273.1,196.18
2016,6,30,9,45,357.5,349.5,2.25,16.0,640.5,318.81,235.91
2016,6,30,10,0,293.0,390.0,2.3,16.0,638.0,350.67,264.49
2016,6,30,10,15,594.0,259.0,2.35,16.0,783.5,399.46,298.28
2016,6,30,10,30,895.0,128.0,2.4,16.0,929.0,480.78,360.55
2016,6,30,10,45,899.5,129.0,2.45,16.5,951.0,532.48,403.61
2016,6,30,11,0,904.0,130.0,2.5,17.0,973.0,582.69,444.33
2016,6,30,11,15,691.0,260.5,2.6,17.0,910.5,605.7,463.2
2016,6,30,11,30,478.0,391.0,2.7,17.0,848.0,607.67,464.54
2016,6,30,11,45,488.5,384.5,2.85,17.0,854.5,639.95,489.97
2016,6,30,12,0,499.0,378.0,3.0,17.0,861.0,671.32,514.27
2016,6,30,12,15,707.5,254.5,3.1,17.0,938.5,755.39,579.82
2016,6,30,12,30,916.0,131.0,3.2,17.0,1016.0,827.77,636.19
2016,6,30,12,45,684.0,262.0,3.35,17.5,920.5,800.98,612.76
2016,6,30,13,0,452.0,393.0,3.5,18.0,825.0,741.36,565.53
2016,6,30,13,15,670.0,266.5,3.6,18.0,895.0,838.91,641.55
2016,6,30,13,30,888.0,140.0,3.7,18.0,965.0,911.58,695.63
2016,6,30,13,45,882.5,139.0,3.85,18.0,942.5,922.02,703.76
2016,6,30,14,0,877.0,138.0,4.0,18.0,920.0,928.68,709.87
2016,6,30,14,15,869.5,136.5,4.05,18.0,891.0,929.32,711.4
2016,6,30,14,30,862.0,135.0,4.1,18.0,862.0,926.21,710.48
2016,6,30,14,45,853.0,132.5,4.15,18.0,827.5,930.18,714.67
2016,6,30,15,0,844.0,130.0,4.2,18.0,793.0,917.07,706.98
2016,6,30,15,15,592.5,215.5,4.2,17.5,669.5,778.72,608.87
2016,6,30,15,30,341.0,301.0,4.2,17.0,546.0,609.12,481.12
2016,6,30,15,45,563.5,210.0,4.25,17.0,584.5,724.96,574.91
2016,6,30,16,0,786.0,119.0,4.3,17.0,623.0,811.08,641.73
2016,6,30,16,15,765.0,115.5,4.3,16.5,575.5,771.43,615.04
2016,6,30,16,30,744.0,112.0,4.3,16.0,528.0,734.04,590.43
2016,6,30,16,45,716.0,108.0,4.3,16.0,477.5,684.96,555.25
2016,6,30,17,0,688.0,104.0,4.3,16.0,427.0,635.05,517.87
2016,6,30,17,15,652.5,98.5,4.25,15.5,376.5,577.91,474.65
2016,6,30,17,30,617.0,93.0,4.2,15.0,326.0,521.29,430.54
2016,6,30,17,45,566.5,86.0,4.2,15.0,276.0,455.09,376.64
2016,6,30,18,0,516.0,79.0,4.2,15.0,226.0,391.62,323.38
2016,6,30,18,15,447.5,70.0,4.15,14.5,179.0,320.45,262.77
2016,6,30,18,30,379.0,61.0,4.1,14.0,132.0,252.38,203.31
2016,6,30,18,45,277.0,48.5,4.1,14.0,92.0,178.37,138.28
2016,6,30,19,0,175.0,36.0,4.1,14.0,52.0,115.58,80.01
2016,6,30,19,15,87.5,18.0,4.1,13.5,26.0,52.08,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
