Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,107.5,18.0,3.35,12.0,28.5,13.69,0.0
2016,7,1,5,30,215.0,36.0,3.4,12.0,57.0,27.21,16.88
2016,7,1,5,45,312.0,47.5,3.45,12.5,98.0,36.05,25.99
2016,7,1,6,0,409.0,59.0,3.5,13.0,139.0,47.48,36.62
2016,7,1,6,15,474.5,67.5,3.45,13.0,185.5,53.81,42.61
2016,7,1,6,30,540.0,76.0,3.4,13.0,232.0,60.11,48.38
2016,7,1,6,45,270.0,93.0,3.4,13.5,171.0,65.61,53.19
2016,7,1,7,0,0.0,110.0,3.4,14.0,110.0,81.32,66.89
2016,7,1,7,15,1.5,130.5,3.35,14.0,131.5,95.64,79.3
2016,7,1,7,30,3.0,151.0,3.3,14.0,153.0,109.82,91.42
2016,7,1,7,45,44.5,195.5,3.25,14.0,221.0,133.34,111.5
2016,7,1,8,0,86.0,240.0,3.2,14.0,289.0,159.11,133.25
2016,7,1,8,15,81.0,260.0,3.1,14.0,309.0,170.6,142.57
2016,7,1,8,30,76.0,280.0,3.0,14.0,329.0,181.76,151.58
2016,7,1,8,45,115.0,307.5,2.95,14.5,387.5,187.01,155.26
2016,7,1,9,0,154.0,335.0,2.9,15.0,446.0,215.84,166.08
2016,7,1,9,15,226.0,344.5,2.85,15.0,517.5,248.28,186.39
2016,7,1,9,30,298.0,354.0,2.8,15.0,589.0,280.04,207.86
2016,7,1,9,45,240.5,382.0,2.75,15.5,577.0,306.66,231.54
2016,7,1,10,0,183.0,410.0,2.7,16.0,565.0,334.31,255.48
2016,7,1,10,15,152.5,423.0,2.7,16.0,555.0,349.07,268.48
2016,7,1,10,30,122.0,436.0,2.7,16.0,545.0,360.47,278.36
2016,7,1,10,45,278.0,408.0,2.75,16.0,664.5,428.12,329.71
2016,7,1,11,0,434.0,380.0,2.8,16.0,784.0,513.27,394.75
2016,7,1,11,15,665.0,256.5,2.85,16.0,886.5,587.78,453.2
2016,7,1,11,30,896.0,133.0,2.9,16.0,989.0,668.0,516.6
2016,7,1,11,45,899.0,132.5,2.95,16.0,996.5,709.98,549.24
2016,7,1,12,0,902.0,132.0,3.0,16.0,1004.0,749.72,579.82
2016,7,1,12,15,902.0,132.0,3.1,16.0,1003.5,785.18,607.07
2016,7,1,12,30,902.0,132.0,3.2,16.0,1003.0,817.89,631.38
2016,7,1,12,45,899.0,132.0,3.3,16.0,995.0,845.23,651.13
2016,7,1,13,0,896.0,132.0,3.4,16.0,987.0,869.28,668.64
2016,7,1,13,15,892.5,131.5,3.5,16.0,972.0,889.04,683.25
2016,7,1,13,30,889.0,131.0,3.6,16.0,957.0,905.22,695.47
2016,7,1,13,45,518.5,284.5,3.7,16.0,763.5,750.78,582.1
2016,7,1,14,0,148.0,438.0,3.8,16.0,570.0,535.03,415.8
2016,7,1,14,15,312.0,376.5,3.85,16.0,643.5,649.46,507.16
2016,7,1,14,30,476.0,315.0,3.9,16.0,717.0,763.27,594.53
2016,7,1,14,45,342.5,342.0,3.95,16.0,625.0,652.27,511.06
2016,7,1,15,0,209.0,369.0,4.0,16.0,533.0,540.48,425.84
2016,7,1,15,15,516.5,242.5,4.0,16.0,620.0,730.42,576.98
2016,7,1,15,30,824.0,116.0,4.0,16.0,707.0,869.86,682.04
2016,7,1,15,45,808.0,113.0,4.0,16.0,663.0,840.02,661.17
2016,7,1,16,0,792.0,110.0,4.0,16.0,619.0,807.41,639.39
2016,7,1,16,15,772.0,106.5,3.95,15.5,571.5,768.47,613.72
2016,7,1,16,30,752.0,103.0,3.9,15.0,524.0,727.49,586.18
2016,7,1,16,45,726.5,99.0,3.85,15.0,474.5,683.49,554.83
2016,7,1,17,0,701.0,95.0,3.8,15.0,425.0,635.12,518.78
2016,7,1,17,15,363.5,116.0,3.75,15.0,286.0,391.61,324.11
2016,7,1,17,30,26.0,137.0,3.7,15.0,147.0,141.68,114.47
2016,7,1,17,45,283.5,104.5,3.65,15.0,186.0,285.51,237.87
2016,7,1,18,0,541.0,72.0,3.6,15.0,225.0,398.95,329.47
2016,7,1,18,15,475.0,63.5,3.55,14.5,178.5,328.53,268.96
2016,7,1,18,30,409.0,55.0,3.5,14.0,132.0,263.48,211.98
2016,7,1,18,45,311.0,44.0,3.45,14.0,92.0,186.82,144.65
2016,7,1,19,0,213.0,33.0,3.4,14.0,52.0,125.04,86.39
2016,7,1,19,15,106.5,16.5,3.3,14.0,26.0,55.64,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,121.5,16.5,2.75,13.0,28.5,12.62,0.0
2016,7,2,5,30,243.0,33.0,2.9,13.0,57.0,25.18,15.03
2016,7,2,5,45,336.5,44.0,3.05,13.0,97.5,35.71,25.62
2016,7,2,6,0,430.0,55.0,3.2,13.0,138.0,44.45,33.92
2016,7,2,6,15,493.5,63.0,3.2,13.0,184.5,50.52,39.67
2016,7,2,6,30,557.0,71.0,3.2,13.0,231.0,56.56,45.21
2016,7,2,6,45,599.0,77.5,3.25,13.5,280.5,61.16,49.23
2016,7,2,7,0,641.0,84.0,3.3,14.0,330.0,65.69,53.06
2016,7,2,7,15,674.0,89.0,3.3,14.0,380.5,68.95,55.78
2016,7,2,7,30,707.0,94.0,3.3,14.0,431.0,72.14,58.41
2016,7,2,7,45,729.0,99.5,3.3,14.5,479.5,75.33,60.88
2016,7,2,8,0,751.0,105.0,3.3,15.0,528.0,84.89,68.87
2016,7,2,8,15,770.5,108.5,3.3,15.0,575.0,86.59,70.11
2016,7,2,8,30,790.0,112.0,3.3,15.0,622.0,88.19,71.28
2016,7,2,8,45,516.5,218.5,3.3,15.5,561.5,134.06,110.18
2016,7,2,9,0,243.0,325.0,3.3,16.0,501.0,207.69,156.54
2016,7,2,9,15,541.0,225.0,3.25,16.0,644.0,209.72,141.95
2016,7,2,9,30,839.0,125.0,3.2,16.0,787.0,249.49,160.74
2016,7,2,9,45,840.5,131.5,3.2,16.0,819.0,306.97,210.52
2016,7,2,10,0,842.0,138.0,3.2,16.0,851.0,363.76,260.92
2016,7,2,10,15,849.5,139.5,3.2,16.0,879.0,419.69,310.23
2016,7,2,10,30,857.0,141.0,3.2,16.0,907.0,472.32,356.13
2016,7,2,10,45,859.5,144.0,3.2,16.5,927.5,522.61,398.43
2016,7,2,11,0,862.0,147.0,3.2,17.0,948.0,571.34,438.19
2016,7,2,11,15,865.5,147.5,3.2,17.0,962.5,617.3,475.54
2016,7,2,11,30,869.0,148.0,3.2,17.0,977.0,661.44,510.59
2016,7,2,11,45,868.5,150.0,3.2,17.0,984.0,701.97,542.14
2016,7,2,12,0,868.0,152.0,3.2,17.0,991.0,740.15,571.3
2016,7,2,12,15,868.0,152.0,3.2,17.0,991.0,774.81,597.43
2016,7,2,12,30,868.0,152.0,3.2,17.0,991.0,806.85,621.27
2016,7,2,12,45,877.0,145.0,3.25,17.0,987.0,837.99,643.42
2016,7,2,13,0,886.0,138.0,3.3,17.0,983.0,866.2,663.46
2016,7,2,13,15,882.5,137.0,3.3,17.0,968.0,885.51,677.05
2016,7,2,13,30,879.0,136.0,3.3,17.0,953.0,901.24,688.28
2016,7,2,13,45,872.5,136.0,3.3,17.0,930.5,911.54,695.87
2016,7,2,14,0,866.0,136.0,3.3,17.0,908.0,918.12,701.05
2016,7,2,14,15,859.0,134.0,3.3,16.5,879.5,918.73,703.58
2016,7,2,14,30,852.0,132.0,3.3,16.0,851.0,915.61,703.7
2016,7,2,14,45,841.0,131.0,3.3,16.0,816.5,919.14,707.3
2016,7,2,15,0,830.0,130.0,3.3,16.0,782.0,905.9,699.27
2016,7,2,15,15,818.0,127.5,3.25,16.0,742.5,886.76,686.99
2016,7,2,15,30,806.0,125.0,3.2,16.0,703.0,864.34,672.49
2016,7,2,15,45,789.5,122.0,3.15,16.0,659.0,834.42,652.66
2016,7,2,16,0,773.0,119.0,3.1,16.0,615.0,801.78,630.85
2016,7,2,16,15,752.5,115.0,3.05,15.5,567.5,762.35,605.08
2016,7,2,16,30,732.0,111.0,3.0,15.0,520.0,725.13,580.6
2016,7,2,16,45,705.5,106.5,2.95,15.0,470.5,677.01,546.37
2016,7,2,17,0,679.0,102.0,2.9,15.0,421.0,627.99,509.94
2016,7,2,17,15,644.5,96.0,2.85,15.0,371.0,571.31,466.71
2016,7,2,17,30,610.0,90.0,2.8,15.0,321.0,515.13,422.71
2016,7,2,17,45,564.0,83.0,2.75,15.0,271.5,451.93,371.77
2016,7,2,18,0,518.0,76.0,2.7,15.0,222.0,391.09,321.16
2016,7,2,18,15,453.5,66.5,2.6,14.5,176.0,321.34,262.26
2016,7,2,18,30,389.0,57.0,2.5,14.0,130.0,256.86,206.14
2016,7,2,18,45,299.5,44.5,2.45,14.0,90.5,183.34,141.71
2016,7,2,19,0,210.0,32.0,2.4,14.0,51.0,123.12,84.78
2016,7,2,19,15,105.0,16.0,2.35,14.0,25.5,54.7,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,125.5,16.0,2.8,13.0,28.0,12.26,0.0
2016,7,3,5,30,251.0,32.0,2.9,13.0,56.0,26.14,15.7
2016,7,3,5,45,345.0,43.0,3.0,13.5,97.0,34.96,24.88
2016,7,3,6,0,439.0,54.0,3.1,14.0,138.0,43.75,33.15
2016,7,3,6,15,502.0,61.5,3.05,14.0,185.0,49.46,38.56
2016,7,3,6,30,565.0,69.0,3.0,14.0,232.0,55.17,43.8
2016,7,3,6,45,323.5,109.5,3.0,14.0,206.5,77.09,63.28
2016,7,3,7,0,82.0,150.0,3.0,14.0,181.0,104.24,87.08
2016,7,3,7,15,399.5,121.0,2.95,14.0,306.5,84.16,69.17
2016,7,3,7,30,717.0,92.0,2.9,14.0,432.0,71.05,57.44
2016,7,3,7,45,528.5,154.5,2.9,14.5,420.0,105.18,86.93
2016,7,3,8,0,340.0,217.0,2.9,15.0,408.0,140.53,116.87
2016,7,3,8,15,353.0,235.5,2.85,15.0,449.0,149.89,124.43
2016,7,3,8,30,366.0,254.0,2.8,15.0,490.0,158.79,131.6
2016,7,3,8,45,597.0,184.0,2.8,15.5,600.0,116.02,94.67
2016,7,3,9,0,828.0,114.0,2.8,16.0,710.0,133.41,79.2
2016,7,3,9,15,629.5,208.5,2.8,16.0,676.5,210.33,138.72
2016,7,3,9,30,431.0,303.0,2.8,16.0,643.0,271.0,194.56
2016,7,3,9,45,667.5,202.5,2.8,16.5,755.0,302.4,212.34
2016,7,3,10,0,904.0,102.0,2.8,17.0,867.0,363.29,257.53
2016,7,3,10,15,910.0,103.5,2.75,17.0,894.5,419.09,306.9
2016,7,3,10,30,916.0,105.0,2.7,17.0,922.0,473.96,354.54
2016,7,3,10,45,919.0,106.0,2.7,17.0,943.5,525.91,398.81
2016,7,3,11,0,922.0,107.0,2.7,17.0,965.0,576.17,440.53
2016,7,3,11,15,925.0,108.0,2.7,17.0,979.5,624.58,479.64
2016,7,3,11,30,928.0,109.0,2.7,17.0,994.0,670.96,516.19
2016,7,3,11,45,928.5,109.5,2.75,17.0,1001.0,713.1,549.02
2016,7,3,12,0,929.0,110.0,2.8,17.0,1008.0,752.7,579.33
2016,7,3,12,15,928.5,110.0,2.8,17.0,1007.5,788.47,606.1
2016,7,3,12,30,928.0,110.0,2.8,17.0,1007.0,821.31,629.04
2016,7,3,12,45,910.5,120.5,2.85,17.0,994.5,845.99,646.45
2016,7,3,13,0,893.0,131.0,2.9,17.0,982.0,866.79,661.27
2016,7,3,13,15,889.5,130.0,2.9,17.0,967.0,886.14,674.83
2016,7,3,13,30,886.0,129.0,2.9,17.0,952.0,901.9,685.98
2016,7,3,13,45,882.0,127.5,2.95,17.0,930.5,913.09,694.5
2016,7,3,14,0,878.0,126.0,3.0,17.0,909.0,920.55,700.6
2016,7,3,14,15,871.0,124.5,3.0,17.0,880.5,921.54,702.06
2016,7,3,14,30,864.0,123.0,3.0,17.0,852.0,918.78,701.12
2016,7,3,14,45,856.0,120.5,3.05,17.0,818.0,910.47,696.87
2016,7,3,15,0,848.0,118.0,3.1,17.0,784.0,898.54,690.24
2016,7,3,15,15,836.0,115.5,3.1,16.5,744.5,879.55,679.72
2016,7,3,15,30,824.0,113.0,3.1,16.0,705.0,868.29,674.7
2016,7,3,15,45,810.0,109.5,3.1,16.0,661.0,839.66,656.07
2016,7,3,16,0,796.0,106.0,3.1,16.0,617.0,808.17,635.42
2016,7,3,16,15,777.0,103.0,3.1,15.5,570.0,770.51,611.27
2016,7,3,16,30,758.0,100.0,3.1,15.0,523.0,730.74,585.2
2016,7,3,16,45,734.0,95.5,3.15,15.0,474.0,683.74,552.37
2016,7,3,17,0,710.0,91.0,3.2,15.0,425.0,638.73,519.86
2016,7,3,17,15,676.5,86.0,3.2,14.5,374.5,582.77,478.08
2016,7,3,17,30,643.0,81.0,3.2,14.0,324.0,527.18,435.24
2016,7,3,17,45,599.0,74.5,3.2,14.0,275.0,464.4,384.36
2016,7,3,18,0,555.0,68.0,3.2,14.0,226.0,403.81,333.6
2016,7,3,18,15,491.0,60.0,3.1,13.5,179.5,334.22,274.3
2016,7,3,18,30,427.0,52.0,3.0,13.0,133.0,269.8,217.63
2016,7,3,18,45,335.0,41.0,2.9,13.0,93.0,197.15,153.16
2016,7,3,19,0,243.0,30.0,2.8,13.0,53.0,134.35,92.91
2016,7,3,19,15,121.5,15.0,2.75,13.0,26.5,58.18,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,14.5,3.2,13.0,28.5,11.7,0.0
2016,7,4,5,30,294.0,29.0,3.3,13.0,57.0,23.81,13.67
2016,7,4,5,45,392.0,38.0,3.45,13.5,98.5,31.18,21.56
2016,7,4,6,0,490.0,47.0,3.6,14.0,140.0,38.61,28.59
2016,7,4,6,15,551.5,53.5,3.55,14.0,187.5,43.82,33.53
2016,7,4,6,30,613.0,60.0,3.5,14.0,235.0,49.06,38.35
2016,7,4,6,45,658.0,64.5,3.45,14.5,285.5,52.65,41.47
2016,7,4,7,0,703.0,69.0,3.4,15.0,336.0,60.82,48.55
2016,7,4,7,15,733.5,72.5,3.3,15.0,387.0,63.64,50.89
2016,7,4,7,30,764.0,76.0,3.2,15.0,438.0,66.43,53.18
2016,7,4,7,45,788.0,79.0,3.15,15.5,487.5,68.69,54.86
2016,7,4,8,0,812.0,82.0,3.1,16.0,537.0,70.9,56.47
2016,7,4,8,15,829.5,84.5,3.05,16.0,584.5,81.04,65.06
2016,7,4,8,30,847.0,87.0,3.0,16.0,632.0,83.18,66.69
2016,7,4,8,45,482.5,208.5,2.95,16.0,523.5,127.9,104.73
2016,7,4,9,0,118.0,330.0,2.9,16.0,415.0,210.2,162.29
2016,7,4,9,15,506.5,212.5,2.9,16.0,607.5,197.34,133.49
2016,7,4,9,30,895.0,95.0,2.9,16.0,800.0,247.6,156.81
2016,7,4,9,45,884.0,107.5,2.9,16.5,829.0,307.37,208.66
2016,7,4,10,0,873.0,120.0,2.9,17.0,858.0,364.8,259.57
2016,7,4,10,15,880.0,121.5,2.9,17.0,886.0,419.53,307.96
2016,7,4,10,30,887.0,123.0,2.9,17.0,914.0,473.48,354.84
2016,7,4,10,45,888.5,126.0,2.9,17.0,935.0,524.81,398.57
2016,7,4,11,0,890.0,129.0,2.9,17.0,956.0,574.42,439.73
2016,7,4,11,15,893.5,129.5,2.9,17.0,970.5,621.59,477.93
2016,7,4,11,30,897.0,130.0,2.9,17.0,985.0,666.86,513.72
2016,7,4,11,45,895.5,132.5,2.9,17.5,991.5,708.17,544.68
2016,7,4,12,0,894.0,135.0,2.9,18.0,998.0,746.94,573.0
2016,7,4,12,15,894.0,135.0,2.85,18.0,998.0,782.35,599.14
2016,7,4,12,30,894.0,135.0,2.8,18.0,998.0,815.01,622.34
2016,7,4,12,45,593.5,294.5,2.8,18.0,866.0,755.2,575.06
2016,7,4,13,0,293.0,454.0,2.8,18.0,734.0,651.63,495.48
2016,7,4,13,15,214.5,456.5,2.8,18.0,659.5,586.97,448.64
2016,7,4,13,30,136.0,459.0,2.8,18.0,585.0,530.26,406.16
2016,7,4,13,45,220.0,436.0,2.8,18.0,634.5,591.51,454.06
2016,7,4,14,0,304.0,413.0,2.8,18.0,684.0,670.66,513.3
2016,7,4,14,15,373.5,369.5,2.8,17.5,692.0,699.81,537.53
2016,7,4,14,30,443.0,326.0,2.8,17.0,700.0,744.91,573.14
2016,7,4,14,45,445.5,309.0,2.8,17.0,671.5,734.21,566.47
2016,7,4,15,0,448.0,292.0,2.8,17.0,643.0,720.85,558.35
2016,7,4,15,15,335.0,309.0,2.8,17.0,564.0,615.51,480.79
2016,7,4,15,30,222.0,326.0,2.8,17.0,485.0,511.79,402.7
2016,7,4,15,45,221.5,304.0,2.85,17.0,454.5,488.15,386.7
2016,7,4,16,0,221.0,282.0,2.9,17.0,424.0,463.3,369.16
2016,7,4,16,15,134.0,252.5,2.9,16.5,336.5,358.59,287.79
2016,7,4,16,30,47.0,223.0,2.9,16.0,249.0,240.67,193.48
2016,7,4,16,45,23.5,183.0,2.95,16.0,196.0,169.54,136.02
2016,7,4,17,0,0.0,143.0,3.0,16.0,143.0,116.28,91.96
2016,7,4,17,15,0.0,112.0,3.0,15.5,112.0,89.43,70.06
2016,7,4,17,30,0.0,81.0,3.0,15.0,81.0,62.94,48.04
2016,7,4,17,45,0.0,68.5,3.05,15.0,68.5,52.78,39.51
2016,7,4,18,0,0.0,56.0,3.1,15.0,56.0,42.89,31.08
2016,7,4,18,15,209.5,54.5,3.05,14.5,93.5,180.37,147.9
2016,7,4,18,30,419.0,53.0,3.0,14.0,131.0,267.74,215.68
2016,7,4,18,45,324.5,42.0,3.0,14.0,91.5,194.37,150.5
2016,7,4,19,0,230.0,31.0,3.0,14.0,52.0,129.44,88.9
2016,7,4,19,15,115.0,15.5,3.0,14.0,26.0,57.13,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,15.5,3.25,13.0,27.5,11.88,0.0
2016,7,5,5,30,253.0,31.0,3.3,13.0,55.0,25.36,14.77
2016,7,5,5,45,358.5,40.5,3.35,13.5,96.0,33.04,23.15
2016,7,5,6,0,464.0,50.0,3.4,14.0,137.0,40.8,30.51
2016,7,5,6,15,527.5,56.5,3.35,14.0,184.5,45.89,35.37
2016,7,5,6,30,591.0,63.0,3.3,14.0,232.0,51.03,40.1
2016,7,5,6,45,312.5,101.5,3.3,14.5,192.5,71.8,58.48
2016,7,5,7,0,34.0,140.0,3.3,15.0,153.0,97.79,81.13
2016,7,5,7,15,388.5,111.5,3.25,15.0,293.0,78.09,63.59
2016,7,5,7,30,743.0,83.0,3.2,15.0,433.0,71.03,57.21
2016,7,5,7,45,524.0,153.0,3.15,15.0,413.5,104.26,85.99
2016,7,5,8,0,305.0,223.0,3.1,15.0,394.0,142.91,118.97
2016,7,5,8,15,166.5,232.5,3.05,15.0,327.5,151.62,125.95
2016,7,5,8,30,28.0,242.0,3.0,15.0,261.0,160.99,133.51
2016,7,5,8,45,20.0,236.5,3.0,15.5,250.5,168.51,139.22
2016,7,5,9,0,12.0,231.0,3.0,16.0,240.0,167.62,131.42
2016,7,5,9,15,9.5,217.5,3.05,16.0,224.5,161.04,125.81
2016,7,5,9,30,7.0,204.0,3.1,16.0,209.0,153.23,119.41
2016,7,5,9,45,16.0,261.0,3.2,16.0,274.0,196.46,153.47
2016,7,5,10,0,25.0,318.0,3.3,16.0,339.0,233.8,182.52
2016,7,5,10,15,30.0,341.5,3.4,16.0,367.5,256.58,200.22
2016,7,5,10,30,35.0,365.0,3.5,16.0,396.0,280.52,218.83
2016,7,5,10,45,26.5,340.0,3.6,16.5,364.5,265.38,206.73
2016,7,5,11,0,18.0,315.0,3.7,17.0,333.0,248.76,193.48
2016,7,5,11,15,76.5,394.5,3.8,17.0,468.0,344.76,268.2
2016,7,5,11,30,135.0,474.0,3.9,17.0,603.0,451.35,349.48
2016,7,5,11,45,88.5,445.0,4.0,17.0,530.0,407.8,316.15
2016,7,5,12,0,42.0,416.0,4.1,17.0,457.0,360.83,280.05
2016,7,5,12,15,109.5,450.0,4.1,17.0,556.0,453.36,351.84
2016,7,5,12,30,177.0,484.0,4.1,17.0,655.0,544.38,420.94
2016,7,5,12,45,212.0,475.0,4.2,17.0,678.5,577.79,446.66
2016,7,5,13,0,247.0,466.0,4.3,17.0,702.0,623.87,481.89
2016,7,5,13,15,212.0,463.0,4.35,17.0,663.5,590.84,457.43
2016,7,5,13,30,177.0,460.0,4.4,17.0,625.0,567.34,439.97
2016,7,5,13,45,114.5,426.0,4.45,17.0,532.5,488.72,380.54
2016,7,5,14,0,52.0,392.0,4.5,17.0,440.0,388.36,303.46
2016,7,5,14,15,101.5,399.5,4.55,16.5,487.5,444.15,349.18
2016,7,5,14,30,151.0,407.0,4.6,16.0,535.0,519.82,409.14
2016,7,5,14,45,109.5,378.0,4.7,16.0,469.0,457.63,361.33
2016,7,5,15,0,68.0,349.0,4.8,16.0,403.0,374.6,297.1
2016,7,5,15,15,49.0,312.5,4.85,16.0,350.5,323.92,257.76
2016,7,5,15,30,30.0,276.0,4.9,16.0,298.0,273.06,217.62
2016,7,5,15,45,15.0,219.0,5.0,16.0,230.5,191.4,152.26
2016,7,5,16,0,0.0,162.0,5.1,16.0,163.0,129.3,101.59
2016,7,5,16,15,0.0,149.0,5.15,15.5,149.5,118.67,93.39
2016,7,5,16,30,0.0,136.0,5.2,15.0,136.0,108.03,85.05
2016,7,5,16,45,0.0,111.0,5.3,15.0,111.0,87.07,67.83
2016,7,5,17,0,0.0,86.0,5.4,15.0,86.0,66.31,50.6
2016,7,5,17,15,0.0,70.5,5.45,14.5,70.5,54.1,40.51
2016,7,5,17,30,0.0,55.0,5.5,14.0,55.0,42.1,30.47
2016,7,5,17,45,0.0,46.5,5.6,14.0,46.5,35.54,24.91
2016,7,5,18,0,0.0,38.0,5.7,14.0,38.0,29.0,19.29
2016,7,5,18,15,235.5,44.0,5.6,13.5,88.0,180.61,149.3
2016,7,5,18,30,471.0,50.0,5.5,13.0,138.0,288.85,234.9
2016,7,5,18,45,363.0,40.5,5.45,13.0,96.5,208.77,163.03
2016,7,5,19,0,255.0,31.0,5.4,13.0,55.0,140.0,96.74
2016,7,5,19,15,127.5,15.5,5.35,13.0,27.5,60.84,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.5,15.5,5.05,13.0,26.5,11.86,0.0
2016,7,6,5,30,241.0,31.0,5.0,13.0,53.0,23.7,13.26
2016,7,6,5,45,341.5,40.5,5.0,13.5,93.0,32.96,23.04
2016,7,6,6,0,442.0,50.0,5.0,14.0,133.0,40.64,30.34
2016,7,6,6,15,505.5,57.5,4.9,14.0,179.5,46.46,35.85
2016,7,6,6,30,569.0,65.0,4.8,14.0,226.0,52.28,41.2
2016,7,6,6,45,284.5,63.0,4.75,14.0,143.5,46.22,35.81
2016,7,6,7,0,0.0,61.0,4.7,14.0,61.0,46.74,36.21
2016,7,6,7,15,0.0,92.5,4.6,14.0,92.5,70.1,56.84
2016,7,6,7,30,0.0,124.0,4.5,14.0,124.0,92.1,76.01
2016,7,6,7,45,0.0,129.5,4.4,14.5,129.5,96.45,79.38
2016,7,6,8,0,0.0,135.0,4.3,15.0,135.0,100.71,82.65
2016,7,6,8,15,0.0,141.0,4.2,15.0,141.0,105.25,86.3
2016,7,6,8,30,0.0,147.0,4.1,15.0,147.0,109.74,89.89
2016,7,6,8,45,4.0,178.5,4.1,15.0,181.5,131.33,108.13
2016,7,6,9,0,8.0,210.0,4.1,15.0,216.0,153.76,121.06
2016,7,6,9,15,11.0,231.0,4.05,15.0,239.5,170.17,133.78
2016,7,6,9,30,14.0,252.0,4.0,15.0,263.0,187.2,147.03
2016,7,6,9,45,15.0,266.0,3.95,15.5,278.5,199.59,156.4
2016,7,6,10,0,16.0,280.0,3.9,16.0,294.0,212.22,165.94
2016,7,6,10,15,13.5,264.0,3.9,16.0,276.5,202.64,158.29
2016,7,6,10,30,11.0,248.0,3.9,16.0,259.0,192.1,149.91
2016,7,6,10,45,14.5,281.5,3.95,16.0,296.0,220.03,171.95
2016,7,6,11,0,18.0,315.0,4.0,16.0,333.0,248.77,194.45
2016,7,6,11,15,15.0,282.0,4.05,16.0,297.0,224.81,175.55
2016,7,6,11,30,12.0,249.0,4.1,16.0,261.0,199.69,155.76
2016,7,6,11,45,22.0,319.5,4.2,16.0,341.0,266.17,208.26
2016,7,6,12,0,32.0,390.0,4.3,16.0,421.0,333.22,260.36
2016,7,6,12,15,23.0,335.5,4.45,16.0,358.0,287.7,225.0
2016,7,6,12,30,14.0,281.0,4.6,16.0,295.0,231.84,181.32
2016,7,6,12,45,15.0,290.5,4.75,16.0,305.0,241.62,189.29
2016,7,6,13,0,16.0,300.0,4.9,16.0,315.0,251.51,197.25
2016,7,6,13,15,14.5,283.0,5.05,16.0,297.0,237.59,186.42
2016,7,6,13,30,13.0,266.0,5.2,16.0,279.0,223.31,175.32
2016,7,6,13,45,11.0,240.0,5.4,16.0,250.5,200.87,157.66
2016,7,6,14,0,9.0,214.0,5.6,16.0,222.0,178.16,139.68
2016,7,6,14,15,9.5,225.5,5.65,15.5,234.0,188.59,148.56
2016,7,6,14,30,10.0,237.0,5.7,15.0,246.0,199.22,157.62
2016,7,6,14,45,11.0,241.0,5.8,15.0,250.5,204.15,161.89
2016,7,6,15,0,12.0,245.0,5.9,15.0,255.0,209.21,166.32
2016,7,6,15,15,7.5,211.5,5.85,15.0,218.0,176.87,140.31
2016,7,6,15,30,3.0,178.0,5.8,15.0,181.0,144.66,114.21
2016,7,6,15,45,7.5,195.0,5.8,15.0,201.0,163.79,130.36
2016,7,6,16,0,12.0,212.0,5.8,15.0,221.0,183.58,147.06
2016,7,6,16,15,11.0,198.0,5.7,14.5,205.5,171.19,137.51
2016,7,6,16,30,10.0,184.0,5.6,14.0,190.0,158.82,127.93
2016,7,6,16,45,5.0,163.0,5.6,14.0,166.0,136.99,110.02
2016,7,6,17,0,0.0,142.0,5.6,14.0,142.0,115.44,92.18
2016,7,6,17,15,3.0,134.0,5.5,14.0,135.0,111.78,89.5
2016,7,6,17,30,6.0,126.0,5.4,14.0,128.0,108.15,86.74
2016,7,6,17,45,3.0,107.5,5.35,14.0,108.5,90.61,71.93
2016,7,6,18,0,0.0,89.0,5.3,14.0,89.0,73.26,57.1
2016,7,6,18,15,226.0,68.5,5.2,13.5,110.5,206.17,170.39
2016,7,6,18,30,452.0,48.0,5.1,13.0,132.0,278.82,226.56
2016,7,6,18,45,359.0,38.5,5.0,13.0,92.5,205.74,160.5
2016,7,6,19,0,266.0,29.0,4.9,13.0,53.0,142.5,98.06
2016,7,6,19,15,133.0,14.5,4.8,13.0,26.5,63.6,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,146.5,13.5,4.25,14.0,26.5,10.91,0.0
2016,7,7,5,30,293.0,27.0,4.2,14.0,53.0,22.19,11.84
2016,7,7,5,45,389.0,35.5,4.2,14.0,93.5,29.18,19.68
2016,7,7,6,0,485.0,44.0,4.2,14.0,134.0,36.24,26.45
2016,7,7,6,15,546.5,50.0,4.15,14.0,180.5,41.13,31.11
2016,7,7,6,30,608.0,56.0,4.1,14.0,227.0,46.08,35.67
2016,7,7,6,45,304.0,66.0,4.1,14.5,151.5,48.49,37.76
2016,7,7,7,0,0.0,76.0,4.1,15.0,76.0,58.09,46.14
2016,7,7,7,15,0.0,92.5,4.1,15.0,92.5,70.09,56.6
2016,7,7,7,30,0.0,109.0,4.1,15.0,109.0,81.97,66.84
2016,7,7,7,45,0.0,130.5,4.1,15.0,130.5,97.1,79.8
2016,7,7,8,0,0.0,152.0,4.1,15.0,152.0,112.01,92.44
2016,7,7,8,15,12.0,194.0,4.1,15.0,202.0,140.04,116.24
2016,7,7,8,30,24.0,236.0,4.1,15.0,252.0,167.13,138.94
2016,7,7,8,45,20.0,240.5,4.2,15.5,254.5,170.87,141.44
2016,7,7,9,0,16.0,245.0,4.3,16.0,257.0,176.68,138.86
2016,7,7,9,15,15.5,252.0,4.4,16.0,264.0,184.46,144.61
2016,7,7,9,30,15.0,259.0,4.5,16.0,271.0,192.03,150.41
2016,7,7,9,45,13.5,254.0,4.6,16.0,265.5,191.02,149.5
2016,7,7,10,0,12.0,249.0,4.7,16.0,260.0,189.4,148.15
2016,7,7,10,15,11.5,243.5,4.75,16.0,254.0,187.29,146.39
2016,7,7,10,30,11.0,238.0,4.8,16.0,248.0,184.83,144.38
2016,7,7,10,45,12.0,251.0,4.9,16.0,262.0,196.47,153.61
2016,7,7,11,0,13.0,264.0,5.0,16.0,276.0,208.36,163.01
2016,7,7,11,15,18.5,310.5,5.0,16.0,328.0,248.25,194.51
2016,7,7,11,30,24.0,357.0,5.0,16.0,380.0,291.85,228.64
2016,7,7,11,45,25.5,358.0,5.0,16.0,383.0,298.51,233.8
2016,7,7,12,0,27.0,359.0,5.0,16.0,386.0,305.16,239.05
2016,7,7,12,15,21.0,327.5,5.0,16.0,348.5,272.33,213.36
2016,7,7,12,30,15.0,296.0,5.0,16.0,311.0,244.6,191.58
2016,7,7,12,45,15.5,298.5,5.0,16.0,314.0,248.5,194.8
2016,7,7,13,0,16.0,301.0,5.0,16.0,317.0,252.36,197.95
2016,7,7,13,15,16.0,301.5,4.95,16.0,317.5,254.1,199.43
2016,7,7,13,30,16.0,302.0,4.9,16.0,318.0,255.77,200.88
2016,7,7,13,45,15.0,289.5,4.9,16.0,304.0,245.59,193.03
2016,7,7,14,0,14.0,277.0,4.9,16.0,290.0,235.18,185.0
2016,7,7,14,15,22.0,304.0,4.9,16.0,323.5,266.44,210.26
2016,7,7,14,30,30.0,331.0,4.9,16.0,357.0,317.76,251.08
2016,7,7,14,45,19.5,278.0,4.95,16.0,295.0,243.88,192.85
2016,7,7,15,0,9.0,225.0,5.0,16.0,233.0,189.29,149.34
2016,7,7,15,15,5.0,194.5,5.05,15.5,199.0,160.11,126.26
2016,7,7,15,30,1.0,164.0,5.1,15.0,165.0,131.04,102.94
2016,7,7,15,45,0.5,148.0,5.15,15.0,148.5,117.42,92.02
2016,7,7,16,0,0.0,132.0,5.2,15.0,132.0,103.81,81.03
2016,7,7,16,15,0.0,113.0,5.2,15.0,113.0,88.15,68.28
2016,7,7,16,30,0.0,94.0,5.2,15.0,94.0,72.58,55.49
2016,7,7,16,45,0.0,93.0,5.25,15.0,93.0,71.91,55.14
2016,7,7,17,0,0.0,92.0,5.3,15.0,92.0,71.36,54.87
2016,7,7,17,15,0.0,82.5,5.25,14.5,82.5,63.72,48.68
2016,7,7,17,30,0.0,73.0,5.2,14.0,73.0,56.1,42.42
2016,7,7,17,45,0.0,62.0,5.2,14.0,62.0,47.52,35.16
2016,7,7,18,0,0.0,51.0,5.2,14.0,51.0,39.02,27.88
2016,7,7,18,15,240.0,48.0,5.1,13.5,92.5,188.8,156.13
2016,7,7,18,30,480.0,45.0,5.0,13.0,134.0,288.91,234.76
2016,7,7,18,45,389.5,36.0,4.95,13.0,94.0,215.86,168.36
2016,7,7,19,0,299.0,27.0,4.9,13.0,54.0,152.42,104.52
2016,7,7,19,15,149.5,13.5,4.85,13.0,27.0,67.29,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,155.5,12.5,4.2,14.0,26.5,10.1,0.0
2016,7,8,5,30,311.0,25.0,4.2,14.0,53.0,20.61,10.41
2016,7,8,5,45,407.0,32.5,4.25,14.0,92.5,26.87,17.66
2016,7,8,6,0,503.0,40.0,4.3,14.0,132.0,33.26,23.8
2016,7,8,6,15,251.5,65.5,4.2,14.0,111.5,48.0,37.21
2016,7,8,6,30,0.0,91.0,4.1,14.0,91.0,66.58,53.93
2016,7,8,6,45,4.0,109.0,4.05,14.5,110.5,79.36,65.17
2016,7,8,7,0,8.0,127.0,4.0,15.0,130.0,92.08,76.14
2016,7,8,7,15,13.0,146.0,3.85,15.0,152.0,105.38,87.56
2016,7,8,7,30,18.0,165.0,3.7,15.0,174.0,118.59,98.76
2016,7,8,7,45,75.0,202.5,3.6,15.5,243.5,137.48,114.52
2016,7,8,8,0,132.0,240.0,3.5,16.0,313.0,153.83,127.87
2016,7,8,8,15,119.0,261.5,3.45,16.0,332.0,164.72,136.67
2016,7,8,8,30,106.0,283.0,3.4,16.0,351.0,183.75,152.3
2016,7,8,8,45,173.5,302.5,3.4,16.0,423.0,186.38,154.05
2016,7,8,9,0,241.0,322.0,3.4,16.0,495.0,205.41,155.0
2016,7,8,9,15,159.0,337.5,3.45,16.0,454.5,234.61,178.12
2016,7,8,9,30,77.0,353.0,3.5,16.0,414.0,251.98,194.9
2016,7,8,9,45,111.0,379.5,3.55,16.5,471.0,279.45,214.86
2016,7,8,10,0,145.0,406.0,3.6,17.0,528.0,319.86,245.35
2016,7,8,10,15,114.0,412.0,3.6,17.0,510.0,328.16,253.15
2016,7,8,10,30,83.0,418.0,3.6,17.0,492.0,336.47,260.48
2016,7,8,10,45,74.5,422.5,3.65,17.0,490.5,345.77,267.99
2016,7,8,11,0,66.0,427.0,3.7,17.0,489.0,353.92,274.46
2016,7,8,11,15,71.5,439.0,3.7,17.0,507.0,374.65,290.44
2016,7,8,11,30,77.0,451.0,3.7,17.0,525.0,396.05,306.82
2016,7,8,11,45,100.0,465.0,3.75,17.5,561.5,431.33,333.33
2016,7,8,12,0,123.0,479.0,3.8,18.0,598.0,474.76,365.66
2016,7,8,12,15,111.5,475.0,3.85,18.0,583.0,475.46,366.14
2016,7,8,12,30,100.0,471.0,3.9,18.0,568.0,464.44,358.07
2016,7,8,12,45,107.0,470.0,4.0,18.0,572.5,477.63,368.55
2016,7,8,13,0,114.0,469.0,4.1,18.0,577.0,504.02,388.68
2016,7,8,13,15,114.5,461.0,4.2,17.5,568.5,506.35,391.61
2016,7,8,13,30,115.0,453.0,4.3,17.0,560.0,507.64,394.01
2016,7,8,13,45,93.0,431.5,4.4,17.0,516.5,457.94,356.9
2016,7,8,14,0,71.0,410.0,4.5,17.0,473.0,422.92,330.51
2016,7,8,14,15,110.5,408.0,4.6,17.0,503.0,480.31,376.04
2016,7,8,14,30,150.0,406.0,4.7,17.0,533.0,519.06,407.12
2016,7,8,14,45,120.0,383.0,4.8,17.0,481.5,473.1,372.26
2016,7,8,15,0,90.0,360.0,4.9,17.0,430.0,406.19,321.22
2016,7,8,15,15,88.0,340.0,4.9,17.0,406.0,387.03,307.25
2016,7,8,15,30,86.0,320.0,4.9,17.0,382.0,367.31,292.63
2016,7,8,15,45,126.0,303.5,4.95,17.0,387.5,406.43,325.26
2016,7,8,16,0,166.0,287.0,5.0,17.0,393.0,423.67,340.78
2016,7,8,16,15,105.0,253.5,4.9,16.5,319.0,319.16,258.09
2016,7,8,16,30,44.0,220.0,4.8,16.0,245.0,235.89,190.57
2016,7,8,16,45,22.0,179.5,4.75,16.0,192.0,165.45,133.04
2016,7,8,17,0,0.0,139.0,4.7,16.0,139.0,112.77,89.19
2016,7,8,17,15,0.0,128.5,4.6,15.5,128.5,104.67,82.91
2016,7,8,17,30,0.0,118.0,4.5,15.0,118.0,96.71,76.6
2016,7,8,17,45,0.0,100.5,4.45,15.0,100.5,82.13,64.41
2016,7,8,18,0,0.0,83.0,4.4,15.0,83.0,67.5,51.99
2016,7,8,18,15,241.5,63.0,4.35,15.0,107.5,208.45,171.27
2016,7,8,18,30,483.0,43.0,4.3,15.0,132.0,288.69,232.38
2016,7,8,18,45,392.5,34.5,4.25,15.0,92.5,215.98,166.89
2016,7,8,19,0,302.0,26.0,4.2,15.0,53.0,152.91,103.41
2016,7,8,19,15,151.0,13.0,4.15,14.5,26.5,67.21,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,12.0,1.65,14.0,26.0,9.44,0.0
2016,7,9,5,30,322.0,24.0,1.7,14.0,52.0,19.84,9.64
2016,7,9,5,45,414.5,31.0,1.75,14.5,91.5,25.72,16.63
2016,7,9,6,0,507.0,38.0,1.8,15.0,131.0,34.43,24.74
2016,7,9,6,15,566.0,43.5,1.9,15.5,177.0,39.44,29.43
2016,7,9,6,30,625.0,49.0,2.0,16.0,223.0,44.5,33.99
2016,7,9,6,45,312.5,81.5,2.1,16.5,168.5,58.82,46.6
2016,7,9,7,0,0.0,114.0,2.2,17.0,114.0,83.67,68.18
2016,7,9,7,15,3.0,133.5,2.25,17.0,135.0,97.32,79.84
2016,7,9,7,30,6.0,153.0,2.3,17.0,156.0,110.87,91.27
2016,7,9,7,45,12.0,174.5,2.4,17.5,181.0,125.61,103.4
2016,7,9,8,0,18.0,196.0,2.5,18.0,206.0,140.22,115.24
2016,7,9,8,15,40.5,232.5,2.6,18.0,257.5,155.2,127.5
2016,7,9,8,30,63.0,269.0,2.7,18.0,309.0,175.67,144.26
2016,7,9,8,45,64.0,289.0,2.8,18.0,332.5,186.78,153.09
2016,7,9,9,0,65.0,309.0,2.9,18.0,356.0,205.26,158.72
2016,7,9,9,15,70.0,330.5,2.95,18.0,383.5,227.62,174.87
2016,7,9,9,30,75.0,352.0,3.0,18.0,411.0,251.01,192.55
2016,7,9,9,45,66.5,361.5,3.15,18.5,416.0,264.9,203.39
2016,7,9,10,0,58.0,371.0,3.3,19.0,421.0,277.63,213.34
2016,7,9,10,15,47.5,368.5,3.35,19.0,410.0,280.83,216.22
2016,7,9,10,30,37.0,366.0,3.4,19.0,399.0,282.24,217.58
2016,7,9,10,45,34.5,368.5,3.5,19.0,400.0,289.36,223.17
2016,7,9,11,0,32.0,371.0,3.6,19.0,401.0,296.05,228.36
2016,7,9,11,15,64.5,416.5,3.65,19.0,478.0,354.28,273.01
2016,7,9,11,30,97.0,462.0,3.7,19.0,555.0,416.99,320.53
2016,7,9,11,45,121.5,472.0,3.8,19.0,589.0,455.66,349.88
2016,7,9,12,0,146.0,482.0,3.9,19.0,623.0,493.69,378.78
2016,7,9,12,15,90.5,440.0,4.0,19.0,527.5,423.35,325.86
2016,7,9,12,30,35.0,398.0,4.1,19.0,432.0,353.07,272.14
2016,7,9,12,45,69.0,431.0,4.25,19.0,497.0,413.76,319.37
2016,7,9,13,0,103.0,464.0,4.4,19.0,562.0,477.25,367.99
2016,7,9,13,15,71.5,427.5,4.55,19.0,495.5,424.83,328.36
2016,7,9,13,30,40.0,391.0,4.7,19.0,429.0,369.64,286.34
2016,7,9,13,45,55.0,400.0,4.85,19.0,450.0,395.23,306.92
2016,7,9,14,0,70.0,409.0,5.0,19.0,471.0,421.32,327.7
2016,7,9,14,15,96.0,406.0,5.1,18.5,488.5,446.38,348.78
2016,7,9,14,30,122.0,403.0,5.2,18.0,506.0,490.94,384.64
2016,7,9,14,45,94.0,375.0,5.3,18.0,452.5,421.92,332.03
2016,7,9,15,0,66.0,347.0,5.4,18.0,399.0,371.76,293.36
2016,7,9,15,15,61.0,325.5,5.5,17.5,372.0,348.47,276.46
2016,7,9,15,30,56.0,304.0,5.6,17.0,345.0,324.76,258.95
2016,7,9,15,45,41.0,271.5,5.75,17.0,300.5,280.87,224.42
2016,7,9,16,0,26.0,239.0,5.9,17.0,256.0,220.39,176.12
2016,7,9,16,15,175.0,228.0,5.95,16.5,327.0,368.44,300.92
2016,7,9,16,30,324.0,217.0,6.0,16.0,398.0,490.71,402.7
2016,7,9,16,45,553.5,142.0,6.1,16.0,415.5,604.91,498.23
2016,7,9,17,0,783.0,67.0,6.2,16.0,433.0,667.23,551.08
2016,7,9,17,15,757.0,64.0,6.15,15.5,384.0,615.92,512.39
2016,7,9,17,30,731.0,61.0,6.1,15.0,335.0,564.16,471.38
2016,7,9,17,45,687.0,58.0,6.1,15.0,285.0,501.35,419.17
2016,7,9,18,0,643.0,55.0,6.1,15.0,235.0,440.35,366.81
2016,7,9,18,15,583.5,49.0,5.95,14.5,187.0,373.03,308.0
2016,7,9,18,30,524.0,43.0,5.8,14.0,139.0,308.11,249.51
2016,7,9,18,45,417.5,35.0,5.7,14.0,97.0,227.19,176.73
2016,7,9,19,0,311.0,27.0,5.6,14.0,55.0,157.53,106.62
2016,7,9,19,15,155.5,13.5,5.45,14.0,27.5,69.2,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,141.5,13.5,5.3,14.0,25.5,10.62,0.0
2016,7,10,5,30,283.0,27.0,5.4,14.0,51.0,22.23,11.18
2016,7,10,5,45,385.5,36.0,5.55,14.5,92.0,29.62,19.9
2016,7,10,6,0,488.0,45.0,5.7,15.0,133.0,37.1,27.02
2016,7,10,6,15,552.5,51.0,5.7,15.0,180.5,41.99,31.69
2016,7,10,6,30,617.0,57.0,5.7,15.0,228.0,46.94,36.27
2016,7,10,6,45,663.0,61.5,5.7,15.5,278.5,54.77,43.17
2016,7,10,7,0,709.0,66.0,5.7,16.0,329.0,58.69,46.48
2016,7,10,7,15,740.5,69.5,5.65,16.0,380.5,61.61,48.93
2016,7,10,7,30,772.0,73.0,5.6,16.0,432.0,64.51,51.31
2016,7,10,7,45,798.0,75.5,5.6,16.5,482.5,66.56,52.82
2016,7,10,8,0,824.0,78.0,5.6,17.0,533.0,76.42,61.09
2016,7,10,8,15,841.5,80.0,5.5,17.0,581.0,78.49,62.67
2016,7,10,8,30,859.0,82.0,5.4,17.0,629.0,80.43,64.14
2016,7,10,8,45,874.5,83.5,5.35,17.0,674.0,81.9,65.21
2016,7,10,9,0,890.0,85.0,5.3,17.0,719.0,127.43,73.23
2016,7,10,9,15,487.5,220.5,5.2,17.0,571.0,198.7,135.63
2016,7,10,9,30,85.0,356.0,5.1,17.0,423.0,255.22,197.17
2016,7,10,9,45,505.5,224.0,5.1,17.5,646.0,276.1,198.17
2016,7,10,10,0,926.0,92.0,5.1,18.0,869.0,363.12,257.97
2016,7,10,10,15,592.5,257.0,5.15,18.0,761.0,397.95,298.36
2016,7,10,10,30,259.0,422.0,5.2,18.0,653.0,406.53,312.6
2016,7,10,10,45,602.0,259.5,5.3,18.0,811.5,481.68,370.67
2016,7,10,11,0,945.0,97.0,5.4,18.0,970.0,582.6,451.09
2016,7,10,11,15,948.0,97.5,5.5,18.0,985.5,632.09,492.35
2016,7,10,11,30,951.0,98.0,5.6,18.0,1001.0,679.47,531.24
2016,7,10,11,45,952.0,98.5,5.7,18.5,1008.5,723.23,565.53
2016,7,10,12,0,953.0,99.0,5.8,19.0,1016.0,764.38,597.11
2016,7,10,12,15,953.5,99.0,5.85,19.0,1016.5,801.98,626.07
2016,7,10,12,30,954.0,99.0,5.9,19.0,1017.0,836.62,651.35
2016,7,10,12,45,949.5,101.0,5.95,19.0,1009.0,865.76,672.65
2016,7,10,13,0,945.0,103.0,6.0,19.0,1001.0,891.39,691.46
2016,7,10,13,15,942.5,102.5,5.95,19.0,986.5,912.89,706.86
2016,7,10,13,30,940.0,102.0,5.9,19.0,972.0,930.66,719.66
2016,7,10,13,45,938.0,100.0,5.9,19.0,951.0,943.64,729.43
2016,7,10,14,0,936.0,98.0,5.9,19.0,930.0,952.7,736.55
2016,7,10,14,15,930.5,97.0,5.85,19.0,902.0,955.61,739.16
2016,7,10,14,30,925.0,96.0,5.8,19.0,874.0,954.58,739.13
2016,7,10,14,45,918.5,94.0,5.8,19.0,840.0,947.72,735.41
2016,7,10,15,0,912.0,92.0,5.8,19.0,806.0,937.02,729.1
2016,7,10,15,15,902.0,90.5,5.7,19.0,766.5,919.96,717.77
2016,7,10,15,30,892.0,89.0,5.6,19.0,727.0,899.39,704.04
2016,7,10,15,45,880.0,86.5,5.6,19.0,683.0,872.63,686.43
2016,7,10,16,0,868.0,84.0,5.6,19.0,639.0,842.77,666.53
2016,7,10,16,15,851.0,81.5,5.55,18.5,591.0,805.9,642.34
2016,7,10,16,30,834.0,79.0,5.5,18.0,543.0,766.67,616.09
2016,7,10,16,45,812.0,76.0,5.5,18.0,492.5,728.39,589.23
2016,7,10,17,0,790.0,73.0,5.5,18.0,442.0,680.64,554.67
2016,7,10,17,15,760.0,69.5,5.4,17.5,390.5,625.59,513.91
2016,7,10,17,30,730.0,66.0,5.3,17.0,339.0,570.35,470.78
2016,7,10,17,45,686.0,61.5,5.25,17.0,287.5,505.66,417.89
2016,7,10,18,0,642.0,57.0,5.2,17.0,236.0,445.37,366.81
2016,7,10,18,15,578.5,51.0,5.1,16.5,187.5,373.7,305.39
2016,7,10,18,30,515.0,45.0,5.0,16.0,139.0,307.0,246.25
2016,7,10,18,45,410.0,36.5,4.9,15.5,96.5,226.4,174.83
2016,7,10,19,0,305.0,28.0,4.8,15.0,54.0,156.84,104.95
2016,7,10,19,15,152.5,14.0,4.75,15.0,27.0,68.93,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
