Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,137.5,13.0,2.25,14.0,24.5,10.23,0.0
2016,7,11,5,30,275.0,26.0,2.2,14.0,49.0,21.38,10.28
2016,7,11,5,45,376.0,35.0,2.15,14.5,89.5,28.77,19.17
2016,7,11,6,0,477.0,44.0,2.1,15.0,130.0,36.23,26.29
2016,7,11,6,15,541.0,51.0,2.0,15.0,177.0,41.89,31.64
2016,7,11,6,30,605.0,58.0,1.9,15.0,224.0,47.55,36.85
2016,7,11,6,45,650.0,62.5,1.85,15.5,274.0,51.16,40.0
2016,7,11,7,0,695.0,67.0,1.8,16.0,324.0,59.24,46.99
2016,7,11,7,15,726.0,71.0,1.85,16.0,374.5,62.47,49.69
2016,7,11,7,30,757.0,75.0,1.9,16.0,425.0,65.65,52.32
2016,7,11,7,45,422.5,154.0,1.95,16.5,353.5,102.86,84.28
2016,7,11,8,0,88.0,233.0,2.0,17.0,282.0,155.1,128.3
2016,7,11,8,15,64.5,243.5,2.05,17.0,281.0,161.43,133.11
2016,7,11,8,30,41.0,254.0,2.1,17.0,280.0,167.42,137.74
2016,7,11,8,45,49.0,278.5,2.15,17.5,312.0,181.09,148.48
2016,7,11,9,0,57.0,303.0,2.2,18.0,344.0,201.47,155.75
2016,7,11,9,15,51.0,314.5,2.3,18.0,353.0,216.29,166.54
2016,7,11,9,30,45.0,326.0,2.4,18.0,362.0,230.29,177.4
2016,7,11,9,45,199.5,346.0,2.55,18.0,512.5,283.49,213.13
2016,7,11,10,0,354.0,366.0,2.7,18.0,663.0,356.04,265.65
2016,7,11,10,15,197.5,370.0,2.8,18.0,537.0,333.81,254.27
2016,7,11,10,30,41.0,374.0,2.9,18.0,411.0,289.48,223.48
2016,7,11,10,45,45.5,391.0,3.05,18.5,433.0,310.45,239.4
2016,7,11,11,0,50.0,408.0,3.2,19.0,455.0,332.28,255.69
2016,7,11,11,15,51.0,415.5,3.3,19.0,464.0,345.97,266.18
2016,7,11,11,30,52.0,423.0,3.4,19.0,473.0,359.77,276.76
2016,7,11,11,45,52.5,427.5,3.55,19.0,478.5,371.02,285.45
2016,7,11,12,0,53.0,432.0,3.7,19.0,484.0,382.18,294.08
2016,7,11,12,15,65.5,445.0,3.85,19.0,509.0,409.14,314.84
2016,7,11,12,30,78.0,458.0,4.0,19.0,534.0,437.09,336.28
2016,7,11,12,45,66.0,442.5,4.2,19.0,506.5,421.58,324.75
2016,7,11,13,0,54.0,427.0,4.4,19.0,479.0,404.38,312.12
2016,7,11,13,15,106.0,443.0,4.55,18.5,542.5,468.86,363.35
2016,7,11,13,30,158.0,459.0,4.7,18.0,606.0,552.03,427.89
2016,7,11,13,45,165.5,447.5,4.9,18.0,598.0,556.17,431.94
2016,7,11,14,0,173.0,436.0,5.1,18.0,590.0,559.23,435.55
2016,7,11,14,15,195.5,419.0,5.2,18.0,588.0,569.67,445.01
2016,7,11,14,30,218.0,402.0,5.3,18.0,586.0,578.9,453.62
2016,7,11,14,45,185.5,386.0,5.4,18.0,538.0,537.3,422.48
2016,7,11,15,0,153.0,370.0,5.5,18.0,490.0,494.69,390.34
2016,7,11,15,15,173.5,349.0,5.55,17.5,478.5,494.3,392.59
2016,7,11,15,30,194.0,328.0,5.6,17.0,467.0,492.3,393.53
2016,7,11,15,45,225.0,302.0,5.65,17.0,453.0,492.5,395.8
2016,7,11,16,0,256.0,276.0,5.7,17.0,439.0,509.4,410.78
2016,7,11,16,15,266.5,251.0,5.7,16.5,409.5,487.78,396.16
2016,7,11,16,30,277.0,226.0,5.7,16.0,380.0,464.13,379.8
2016,7,11,16,45,224.5,209.0,5.7,16.0,326.5,381.77,314.18
2016,7,11,17,0,172.0,192.0,5.7,16.0,273.0,319.95,263.87
2016,7,11,17,15,254.0,159.5,5.7,15.5,263.0,352.36,293.11
2016,7,11,17,30,336.0,127.0,5.7,15.0,253.0,376.45,314.68
2016,7,11,17,45,483.5,93.0,5.7,15.0,243.5,413.92,346.35
2016,7,11,18,0,631.0,59.0,5.7,15.0,234.0,442.54,368.27
2016,7,11,18,15,566.0,52.5,5.6,14.5,185.5,369.91,305.15
2016,7,11,18,30,501.0,46.0,5.5,14.0,137.0,302.43,244.78
2016,7,11,18,45,397.5,37.0,5.45,14.0,95.0,222.46,172.89
2016,7,11,19,0,294.0,28.0,5.4,14.0,53.0,153.46,102.29
2016,7,11,19,15,147.0,14.0,5.3,14.0,26.5,53.75,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,155.0,12.0,4.95,13.0,24.5,9.44,0.0
2016,7,12,5,30,310.0,24.0,5.0,13.0,49.0,19.84,8.86
2016,7,12,5,45,410.0,32.0,5.1,13.5,90.0,26.53,17.26
2016,7,12,6,0,510.0,40.0,5.2,14.0,131.0,33.33,23.79
2016,7,12,6,15,572.5,46.0,5.1,14.0,178.0,41.6,31.47
2016,7,12,6,30,635.0,52.0,5.0,14.0,225.0,47.04,36.5
2016,7,12,6,45,368.5,98.5,4.95,14.5,204.0,70.75,57.56
2016,7,12,7,0,102.0,145.0,4.9,15.0,183.0,99.15,82.42
2016,7,12,7,15,74.5,162.0,4.85,15.0,192.0,112.01,93.45
2016,7,12,7,30,47.0,179.0,4.8,15.0,201.0,122.47,102.26
2016,7,12,7,45,25.5,174.5,4.8,15.5,187.0,120.85,100.31
2016,7,12,8,0,4.0,170.0,4.8,16.0,173.0,123.6,102.15
2016,7,12,8,15,26.5,214.5,4.75,16.0,231.5,145.11,120.25
2016,7,12,8,30,49.0,259.0,4.7,16.0,290.0,170.15,141.15
2016,7,12,8,45,44.5,272.5,4.7,16.0,302.5,177.91,147.29
2016,7,12,9,0,40.0,286.0,4.7,16.0,315.0,191.27,150.0
2016,7,12,9,15,56.5,317.5,4.65,16.0,360.5,218.67,170.32
2016,7,12,9,30,73.0,349.0,4.6,16.0,406.0,248.94,193.23
2016,7,12,9,45,128.5,376.0,4.6,16.0,482.0,282.26,217.49
2016,7,12,10,0,184.0,403.0,4.6,16.0,558.0,330.86,254.56
2016,7,12,10,15,152.5,416.5,4.55,16.0,547.5,345.78,267.84
2016,7,12,10,30,121.0,430.0,4.5,16.0,537.0,357.22,277.85
2016,7,12,10,45,534.0,262.0,4.45,16.5,752.5,451.36,348.94
2016,7,12,11,0,947.0,94.0,4.4,17.0,968.0,582.37,450.3
2016,7,12,11,15,950.5,94.5,4.35,17.0,984.0,632.36,490.93
2016,7,12,11,30,954.0,95.0,4.3,17.0,1000.0,680.27,529.22
2016,7,12,11,45,957.0,95.0,4.25,17.0,1009.0,725.19,564.32
2016,7,12,12,0,960.0,95.0,4.2,17.0,1018.0,767.64,596.92
2016,7,12,12,15,960.5,95.0,4.2,17.0,1018.5,805.55,625.17
2016,7,12,12,30,961.0,95.0,4.2,17.0,1019.0,840.46,649.89
2016,7,12,12,45,952.5,100.0,4.25,17.0,1010.0,869.17,670.38
2016,7,12,13,0,944.0,105.0,4.3,17.0,1001.0,894.23,688.32
2016,7,12,13,15,942.0,104.5,4.4,17.0,987.0,916.27,704.76
2016,7,12,13,30,940.0,104.0,4.5,17.0,973.0,934.6,718.73
2016,7,12,13,45,936.5,103.0,4.6,17.0,951.5,947.31,728.92
2016,7,12,14,0,933.0,102.0,4.7,17.0,930.0,956.1,736.54
2016,7,12,14,15,927.0,100.5,4.8,17.0,901.5,958.18,739.61
2016,7,12,14,30,921.0,99.0,4.9,17.0,873.0,956.31,740.07
2016,7,12,14,45,914.0,97.0,5.0,17.0,838.5,949.1,736.89
2016,7,12,15,0,907.0,95.0,5.1,17.0,804.0,938.05,731.1
2016,7,12,15,15,896.5,93.5,5.1,17.0,764.0,920.66,720.17
2016,7,12,15,30,886.0,92.0,5.1,17.0,724.0,899.77,706.82
2016,7,12,15,45,874.0,89.0,5.1,17.0,680.0,872.61,688.95
2016,7,12,16,0,862.0,86.0,5.1,17.0,636.0,842.35,668.77
2016,7,12,16,15,844.5,83.5,5.05,17.0,587.5,805.21,643.12
2016,7,12,16,30,827.0,81.0,5.0,17.0,539.0,773.85,621.61
2016,7,12,16,45,805.5,77.5,4.95,17.0,489.0,727.55,588.58
2016,7,12,17,0,784.0,74.0,4.9,17.0,439.0,679.73,553.94
2016,7,12,17,15,753.0,70.0,4.8,16.5,387.5,623.52,512.44
2016,7,12,17,30,722.0,66.0,4.7,16.0,336.0,567.23,468.61
2016,7,12,17,45,680.0,61.5,4.6,16.0,284.5,503.96,416.84
2016,7,12,18,0,638.0,57.0,4.5,16.0,233.0,445.02,366.84
2016,7,12,18,15,574.0,50.5,4.35,15.5,184.5,372.51,304.76
2016,7,12,18,30,510.0,44.0,4.2,15.0,136.0,305.09,245.02
2016,7,12,18,45,407.0,35.0,4.1,15.0,94.5,224.81,173.43
2016,7,12,19,0,304.0,26.0,4.0,15.0,53.0,155.49,102.0
2016,7,12,19,15,152.0,13.0,4.0,14.5,26.5,54.58,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,145.5,12.5,3.25,13.0,24.0,9.83,0.0
2016,7,13,5,30,291.0,25.0,3.2,13.0,48.0,20.64,9.08
2016,7,13,5,45,394.5,34.0,3.15,13.5,89.5,28.09,18.58
2016,7,13,6,0,498.0,43.0,3.1,14.0,131.0,35.63,25.81
2016,7,13,6,15,564.0,49.5,2.9,14.0,179.0,40.98,30.93
2016,7,13,6,30,630.0,56.0,2.7,14.0,227.0,46.37,35.93
2016,7,13,6,45,317.5,89.5,2.55,14.5,176.0,64.2,51.75
2016,7,13,7,0,5.0,123.0,2.4,15.0,125.0,89.3,73.69
2016,7,13,7,15,23.0,149.5,2.3,15.0,160.0,107.45,89.34
2016,7,13,7,30,41.0,176.0,2.2,15.0,195.0,120.67,100.5
2016,7,13,7,45,165.0,198.5,2.1,15.5,287.5,132.46,110.09
2016,7,13,8,0,289.0,221.0,2.0,16.0,380.0,141.64,117.3
2016,7,13,8,15,337.0,231.5,2.0,16.0,433.0,147.64,122.0
2016,7,13,8,30,385.0,242.0,2.0,16.0,486.0,153.49,126.56
2016,7,13,8,45,260.0,284.0,2.0,16.5,454.0,169.89,139.7
2016,7,13,9,0,135.0,326.0,2.0,17.0,422.0,209.1,160.08
2016,7,13,9,15,225.5,334.0,2.0,17.0,505.0,242.0,179.83
2016,7,13,9,30,316.0,342.0,2.0,17.0,588.0,276.94,202.68
2016,7,13,9,45,363.0,340.5,2.0,17.5,634.5,315.06,231.31
2016,7,13,10,0,410.0,339.0,2.0,18.0,681.0,352.87,260.77
2016,7,13,10,15,660.0,226.5,2.1,18.0,800.5,404.28,298.19
2016,7,13,10,30,910.0,114.0,2.2,18.0,920.0,479.0,356.17
2016,7,13,10,45,677.5,242.5,2.3,18.5,851.0,507.92,383.07
2016,7,13,11,0,445.0,371.0,2.4,19.0,782.0,516.24,391.33
2016,7,13,11,15,685.0,244.5,2.5,19.0,888.0,594.87,452.58
2016,7,13,11,30,925.0,118.0,2.6,19.0,994.0,679.97,518.77
2016,7,13,11,45,681.0,258.0,2.75,19.0,906.0,677.58,515.91
2016,7,13,12,0,437.0,398.0,2.9,19.0,818.0,647.36,492.05
2016,7,13,12,15,683.0,258.0,3.1,19.0,914.5,746.56,569.53
2016,7,13,12,30,929.0,118.0,3.3,19.0,1011.0,835.32,637.49
2016,7,13,12,45,931.5,115.5,3.5,19.0,1005.0,866.19,659.55
2016,7,13,13,0,934.0,113.0,3.7,19.0,999.0,893.8,679.83
2016,7,13,13,15,634.5,268.0,3.85,19.0,866.0,818.31,624.72
2016,7,13,13,30,335.0,423.0,4.0,19.0,733.0,692.58,529.45
2016,7,13,13,45,284.0,425.5,4.2,19.0,684.5,660.4,506.97
2016,7,13,14,0,233.0,428.0,4.4,19.0,636.0,607.32,468.71
2016,7,13,14,15,258.0,408.0,4.45,19.0,630.5,636.48,491.78
2016,7,13,14,30,283.0,388.0,4.5,19.0,625.0,645.84,500.31
2016,7,13,14,45,292.5,368.0,4.6,19.0,604.5,639.0,496.96
2016,7,13,15,0,302.0,348.0,4.7,19.0,584.0,630.15,492.24
2016,7,13,15,15,275.0,334.0,4.7,19.0,540.5,592.3,464.62
2016,7,13,15,30,248.0,320.0,4.7,19.0,497.0,553.47,436.11
2016,7,13,15,45,545.5,207.5,4.75,19.0,564.5,717.44,567.87
2016,7,13,16,0,843.0,95.0,4.8,19.0,632.0,846.87,666.09
2016,7,13,16,15,824.5,92.0,4.75,18.5,583.5,808.36,640.07
2016,7,13,16,30,806.0,89.0,4.7,18.0,535.0,767.55,613.01
2016,7,13,16,45,781.5,85.5,4.7,18.0,484.5,719.54,579.2
2016,7,13,17,0,757.0,82.0,4.7,18.0,434.0,670.24,543.83
2016,7,13,17,15,724.5,78.0,4.6,17.5,382.5,613.85,501.99
2016,7,13,17,30,692.0,74.0,4.5,17.0,331.0,560.43,460.55
2016,7,13,17,45,645.5,68.5,4.4,17.0,280.0,494.59,407.06
2016,7,13,18,0,599.0,63.0,4.3,17.0,229.0,431.05,353.78
2016,7,13,18,15,531.5,56.0,4.2,16.5,180.5,357.81,291.58
2016,7,13,18,30,464.0,49.0,4.1,16.0,132.0,289.97,232.01
2016,7,13,18,45,358.5,39.0,4.0,16.0,91.0,209.71,161.08
2016,7,13,19,0,253.0,29.0,3.9,16.0,50.0,140.17,90.39
2016,7,13,19,15,126.5,14.5,3.85,15.5,25.0,48.46,0.0
2016,7,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,132.5,13.0,2.2,14.0,23.0,10.23,0.0
2016,7,14,5,30,265.0,26.0,2.1,14.0,46.0,21.43,9.15
2016,7,14,5,45,373.5,35.5,2.05,14.5,87.0,29.23,19.44
2016,7,14,6,0,482.0,45.0,2.0,15.0,128.0,37.12,27.0
2016,7,14,6,15,549.5,51.5,1.9,15.0,176.0,42.39,32.05
2016,7,14,6,30,617.0,58.0,1.8,15.0,224.0,47.72,36.99
2016,7,14,6,45,313.5,91.5,1.75,15.5,176.5,65.47,52.67
2016,7,14,7,0,10.0,125.0,1.7,16.0,129.0,90.57,74.5
2016,7,14,7,15,10.0,140.0,1.7,16.0,144.5,101.31,83.62
2016,7,14,7,30,10.0,155.0,1.7,16.0,160.0,111.98,92.57
2016,7,14,7,45,13.0,173.0,1.7,16.5,180.0,124.49,102.8
2016,7,14,8,0,16.0,191.0,1.7,17.0,200.0,136.9,112.79
2016,7,14,8,15,24.0,217.0,1.7,17.0,231.5,154.15,126.97
2016,7,14,8,30,32.0,243.0,1.7,17.0,263.0,161.36,132.59
2016,7,14,8,45,37.0,265.5,1.75,17.5,290.5,174.08,142.56
2016,7,14,9,0,42.0,288.0,1.8,18.0,318.0,192.43,148.94
2016,7,14,9,15,41.5,303.5,1.8,18.0,335.0,208.91,160.96
2016,7,14,9,30,41.0,319.0,1.8,18.0,352.0,225.51,173.55
2016,7,14,9,45,76.0,358.0,1.85,18.0,421.0,265.48,203.14
2016,7,14,10,0,111.0,397.0,1.9,18.0,490.0,304.5,232.24
2016,7,14,10,15,79.5,390.5,1.95,18.0,458.5,307.36,235.57
2016,7,14,10,30,48.0,384.0,2.0,18.0,427.0,299.5,230.35
2016,7,14,10,45,55.5,402.5,2.1,18.5,453.0,323.6,248.41
2016,7,14,11,0,63.0,421.0,2.2,19.0,479.0,348.92,267.17
2016,7,14,11,15,154.0,442.0,2.35,19.0,587.5,427.39,326.66
2016,7,14,11,30,245.0,463.0,2.5,19.0,696.0,516.72,393.52
2016,7,14,11,45,252.5,460.0,2.65,19.0,701.5,539.98,411.16
2016,7,14,12,0,260.0,457.0,2.8,19.0,707.0,562.84,428.8
2016,7,14,12,15,177.5,462.0,2.9,19.0,633.0,516.58,394.37
2016,7,14,12,30,95.0,467.0,3.0,19.0,559.0,458.79,350.89
2016,7,14,12,45,155.5,468.0,3.2,19.0,617.0,529.44,405.19
2016,7,14,13,0,216.0,469.0,3.4,19.0,675.0,592.17,452.81
2016,7,14,13,15,127.5,428.0,3.45,18.5,549.0,490.68,377.63
2016,7,14,13,30,39.0,387.0,3.5,18.0,423.0,366.24,283.39
2016,7,14,13,45,45.0,388.0,3.6,18.0,428.5,376.48,292.19
2016,7,14,14,0,51.0,389.0,3.7,18.0,434.0,386.73,300.59
2016,7,14,14,15,53.0,378.5,3.75,18.0,424.0,382.36,297.79
2016,7,14,14,30,55.0,368.0,3.8,18.0,414.0,377.57,294.76
2016,7,14,14,45,49.0,346.0,3.85,18.0,386.0,353.79,276.97
2016,7,14,15,0,43.0,324.0,3.9,18.0,358.0,329.46,258.68
2016,7,14,15,15,31.5,289.0,3.9,17.5,313.5,286.89,226.25
2016,7,14,15,30,20.0,254.0,3.9,17.0,269.0,226.95,179.55
2016,7,14,15,45,15.0,229.0,3.95,17.0,240.0,201.09,159.28
2016,7,14,16,0,10.0,204.0,4.0,17.0,211.0,175.27,138.79
2016,7,14,16,15,5.0,170.5,4.0,16.5,174.0,141.99,112.22
2016,7,14,16,30,0.0,137.0,4.0,16.0,137.0,109.13,85.58
2016,7,14,16,45,0.0,129.0,4.05,16.0,129.0,102.9,80.73
2016,7,14,17,0,0.0,121.0,4.1,16.0,121.0,96.74,75.88
2016,7,14,17,15,0.0,86.5,4.1,16.0,86.5,67.22,51.34
2016,7,14,17,30,0.0,52.0,4.1,16.0,52.0,39.79,28.26
2016,7,14,17,45,0.0,44.0,4.1,16.0,44.0,33.62,23.07
2016,7,14,18,0,0.0,36.0,4.1,16.0,36.0,27.46,17.8
2016,7,14,18,15,214.0,44.0,4.0,15.5,82.0,173.45,142.01
2016,7,14,18,30,428.0,52.0,3.9,15.0,128.0,276.92,222.8
2016,7,14,18,45,326.5,40.5,3.8,15.0,88.0,198.51,152.88
2016,7,14,19,0,225.0,29.0,3.7,15.0,48.0,129.24,82.27
2016,7,14,19,15,112.5,14.5,3.6,14.5,24.0,44.48,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.5,3.0,13.0,8.5,6.69,0.0
2016,7,15,5,30,0.0,17.0,3.1,13.0,17.0,12.96,3.01
2016,7,15,5,45,0.0,33.0,3.25,13.5,33.0,24.98,15.82
2016,7,15,6,0,0.0,49.0,3.4,14.0,49.0,36.65,26.67
2016,7,15,6,15,0.0,68.0,3.3,14.0,68.0,50.23,39.11
2016,7,15,6,30,0.0,87.0,3.2,14.0,87.0,63.69,51.33
2016,7,15,6,45,4.5,105.5,3.15,14.5,107.0,76.82,62.92
2016,7,15,7,0,9.0,124.0,3.1,15.0,127.0,89.88,74.22
2016,7,15,7,15,81.5,156.0,3.0,15.0,193.0,108.64,90.45
2016,7,15,7,30,154.0,188.0,2.9,15.0,259.0,125.57,104.84
2016,7,15,7,45,252.0,197.5,2.8,15.5,328.5,128.7,106.95
2016,7,15,8,0,350.0,207.0,2.7,16.0,398.0,135.6,112.29
2016,7,15,8,15,602.5,146.0,2.7,16.0,511.0,99.35,80.85
2016,7,15,8,30,855.0,85.0,2.7,16.0,624.0,82.14,65.84
2016,7,15,8,45,482.0,203.0,2.7,16.0,511.5,125.69,102.93
2016,7,15,9,0,109.0,321.0,2.7,16.0,399.0,214.42,166.14
2016,7,15,9,15,507.5,207.0,2.7,16.0,597.0,194.19,131.06
2016,7,15,9,30,906.0,93.0,2.7,16.0,795.0,247.97,156.65
2016,7,15,9,45,912.0,96.0,2.7,16.5,829.5,307.44,207.74
2016,7,15,10,0,918.0,99.0,2.7,17.0,864.0,366.5,259.72
2016,7,15,10,15,924.5,100.0,2.7,17.0,893.5,423.72,310.41
2016,7,15,10,30,931.0,101.0,2.7,17.0,923.0,480.06,359.37
2016,7,15,10,45,936.5,101.5,2.75,17.5,945.5,534.45,404.91
2016,7,15,11,0,942.0,102.0,2.8,18.0,968.0,587.37,447.88
2016,7,15,11,15,945.0,102.5,2.8,18.0,983.5,637.17,487.91
2016,7,15,11,30,948.0,103.0,2.8,18.0,999.0,684.86,525.29
2016,7,15,11,45,950.5,102.5,2.85,18.0,1007.5,729.15,559.54
2016,7,15,12,0,953.0,102.0,2.9,18.0,1016.0,770.92,591.28
2016,7,15,12,15,953.0,102.0,2.95,18.0,1016.5,808.52,618.96
2016,7,15,12,30,953.0,102.0,3.0,18.0,1017.0,843.1,643.15
2016,7,15,12,45,941.5,109.0,3.05,18.0,1006.5,871.06,662.72
2016,7,15,13,0,930.0,116.0,3.1,18.0,996.0,895.27,679.77
2016,7,15,13,15,927.0,115.0,3.1,18.0,981.0,916.07,694.2
2016,7,15,13,30,924.0,114.0,3.1,18.0,966.0,933.13,706.17
2016,7,15,13,45,918.5,113.5,3.1,18.0,944.0,944.58,714.44
2016,7,15,14,0,913.0,113.0,3.1,18.0,922.0,952.15,720.22
2016,7,15,14,15,906.0,112.0,3.1,17.5,893.0,953.96,723.62
2016,7,15,14,30,899.0,111.0,3.1,17.0,864.0,951.88,724.56
2016,7,15,14,45,887.0,111.0,3.1,17.0,828.5,942.37,719.2
2016,7,15,15,0,875.0,111.0,3.1,17.0,793.0,929.21,711.49
2016,7,15,15,15,559.0,216.0,3.1,17.0,643.5,761.79,592.74
2016,7,15,15,30,243.0,321.0,3.1,17.0,494.0,551.45,432.97
2016,7,15,15,45,243.5,298.5,3.1,17.0,462.5,527.4,417.38
2016,7,15,16,0,244.0,276.0,3.1,17.0,431.0,501.84,399.45
2016,7,15,16,15,264.0,249.5,3.15,16.5,405.5,486.83,390.76
2016,7,15,16,30,284.0,223.0,3.2,16.0,380.0,469.25,379.83
2016,7,15,16,45,267.5,206.0,3.25,16.0,343.0,431.14,350.96
2016,7,15,17,0,251.0,189.0,3.3,16.0,306.0,393.04,321.65
2016,7,15,17,15,126.0,154.5,3.35,15.5,213.5,244.68,201.21
2016,7,15,17,30,1.0,120.0,3.4,15.0,121.0,99.89,79.13
2016,7,15,17,45,0.5,101.0,3.45,15.0,101.5,83.51,65.57
2016,7,15,18,0,0.0,82.0,3.5,15.0,82.0,67.08,51.61
2016,7,15,18,15,186.0,69.5,3.45,14.5,102.5,178.28,146.14
2016,7,15,18,30,372.0,57.0,3.4,14.0,123.0,253.68,204.64
2016,7,15,18,45,269.5,44.0,3.35,14.0,84.0,177.59,136.97
2016,7,15,19,0,167.0,31.0,3.3,14.0,45.0,111.5,69.76
2016,7,15,19,15,83.5,15.5,3.25,14.0,22.5,36.83,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,12.5,3.4,14.0,21.0,9.83,0.0
2016,7,16,5,30,235.0,25.0,3.4,14.0,42.0,20.54,7.42
2016,7,16,5,45,345.0,35.0,3.45,14.5,82.0,28.72,18.87
2016,7,16,6,0,455.0,45.0,3.5,15.0,122.0,36.97,26.8
2016,7,16,6,15,524.0,52.0,3.4,15.0,169.5,42.57,32.17
2016,7,16,6,30,593.0,59.0,3.3,15.0,217.0,48.23,37.4
2016,7,16,6,45,635.5,65.0,3.2,15.0,267.0,52.83,41.55
2016,7,16,7,0,678.0,71.0,3.1,15.0,317.0,57.38,45.54
2016,7,16,7,15,712.0,75.5,3.0,15.0,368.5,65.65,52.73
2016,7,16,7,30,746.0,80.0,2.9,15.0,420.0,69.12,55.61
2016,7,16,7,45,373.0,108.0,2.85,15.5,278.0,74.43,59.95
2016,7,16,8,0,0.0,136.0,2.8,16.0,136.0,101.2,82.81
2016,7,16,8,15,417.0,114.5,2.75,16.0,376.5,75.25,60.1
2016,7,16,8,30,834.0,93.0,2.7,16.0,617.0,77.75,62.08
2016,7,16,8,45,850.0,94.5,2.7,16.5,662.0,87.71,70.33
2016,7,16,9,0,866.0,96.0,2.7,17.0,707.0,132.07,77.68
2016,7,16,9,15,567.5,224.0,2.7,17.0,633.5,212.4,142.68
2016,7,16,9,30,269.0,352.0,2.7,17.0,560.0,273.63,202.75
2016,7,16,9,45,584.0,230.0,2.75,17.0,708.5,299.53,212.81
2016,7,16,10,0,899.0,108.0,2.8,17.0,857.0,366.82,260.68
2016,7,16,10,15,906.0,109.0,2.85,17.0,886.0,423.36,310.78
2016,7,16,10,30,913.0,110.0,2.9,17.0,915.0,479.1,359.33
2016,7,16,10,45,916.0,112.5,2.95,17.5,937.5,532.92,404.44
2016,7,16,11,0,919.0,115.0,3.0,18.0,960.0,585.11,446.86
2016,7,16,11,15,922.5,115.5,3.05,18.0,975.5,634.34,486.69
2016,7,16,11,30,926.0,116.0,3.1,18.0,991.0,681.58,524.02
2016,7,16,11,45,928.0,116.5,3.2,18.0,999.5,725.64,558.4
2016,7,16,12,0,930.0,117.0,3.3,18.0,1008.0,767.24,590.36
2016,7,16,12,15,930.5,117.0,3.35,18.0,1008.5,804.72,618.51
2016,7,16,12,30,931.0,117.0,3.4,18.0,1009.0,839.29,642.86
2016,7,16,12,45,930.0,117.0,3.5,18.0,1002.0,869.56,664.46
2016,7,16,13,0,929.0,117.0,3.6,18.0,995.0,896.5,683.78
2016,7,16,13,15,926.5,116.0,3.6,18.0,981.0,917.77,698.66
2016,7,16,13,30,924.0,115.0,3.6,18.0,967.0,935.32,711.07
2016,7,16,13,45,920.5,113.5,3.65,18.0,945.5,947.7,720.38
2016,7,16,14,0,917.0,112.0,3.7,18.0,924.0,956.19,727.17
2016,7,16,14,15,691.5,213.5,3.75,17.5,815.0,878.37,675.2
2016,7,16,14,30,466.0,315.0,3.8,17.0,706.0,765.56,592.31
2016,7,16,14,45,677.5,210.5,3.85,17.0,752.5,870.66,674.95
2016,7,16,15,0,889.0,106.0,3.9,17.0,799.0,938.33,723.7
2016,7,16,15,15,878.0,104.5,3.95,17.0,759.0,920.82,712.62
2016,7,16,15,30,867.0,103.0,4.0,17.0,719.0,899.88,699.81
2016,7,16,15,45,474.0,189.0,4.05,17.0,522.5,638.39,508.17
2016,7,16,16,0,81.0,275.0,4.1,17.0,326.0,323.07,257.94
2016,7,16,16,15,216.0,242.0,4.1,16.5,364.5,420.7,341.0
2016,7,16,16,30,351.0,209.0,4.1,16.0,403.0,508.83,414.14
2016,7,16,16,45,551.0,147.0,4.2,16.0,417.5,606.38,494.38
2016,7,16,17,0,751.0,85.0,4.3,16.0,432.0,672.67,548.89
2016,7,16,17,15,717.5,80.5,4.3,15.5,380.0,618.09,508.05
2016,7,16,17,30,684.0,76.0,4.3,15.0,328.0,560.81,463.86
2016,7,16,17,45,638.0,70.0,4.3,15.0,277.0,494.76,410.18
2016,7,16,18,0,592.0,64.0,4.3,15.0,226.0,430.96,356.52
2016,7,16,18,15,522.5,56.5,4.2,14.5,177.5,356.11,292.45
2016,7,16,18,30,453.0,49.0,4.1,14.0,129.0,286.89,231.22
2016,7,16,18,45,345.5,38.5,4.1,14.0,88.0,205.47,158.63
2016,7,16,19,0,238.0,28.0,4.1,14.0,47.0,133.66,82.39
2016,7,16,19,15,119.0,14.0,4.1,14.0,23.5,46.25,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,134.0,11.5,4.45,14.0,21.0,9.05,0.0
2016,7,17,5,30,268.0,23.0,4.5,14.0,42.0,18.97,5.76
2016,7,17,5,45,382.5,32.0,4.6,14.0,83.0,26.46,16.91
2016,7,17,6,0,497.0,41.0,4.7,14.0,124.0,34.08,24.35
2016,7,17,6,15,563.5,47.0,4.65,14.0,171.5,39.08,29.18
2016,7,17,6,30,630.0,53.0,4.6,14.0,219.0,47.83,37.19
2016,7,17,6,45,315.0,69.5,4.6,14.5,152.5,51.04,40.03
2016,7,17,7,0,0.0,86.0,4.6,15.0,86.0,64.84,52.15
2016,7,17,7,15,0.0,101.0,4.55,15.0,101.0,75.71,61.61
2016,7,17,7,30,0.0,116.0,4.5,15.0,116.0,86.49,70.89
2016,7,17,7,45,19.0,163.5,4.45,15.5,174.0,118.58,98.41
2016,7,17,8,0,38.0,211.0,4.4,16.0,232.0,142.18,118.16
2016,7,17,8,15,25.5,210.5,4.4,16.0,225.5,150.14,124.55
2016,7,17,8,30,13.0,210.0,4.4,16.0,219.0,150.67,124.61
2016,7,17,8,45,11.0,212.5,4.45,16.0,220.5,153.09,126.32
2016,7,17,9,0,9.0,215.0,4.5,16.0,222.0,156.84,123.21
2016,7,17,9,15,19.5,257.0,4.55,16.0,272.5,188.04,147.49
2016,7,17,9,30,30.0,299.0,4.6,16.0,323.0,211.71,165.6
2016,7,17,9,45,25.5,300.0,4.65,16.5,321.0,217.37,169.82
2016,7,17,10,0,21.0,301.0,4.7,17.0,319.0,228.3,178.23
2016,7,17,10,15,28.0,330.0,4.7,17.0,354.5,248.98,194.29
2016,7,17,10,30,35.0,359.0,4.7,17.0,390.0,277.45,216.46
2016,7,17,10,45,34.5,366.5,4.75,17.0,397.5,288.88,225.38
2016,7,17,11,0,34.0,374.0,4.8,17.0,405.0,300.29,234.29
2016,7,17,11,15,28.5,360.0,4.8,17.0,386.5,292.82,228.46
2016,7,17,11,30,23.0,346.0,4.8,17.0,368.0,280.95,219.19
2016,7,17,11,45,35.5,384.5,4.8,17.0,418.5,327.28,255.35
2016,7,17,12,0,48.0,423.0,4.8,17.0,469.0,372.77,290.48
2016,7,17,12,15,40.0,405.5,4.9,17.0,444.0,359.1,279.94
2016,7,17,12,30,32.0,388.0,5.0,17.0,419.0,343.89,268.3
2016,7,17,12,45,29.5,376.5,5.1,17.0,405.0,336.9,263.11
2016,7,17,13,0,27.0,365.0,5.2,17.0,391.0,329.12,257.29
2016,7,17,13,15,21.5,332.5,5.3,17.0,353.0,285.23,223.3
2016,7,17,13,30,16.0,300.0,5.4,17.0,315.0,254.79,199.59
2016,7,17,13,45,13.0,268.5,5.5,17.0,281.0,226.85,177.76
2016,7,17,14,0,10.0,237.0,5.6,17.0,247.0,198.56,155.47
2016,7,17,14,15,10.0,236.0,5.65,16.5,245.5,198.32,155.83
2016,7,17,14,30,10.0,235.0,5.7,16.0,244.0,198.08,156.17
2016,7,17,14,45,7.5,210.0,5.8,16.0,216.5,175.09,137.87
2016,7,17,15,0,5.0,185.0,5.9,16.0,189.0,152.03,119.41
2016,7,17,15,15,5.0,188.5,5.95,16.0,192.5,155.37,122.4
2016,7,17,15,30,5.0,192.0,6.0,16.0,196.0,158.89,125.54
2016,7,17,15,45,2.5,169.5,6.1,16.0,171.5,137.75,108.5
2016,7,17,16,0,0.0,147.0,6.2,16.0,147.0,116.72,91.43
2016,7,17,16,15,0.0,141.5,6.2,15.5,141.5,112.5,88.41
2016,7,17,16,30,0.0,136.0,6.2,15.0,136.0,108.37,85.44
2016,7,17,16,45,0.0,123.5,6.25,15.0,123.5,98.17,77.2
2016,7,17,17,0,0.0,111.0,6.3,15.0,111.0,87.98,68.9
2016,7,17,17,15,0.0,85.5,6.2,14.5,85.5,66.41,51.0
2016,7,17,17,30,0.0,60.0,6.1,14.0,60.0,45.96,33.79
2016,7,17,17,45,291.0,61.0,6.1,14.0,140.0,262.33,222.02
2016,7,17,18,0,582.0,62.0,6.1,14.0,220.0,423.95,355.42
2016,7,17,18,15,513.5,55.0,6.0,14.0,172.5,350.62,290.36
2016,7,17,18,30,445.0,48.0,5.9,14.0,125.0,282.84,229.05
2016,7,17,18,45,332.5,37.5,5.8,14.0,85.0,199.71,154.43
2016,7,17,19,0,220.0,27.0,5.7,14.0,45.0,126.3,75.87
2016,7,17,19,15,110.0,13.5,5.65,13.5,22.5,43.3,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,5,15,120.0,11.5,4.1,14.0,19.5,9.05,0.0
2016,7,18,5,30,240.0,23.0,4.1,14.0,39.0,18.91,4.96
2016,7,18,5,45,354.0,31.5,4.1,14.0,78.5,25.92,16.4
2016,7,18,6,0,468.0,40.0,4.1,14.0,118.0,33.09,23.46
2016,7,18,6,15,535.0,46.5,4.05,14.0,164.5,38.45,28.61
2016,7,18,6,30,602.0,53.0,4.0,14.0,211.0,43.86,33.65
2016,7,18,6,45,301.0,67.0,3.95,14.5,146.0,49.2,38.41
2016,7,18,7,0,0.0,81.0,3.9,15.0,81.0,61.38,49.09
2016,7,18,7,15,0.0,78.0,3.85,15.0,78.0,59.75,47.53
2016,7,18,7,30,0.0,75.0,3.8,15.0,75.0,57.59,45.47
2016,7,18,7,45,0.0,99.5,3.8,15.5,99.5,75.67,61.06
2016,7,18,8,0,0.0,124.0,3.8,16.0,124.0,93.05,75.8
2016,7,18,8,15,7.5,169.0,3.75,16.0,173.5,123.72,101.95
2016,7,18,8,30,15.0,214.0,3.7,16.0,223.0,153.14,126.67
2016,7,18,8,45,11.0,209.0,3.7,16.0,216.0,150.87,124.34
2016,7,18,9,0,7.0,204.0,3.7,16.0,209.0,149.53,117.25
2016,7,18,9,15,11.5,232.0,3.7,16.0,241.0,170.72,133.77
2016,7,18,9,30,16.0,260.0,3.7,16.0,273.0,192.81,150.95
2016,7,18,9,45,17.5,275.5,3.75,16.5,290.0,206.66,161.4
2016,7,18,10,0,19.0,291.0,3.8,17.0,307.0,220.85,172.12
2016,7,18,10,15,29.0,329.0,3.85,17.0,354.0,248.8,193.78
2016,7,18,10,30,39.0,367.0,3.9,17.0,401.0,284.74,221.63
2016,7,18,10,45,50.0,392.0,3.95,17.0,437.0,314.35,244.5
2016,7,18,11,0,61.0,417.0,4.0,17.0,473.0,345.82,268.77
2016,7,18,11,15,222.0,412.5,4.05,17.0,621.5,448.27,348.24
2016,7,18,11,30,383.0,408.0,4.1,17.0,770.0,565.9,438.27
2016,7,18,11,45,404.5,402.5,4.15,17.0,787.5,605.01,468.08
2016,7,18,12,0,426.0,397.0,4.2,17.0,805.0,642.77,497.02
2016,7,18,12,15,423.0,398.0,4.25,17.0,803.5,666.9,515.41
2016,7,18,12,30,420.0,399.0,4.3,17.0,802.0,689.15,532.35
2016,7,18,12,45,372.0,419.0,4.35,17.0,774.0,678.77,524.6
2016,7,18,13,0,324.0,439.0,4.4,17.0,746.0,673.16,520.12
2016,7,18,13,15,340.5,425.0,4.4,17.0,743.0,690.03,533.56
2016,7,18,13,30,357.0,411.0,4.4,17.0,740.0,705.31,545.74
2016,7,18,13,45,644.0,248.0,4.45,17.0,824.0,848.28,657.44
2016,7,18,14,0,931.0,85.0,4.5,17.0,908.0,945.41,728.33
2016,7,18,14,15,926.0,84.0,4.5,17.0,880.0,948.64,730.78
2016,7,18,14,30,921.0,83.0,4.5,17.0,852.0,947.95,731.29
2016,7,18,14,45,915.5,80.5,4.5,17.0,819.0,941.3,727.79
2016,7,18,15,0,910.0,78.0,4.5,17.0,786.0,930.78,721.73
2016,7,18,15,15,643.0,181.5,4.5,17.0,669.0,808.18,635.32
2016,7,18,15,30,376.0,285.0,4.5,17.0,552.0,636.18,503.98
2016,7,18,15,45,623.0,178.0,4.5,17.0,586.5,770.29,611.75
2016,7,18,16,0,870.0,71.0,4.5,17.0,621.0,840.04,664.32
2016,7,18,16,15,854.0,69.0,4.55,17.0,573.5,804.15,639.79
2016,7,18,16,30,838.0,67.0,4.6,17.0,526.0,765.84,613.83
2016,7,18,16,45,817.0,64.5,4.65,17.0,476.5,720.9,582.48
2016,7,18,17,0,796.0,62.0,4.7,17.0,427.0,674.47,549.38
2016,7,18,17,15,767.0,58.5,4.75,16.5,376.0,626.36,515.21
2016,7,18,17,30,738.0,55.0,4.8,16.0,325.0,571.19,473.03
2016,7,18,17,45,696.5,51.5,4.9,16.0,274.5,508.48,421.96
2016,7,18,18,0,655.0,48.0,5.0,16.0,224.0,447.47,370.32
2016,7,18,18,15,592.5,42.5,4.95,15.5,176.5,375.37,308.1
2016,7,18,18,30,530.0,37.0,4.9,15.0,129.0,308.05,247.81
2016,7,18,18,45,424.0,29.5,4.85,15.0,88.0,229.32,176.17
2016,7,18,19,0,318.0,22.0,4.8,15.0,47.0,156.4,91.19
2016,7,18,19,15,159.0,11.0,4.65,14.5,23.5,56.06,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.0,3.25,13.0,20.0,7.87,0.0
2016,7,19,5,30,298.0,20.0,3.3,13.0,40.0,16.56,2.89
2016,7,19,5,45,407.5,28.5,3.4,13.5,80.5,23.75,14.53
2016,7,19,6,0,517.0,37.0,3.5,14.0,121.0,33.71,23.99
2016,7,19,6,15,582.0,42.5,3.45,14.0,168.5,38.79,28.91
2016,7,19,6,30,647.0,48.0,3.4,14.0,216.0,43.95,33.73
2016,7,19,6,45,323.5,62.5,3.4,14.0,146.5,46.51,36.09
2016,7,19,7,0,0.0,77.0,3.4,14.0,77.0,58.58,46.81
2016,7,19,7,15,0.0,108.0,3.4,14.0,108.0,80.34,65.97
2016,7,19,7,30,0.0,139.0,3.4,14.0,139.0,101.49,84.32
2016,7,19,7,45,2.0,153.5,3.45,14.5,155.0,111.82,92.86
2016,7,19,8,0,4.0,168.0,3.5,15.0,171.0,122.09,101.23
2016,7,19,8,15,8.0,187.5,3.55,15.0,192.5,135.47,112.4
2016,7,19,8,30,12.0,207.0,3.6,15.0,214.0,148.71,123.36
2016,7,19,8,45,16.5,229.5,3.65,15.5,240.5,163.67,135.44
2016,7,19,9,0,21.0,252.0,3.7,16.0,267.0,181.06,142.27
2016,7,19,9,15,38.5,292.5,3.75,16.0,321.5,202.48,158.0
2016,7,19,9,30,56.0,333.0,3.8,16.0,376.0,236.82,184.18
2016,7,19,9,45,51.5,343.5,3.85,16.0,384.5,250.9,195.4
2016,7,19,10,0,47.0,354.0,3.9,16.0,393.0,264.39,206.23
2016,7,19,10,15,66.0,383.0,3.95,16.0,440.0,298.2,232.4
2016,7,19,10,30,85.0,412.0,4.0,16.0,487.0,334.96,260.88
2016,7,19,10,45,156.5,429.5,4.05,16.5,571.5,390.64,303.18
2016,7,19,11,0,228.0,447.0,4.1,17.0,656.0,457.1,353.67
2016,7,19,11,15,336.5,415.5,4.1,17.0,729.5,518.26,401.15
2016,7,19,11,30,445.0,384.0,4.1,17.0,803.0,590.78,457.11
2016,7,19,11,45,389.0,414.5,4.2,17.0,783.0,601.02,464.89
2016,7,19,12,0,333.0,445.0,4.3,17.0,763.0,609.25,471.05
2016,7,19,12,15,245.5,461.5,4.35,17.0,696.0,578.03,447.18
2016,7,19,12,30,158.0,478.0,4.4,17.0,629.0,530.44,410.71
2016,7,19,12,45,164.5,467.5,4.45,17.0,624.0,539.06,418.07
2016,7,19,13,0,171.0,457.0,4.5,17.0,619.0,546.67,424.48
2016,7,19,13,15,548.5,278.5,4.55,17.0,785.5,759.0,591.32
2016,7,19,13,30,926.0,100.0,4.6,17.0,952.0,927.44,715.78
2016,7,19,13,45,926.0,96.5,4.7,17.0,931.5,940.82,725.42
2016,7,19,14,0,926.0,93.0,4.8,17.0,911.0,950.27,733.49
2016,7,19,14,15,710.0,198.5,4.85,17.0,813.5,884.85,688.25
2016,7,19,14,30,494.0,304.0,4.9,17.0,716.0,784.47,612.19
2016,7,19,14,45,699.0,195.0,5.0,17.0,751.5,879.35,688.35
2016,7,19,15,0,904.0,86.0,5.1,17.0,787.0,935.43,729.94
2016,7,19,15,15,894.0,84.5,5.1,17.0,747.5,918.33,718.81
2016,7,19,15,30,884.0,83.0,5.1,17.0,708.0,897.72,705.66
2016,7,19,15,45,873.0,80.0,5.2,17.0,664.5,871.2,688.86
2016,7,19,16,0,862.0,77.0,5.3,17.0,621.0,841.52,669.62
2016,7,19,16,15,845.0,74.5,5.3,16.5,573.5,804.46,645.44
2016,7,19,16,30,828.0,72.0,5.3,16.0,526.0,765.03,619.14
2016,7,19,16,45,808.0,68.5,5.35,16.0,476.0,720.02,587.17
2016,7,19,17,0,788.0,65.0,5.4,16.0,426.0,680.39,558.81
2016,7,19,17,15,758.5,62.0,5.35,16.0,375.0,625.93,517.85
2016,7,19,17,30,729.0,59.0,5.3,16.0,324.0,571.27,474.37
2016,7,19,17,45,687.5,54.5,5.25,16.0,273.5,507.59,421.94
2016,7,19,18,0,646.0,50.0,5.2,16.0,223.0,445.62,369.13
2016,7,19,18,15,582.5,44.5,5.05,15.5,175.0,373.23,306.44
2016,7,19,18,30,519.0,39.0,4.9,15.0,127.0,308.87,248.37
2016,7,19,18,45,412.5,31.0,4.75,15.0,86.0,227.06,174.13
2016,7,19,19,0,306.0,23.0,4.6,15.0,45.0,153.09,85.93
2016,7,19,19,15,153.0,11.5,4.5,14.5,22.5,54.82,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,148.5,10.0,3.35,13.0,19.5,7.87,0.0
2016,7,20,5,30,297.0,20.0,3.5,13.0,39.0,16.58,1.94
2016,7,20,5,45,406.5,28.0,3.65,13.5,79.0,23.34,14.12
2016,7,20,6,0,516.0,36.0,3.8,14.0,119.0,32.85,23.2
2016,7,20,6,15,582.0,41.5,3.75,14.0,166.5,37.95,28.15
2016,7,20,6,30,648.0,47.0,3.7,14.0,214.0,43.14,33.0
2016,7,20,6,45,324.0,69.0,3.7,14.5,152.5,50.85,39.88
2016,7,20,7,0,0.0,91.0,3.7,15.0,91.0,68.14,55.09
2016,7,20,7,15,0.0,98.5,3.65,15.0,98.5,73.93,60.06
2016,7,20,7,30,0.0,106.0,3.6,15.0,106.0,79.66,64.9
2016,7,20,7,45,4.5,141.5,3.55,15.5,144.0,104.11,85.85
2016,7,20,8,0,9.0,177.0,3.5,16.0,182.0,127.82,105.8
2016,7,20,8,15,11.5,194.5,3.45,16.0,201.5,139.87,115.73
2016,7,20,8,30,14.0,212.0,3.4,16.0,221.0,151.81,125.5
2016,7,20,8,45,13.5,220.5,3.4,16.5,229.5,158.03,130.14
2016,7,20,9,0,13.0,229.0,3.4,17.0,238.0,166.05,129.89
2016,7,20,9,15,18.0,256.5,3.4,17.0,270.0,187.49,146.33
2016,7,20,9,30,23.0,284.0,3.4,17.0,302.0,209.95,163.6
2016,7,20,9,45,22.5,292.0,3.4,17.0,310.5,219.07,170.61
2016,7,20,10,0,22.0,300.0,3.4,17.0,319.0,228.03,177.57
2016,7,20,10,15,22.0,310.5,3.45,17.0,330.0,238.81,185.97
2016,7,20,10,30,22.0,321.0,3.5,17.0,341.0,249.62,194.37
2016,7,20,10,45,42.5,369.5,3.55,17.5,408.5,295.39,229.36
2016,7,20,11,0,63.0,418.0,3.6,18.0,476.0,348.1,269.3
2016,7,20,11,15,56.5,417.5,3.65,18.0,470.0,352.51,272.63
2016,7,20,11,30,50.0,417.0,3.7,18.0,464.0,355.92,275.28
2016,7,20,11,45,48.5,418.0,3.8,18.0,464.0,362.99,280.79
2016,7,20,12,0,47.0,419.0,3.9,18.0,464.0,369.68,285.99
2016,7,20,12,15,42.5,410.0,4.0,18.0,451.0,365.47,282.89
2016,7,20,12,30,38.0,401.0,4.1,18.0,438.0,360.29,279.07
2016,7,20,12,45,41.0,404.5,4.25,18.0,444.0,371.07,287.67
2016,7,20,13,0,44.0,408.0,4.4,18.0,450.0,381.82,296.27
2016,7,20,13,15,41.5,396.5,4.5,18.0,435.5,374.34,290.85
2016,7,20,13,30,39.0,385.0,4.6,18.0,421.0,366.1,284.9
2016,7,20,13,45,42.0,381.5,4.75,18.0,419.5,369.58,288.16
2016,7,20,14,0,45.0,378.0,4.9,18.0,418.0,372.85,291.28
2016,7,20,14,15,46.0,367.0,5.0,18.0,406.5,366.92,287.29
2016,7,20,14,30,47.0,356.0,5.1,18.0,395.0,360.58,283.02
2016,7,20,14,45,59.5,351.0,5.25,18.0,399.0,370.47,291.79
2016,7,20,15,0,72.0,346.0,5.4,18.0,403.0,380.13,300.42
2016,7,20,15,15,217.0,317.5,5.45,17.5,474.0,507.34,404.82
2016,7,20,15,30,362.0,289.0,5.5,17.0,545.0,629.61,503.38
2016,7,20,15,45,320.5,277.5,5.6,17.0,493.5,577.42,463.65
2016,7,20,16,0,279.0,266.0,5.7,17.0,442.0,525.29,424.0
2016,7,20,16,15,215.5,250.5,5.7,16.5,380.0,431.97,351.61
2016,7,20,16,30,152.0,235.0,5.7,16.0,318.0,360.84,295.01
2016,7,20,16,45,212.0,205.5,5.75,16.0,309.0,373.66,308.1
2016,7,20,17,0,272.0,176.0,5.8,16.0,300.0,397.68,329.54
2016,7,20,17,15,239.5,157.0,5.8,15.5,256.5,345.13,287.3
2016,7,20,17,30,207.0,138.0,5.8,15.0,213.0,294.28,245.7
2016,7,20,17,45,425.0,95.0,5.8,15.0,218.5,387.69,325.17
2016,7,20,18,0,643.0,52.0,5.8,15.0,224.0,447.1,372.9
2016,7,20,18,15,577.0,46.0,5.65,15.0,175.5,372.78,307.22
2016,7,20,18,30,511.0,40.0,5.5,15.0,127.0,307.1,247.28
2016,7,20,18,45,403.0,31.5,5.4,15.0,85.5,224.36,171.96
2016,7,20,19,0,295.0,23.0,5.3,15.0,44.0,149.01,79.78
2016,7,20,19,15,147.5,11.5,5.2,14.5,22.0,53.33,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
