Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,5,15,144.0,10.0,3.95,14.0,19.0,7.87,0.0
2016,7,21,5,30,288.0,20.0,4.1,14.0,38.0,16.57,0.76
2016,7,21,5,45,400.0,28.5,4.35,14.0,78.0,23.73,14.32
2016,7,21,6,0,512.0,37.0,4.6,14.0,118.0,33.7,23.91
2016,7,21,6,15,578.5,42.5,4.6,14.0,165.5,38.77,28.85
2016,7,21,6,30,645.0,48.0,4.6,14.0,213.0,43.92,33.68
2016,7,21,6,45,327.0,84.0,4.6,14.5,168.5,60.83,48.75
2016,7,21,7,0,9.0,120.0,4.6,15.0,124.0,87.05,71.8
2016,7,21,7,15,26.0,145.5,4.5,15.0,157.5,101.44,84.26
2016,7,21,7,30,43.0,171.0,4.4,15.0,191.0,117.5,98.02
2016,7,21,7,45,44.5,191.5,4.3,15.5,214.0,130.23,108.51
2016,7,21,8,0,46.0,212.0,4.2,16.0,237.0,142.68,118.61
2016,7,21,8,15,42.5,229.0,4.1,16.0,253.5,152.9,126.92
2016,7,21,8,30,39.0,246.0,4.0,16.0,270.0,162.85,134.95
2016,7,21,8,45,150.5,277.0,3.9,16.5,381.0,173.67,143.4
2016,7,21,9,0,262.0,308.0,3.8,17.0,492.0,201.18,150.68
2016,7,21,9,15,145.5,301.5,3.75,17.0,405.0,214.69,162.54
2016,7,21,9,30,29.0,295.0,3.7,17.0,318.0,209.37,162.9
2016,7,21,9,45,482.0,188.0,3.7,17.5,586.0,248.5,177.2
2016,7,21,10,0,935.0,81.0,3.7,18.0,854.0,362.72,257.13
2016,7,21,10,15,941.5,82.0,3.75,18.0,883.5,421.15,309.12
2016,7,21,10,30,948.0,83.0,3.8,18.0,913.0,478.68,359.55
2016,7,21,10,45,953.5,83.0,3.9,18.0,936.5,533.82,406.98
2016,7,21,11,0,959.0,83.0,4.0,18.0,960.0,587.45,451.97
2016,7,21,11,15,962.5,83.5,4.1,18.0,975.5,638.56,493.88
2016,7,21,11,30,966.0,84.0,4.2,18.0,991.0,687.53,533.17
2016,7,21,11,45,968.0,84.0,4.35,18.0,1000.0,732.76,569.14
2016,7,21,12,0,970.0,84.0,4.5,18.0,1009.0,775.33,602.68
2016,7,21,12,15,607.5,276.0,4.65,18.0,855.5,712.19,551.91
2016,7,21,12,30,245.0,468.0,4.8,18.0,702.0,602.27,464.73
2016,7,21,12,45,599.5,281.5,4.95,18.0,847.5,764.52,593.82
2016,7,21,13,0,954.0,95.0,5.1,18.0,993.0,905.21,699.88
2016,7,21,13,15,602.0,269.0,5.1,18.0,833.0,800.15,620.58
2016,7,21,13,30,250.0,443.0,5.1,18.0,673.0,641.85,496.78
2016,7,21,13,45,151.0,414.5,5.15,18.0,552.5,518.15,403.96
2016,7,21,14,0,52.0,386.0,5.2,18.0,432.0,387.19,302.47
2016,7,21,14,15,76.5,389.0,5.15,18.0,454.0,416.69,326.65
2016,7,21,14,30,101.0,392.0,5.1,18.0,476.0,446.44,350.56
2016,7,21,14,45,95.0,373.0,5.1,18.0,449.5,425.76,335.15
2016,7,21,15,0,89.0,354.0,5.1,18.0,423.0,404.39,319.3
2016,7,21,15,15,86.0,333.5,5.05,18.0,397.5,383.68,303.93
2016,7,21,15,30,83.0,313.0,5.0,18.0,372.0,362.42,288.07
2016,7,21,15,45,68.0,286.0,5.0,18.0,332.5,323.26,257.7
2016,7,21,16,0,53.0,259.0,5.0,18.0,293.0,284.1,227.03
2016,7,21,16,15,457.0,162.5,5.0,17.5,413.5,581.42,472.73
2016,7,21,16,30,861.0,66.0,5.0,17.0,534.0,787.36,633.45
2016,7,21,16,45,839.5,63.5,5.05,17.0,483.5,741.13,599.73
2016,7,21,17,0,818.0,61.0,5.1,17.0,433.0,693.35,565.57
2016,7,21,17,15,788.5,58.0,5.1,16.5,380.5,638.11,525.65
2016,7,21,17,30,759.0,55.0,5.1,16.0,328.0,588.55,487.93
2016,7,21,17,45,715.0,51.0,5.1,16.0,276.5,522.47,433.82
2016,7,21,18,0,671.0,47.0,5.1,16.0,225.0,458.3,379.33
2016,7,21,18,15,607.0,42.0,4.95,15.5,176.0,384.87,315.71
2016,7,21,18,30,543.0,37.0,4.8,15.0,127.0,316.25,253.99
2016,7,21,18,45,431.5,29.0,4.7,15.0,85.5,230.36,175.85
2016,7,21,19,0,320.0,21.0,4.6,15.0,44.0,155.82,78.57
2016,7,21,19,15,160.0,10.5,4.5,14.5,22.0,56.46,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,145.5,9.5,3.75,14.0,18.5,7.47,0.0
2016,7,22,5,30,291.0,19.0,3.9,14.0,37.0,15.75,0.0
2016,7,22,5,45,402.5,27.5,4.05,14.5,77.0,22.94,13.53
2016,7,22,6,0,514.0,36.0,4.2,15.0,117.0,32.85,23.04
2016,7,22,6,15,582.5,42.0,4.1,15.0,165.0,38.38,28.38
2016,7,22,6,30,651.0,48.0,4.0,15.0,213.0,43.99,33.6
2016,7,22,6,45,325.5,77.5,3.95,15.5,160.0,56.53,44.74
2016,7,22,7,0,0.0,107.0,3.9,16.0,107.0,78.61,64.1
2016,7,22,7,15,18.0,137.5,3.8,16.0,145.5,99.46,82.2
2016,7,22,7,30,36.0,168.0,3.7,16.0,184.0,115.66,96.01
2016,7,22,7,45,30.0,181.5,3.65,16.5,196.0,124.42,103.05
2016,7,22,8,0,24.0,195.0,3.6,17.0,208.0,139.11,115.06
2016,7,22,8,15,27.5,215.5,3.55,17.0,231.5,145.31,119.94
2016,7,22,8,30,31.0,236.0,3.5,17.0,255.0,157.36,129.75
2016,7,22,8,45,26.0,243.5,3.5,17.0,260.0,172.23,141.88
2016,7,22,9,0,21.0,251.0,3.5,17.0,265.0,180.39,141.18
2016,7,22,9,15,27.5,277.5,3.5,17.0,297.5,192.56,149.96
2016,7,22,9,30,34.0,304.0,3.5,17.0,330.0,215.79,167.78
2016,7,22,9,45,30.0,309.0,3.55,17.5,333.0,224.55,174.38
2016,7,22,10,0,26.0,314.0,3.6,18.0,336.0,232.58,180.43
2016,7,22,10,15,31.5,337.0,3.65,18.0,364.0,255.58,198.24
2016,7,22,10,30,37.0,360.0,3.7,18.0,392.0,279.8,216.96
2016,7,22,10,45,56.0,393.5,3.75,18.5,444.0,319.18,246.78
2016,7,22,11,0,75.0,427.0,3.8,19.0,496.0,361.58,278.68
2016,7,22,11,15,62.5,421.5,3.9,19.0,479.5,359.57,277.22
2016,7,22,11,30,50.0,416.0,4.0,19.0,463.0,355.73,274.36
2016,7,22,11,45,47.0,414.5,4.1,19.0,459.5,359.82,277.59
2016,7,22,12,0,44.0,413.0,4.2,19.0,456.0,363.29,280.33
2016,7,22,12,15,40.5,405.0,4.3,19.0,444.5,360.43,278.31
2016,7,22,12,30,37.0,397.0,4.4,19.0,433.0,356.71,275.65
2016,7,22,12,45,41.0,403.0,4.55,19.0,442.0,370.4,286.47
2016,7,22,13,0,45.0,409.0,4.7,19.0,451.0,384.22,297.4
2016,7,22,13,15,85.5,429.5,4.85,19.0,508.0,443.15,343.61
2016,7,22,13,30,126.0,450.0,5.0,19.0,565.0,521.6,403.85
2016,7,22,13,45,204.0,431.0,5.15,19.0,612.5,582.44,452.11
2016,7,22,14,0,282.0,412.0,5.3,19.0,660.0,662.6,514.14
2016,7,22,14,15,311.5,389.0,5.35,18.5,655.0,675.31,526.13
2016,7,22,14,30,341.0,366.0,5.4,18.0,650.0,686.05,537.09
2016,7,22,14,45,625.0,229.0,5.5,18.0,722.0,847.47,664.66
2016,7,22,15,0,909.0,92.0,5.6,18.0,794.0,951.15,741.94
2016,7,22,15,15,899.0,90.5,5.6,18.0,754.0,934.07,730.59
2016,7,22,15,30,889.0,89.0,5.6,18.0,714.0,913.43,717.43
2016,7,22,15,45,873.5,87.5,5.65,18.0,669.0,884.54,698.58
2016,7,22,16,0,858.0,86.0,5.7,18.0,624.0,852.69,677.47
2016,7,22,16,15,840.5,83.5,5.65,17.5,575.5,815.3,652.88
2016,7,22,16,30,823.0,81.0,5.6,17.0,527.0,784.02,632.58
2016,7,22,16,45,796.0,78.5,5.6,17.0,476.0,734.23,596.89
2016,7,22,17,0,769.0,76.0,5.6,17.0,425.0,683.26,559.71
2016,7,22,17,15,736.0,72.0,5.5,16.5,373.0,625.49,517.04
2016,7,22,17,30,703.0,68.0,5.4,16.0,321.0,567.78,471.7
2016,7,22,17,45,649.5,64.0,5.35,16.0,268.5,500.95,416.52
2016,7,22,18,0,596.0,60.0,5.3,16.0,216.0,434.26,359.77
2016,7,22,18,15,523.5,53.0,5.15,15.5,168.0,357.61,293.59
2016,7,22,18,30,451.0,46.0,5.0,15.0,120.0,286.9,230.53
2016,7,22,18,45,330.0,35.5,4.9,15.0,79.5,199.25,151.74
2016,7,22,19,0,209.0,25.0,4.8,15.0,39.0,119.12,54.75
2016,7,22,19,15,104.5,12.5,4.7,15.0,19.5,41.42,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,95.0,10.5,3.1,14.0,16.0,8.26,0.0
2016,7,23,5,30,190.0,21.0,3.1,14.0,32.0,17.23,0.0
2016,7,23,5,45,313.0,31.5,3.1,14.5,70.5,25.86,15.86
2016,7,23,6,0,436.0,42.0,3.1,15.0,109.0,34.58,24.53
2016,7,23,6,15,510.5,49.5,2.95,15.0,156.5,40.64,30.36
2016,7,23,6,30,585.0,57.0,2.8,15.0,204.0,46.74,36.04
2016,7,23,6,45,638.5,61.5,2.65,15.5,255.5,50.4,39.32
2016,7,23,7,0,692.0,66.0,2.5,16.0,307.0,58.56,46.43
2016,7,23,7,15,726.0,70.0,2.5,16.0,359.0,61.86,49.22
2016,7,23,7,30,760.0,74.0,2.5,16.0,411.0,65.13,51.94
2016,7,23,7,45,787.5,76.5,2.5,16.5,462.0,67.16,53.43
2016,7,23,8,0,815.0,79.0,2.5,17.0,513.0,69.19,54.88
2016,7,23,8,15,833.5,81.5,2.55,17.5,562.0,79.08,63.12
2016,7,23,8,30,852.0,84.0,2.6,18.0,611.0,81.39,64.75
2016,7,23,8,45,866.5,86.0,2.65,18.5,656.0,83.14,65.92
2016,7,23,9,0,881.0,88.0,2.7,19.0,701.0,130.29,74.6
2016,7,23,9,15,558.5,220.5,2.8,19.0,617.5,211.61,141.36
2016,7,23,9,30,236.0,353.0,2.9,19.0,534.0,277.4,205.81
2016,7,23,9,45,179.5,373.0,3.0,19.5,514.5,295.98,222.67
2016,7,23,10,0,123.0,393.0,3.1,20.0,495.0,308.13,234.18
2016,7,23,10,15,117.5,407.0,3.2,20.0,507.0,329.73,251.51
2016,7,23,10,30,112.0,421.0,3.3,20.0,519.0,350.85,268.21
2016,7,23,10,45,220.5,420.0,3.45,20.0,619.0,417.35,318.57
2016,7,23,11,0,329.0,419.0,3.6,20.0,719.0,494.1,376.87
2016,7,23,11,15,213.5,437.0,3.75,20.0,633.5,462.9,354.21
2016,7,23,11,30,98.0,455.0,3.9,20.0,548.0,416.41,319.08
2016,7,23,11,45,104.5,461.5,4.05,20.0,561.5,436.24,334.56
2016,7,23,12,0,111.0,468.0,4.2,20.0,575.0,456.4,350.03
2016,7,23,12,15,144.0,472.5,4.35,20.0,610.0,504.69,386.93
2016,7,23,12,30,177.0,477.0,4.5,20.0,645.0,547.27,419.51
2016,7,23,12,45,215.5,467.0,4.65,20.0,671.0,583.38,447.62
2016,7,23,13,0,254.0,457.0,4.8,20.0,697.0,633.92,486.12
2016,7,23,13,15,597.5,279.5,4.9,20.0,830.0,807.74,621.46
2016,7,23,13,30,941.0,102.0,5.0,20.0,963.0,948.88,725.09
2016,7,23,13,45,709.0,219.0,5.1,20.0,859.5,887.72,682.1
2016,7,23,14,0,477.0,336.0,5.2,20.0,756.0,789.55,607.72
2016,7,23,14,15,700.0,217.5,5.2,19.5,810.0,899.83,695.36
2016,7,23,14,30,923.0,99.0,5.2,19.0,864.0,974.21,749.89
2016,7,23,14,45,914.5,97.5,5.25,19.0,829.5,966.16,745.32
2016,7,23,15,0,906.0,96.0,5.3,19.0,795.0,954.25,738.66
2016,7,23,15,15,895.5,94.5,5.3,18.5,755.0,936.78,729.25
2016,7,23,15,30,885.0,93.0,5.3,18.0,715.0,915.78,717.34
2016,7,23,15,45,870.0,91.0,5.3,18.0,669.5,886.86,698.32
2016,7,23,16,0,855.0,89.0,5.3,18.0,624.0,854.95,677.08
2016,7,23,16,15,837.0,86.5,5.2,17.5,575.5,826.33,658.87
2016,7,23,16,30,819.0,84.0,5.1,17.0,527.0,785.73,631.53
2016,7,23,16,45,792.0,81.5,5.1,17.0,475.5,735.96,596.19
2016,7,23,17,0,765.0,79.0,5.1,17.0,424.0,685.0,559.3
2016,7,23,17,15,731.5,75.0,5.05,16.5,372.0,626.88,516.7
2016,7,23,17,30,698.0,71.0,5.0,16.0,320.0,572.01,473.88
2016,7,23,17,45,643.0,66.5,5.0,16.0,267.5,500.94,415.74
2016,7,23,18,0,588.0,62.0,5.0,16.0,215.0,432.88,358.14
2016,7,23,18,15,513.5,54.5,4.9,15.5,166.5,354.79,290.97
2016,7,23,18,30,439.0,47.0,4.8,15.0,118.0,282.84,227.03
2016,7,23,18,45,313.5,36.0,4.7,15.0,78.0,193.25,146.62
2016,7,23,19,0,188.0,25.0,4.6,15.0,38.0,110.81,45.42
2016,7,23,19,15,94.0,12.5,4.5,15.0,19.0,38.34,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,78.0,10.5,3.1,14.0,15.0,8.26,0.0
2016,7,24,5,30,156.0,21.0,3.1,14.0,30.0,16.0,0.0
2016,7,24,5,45,276.5,33.0,3.15,14.5,67.5,27.0,16.67
2016,7,24,6,0,397.0,45.0,3.2,15.0,105.0,36.82,26.44
2016,7,24,6,15,475.0,53.0,3.05,15.0,152.0,43.12,32.53
2016,7,24,6,30,553.0,61.0,2.9,15.0,199.0,49.47,38.46
2016,7,24,6,45,293.0,94.0,2.8,15.5,168.5,67.04,54.04
2016,7,24,7,0,33.0,127.0,2.7,16.0,138.0,89.24,73.41
2016,7,24,7,15,34.0,146.5,2.65,16.0,160.0,101.94,84.32
2016,7,24,7,30,35.0,166.0,2.6,16.0,182.0,114.41,94.88
2016,7,24,7,45,125.5,194.5,2.6,16.5,260.0,129.13,107.04
2016,7,24,8,0,216.0,223.0,2.6,17.0,338.0,146.76,121.48
2016,7,24,8,15,217.5,246.0,2.6,17.0,371.0,159.21,131.59
2016,7,24,8,30,219.0,269.0,2.6,17.0,404.0,171.17,141.23
2016,7,24,8,45,129.0,274.0,2.65,17.0,355.5,171.6,141.17
2016,7,24,9,0,39.0,279.0,2.7,17.0,307.0,187.55,146.16
2016,7,24,9,15,41.0,297.5,2.7,17.0,328.5,205.91,159.78
2016,7,24,9,30,43.0,316.0,2.7,17.0,350.0,224.85,174.27
2016,7,24,9,45,107.5,356.0,2.75,17.5,444.0,267.64,204.97
2016,7,24,10,0,172.0,396.0,2.8,18.0,538.0,326.04,248.3
2016,7,24,10,15,103.0,374.5,2.85,18.0,460.0,304.28,233.92
2016,7,24,10,30,34.0,353.0,2.9,18.0,382.0,274.09,212.03
2016,7,24,10,45,46.5,382.5,3.0,18.5,424.0,307.32,237.27
2016,7,24,11,0,59.0,412.0,3.1,19.0,466.0,342.75,263.84
2016,7,24,11,15,97.0,438.5,3.2,19.0,529.0,393.24,302.35
2016,7,24,11,30,135.0,465.0,3.3,19.0,592.0,451.84,346.7
2016,7,24,11,45,119.0,465.0,3.4,19.0,578.0,455.05,349.08
2016,7,24,12,0,103.0,465.0,3.5,19.0,564.0,448.66,344.46
2016,7,24,12,15,95.0,461.0,3.65,19.0,552.0,448.97,345.01
2016,7,24,12,30,87.0,457.0,3.8,19.0,540.0,448.0,344.54
2016,7,24,12,45,85.5,453.0,4.0,19.0,534.5,451.23,347.43
2016,7,24,13,0,84.0,449.0,4.2,19.0,529.0,453.71,349.76
2016,7,24,13,15,99.0,447.5,4.35,19.0,540.0,472.27,364.68
2016,7,24,13,30,114.0,446.0,4.5,19.0,551.0,508.5,392.64
2016,7,24,13,45,85.0,418.0,4.65,19.0,495.0,444.38,344.62
2016,7,24,14,0,56.0,390.0,4.8,19.0,439.0,395.89,307.86
2016,7,24,14,15,87.0,392.5,4.85,18.5,466.0,431.29,337.16
2016,7,24,14,30,118.0,395.0,4.9,18.0,493.0,487.61,381.97
2016,7,24,14,45,97.0,370.5,5.0,18.0,449.0,426.72,335.82
2016,7,24,15,0,76.0,346.0,5.1,18.0,405.0,385.73,304.57
2016,7,24,15,15,63.0,319.5,5.1,17.5,366.5,349.65,277.45
2016,7,24,15,30,50.0,293.0,5.1,17.0,328.0,313.23,249.66
2016,7,24,15,45,31.5,251.0,5.1,17.0,272.5,255.85,204.18
2016,7,24,16,0,13.0,209.0,5.1,17.0,217.0,183.61,145.98
2016,7,24,16,15,7.5,186.0,5.05,17.0,190.5,159.06,126.3
2016,7,24,16,30,2.0,163.0,5.0,17.0,164.0,134.72,106.54
2016,7,24,16,45,1.0,134.5,4.95,17.0,135.0,109.19,85.78
2016,7,24,17,0,0.0,106.0,4.9,17.0,106.0,83.88,64.96
2016,7,24,17,15,0.0,92.5,4.85,16.5,92.5,72.79,55.99
2016,7,24,17,30,0.0,79.0,4.8,16.0,79.0,61.7,46.86
2016,7,24,17,45,285.0,70.0,4.75,16.0,143.5,274.11,229.59
2016,7,24,18,0,570.0,61.0,4.7,16.0,208.0,422.31,349.88
2016,7,24,18,15,496.0,53.0,4.6,15.5,160.5,344.76,282.51
2016,7,24,18,30,422.0,45.0,4.5,15.0,113.0,273.48,219.22
2016,7,24,18,45,310.0,34.0,4.45,15.0,74.0,190.46,143.88
2016,7,24,19,0,198.0,23.0,4.4,15.0,35.0,112.77,39.72
2016,7,24,19,15,99.0,11.5,4.3,14.5,17.5,39.17,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,9.5,3.05,13.0,14.5,7.47,0.0
2016,7,25,5,30,186.0,19.0,3.1,13.0,29.0,15.57,0.0
2016,7,25,5,45,310.5,30.0,3.15,13.5,67.5,24.66,14.67
2016,7,25,6,0,435.0,41.0,3.2,14.0,106.0,33.82,23.91
2016,7,25,6,15,511.0,48.5,3.05,14.0,153.5,39.89,29.8
2016,7,25,6,30,587.0,56.0,2.9,14.0,201.0,46.03,35.54
2016,7,25,6,45,636.5,61.5,2.8,14.5,252.0,50.4,39.47
2016,7,25,7,0,686.0,67.0,2.7,15.0,303.0,59.29,47.27
2016,7,25,7,15,721.5,71.5,2.6,15.0,355.5,62.94,50.39
2016,7,25,7,30,757.0,76.0,2.5,15.0,408.0,66.56,53.42
2016,7,25,7,45,781.5,79.5,2.45,15.5,459.0,69.18,55.42
2016,7,25,8,0,806.0,83.0,2.4,16.0,510.0,71.74,57.34
2016,7,25,8,15,451.5,175.5,2.4,16.0,419.0,113.95,93.58
2016,7,25,8,30,97.0,268.0,2.4,16.0,328.0,175.24,145.28
2016,7,25,8,45,485.5,181.0,2.45,16.5,513.5,114.63,93.26
2016,7,25,9,0,874.0,94.0,2.5,17.0,699.0,134.37,78.35
2016,7,25,9,15,603.5,211.5,2.5,17.0,641.0,212.85,141.4
2016,7,25,9,30,333.0,329.0,2.5,17.0,583.0,276.86,202.74
2016,7,25,9,45,286.0,358.0,2.5,17.5,583.5,309.54,230.78
2016,7,25,10,0,239.0,387.0,2.5,18.0,584.0,342.77,258.89
2016,7,25,10,15,217.0,405.5,2.55,18.0,589.5,367.52,279.69
2016,7,25,10,30,195.0,424.0,2.6,18.0,595.0,389.94,298.17
2016,7,25,10,45,267.0,419.0,2.65,18.0,659.0,438.94,335.76
2016,7,25,11,0,339.0,414.0,2.7,18.0,723.0,497.68,380.68
2016,7,25,11,15,634.5,264.5,2.7,18.0,853.5,591.08,452.98
2016,7,25,11,30,930.0,115.0,2.7,18.0,984.0,693.79,532.36
2016,7,25,11,45,638.5,274.5,2.75,18.5,873.5,674.08,514.6
2016,7,25,12,0,347.0,434.0,2.8,19.0,763.0,616.25,468.47
2016,7,25,12,15,257.0,455.0,2.85,19.0,699.0,586.69,446.67
2016,7,25,12,30,167.0,476.0,2.9,19.0,635.0,539.92,411.6
2016,7,25,12,45,210.5,466.0,2.95,19.0,665.0,579.96,442.51
2016,7,25,13,0,254.0,456.0,3.0,19.0,695.0,635.0,483.42
2016,7,25,13,15,286.0,439.5,3.05,19.0,704.0,662.17,504.11
2016,7,25,13,30,318.0,423.0,3.1,19.0,713.0,688.49,524.39
2016,7,25,13,45,328.0,405.0,3.2,19.0,698.0,692.1,528.32
2016,7,25,14,0,338.0,387.0,3.3,19.0,683.0,693.65,531.0
2016,7,25,14,15,373.5,361.5,3.35,18.5,678.5,709.6,545.61
2016,7,25,14,30,409.0,336.0,3.4,18.0,674.0,742.09,571.71
2016,7,25,14,45,413.0,318.0,3.45,18.0,647.0,732.14,565.94
2016,7,25,15,0,417.0,300.0,3.5,18.0,620.0,719.56,558.6
2016,7,25,15,15,342.0,304.5,3.45,18.0,558.0,634.09,495.98
2016,7,25,15,30,267.0,309.0,3.4,18.0,496.0,569.17,447.35
2016,7,25,15,45,158.0,281.5,3.4,18.0,390.5,420.83,334.1
2016,7,25,16,0,49.0,254.0,3.4,18.0,285.0,277.0,220.17
2016,7,25,16,15,28.5,215.0,3.35,17.5,233.0,220.64,176.03
2016,7,25,16,30,8.0,176.0,3.3,17.0,181.0,151.82,120.5
2016,7,25,16,45,6.5,161.0,3.25,17.0,165.0,138.21,109.78
2016,7,25,17,0,5.0,146.0,3.2,17.0,149.0,124.7,98.95
2016,7,25,17,15,2.5,129.0,3.15,16.5,130.5,108.67,86.03
2016,7,25,17,30,0.0,112.0,3.1,16.0,112.0,92.8,73.05
2016,7,25,17,45,306.5,83.5,3.05,16.0,162.5,304.55,253.62
2016,7,25,18,0,613.0,55.0,3.0,16.0,213.0,440.97,362.55
2016,7,25,18,15,540.5,48.5,2.9,15.5,164.5,363.86,296.03
2016,7,25,18,30,468.0,42.0,2.8,15.0,116.0,292.79,233.26
2016,7,25,18,45,349.5,31.5,2.75,15.0,76.0,205.09,153.82
2016,7,25,19,0,231.0,21.0,2.7,15.0,36.0,122.67,34.69
2016,7,25,19,15,115.5,10.5,2.6,15.0,18.0,43.52,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,9.0,0.75,14.0,13.5,7.08,0.0
2016,7,26,5,30,180.0,18.0,0.8,14.0,27.0,14.73,0.0
2016,7,26,5,45,299.5,29.5,0.85,14.5,65.0,24.22,14.13
2016,7,26,6,0,419.0,41.0,0.9,15.0,103.0,33.74,23.75
2016,7,26,6,15,494.5,49.0,0.85,15.0,150.0,40.17,29.95
2016,7,26,6,30,570.0,57.0,0.8,15.0,197.0,46.63,35.97
2016,7,26,6,45,356.0,95.0,0.8,15.5,189.5,68.53,55.36
2016,7,26,7,0,142.0,133.0,0.8,16.0,182.0,92.33,76.03
2016,7,26,7,15,135.5,156.0,0.8,16.5,209.0,106.31,87.77
2016,7,26,7,30,129.0,179.0,0.8,17.0,236.0,119.83,98.9
2016,7,26,7,45,227.5,191.0,0.85,17.5,306.0,124.78,102.57
2016,7,26,8,0,326.0,203.0,0.9,18.0,376.0,133.08,109.05
2016,7,26,8,15,280.5,234.0,0.9,18.0,392.5,147.93,121.14
2016,7,26,8,30,235.0,265.0,0.9,18.0,409.0,169.62,138.76
2016,7,26,8,45,207.0,290.5,0.95,18.5,424.5,181.52,147.85
2016,7,26,9,0,179.0,316.0,1.0,19.0,440.0,208.94,156.72
2016,7,26,9,15,223.0,330.5,1.05,19.5,494.0,241.9,177.42
2016,7,26,9,30,267.0,345.0,1.1,20.0,548.0,272.86,198.55
2016,7,26,9,45,579.0,227.5,1.15,20.5,694.5,302.7,211.39
2016,7,26,10,0,891.0,110.0,1.2,21.0,841.0,372.48,259.64
2016,7,26,10,15,628.0,245.5,1.3,21.0,770.0,413.92,301.43
2016,7,26,10,30,365.0,381.0,1.4,21.0,699.0,434.03,322.79
2016,7,26,10,45,348.0,398.5,1.5,21.5,708.0,465.76,347.48
2016,7,26,11,0,331.0,416.0,1.6,22.0,717.0,495.6,369.96
2016,7,26,11,15,322.0,427.0,1.75,22.0,724.0,523.67,391.6
2016,7,26,11,30,313.0,438.0,1.9,22.0,731.0,550.45,411.94
2016,7,26,11,45,284.5,450.5,2.1,22.0,718.0,563.71,422.34
2016,7,26,12,0,256.0,463.0,2.3,22.0,705.0,574.09,430.46
2016,7,26,12,15,589.5,290.5,2.4,22.0,849.0,716.32,538.38
2016,7,26,12,30,923.0,118.0,2.5,22.0,993.0,847.93,634.52
2016,7,26,12,45,569.5,290.5,2.65,22.0,829.5,753.72,565.01
2016,7,26,13,0,216.0,463.0,2.8,22.0,666.0,595.47,447.39
2016,7,26,13,15,241.0,450.0,2.9,21.5,673.0,633.01,477.26
2016,7,26,13,30,266.0,437.0,3.0,21.0,680.0,655.62,495.62
2016,7,26,13,45,313.0,411.5,3.1,21.0,690.5,685.57,519.12
2016,7,26,14,0,360.0,386.0,3.2,21.0,701.0,714.23,541.71
2016,7,26,14,15,301.5,387.5,3.2,21.0,646.0,668.72,508.65
2016,7,26,14,30,243.0,389.0,3.2,21.0,591.0,621.08,474.08
2016,7,26,14,45,288.0,360.5,3.25,21.0,589.5,639.14,489.9
2016,7,26,15,0,333.0,332.0,3.3,21.0,588.0,654.73,503.64
2016,7,26,15,15,352.5,307.0,3.25,20.5,565.0,647.45,500.95
2016,7,26,15,30,372.0,282.0,3.2,20.0,542.0,637.56,496.53
2016,7,26,15,45,292.0,277.5,3.2,20.0,473.0,557.69,437.12
2016,7,26,16,0,212.0,273.0,3.2,20.0,404.0,459.66,363.25
2016,7,26,16,15,141.0,247.5,3.15,19.5,332.0,369.96,294.62
2016,7,26,16,30,70.0,222.0,3.1,19.0,260.0,265.28,212.12
2016,7,26,16,45,88.0,202.5,3.05,19.0,245.0,260.01,209.41
2016,7,26,17,0,106.0,183.0,3.0,19.0,230.0,268.98,217.58
2016,7,26,17,15,98.0,161.5,2.9,18.5,201.0,238.41,193.58
2016,7,26,17,30,90.0,140.0,2.8,18.0,172.0,194.54,158.36
2016,7,26,17,45,322.0,101.0,2.7,18.0,187.5,335.06,275.51
2016,7,26,18,0,554.0,62.0,2.6,18.0,203.0,415.98,338.94
2016,7,26,18,15,481.0,53.0,2.5,17.5,155.5,338.35,272.97
2016,7,26,18,30,408.0,44.0,2.4,17.0,108.0,267.04,210.85
2016,7,26,18,45,293.0,32.0,2.3,16.5,69.5,182.39,135.06
2016,7,26,19,0,178.0,20.0,2.2,16.0,31.0,102.11,18.77
2016,7,26,19,15,89.0,10.0,2.1,16.0,15.5,35.12,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,7.5,1.2,15.0,9.5,5.9,0.0
2016,7,27,5,30,84.0,15.0,1.2,15.0,19.0,11.42,0.0
2016,7,27,5,45,179.5,30.5,1.25,15.0,52.5,23.11,12.99
2016,7,27,6,0,275.0,46.0,1.3,15.0,86.0,34.76,24.58
2016,7,27,6,15,346.5,58.5,1.25,15.0,129.5,44.11,33.37
2016,7,27,6,30,418.0,71.0,1.2,15.0,173.0,53.39,41.92
2016,7,27,6,45,274.5,101.5,1.2,15.5,175.0,72.88,59.17
2016,7,27,7,0,131.0,132.0,1.2,16.0,177.0,91.55,75.38
2016,7,27,7,15,79.5,146.0,1.2,16.5,174.5,102.2,84.29
2016,7,27,7,30,28.0,160.0,1.2,17.0,172.0,110.76,91.23
2016,7,27,7,45,354.5,135.0,1.3,17.5,320.0,90.78,73.59
2016,7,27,8,0,681.0,110.0,1.4,18.0,468.0,80.86,64.71
2016,7,27,8,15,377.0,185.0,1.4,18.0,386.5,117.7,95.95
2016,7,27,8,30,73.0,260.0,1.4,18.0,305.0,170.54,139.93
2016,7,27,8,45,56.0,268.5,1.45,18.5,304.5,175.63,143.32
2016,7,27,9,0,39.0,277.0,1.5,19.0,304.0,186.63,143.86
2016,7,27,9,15,41.5,296.0,1.55,19.0,326.5,205.39,157.63
2016,7,27,9,30,44.0,315.0,1.6,19.0,349.0,224.82,172.3
2016,7,27,9,45,46.0,332.5,1.65,19.5,369.5,243.87,186.53
2016,7,27,10,0,48.0,350.0,1.7,20.0,390.0,263.48,201.19
2016,7,27,10,15,50.5,366.5,1.8,20.0,409.5,283.21,216.32
2016,7,27,10,30,53.0,383.0,1.9,20.0,429.0,303.54,231.86
2016,7,27,10,45,72.5,408.5,2.0,20.5,473.0,339.18,258.31
2016,7,27,11,0,92.0,434.0,2.1,21.0,517.0,377.6,286.63
2016,7,27,11,15,138.0,449.5,2.2,21.0,576.5,429.52,325.54
2016,7,27,11,30,184.0,465.0,2.3,21.0,636.0,485.23,367.03
2016,7,27,11,45,154.0,467.0,2.4,21.0,611.5,482.52,365.03
2016,7,27,12,0,124.0,469.0,2.5,21.0,587.0,476.66,360.8
2016,7,27,12,15,118.0,468.0,2.6,21.0,580.0,483.82,366.41
2016,7,27,12,30,112.0,467.0,2.7,21.0,573.0,489.82,371.09
2016,7,27,12,45,158.0,465.5,2.8,21.0,614.0,537.51,407.31
2016,7,27,13,0,204.0,464.0,2.9,21.0,655.0,586.91,444.37
2016,7,27,13,15,149.5,450.5,2.95,20.5,589.5,537.89,408.88
2016,7,27,13,30,95.0,437.0,3.0,20.0,524.0,467.19,357.35
2016,7,27,13,45,90.0,423.5,3.15,20.0,504.5,455.77,349.84
2016,7,27,14,0,85.0,410.0,3.3,20.0,485.0,443.41,341.31
2016,7,27,14,15,82.5,394.5,3.3,19.5,465.0,430.65,332.96
2016,7,27,14,30,80.0,379.0,3.3,19.0,445.0,417.16,324.03
2016,7,27,14,45,106.0,369.5,3.35,19.0,453.0,435.9,339.8
2016,7,27,15,0,132.0,360.0,3.4,19.0,461.0,475.22,370.76
2016,7,27,15,15,93.5,327.5,3.35,18.5,397.5,387.61,304.68
2016,7,27,15,30,55.0,295.0,3.3,18.0,334.0,321.19,253.69
2016,7,27,15,45,62.0,279.0,3.3,18.0,320.0,313.37,248.76
2016,7,27,16,0,69.0,263.0,3.3,18.0,306.0,304.99,243.18
2016,7,27,16,15,41.0,223.0,3.25,17.5,248.0,240.42,192.24
2016,7,27,16,30,13.0,183.0,3.2,17.0,190.0,162.88,129.69
2016,7,27,16,45,6.5,160.0,3.15,17.0,163.5,137.59,109.28
2016,7,27,17,0,0.0,137.0,3.1,17.0,137.0,112.65,88.83
2016,7,27,17,15,0.0,119.0,3.05,17.0,119.0,97.54,76.55
2016,7,27,17,30,0.0,101.0,3.0,17.0,101.0,82.37,64.04
2016,7,27,17,45,263.0,80.0,2.95,17.0,146.5,274.52,227.76
2016,7,27,18,0,526.0,59.0,2.9,17.0,192.0,397.26,326.08
2016,7,27,18,15,453.5,50.5,2.8,16.5,146.5,321.83,261.17
2016,7,27,18,30,381.0,42.0,2.7,16.0,101.0,252.78,200.46
2016,7,27,18,45,276.5,30.5,2.65,16.0,65.0,174.47,128.68
2016,7,27,19,0,172.0,19.0,2.6,16.0,29.0,98.56,6.82
2016,7,27,19,15,86.0,9.5,2.5,15.5,14.5,33.9,0.0
2016,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,87.0,8.0,1.7,13.0,12.0,6.29,0.0
2016,7,28,5,30,174.0,16.0,1.7,13.0,24.0,13.06,0.0
2016,7,28,5,45,290.5,26.5,1.7,13.5,60.0,21.74,11.78
2016,7,28,6,0,407.0,37.0,1.7,14.0,96.0,30.46,20.91
2016,7,28,6,15,481.0,44.5,1.65,14.0,141.0,36.56,26.82
2016,7,28,6,30,555.0,52.0,1.6,14.0,186.0,42.7,32.58
2016,7,28,6,45,283.0,84.0,1.6,14.5,153.0,60.4,48.37
2016,7,28,7,0,11.0,116.0,1.6,15.0,120.0,84.15,69.22
2016,7,28,7,15,8.0,129.0,1.55,15.0,132.5,93.65,77.37
2016,7,28,7,30,5.0,142.0,1.5,15.0,145.0,103.06,85.33
2016,7,28,7,45,33.5,178.0,1.45,15.5,196.0,122.23,101.42
2016,7,28,8,0,62.0,214.0,1.4,16.0,247.0,143.65,119.12
2016,7,28,8,15,44.0,220.5,1.45,16.0,245.0,148.1,122.45
2016,7,28,8,30,26.0,227.0,1.5,16.0,243.0,160.8,132.79
2016,7,28,8,45,33.0,252.0,1.55,16.5,274.0,166.51,136.91
2016,7,28,9,0,40.0,277.0,1.6,17.0,305.0,186.77,145.15
2016,7,28,9,15,56.0,307.5,1.7,17.0,349.0,213.97,165.09
2016,7,28,9,30,72.0,338.0,1.8,17.0,393.0,244.01,187.59
2016,7,28,9,45,77.5,357.5,1.9,17.5,419.5,267.53,205.36
2016,7,28,10,0,83.0,377.0,2.0,18.0,446.0,292.05,224.0
2016,7,28,10,15,83.5,392.0,2.1,18.0,463.0,312.76,240.23
2016,7,28,10,30,84.0,407.0,2.2,18.0,480.0,333.7,256.54
2016,7,28,10,45,82.0,417.0,2.3,18.5,489.5,350.16,268.87
2016,7,28,11,0,80.0,427.0,2.4,19.0,499.0,366.39,280.87
2016,7,28,11,15,87.5,439.0,2.45,19.0,519.0,389.6,298.51
2016,7,28,11,30,95.0,451.0,2.5,19.0,539.0,413.65,316.68
2016,7,28,11,45,101.0,448.5,2.65,19.0,543.0,425.95,326.34
2016,7,28,12,0,107.0,446.0,2.8,19.0,547.0,446.6,342.19
2016,7,28,12,15,119.0,458.5,2.85,19.0,571.0,477.5,365.42
2016,7,28,12,30,131.0,471.0,2.9,19.0,595.0,509.14,389.05
2016,7,28,12,45,136.5,467.5,2.95,19.0,596.5,522.1,398.94
2016,7,28,13,0,142.0,464.0,3.0,19.0,598.0,534.39,408.47
2016,7,28,13,15,172.5,456.0,3.0,18.5,615.0,564.01,432.07
2016,7,28,13,30,203.0,448.0,3.0,18.0,632.0,593.67,455.65
2016,7,28,13,45,135.5,423.0,3.05,18.0,545.0,516.85,398.31
2016,7,28,14,0,68.0,398.0,3.1,18.0,458.0,416.59,322.73
2016,7,28,14,15,62.0,379.5,3.1,18.0,433.0,397.31,308.93
2016,7,28,14,30,56.0,361.0,3.1,18.0,408.0,377.28,294.15
2016,7,28,14,45,58.5,344.0,3.1,18.0,391.0,366.14,286.42
2016,7,28,15,0,61.0,327.0,3.1,18.0,374.0,354.48,278.24
2016,7,28,15,15,45.5,297.0,3.1,17.5,331.0,312.34,246.34
2016,7,28,15,30,30.0,267.0,3.1,17.0,288.0,269.98,213.81
2016,7,28,15,45,30.5,251.5,3.1,17.0,271.5,256.88,204.17
2016,7,28,16,0,31.0,236.0,3.1,17.0,255.0,243.57,194.24
2016,7,28,16,15,17.5,201.0,3.05,16.5,212.0,182.22,145.36
2016,7,28,16,30,4.0,166.0,3.0,16.0,169.0,139.64,110.9
2016,7,28,16,45,2.0,150.0,3.0,16.0,151.5,124.73,98.96
2016,7,28,17,0,0.0,134.0,3.0,16.0,134.0,109.94,86.95
2016,7,28,17,15,0.0,117.0,3.0,16.0,117.0,95.77,75.38
2016,7,28,17,30,0.0,100.0,3.0,16.0,100.0,81.55,63.61
2016,7,28,17,45,265.0,78.5,3.0,16.0,144.5,274.63,228.81
2016,7,28,18,0,530.0,57.0,3.0,16.0,189.0,398.1,328.17
2016,7,28,18,15,458.0,49.0,2.85,15.5,144.0,323.24,263.28
2016,7,28,18,30,386.0,41.0,2.7,15.0,99.0,254.7,202.53
2016,7,28,18,45,276.0,29.5,2.55,15.0,63.0,173.74,127.64
2016,7,28,19,0,166.0,18.0,2.4,15.0,27.0,94.97,0.0
2016,7,28,19,15,83.0,9.0,2.25,15.0,13.5,32.66,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.0,7.5,2.1,14.0,9.5,5.9,0.0
2016,7,29,5,30,112.0,15.0,2.1,14.0,19.0,11.46,0.0
2016,7,29,5,45,215.5,28.0,2.15,14.5,52.5,21.43,11.24
2016,7,29,6,0,319.0,41.0,2.2,15.0,86.0,33.24,23.16
2016,7,29,6,15,393.0,51.0,2.15,15.0,129.5,41.03,30.59
2016,7,29,6,30,467.0,61.0,2.1,15.0,173.0,48.75,37.77
2016,7,29,6,45,241.0,89.0,2.05,15.5,147.5,64.62,51.89
2016,7,29,7,0,15.0,117.0,2.0,16.0,122.0,84.76,69.49
2016,7,29,7,15,11.0,130.5,1.95,16.0,135.0,94.58,77.91
2016,7,29,7,30,7.0,144.0,1.9,16.0,148.0,104.29,86.12
2016,7,29,7,45,24.0,174.0,1.9,16.5,186.5,124.5,103.05
2016,7,29,8,0,41.0,204.0,1.9,17.0,225.0,137.85,113.86
2016,7,29,8,15,47.0,227.0,1.95,17.0,253.5,151.53,125.06
2016,7,29,8,30,53.0,250.0,2.0,17.0,282.0,164.87,135.87
2016,7,29,8,45,50.5,267.0,2.05,17.5,299.5,174.62,143.35
2016,7,29,9,0,48.0,284.0,2.1,18.0,317.0,191.22,148.06
2016,7,29,9,15,83.0,318.0,2.1,18.0,379.5,223.75,171.21
2016,7,29,9,30,118.0,352.0,2.1,18.0,442.0,254.62,193.42
2016,7,29,9,45,98.5,363.5,2.15,18.0,441.0,276.94,211.72
2016,7,29,10,0,79.0,375.0,2.2,18.0,440.0,289.77,222.55
2016,7,29,10,15,75.5,387.0,2.25,18.0,451.0,306.74,235.98
2016,7,29,10,30,72.0,399.0,2.3,18.0,462.0,323.34,248.97
2016,7,29,10,45,145.0,421.0,2.4,18.5,551.0,384.11,294.56
2016,7,29,11,0,218.0,443.0,2.5,19.0,640.0,454.99,347.42
2016,7,29,11,15,228.5,449.5,2.55,19.0,659.5,484.99,370.15
2016,7,29,11,30,239.0,456.0,2.6,19.0,679.0,515.51,393.28
2016,7,29,11,45,215.5,464.0,2.65,19.0,666.0,524.11,399.76
2016,7,29,12,0,192.0,472.0,2.7,19.0,653.0,530.21,404.31
2016,7,29,12,15,166.0,471.5,2.75,19.0,628.5,525.06,400.53
2016,7,29,12,30,140.0,471.0,2.8,19.0,604.0,517.14,394.65
2016,7,29,12,45,122.0,463.0,2.9,19.0,578.5,506.86,387.33
2016,7,29,13,0,104.0,455.0,3.0,19.0,553.0,479.0,367.11
2016,7,29,13,15,84.0,435.0,3.05,19.0,513.0,450.37,346.02
2016,7,29,13,30,64.0,415.0,3.1,19.0,473.0,419.78,323.24
2016,7,29,13,45,79.0,414.0,3.2,19.0,484.0,437.78,337.83
2016,7,29,14,0,94.0,413.0,3.3,19.0,495.0,455.88,352.35
2016,7,29,14,15,71.5,383.0,3.3,18.5,444.5,410.18,318.53
2016,7,29,14,30,49.0,353.0,3.3,18.0,394.0,363.27,283.47
2016,7,29,14,45,43.5,331.5,3.3,18.0,366.5,340.01,266.17
2016,7,29,15,0,38.0,310.0,3.3,18.0,339.0,316.24,248.27
2016,7,29,15,15,43.5,299.5,3.25,18.0,331.0,313.47,246.93
2016,7,29,15,30,49.0,289.0,3.2,18.0,323.0,310.43,245.35
2016,7,29,15,45,33.0,252.5,3.2,18.0,275.0,260.55,206.36
2016,7,29,16,0,17.0,216.0,3.2,18.0,227.0,194.51,153.95
2016,7,29,16,15,10.5,190.0,3.15,17.5,196.5,166.09,131.65
2016,7,29,16,30,4.0,164.0,3.1,17.0,166.0,137.92,109.12
2016,7,29,16,45,2.0,147.5,3.1,17.0,148.5,122.53,96.79
2016,7,29,17,0,0.0,131.0,3.1,17.0,131.0,107.24,84.39
2016,7,29,17,15,0.0,114.0,3.05,16.5,114.0,93.04,72.97
2016,7,29,17,30,0.0,97.0,3.0,16.0,97.0,78.8,61.31
2016,7,29,17,45,278.5,75.5,2.95,16.0,144.0,280.13,233.55
2016,7,29,18,0,557.0,54.0,2.9,16.0,191.0,411.06,338.51
2016,7,29,18,15,485.0,46.5,2.7,15.5,145.5,335.4,272.77
2016,7,29,18,30,413.0,39.0,2.5,15.0,100.0,266.03,211.12
2016,7,29,18,45,296.5,28.0,2.4,15.0,63.0,181.34,132.04
2016,7,29,19,0,180.0,17.0,2.3,15.0,26.0,98.65,0.0
2016,7,29,19,15,90.0,8.5,2.15,15.0,13.0,34.52,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,88.0,7.0,1.95,14.0,11.0,5.51,0.0
2016,7,30,5,30,176.0,14.0,2.0,14.0,22.0,11.02,0.0
2016,7,30,5,45,299.0,24.5,2.15,14.5,58.0,20.15,9.99
2016,7,30,6,0,422.0,35.0,2.3,15.0,94.0,28.97,19.43
2016,7,30,6,15,497.5,42.5,2.3,15.0,139.5,35.16,25.41
2016,7,30,6,30,573.0,50.0,2.3,15.0,185.0,41.39,31.24
2016,7,30,6,45,295.5,84.0,2.3,15.0,154.5,60.59,48.43
2016,7,30,7,0,18.0,118.0,2.3,15.0,124.0,85.35,70.3
2016,7,30,7,15,48.5,145.0,2.25,15.0,165.5,100.91,83.78
2016,7,30,7,30,79.0,172.0,2.2,15.0,207.0,118.05,98.45
2016,7,30,7,45,70.0,192.0,2.2,15.5,225.5,130.4,108.58
2016,7,30,8,0,61.0,212.0,2.2,16.0,244.0,142.45,118.29
2016,7,30,8,15,64.0,234.0,2.2,16.5,270.0,155.49,128.72
2016,7,30,8,30,67.0,256.0,2.2,17.0,296.0,168.2,138.74
2016,7,30,8,45,126.5,284.0,2.25,17.5,368.0,176.19,144.74
2016,7,30,9,0,186.0,312.0,2.3,18.0,440.0,208.5,157.5
2016,7,30,9,15,180.5,333.5,2.35,18.0,463.5,238.58,178.77
2016,7,30,9,30,175.0,355.0,2.4,18.0,487.0,268.38,201.95
2016,7,30,9,45,228.0,365.0,2.5,18.0,545.5,307.05,230.75
2016,7,30,10,0,281.0,375.0,2.6,18.0,604.0,346.87,261.4
2016,7,30,10,15,187.5,392.5,2.65,18.0,548.0,350.66,267.86
2016,7,30,10,30,94.0,410.0,2.7,18.0,492.0,340.85,262.42
2016,7,30,10,45,169.0,424.0,2.8,18.5,575.0,398.68,306.02
2016,7,30,11,0,244.0,438.0,2.9,19.0,658.0,466.99,357.2
2016,7,30,11,15,244.0,446.0,2.95,19.0,669.5,494.62,378.27
2016,7,30,11,30,244.0,454.0,3.0,19.0,681.0,521.89,398.99
2016,7,30,11,45,218.0,462.5,3.05,19.0,666.5,525.53,401.89
2016,7,30,12,0,192.0,471.0,3.1,19.0,652.0,530.26,405.42
2016,7,30,12,15,171.0,471.5,3.1,19.0,633.0,529.73,404.98
2016,7,30,12,30,150.0,472.0,3.1,19.0,614.0,526.84,402.71
2016,7,30,12,45,151.5,468.0,3.1,19.0,610.5,536.66,410.3
2016,7,30,13,0,153.0,464.0,3.1,19.0,607.0,545.52,417.13
2016,7,30,13,15,199.5,451.5,3.05,18.5,634.5,585.62,448.7
2016,7,30,13,30,246.0,439.0,3.0,18.0,662.0,643.74,492.77
2016,7,30,13,45,223.5,431.0,3.0,18.0,630.0,607.26,466.42
2016,7,30,14,0,201.0,423.0,3.0,18.0,598.0,586.37,451.53
2016,7,30,14,15,209.0,402.5,2.95,18.0,579.0,580.29,448.19
2016,7,30,14,30,217.0,382.0,2.9,18.0,560.0,572.7,443.72
2016,7,30,14,45,212.5,368.5,2.9,18.0,537.0,558.88,434.39
2016,7,30,15,0,208.0,355.0,2.9,18.0,514.0,543.86,424.21
2016,7,30,15,15,216.5,333.5,2.85,17.5,490.5,531.49,417.14
2016,7,30,15,30,225.0,312.0,2.8,17.0,467.0,517.58,408.87
2016,7,30,15,45,123.0,267.0,2.8,17.0,351.5,377.45,300.55
2016,7,30,16,0,21.0,222.0,2.8,17.0,236.0,203.9,161.84
2016,7,30,16,15,38.0,217.5,2.85,16.5,239.5,233.25,187.31
2016,7,30,16,30,55.0,213.0,2.9,16.0,243.0,245.07,198.28
2016,7,30,16,45,32.0,180.5,2.95,16.0,197.5,193.28,156.13
2016,7,30,17,0,9.0,148.0,3.0,16.0,152.0,130.64,104.38
2016,7,30,17,15,5.0,130.5,3.0,15.5,132.5,112.93,90.05
2016,7,30,17,30,1.0,113.0,3.0,15.0,113.0,95.5,75.65
2016,7,30,17,45,314.0,80.0,3.05,15.0,156.5,308.66,258.2
2016,7,30,18,0,627.0,47.0,3.1,15.0,200.0,441.23,364.5
2016,7,30,18,15,556.0,40.5,3.05,15.0,152.5,363.42,296.14
2016,7,30,18,30,485.0,34.0,3.0,15.0,105.0,291.43,231.26
2016,7,30,18,45,368.0,25.0,2.95,15.0,66.5,208.71,150.7
2016,7,30,19,0,251.0,16.0,2.9,15.0,28.0,123.22,0.0
