Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,15,125.5,8.0,2.8,14.5,14.0,45.22,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.5,7.0,2.45,13.0,10.5,5.51,0.0
2016,7,31,5,30,207.0,14.0,2.5,13.0,21.0,11.02,0.0
2016,7,31,5,45,331.5,23.5,2.65,13.5,58.0,19.47,9.22
2016,7,31,6,0,456.0,33.0,2.8,14.0,95.0,27.56,18.25
2016,7,31,6,15,531.0,39.5,2.75,14.0,141.5,35.89,26.14
2016,7,31,6,30,606.0,46.0,2.7,14.0,188.0,41.9,31.81
2016,7,31,6,45,303.0,76.5,2.65,14.5,147.5,55.7,44.18
2016,7,31,7,0,0.0,107.0,2.6,15.0,107.0,78.15,63.96
2016,7,31,7,15,5.5,126.5,2.45,15.0,129.0,91.86,75.89
2016,7,31,7,30,11.0,146.0,2.3,15.0,151.0,105.5,87.56
2016,7,31,7,45,18.5,169.0,2.2,15.5,178.0,121.22,100.69
2016,7,31,8,0,26.0,192.0,2.1,16.0,205.0,136.79,113.47
2016,7,31,8,15,17.0,192.0,2.0,16.0,201.0,137.94,114.03
2016,7,31,8,30,8.0,192.0,1.9,16.0,197.0,138.78,114.36
2016,7,31,8,45,85.0,252.0,1.85,16.5,310.0,167.81,138.23
2016,7,31,9,0,162.0,312.0,1.8,17.0,423.0,206.79,157.26
2016,7,31,9,15,193.5,330.0,1.8,17.0,470.5,239.0,178.89
2016,7,31,9,30,225.0,348.0,1.8,17.0,518.0,275.36,205.61
2016,7,31,9,45,550.0,228.0,1.8,17.5,669.0,299.82,214.08
2016,7,31,10,0,875.0,108.0,1.8,18.0,820.0,371.25,264.33
2016,7,31,10,15,882.5,109.0,1.8,18.0,849.0,427.88,313.56
2016,7,31,10,30,890.0,110.0,1.8,18.0,878.0,483.81,361.13
2016,7,31,10,45,895.0,111.0,1.8,18.0,900.5,537.54,405.69
2016,7,31,11,0,900.0,112.0,1.8,18.0,923.0,589.84,447.78
2016,7,31,11,15,665.0,246.5,1.85,18.0,851.5,604.54,459.46
2016,7,31,11,30,430.0,381.0,1.9,18.0,780.0,592.35,449.72
2016,7,31,11,45,674.0,245.0,1.95,18.5,876.5,685.06,520.32
2016,7,31,12,0,918.0,109.0,2.0,19.0,973.0,773.59,586.82
2016,7,31,12,15,918.0,109.0,2.05,18.5,973.0,810.85,613.69
2016,7,31,12,30,918.0,109.0,2.1,18.0,973.0,845.11,638.45
2016,7,31,12,45,916.5,109.0,2.2,18.0,966.0,874.93,659.47
2016,7,31,13,0,915.0,109.0,2.3,18.0,959.0,901.35,678.25
2016,7,31,13,15,912.0,108.0,2.35,18.0,944.0,921.98,692.75
2016,7,31,13,30,909.0,107.0,2.4,18.0,929.0,938.86,704.88
2016,7,31,13,45,910.0,103.0,2.5,18.0,908.5,952.71,715.59
2016,7,31,14,0,911.0,99.0,2.6,18.0,888.0,962.65,723.84
2016,7,31,14,15,904.0,97.5,2.65,18.0,859.0,963.62,725.77
2016,7,31,14,30,897.0,96.0,2.7,18.0,830.0,960.64,725.25
2016,7,31,14,45,493.0,221.0,2.8,18.0,622.0,719.53,556.61
2016,7,31,15,0,89.0,346.0,2.9,18.0,414.0,401.89,313.71
2016,7,31,15,15,76.5,321.5,2.95,17.5,377.5,367.93,290.1
2016,7,31,15,30,64.0,297.0,3.0,17.0,341.0,333.59,264.58
2016,7,31,15,45,38.5,251.5,3.1,17.0,277.5,265.29,211.06
2016,7,31,16,0,13.0,206.0,3.2,17.0,214.0,182.04,144.39
2016,7,31,16,15,10.5,189.0,3.2,16.5,195.5,165.52,131.77
2016,7,31,16,30,8.0,172.0,3.2,16.0,177.0,149.08,118.91
2016,7,31,16,45,4.0,152.5,3.25,16.0,155.0,129.16,102.76
2016,7,31,17,0,0.0,133.0,3.3,16.0,133.0,109.45,86.6
2016,7,31,17,15,0.0,116.0,3.25,15.5,116.0,95.28,75.16
2016,7,31,17,30,0.0,99.0,3.2,15.0,99.0,81.06,63.47
2016,7,31,17,45,298.0,74.0,3.15,15.0,146.0,291.96,244.57
2016,7,31,18,0,596.0,49.0,3.1,15.0,193.0,426.26,352.44
2016,7,31,18,15,522.5,42.5,3.0,14.5,146.5,352.03,287.29
2016,7,31,18,30,449.0,36.0,2.9,14.0,100.0,281.18,223.6
2016,7,31,18,45,330.5,26.0,2.85,14.0,62.5,194.69,139.09
2016,7,31,19,0,212.0,16.0,2.8,14.0,25.0,108.49,0.0
2016,7,31,19,15,106.0,8.0,2.7,14.0,12.5,39.28,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,86.0,6.5,2.05,14.0,9.5,0.0,0.0
2016,8,1,5,30,172.0,13.0,2.1,14.0,19.0,10.23,0.0
2016,8,1,5,45,299.0,23.5,2.15,14.5,54.5,19.37,8.76
2016,8,1,6,0,426.0,34.0,2.2,15.0,90.0,28.22,18.69
2016,8,1,6,15,502.5,41.0,2.15,15.0,136.0,34.04,24.39
2016,8,1,6,30,579.0,48.0,2.1,15.0,182.0,39.95,29.94
2016,8,1,6,45,289.5,61.5,2.1,15.0,128.5,45.51,35.03
2016,8,1,7,0,0.0,75.0,2.1,15.0,75.0,56.87,45.15
2016,8,1,7,15,0.0,88.0,2.05,15.0,88.0,66.44,53.53
2016,8,1,7,30,0.0,101.0,2.0,15.0,101.0,75.95,61.73
2016,8,1,7,45,3.0,134.0,2.0,15.5,135.5,98.76,81.28
2016,8,1,8,0,6.0,167.0,2.0,16.0,170.0,120.94,99.93
2016,8,1,8,15,17.5,197.5,1.95,16.0,207.5,141.27,116.9
2016,8,1,8,30,29.0,228.0,1.9,16.0,245.0,152.65,126.12
2016,8,1,8,45,61.5,266.5,1.85,16.5,307.0,174.52,143.83
2016,8,1,9,0,94.0,305.0,1.8,17.0,369.0,206.24,158.96
2016,8,1,9,15,187.5,321.0,1.85,17.0,458.5,233.78,175.11
2016,8,1,9,30,281.0,337.0,1.9,17.0,548.0,274.61,202.88
2016,8,1,9,45,585.5,216.5,2.0,17.0,683.0,302.95,216.05
2016,8,1,10,0,890.0,96.0,2.1,17.0,818.0,369.2,264.11
2016,8,1,10,15,897.0,97.0,2.2,17.0,847.0,426.4,314.58
2016,8,1,10,30,904.0,98.0,2.3,17.0,876.0,482.82,363.4
2016,8,1,10,45,909.5,98.5,2.4,17.5,899.0,537.09,408.55
2016,8,1,11,0,915.0,99.0,2.5,18.0,922.0,589.94,451.19
2016,8,1,11,15,664.5,242.5,2.55,18.0,846.0,602.82,461.54
2016,8,1,11,30,414.0,386.0,2.6,18.0,770.0,586.89,448.65
2016,8,1,11,45,417.0,388.5,2.7,18.0,778.0,619.12,473.51
2016,8,1,12,0,420.0,391.0,2.8,18.0,786.0,650.3,497.02
2016,8,1,12,15,673.5,245.5,2.9,18.0,878.5,754.75,578.07
2016,8,1,12,30,927.0,100.0,3.0,18.0,971.0,846.47,646.57
2016,8,1,12,45,926.0,99.5,3.1,18.0,964.0,876.37,667.36
2016,8,1,13,0,925.0,99.0,3.2,18.0,957.0,902.84,686.29
2016,8,1,13,15,922.5,98.5,3.3,18.0,942.5,924.38,701.95
2016,8,1,13,30,920.0,98.0,3.4,18.0,928.0,942.18,715.17
2016,8,1,13,45,918.5,95.5,3.5,18.0,907.0,955.11,725.2
2016,8,1,14,0,917.0,93.0,3.6,18.0,886.0,964.1,732.71
2016,8,1,14,15,911.0,92.0,3.65,17.5,857.5,966.42,736.88
2016,8,1,14,30,905.0,91.0,3.7,17.0,829.0,964.8,738.54
2016,8,1,14,45,898.0,89.0,3.8,17.0,795.0,957.25,735.2
2016,8,1,15,0,891.0,87.0,3.9,17.0,761.0,945.87,729.32
2016,8,1,15,15,880.5,85.0,3.9,16.5,721.0,927.48,719.4
2016,8,1,15,30,870.0,83.0,3.9,16.0,681.0,905.59,707.05
2016,8,1,15,45,856.0,81.0,3.95,16.0,636.5,877.2,689.0
2016,8,1,16,0,842.0,79.0,4.0,16.0,592.0,845.84,668.71
2016,8,1,16,15,549.5,146.5,3.95,15.5,470.0,665.39,537.1
2016,8,1,16,30,257.0,214.0,3.9,15.0,348.0,451.51,368.49
2016,8,1,16,45,168.5,194.0,3.9,15.0,278.5,335.01,275.71
2016,8,1,17,0,80.0,174.0,3.9,15.0,209.0,226.71,186.28
2016,8,1,17,15,75.0,152.0,3.85,15.0,181.5,199.64,164.42
2016,8,1,17,30,70.0,130.0,3.8,15.0,154.0,172.58,141.97
2016,8,1,17,45,322.5,91.5,3.8,15.0,172.0,329.1,275.06
2016,8,1,18,0,575.0,53.0,3.8,15.0,190.0,422.99,350.28
2016,8,1,18,15,499.0,45.5,3.7,14.5,143.5,343.94,281.26
2016,8,1,18,30,423.0,38.0,3.6,14.0,97.0,271.59,216.08
2016,8,1,18,45,294.5,27.0,3.5,14.0,60.0,181.06,127.17
2016,8,1,19,0,166.0,16.0,3.4,14.0,23.0,73.39,0.0
2016,8,1,19,15,83.0,8.0,3.35,14.0,11.5,32.2,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,62.5,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,125.0,14.0,2.9,13.0,18.0,11.02,0.0
2016,8,2,5,45,262.0,25.5,3.0,13.5,53.5,20.94,9.55
2016,8,2,6,0,399.0,37.0,3.1,14.0,89.0,30.54,20.72
2016,8,2,6,15,481.5,45.0,3.05,14.0,135.5,37.06,27.12
2016,8,2,6,30,564.0,53.0,3.0,14.0,182.0,43.63,33.32
2016,8,2,6,45,282.0,52.5,3.0,14.5,117.0,39.35,29.6
2016,8,2,7,0,0.0,52.0,3.0,15.0,52.0,39.78,29.95
2016,8,2,7,15,12.5,103.0,2.95,15.0,108.5,76.72,62.63
2016,8,2,7,30,25.0,154.0,2.9,15.0,165.0,110.53,92.03
2016,8,2,7,45,12.5,148.5,2.9,15.5,154.0,108.24,89.53
2016,8,2,8,0,0.0,143.0,2.9,16.0,143.0,105.38,86.58
2016,8,2,8,15,2.0,161.0,2.85,16.0,162.0,117.93,97.09
2016,8,2,8,30,4.0,179.0,2.8,16.0,181.0,130.36,107.39
2016,8,2,8,45,14.5,216.5,2.8,16.5,226.0,155.06,127.77
2016,8,2,9,0,25.0,254.0,2.8,17.0,271.0,182.58,142.8
2016,8,2,9,15,34.5,282.5,2.75,17.0,308.0,197.37,153.45
2016,8,2,9,30,44.0,311.0,2.7,17.0,345.0,223.37,173.27
2016,8,2,9,45,42.5,324.0,2.7,17.0,358.0,238.81,185.37
2016,8,2,10,0,41.0,337.0,2.7,17.0,371.0,254.18,197.44
2016,8,2,10,15,58.0,367.0,2.7,17.0,416.5,288.04,223.46
2016,8,2,10,30,75.0,397.0,2.7,17.0,462.0,324.73,251.61
2016,8,2,10,45,137.0,419.5,2.75,17.5,541.5,381.52,294.44
2016,8,2,11,0,199.0,442.0,2.8,18.0,621.0,446.85,343.46
2016,8,2,11,15,138.0,439.0,2.8,18.0,564.0,425.88,327.73
2016,8,2,11,30,77.0,436.0,2.8,18.0,507.0,392.86,302.63
2016,8,2,11,45,63.5,426.0,2.85,18.0,485.5,384.55,296.54
2016,8,2,12,0,50.0,416.0,2.9,18.0,464.0,374.27,288.75
2016,8,2,12,15,63.5,430.0,2.95,18.0,491.0,403.31,311.11
2016,8,2,12,30,77.0,444.0,3.0,18.0,518.0,433.53,334.15
2016,8,2,12,45,77.0,440.5,3.05,18.0,513.5,437.95,337.63
2016,8,2,13,0,77.0,437.0,3.1,18.0,509.0,441.8,340.83
2016,8,2,13,15,113.0,440.5,3.15,18.0,544.0,501.12,386.24
2016,8,2,13,30,149.0,444.0,3.2,18.0,579.0,545.39,420.09
2016,8,2,13,45,108.0,418.5,3.3,18.0,515.0,471.39,364.94
2016,8,2,14,0,67.0,393.0,3.4,18.0,451.0,413.6,321.27
2016,8,2,14,15,63.0,376.0,3.45,18.0,429.0,397.52,309.78
2016,8,2,14,30,59.0,359.0,3.5,18.0,407.0,380.75,297.56
2016,8,2,14,45,90.5,355.5,3.6,18.0,426.0,410.85,322.39
2016,8,2,15,0,122.0,352.0,3.7,18.0,445.0,462.29,363.05
2016,8,2,15,15,109.0,329.5,3.8,18.0,409.0,407.99,322.26
2016,8,2,15,30,96.0,307.0,3.9,18.0,373.0,374.9,297.48
2016,8,2,15,45,77.0,279.5,4.0,18.0,330.0,330.74,263.49
2016,8,2,16,0,58.0,252.0,4.1,18.0,287.0,286.69,229.11
2016,8,2,16,15,45.0,224.5,4.15,17.5,250.5,248.17,199.21
2016,8,2,16,30,32.0,197.0,4.2,17.0,214.0,209.92,168.98
2016,8,2,16,45,19.5,170.0,4.3,17.0,180.0,158.96,127.52
2016,8,2,17,0,7.0,143.0,4.4,17.0,146.0,124.9,99.39
2016,8,2,17,15,3.5,125.0,4.4,16.5,126.5,107.06,84.89
2016,8,2,17,30,0.0,107.0,4.4,16.0,107.0,89.45,70.31
2016,8,2,17,45,256.0,84.5,4.45,16.0,145.0,263.5,220.33
2016,8,2,18,0,512.0,62.0,4.5,16.0,183.0,397.22,328.87
2016,8,2,18,15,428.5,52.5,4.45,15.5,136.5,314.56,256.86
2016,8,2,18,30,345.0,43.0,4.4,15.0,90.0,239.34,189.68
2016,8,2,18,45,213.5,29.5,4.35,15.0,54.5,147.95,100.84
2016,8,2,19,0,82.0,16.0,4.3,15.0,19.0,42.69,0.0
2016,8,2,19,15,41.0,8.0,4.2,15.0,9.5,6.29,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,47.5,6.5,2.5,14.0,8.0,0.0,0.0
2016,8,3,5,30,95.0,13.0,2.5,14.0,16.0,10.23,0.0
2016,8,3,5,45,235.0,25.0,2.55,14.5,51.0,20.46,8.65
2016,8,3,6,0,375.0,37.0,2.6,15.0,86.0,30.44,20.49
2016,8,3,6,15,460.0,46.0,2.45,15.0,132.5,37.71,27.56
2016,8,3,6,30,545.0,55.0,2.3,15.0,179.0,45.01,34.4
2016,8,3,6,45,272.5,73.5,2.15,15.5,135.5,53.38,41.93
2016,8,3,7,0,0.0,92.0,2.0,16.0,92.0,68.28,55.03
2016,8,3,7,15,94.0,130.5,1.9,16.0,170.0,91.01,74.85
2016,8,3,7,30,188.0,169.0,1.8,16.0,248.0,115.13,95.57
2016,8,3,7,45,114.0,184.0,1.7,16.5,234.0,122.94,101.74
2016,8,3,8,0,40.0,199.0,1.6,17.0,220.0,134.84,111.32
2016,8,3,8,15,37.0,215.0,1.6,17.0,236.0,144.68,119.26
2016,8,3,8,30,34.0,231.0,1.6,17.0,252.0,154.27,126.94
2016,8,3,8,45,46.5,259.5,1.65,17.5,290.0,170.47,139.85
2016,8,3,9,0,59.0,288.0,1.7,18.0,328.0,194.74,150.34
2016,8,3,9,15,473.5,193.5,1.8,18.0,545.5,190.66,128.34
2016,8,3,9,30,888.0,99.0,1.9,18.0,763.0,261.34,167.49
2016,8,3,9,45,902.0,98.0,2.0,18.0,800.5,321.02,218.92
2016,8,3,10,0,916.0,97.0,2.1,18.0,838.0,381.1,271.8
2016,8,3,10,15,922.5,98.5,2.2,18.0,867.5,440.19,323.62
2016,8,3,10,30,929.0,100.0,2.3,18.0,897.0,498.4,373.59
2016,8,3,10,45,934.0,101.0,2.45,18.0,920.5,554.35,420.71
2016,8,3,11,0,939.0,102.0,2.6,18.0,944.0,608.78,465.4
2016,8,3,11,15,588.0,277.0,2.75,18.0,807.5,584.89,448.67
2016,8,3,11,30,237.0,452.0,2.9,18.0,671.0,515.64,395.42
2016,8,3,11,45,251.0,453.0,3.05,18.0,686.5,551.03,422.9
2016,8,3,12,0,265.0,454.0,3.2,18.0,702.0,582.28,446.71
2016,8,3,12,15,607.0,279.5,3.3,18.0,847.5,733.96,564.45
2016,8,3,12,30,949.0,105.0,3.4,18.0,993.0,872.54,667.38
2016,8,3,12,45,644.0,266.0,3.55,18.0,866.5,809.07,619.26
2016,8,3,13,0,339.0,427.0,3.7,18.0,740.0,693.28,530.91
2016,8,3,13,15,639.5,265.0,3.85,18.0,844.0,850.21,652.47
2016,8,3,13,30,940.0,103.0,4.0,18.0,948.0,969.18,738.23
2016,8,3,13,45,571.5,260.5,4.15,18.0,771.0,816.63,628.94
2016,8,3,14,0,203.0,418.0,4.3,18.0,594.0,587.29,454.92
2016,8,3,14,15,161.0,402.0,4.35,17.5,538.5,538.11,420.03
2016,8,3,14,30,119.0,386.0,4.4,17.0,483.0,487.23,382.29
2016,8,3,14,45,139.0,370.0,4.5,17.0,478.0,494.29,389.55
2016,8,3,15,0,159.0,354.0,4.6,17.0,473.0,500.24,395.81
2016,8,3,15,15,113.5,325.0,4.6,17.0,407.5,429.73,341.33
2016,8,3,15,30,68.0,296.0,4.6,17.0,342.0,337.97,269.56
2016,8,3,15,45,40.0,249.0,4.7,17.0,276.0,265.36,212.18
2016,8,3,16,0,12.0,202.0,4.8,17.0,210.0,178.02,141.57
2016,8,3,16,15,6.0,168.0,4.8,16.5,172.0,142.62,113.2
2016,8,3,16,30,0.0,134.0,4.8,16.0,134.0,107.71,84.69
2016,8,3,16,45,0.0,126.0,4.8,16.0,126.0,101.62,79.93
2016,8,3,17,0,0.0,118.0,4.8,16.0,118.0,95.69,75.24
2016,8,3,17,15,0.0,102.5,4.75,15.5,102.5,82.82,64.76
2016,8,3,17,30,0.0,87.0,4.7,15.0,87.0,69.93,54.07
2016,8,3,17,45,274.0,72.0,4.7,15.0,136.0,276.39,232.29
2016,8,3,18,0,548.0,57.0,4.7,15.0,185.0,413.59,343.8
2016,8,3,18,15,465.5,48.5,4.6,14.5,138.0,330.82,271.09
2016,8,3,18,30,383.0,40.0,4.5,14.0,91.0,255.4,202.86
2016,8,3,18,45,246.0,27.5,4.4,14.0,55.0,160.67,107.14
2016,8,3,19,0,109.0,15.0,4.3,14.0,19.0,51.91,0.0
2016,8,3,19,15,54.5,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,4,5,15,42.0,6.0,3.45,14.0,7.0,0.0,0.0
2016,8,4,5,30,84.0,12.0,3.5,14.0,14.0,9.44,0.0
2016,8,4,5,45,226.0,24.5,3.55,14.0,48.5,20.04,7.8
2016,8,4,6,0,368.0,37.0,3.6,14.0,83.0,30.44,20.51
2016,8,4,6,15,453.0,46.0,3.55,14.0,129.5,37.69,27.62
2016,8,4,6,30,538.0,55.0,3.5,14.0,176.0,44.97,34.48
2016,8,4,6,45,269.0,51.0,3.45,14.5,111.5,38.19,28.56
2016,8,4,7,0,0.0,47.0,3.4,15.0,47.0,35.93,26.51
2016,8,4,7,15,0.0,58.5,3.4,15.0,58.5,44.8,34.37
2016,8,4,7,30,0.0,70.0,3.4,15.0,70.0,53.71,42.15
2016,8,4,7,45,0.5,112.5,3.4,15.5,113.0,84.31,68.78
2016,8,4,8,0,1.0,155.0,3.4,16.0,156.0,113.09,93.33
2016,8,4,8,15,0.5,158.5,3.45,16.0,159.5,116.21,95.67
2016,8,4,8,30,0.0,162.0,3.5,16.0,163.0,119.19,97.92
2016,8,4,8,45,10.5,203.5,3.6,16.0,211.0,146.8,121.17
2016,8,4,9,0,21.0,245.0,3.7,16.0,259.0,176.72,138.98
2016,8,4,9,15,37.0,281.5,3.75,16.0,308.5,197.43,154.27
2016,8,4,9,30,53.0,318.0,3.8,16.0,358.0,229.77,179.07
2016,8,4,9,45,37.5,307.0,3.85,16.0,336.0,227.26,177.61
2016,8,4,10,0,22.0,296.0,3.9,16.0,314.0,226.22,177.25
2016,8,4,10,15,66.0,353.5,3.95,16.0,410.0,282.82,221.02
2016,8,4,10,30,110.0,411.0,4.0,16.0,506.0,350.8,273.57
2016,8,4,10,45,79.0,400.5,4.05,16.0,469.5,339.86,265.5
2016,8,4,11,0,48.0,390.0,4.1,16.0,433.0,324.5,253.77
2016,8,4,11,15,31.0,331.5,4.15,16.0,359.5,277.02,216.94
2016,8,4,11,30,14.0,273.0,4.2,16.0,286.0,220.81,172.73
2016,8,4,11,45,14.5,274.5,4.3,16.0,288.5,224.1,175.47
2016,8,4,12,0,15.0,276.0,4.4,16.0,291.0,227.36,178.11
2016,8,4,12,15,14.0,273.0,4.4,16.0,287.0,225.82,176.89
2016,8,4,12,30,13.0,270.0,4.4,16.0,283.0,224.05,175.51
2016,8,4,12,45,13.5,272.0,4.4,16.0,285.0,227.42,178.27
2016,8,4,13,0,14.0,274.0,4.4,16.0,287.0,230.76,181.02
2016,8,4,13,15,13.0,263.0,4.4,16.0,275.0,221.91,174.12
2016,8,4,13,30,12.0,252.0,4.4,16.0,263.0,212.81,167.05
2016,8,4,13,45,11.5,247.5,4.4,16.5,258.0,209.43,164.22
2016,8,4,14,0,11.0,243.0,4.4,17.0,253.0,205.95,161.34
2016,8,4,14,15,16.5,269.0,4.4,16.5,283.0,234.47,184.71
2016,8,4,14,30,22.0,295.0,4.4,16.0,313.0,263.95,208.83
2016,8,4,14,45,17.0,267.0,4.4,16.0,281.0,235.53,186.43
2016,8,4,15,0,12.0,239.0,4.4,16.0,249.0,206.92,163.83
2016,8,4,15,15,7.5,210.5,4.45,16.0,217.0,178.28,141.02
2016,8,4,15,30,3.0,182.0,4.5,16.0,185.0,149.68,118.02
2016,8,4,15,45,1.5,171.5,4.55,16.0,173.0,139.81,110.26
2016,8,4,16,0,0.0,161.0,4.6,16.0,161.0,130.01,102.5
2016,8,4,16,15,0.0,153.5,4.6,15.5,153.5,124.32,98.34
2016,8,4,16,30,0.0,146.0,4.6,15.0,146.0,118.76,94.24
2016,8,4,16,45,0.0,110.0,4.65,15.0,110.0,87.24,68.19
2016,8,4,17,0,0.0,74.0,4.7,15.0,74.0,56.81,42.73
2016,8,4,17,15,0.0,64.0,4.65,14.5,64.0,49.06,36.35
2016,8,4,17,30,0.0,54.0,4.6,14.0,54.0,41.33,29.88
2016,8,4,17,45,281.5,53.0,4.6,14.0,118.0,257.16,217.62
2016,8,4,18,0,563.0,52.0,4.6,14.0,182.0,417.34,348.17
2016,8,4,18,15,482.0,44.0,4.5,14.0,135.5,335.29,275.02
2016,8,4,18,30,401.0,36.0,4.4,14.0,89.0,260.63,206.51
2016,8,4,18,45,266.5,24.5,4.35,14.0,53.0,165.82,106.59
2016,8,4,19,0,132.0,13.0,4.3,14.0,17.0,58.9,0.0
2016,8,4,19,15,66.0,6.5,4.3,14.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,15,38.5,5.5,3.5,15.0,6.5,0.0,0.0
2016,8,5,5,30,77.0,11.0,3.5,15.0,13.0,8.65,0.0
2016,8,5,5,45,210.0,24.5,3.5,15.0,46.5,20.03,7.04
2016,8,5,6,0,343.0,38.0,3.5,15.0,80.0,31.18,20.97
2016,8,5,6,15,429.5,47.5,3.4,15.0,126.0,38.76,28.41
2016,8,5,6,30,516.0,57.0,3.3,15.0,172.0,46.35,35.54
2016,8,5,6,45,570.0,64.5,3.25,15.0,222.0,52.06,40.82
2016,8,5,7,0,624.0,72.0,3.2,15.0,272.0,57.72,45.89
2016,8,5,7,15,312.0,95.0,3.1,15.0,195.0,67.14,54.17
2016,8,5,7,30,0.0,118.0,3.0,15.0,118.0,87.19,71.65
2016,8,5,7,45,0.0,133.0,2.9,15.0,133.0,97.9,80.76
2016,8,5,8,0,0.0,148.0,2.8,15.0,148.0,108.52,89.7
2016,8,5,8,15,0.0,142.5,2.65,15.0,142.5,105.65,86.89
2016,8,5,8,30,0.0,137.0,2.5,15.0,137.0,102.47,83.86
2016,8,5,8,45,1.5,158.5,2.45,15.5,160.0,117.44,96.27
2016,8,5,9,0,3.0,180.0,2.4,16.0,183.0,133.23,104.26
2016,8,5,9,15,5.5,196.0,2.35,16.0,200.5,145.93,114.09
2016,8,5,9,30,8.0,212.0,2.3,16.0,218.0,159.11,124.31
2016,8,5,9,45,7.5,210.5,2.3,16.5,217.0,159.68,124.33
2016,8,5,10,0,7.0,209.0,2.3,17.0,216.0,159.95,124.17
2016,8,5,10,15,12.0,247.5,2.3,17.0,258.5,191.21,148.74
2016,8,5,10,30,17.0,286.0,2.3,17.0,301.0,223.52,173.9
2016,8,5,10,45,64.0,360.0,2.3,17.0,417.5,303.75,235.86
2016,8,5,11,0,111.0,434.0,2.3,17.0,534.0,394.4,304.67
2016,8,5,11,15,108.0,441.0,2.35,17.0,539.5,407.57,314.51
2016,8,5,11,30,105.0,448.0,2.4,17.0,545.0,422.2,325.7
2016,8,5,11,45,89.0,443.0,2.5,17.5,526.0,417.6,321.75
2016,8,5,12,0,73.0,438.0,2.6,18.0,507.0,410.93,316.22
2016,8,5,12,15,106.5,451.5,2.7,18.0,551.5,456.72,351.45
2016,8,5,12,30,140.0,465.0,2.8,18.0,596.0,517.95,397.48
2016,8,5,12,45,128.5,459.0,2.95,18.0,578.0,514.59,395.1
2016,8,5,13,0,117.0,453.0,3.1,18.0,560.0,509.51,391.76
2016,8,5,13,15,82.5,421.5,3.3,17.5,496.5,440.8,341.43
2016,8,5,13,30,48.0,390.0,3.5,17.0,433.0,385.51,300.14
2016,8,5,13,45,102.5,404.5,3.7,17.0,493.5,454.89,355.34
2016,8,5,14,0,157.0,419.0,3.9,17.0,554.0,546.81,426.14
2016,8,5,14,15,134.5,401.0,4.0,17.0,514.0,513.72,401.26
2016,8,5,14,30,112.0,383.0,4.1,17.0,474.0,479.2,375.6
2016,8,5,14,45,135.0,367.0,4.25,17.0,472.0,489.15,385.14
2016,8,5,15,0,158.0,351.0,4.4,17.0,470.0,497.99,393.8
2016,8,5,15,15,196.5,327.0,4.4,16.5,466.0,511.58,407.2
2016,8,5,15,30,235.0,303.0,4.4,16.0,462.0,522.96,418.99
2016,8,5,15,45,225.0,285.0,4.45,16.0,429.0,494.14,397.83
2016,8,5,16,0,215.0,267.0,4.5,16.0,396.0,464.59,376.03
2016,8,5,16,15,118.5,226.5,4.45,16.0,297.0,334.56,271.99
2016,8,5,16,30,22.0,186.0,4.4,16.0,198.0,175.46,141.17
2016,8,5,16,45,11.0,147.0,4.4,16.0,153.0,130.46,104.29
2016,8,5,17,0,0.0,108.0,4.4,16.0,108.0,86.64,67.64
2016,8,5,17,15,0.0,93.0,4.35,15.5,93.0,74.17,57.47
2016,8,5,17,30,0.0,78.0,4.3,15.0,78.0,61.68,47.08
2016,8,5,17,45,189.5,76.0,4.3,15.0,119.5,212.72,178.02
2016,8,5,18,0,379.0,74.0,4.3,15.0,161.0,330.02,274.15
2016,8,5,18,15,296.0,60.5,4.2,14.5,117.5,251.29,205.17
2016,8,5,18,30,213.0,47.0,4.1,14.0,74.0,181.08,142.27
2016,8,5,18,45,120.5,29.0,4.1,14.0,43.0,97.18,57.62
2016,8,5,19,0,28.0,11.0,4.1,14.0,12.0,19.0,0.0
2016,8,5,19,15,14.0,5.5,4.05,14.0,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,18.5,5.0,3.9,14.0,5.5,0.0,0.0
2016,8,6,5,30,37.0,10.0,3.9,14.0,11.0,7.87,0.0
2016,8,6,5,45,154.5,25.5,3.95,14.0,42.5,19.33,5.83
2016,8,6,6,0,272.0,41.0,4.0,14.0,74.0,31.12,20.93
2016,8,6,6,15,360.0,52.5,3.95,14.0,118.5,39.97,29.56
2016,8,6,6,30,448.0,64.0,3.9,14.0,163.0,51.29,40.05
2016,8,6,6,45,503.0,73.0,3.9,14.5,211.5,57.83,46.02
2016,8,6,7,0,558.0,82.0,3.9,15.0,260.0,64.26,51.69
2016,8,6,7,15,279.0,75.0,3.9,15.0,164.0,53.74,42.3
2016,8,6,7,30,0.0,68.0,3.9,15.0,68.0,52.16,40.79
2016,8,6,7,45,0.0,82.0,3.9,15.0,82.0,63.01,50.22
2016,8,6,8,0,0.0,96.0,3.9,15.0,96.0,73.28,59.04
2016,8,6,8,15,0.0,109.0,3.95,15.0,109.0,82.75,67.09
2016,8,6,8,30,0.0,122.0,4.0,15.0,122.0,92.14,75.02
2016,8,6,8,45,0.0,132.0,4.05,15.5,132.0,99.39,80.88
2016,8,6,9,0,0.0,142.0,4.1,16.0,142.0,106.96,83.07
2016,8,6,9,15,0.5,150.5,4.1,16.0,151.0,113.63,88.29
2016,8,6,9,30,1.0,159.0,4.1,16.0,160.0,120.42,93.59
2016,8,6,9,45,3.0,173.0,4.2,16.0,175.5,131.72,102.51
2016,8,6,10,0,5.0,187.0,4.3,16.0,191.0,143.4,111.74
2016,8,6,10,15,7.0,204.0,4.3,16.0,210.0,157.66,123.05
2016,8,6,10,30,9.0,221.0,4.3,16.0,229.0,172.34,134.69
2016,8,6,10,45,10.0,231.0,4.35,16.5,240.0,181.72,141.81
2016,8,6,11,0,11.0,241.0,4.4,17.0,251.0,191.29,149.08
2016,8,6,11,15,12.0,252.0,4.4,17.0,263.0,201.83,157.37
2016,8,6,11,30,13.0,263.0,4.4,17.0,275.0,212.59,165.83
2016,8,6,11,45,13.5,271.0,4.45,17.0,283.5,220.85,172.33
2016,8,6,12,0,14.0,279.0,4.5,17.0,292.0,229.2,178.93
2016,8,6,12,15,14.5,284.5,4.5,17.0,298.0,235.64,184.01
2016,8,6,12,30,15.0,290.0,4.5,17.0,304.0,242.11,189.14
2016,8,6,12,45,15.0,287.5,4.5,17.0,301.0,241.61,188.83
2016,8,6,13,0,15.0,285.0,4.5,17.0,298.0,240.98,188.44
2016,8,6,13,15,17.0,299.5,4.5,17.0,314.5,256.31,200.66
2016,8,6,13,30,19.0,314.0,4.5,17.0,331.0,272.0,213.15
2016,8,6,13,45,23.5,322.5,4.55,17.0,343.0,285.21,223.87
2016,8,6,14,0,28.0,331.0,4.6,17.0,355.0,319.13,250.73
2016,8,6,14,15,30.0,325.0,4.7,17.0,350.0,318.31,250.54
2016,8,6,14,30,32.0,319.0,4.8,17.0,345.0,317.32,250.35
2016,8,6,14,45,66.0,331.0,4.95,17.0,381.5,365.04,289.47
2016,8,6,15,0,100.0,343.0,5.1,17.0,418.0,413.32,328.78
2016,8,6,15,15,55.5,279.5,5.2,16.5,321.0,308.06,246.21
2016,8,6,15,30,11.0,216.0,5.3,16.0,224.0,187.85,149.37
2016,8,6,15,45,7.5,197.5,5.45,16.0,203.0,168.96,134.44
2016,8,6,16,0,4.0,179.0,5.6,16.0,182.0,150.13,119.3
2016,8,6,16,15,2.0,154.5,5.7,16.0,156.0,127.2,100.71
2016,8,6,16,30,0.0,130.0,5.8,16.0,130.0,104.39,82.03
2016,8,6,16,45,0.0,116.5,5.9,16.0,116.5,93.27,73.03
2016,8,6,17,0,0.0,103.0,6.0,16.0,103.0,82.15,63.94
2016,8,6,17,15,0.0,89.0,6.05,15.5,89.0,70.58,54.45
2016,8,6,17,30,0.0,75.0,6.1,15.0,75.0,59.0,44.8
2016,8,6,17,45,249.0,67.5,6.15,15.0,123.5,256.86,216.31
2016,8,6,18,0,498.0,60.0,6.2,15.0,172.0,389.71,325.39
2016,8,6,18,15,409.0,50.0,6.2,14.5,126.0,303.77,249.43
2016,8,6,18,30,320.0,40.0,6.2,14.0,80.0,226.02,178.43
2016,8,6,18,45,187.0,26.0,6.2,14.0,46.5,130.24,73.63
2016,8,6,19,0,54.0,12.0,6.2,14.0,13.0,29.44,0.0
2016,8,6,19,15,27.0,6.0,6.15,14.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,37.0,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,74.0,10.0,5.3,13.0,12.0,7.87,0.0
2016,8,7,5,45,222.0,22.5,5.35,13.5,45.5,18.44,4.38
2016,8,7,6,0,370.0,35.0,5.4,14.0,79.0,28.89,18.94
2016,8,7,6,15,459.5,43.5,5.3,14.0,125.5,35.81,25.86
2016,8,7,6,30,549.0,52.0,5.2,14.0,172.0,42.81,32.49
2016,8,7,6,45,607.5,58.0,5.15,14.5,223.0,47.63,36.94
2016,8,7,7,0,666.0,64.0,5.1,15.0,274.0,52.5,41.24
2016,8,7,7,15,333.0,80.5,5.0,15.0,185.5,58.16,46.22
2016,8,7,7,30,0.0,97.0,4.9,15.0,97.0,73.06,59.26
2016,8,7,7,45,0.0,108.5,4.8,15.5,108.5,81.5,66.35
2016,8,7,8,0,0.0,120.0,4.7,16.0,120.0,89.89,73.3
2016,8,7,8,15,0.0,133.5,4.6,16.0,133.5,99.57,81.43
2016,8,7,8,30,0.0,147.0,4.5,16.0,147.0,109.17,89.43
2016,8,7,8,45,2.0,166.0,4.45,16.0,167.5,122.38,100.47
2016,8,7,9,0,4.0,185.0,4.4,16.0,188.0,136.67,107.24
2016,8,7,9,15,11.5,224.0,4.3,16.0,233.0,165.65,130.08
2016,8,7,9,30,19.0,263.0,4.2,16.0,278.0,196.01,153.84
2016,8,7,9,45,23.5,285.5,4.15,16.5,304.5,215.97,169.05
2016,8,7,10,0,28.0,308.0,4.1,17.0,331.0,232.08,181.2
2016,8,7,10,15,29.0,322.5,4.05,17.0,347.0,248.15,193.76
2016,8,7,10,30,30.0,337.0,4.0,17.0,363.0,264.63,206.59
2016,8,7,10,45,30.0,344.5,3.95,17.5,371.0,275.97,214.95
2016,8,7,11,0,30.0,352.0,3.9,18.0,379.0,287.34,223.3
2016,8,7,11,15,105.0,404.0,3.85,18.0,500.0,383.4,297.72
2016,8,7,11,30,180.0,456.0,3.8,18.0,621.0,485.0,374.93
2016,8,7,11,45,156.0,459.0,3.8,18.0,603.0,486.63,375.74
2016,8,7,12,0,132.0,462.0,3.8,18.0,585.0,485.63,374.81
2016,8,7,12,15,118.5,458.5,3.8,18.0,569.0,484.97,374.3
2016,8,7,12,30,105.0,455.0,3.8,18.0,553.0,469.14,362.52
2016,8,7,12,45,166.5,453.0,3.85,18.0,606.5,543.46,419.71
2016,8,7,13,0,228.0,451.0,3.9,18.0,660.0,607.06,468.17
2016,8,7,13,15,169.5,442.0,3.95,18.0,596.0,557.75,430.77
2016,8,7,13,30,111.0,433.0,4.0,18.0,532.0,504.63,390.48
2016,8,7,13,45,213.0,411.5,4.1,18.0,595.5,586.97,455.73
2016,8,7,14,0,315.0,390.0,4.2,18.0,659.0,690.98,534.97
2016,8,7,14,15,314.5,375.5,4.3,18.0,636.0,683.7,530.44
2016,8,7,14,30,314.0,361.0,4.4,18.0,613.0,674.39,525.19
2016,8,7,14,45,612.0,226.0,4.5,18.0,690.5,856.84,667.2
2016,8,7,15,0,910.0,91.0,4.6,18.0,768.0,979.16,755.86
2016,8,7,15,15,898.5,89.0,4.6,17.5,726.0,959.38,744.17
2016,8,7,15,30,887.0,87.0,4.6,17.0,684.0,936.03,730.97
2016,8,7,15,45,870.0,85.5,4.65,17.0,637.5,904.84,711.11
2016,8,7,16,0,853.0,84.0,4.7,17.0,591.0,870.74,689.0
2016,8,7,16,15,832.5,81.5,4.65,17.0,541.0,839.27,667.96
2016,8,7,16,30,812.0,79.0,4.6,17.0,491.0,795.59,637.66
2016,8,7,16,45,781.5,76.0,4.55,17.0,438.0,741.31,599.01
2016,8,7,17,0,751.0,73.0,4.5,17.0,385.0,686.13,558.91
2016,8,7,17,15,712.0,68.5,4.45,16.5,332.0,622.5,512.22
2016,8,7,17,30,673.0,64.0,4.4,16.0,279.0,563.19,466.47
2016,8,7,17,45,612.5,58.5,4.35,16.0,227.0,486.94,403.61
2016,8,7,18,0,552.0,53.0,4.3,16.0,175.0,414.49,341.56
2016,8,7,18,15,462.5,44.5,4.2,15.5,128.0,327.39,265.99
2016,8,7,18,30,373.0,36.0,4.1,15.0,81.0,248.57,194.06
2016,8,7,18,45,222.5,23.5,4.1,15.0,46.5,143.38,73.38
2016,8,7,19,0,72.0,11.0,4.1,15.0,12.0,35.37,0.0
2016,8,7,19,15,36.0,5.5,4.05,15.0,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,5,45,183.5,16.5,4.15,14.5,37.5,13.33,0.75
2016,8,8,6,0,367.0,33.0,4.3,15.0,75.0,27.24,17.38
2016,8,8,6,15,456.0,41.5,4.2,15.0,121.0,34.21,24.33
2016,8,8,6,30,545.0,50.0,4.1,15.0,167.0,41.24,30.96
2016,8,8,6,45,598.0,56.0,4.0,15.0,217.0,46.04,35.45
2016,8,8,7,0,651.0,62.0,3.9,15.0,267.0,50.86,39.8
2016,8,8,7,15,325.5,80.0,3.8,15.0,182.5,57.74,45.86
2016,8,8,7,30,0.0,98.0,3.7,15.0,98.0,73.71,59.84
2016,8,8,7,45,0.0,120.5,3.65,15.5,120.5,89.55,73.39
2016,8,8,8,0,0.0,143.0,3.6,16.0,143.0,105.16,86.53
2016,8,8,8,15,0.5,154.0,3.55,16.0,154.5,113.14,93.1
2016,8,8,8,30,1.0,165.0,3.5,16.0,166.0,121.05,99.57
2016,8,8,8,45,7.0,193.5,3.5,16.5,198.5,140.25,115.43
2016,8,8,9,0,13.0,222.0,3.5,17.0,231.0,161.61,126.59
2016,8,8,9,15,22.0,255.5,3.55,17.0,271.5,187.85,146.77
2016,8,8,9,30,31.0,289.0,3.6,17.0,312.0,208.46,162.49
2016,8,8,9,45,35.0,309.0,3.7,17.5,336.0,228.68,177.91
2016,8,8,10,0,39.0,329.0,3.8,18.0,360.0,249.84,194.07
2016,8,8,10,15,53.5,358.5,3.9,18.0,403.0,282.55,219.39
2016,8,8,10,30,68.0,388.0,4.0,18.0,446.0,317.82,246.67
2016,8,8,10,45,151.5,409.5,4.15,18.0,543.5,386.16,299.3
2016,8,8,11,0,235.0,431.0,4.3,18.0,641.0,464.43,359.58
2016,8,8,11,15,316.0,410.5,4.45,18.0,696.5,522.33,404.79
2016,8,8,11,30,397.0,390.0,4.6,18.0,752.0,584.16,453.1
2016,8,8,11,45,664.0,248.5,4.8,18.0,861.5,695.06,541.16
2016,8,8,12,0,931.0,107.0,5.0,18.0,971.0,797.04,622.52
2016,8,8,12,15,931.0,107.5,5.15,18.0,971.5,835.45,650.49
2016,8,8,12,30,931.0,108.0,5.3,18.0,972.0,870.76,676.56
2016,8,8,12,45,692.0,238.0,5.5,18.0,877.5,835.34,649.89
2016,8,8,13,0,453.0,368.0,5.7,18.0,783.0,761.8,591.98
2016,8,8,13,15,689.0,236.5,5.8,18.0,855.0,878.91,685.05
2016,8,8,13,30,925.0,105.0,5.9,18.0,927.0,967.59,750.44
2016,8,8,13,45,922.0,103.0,6.0,18.0,905.0,979.74,759.92
2016,8,8,14,0,919.0,101.0,6.1,18.0,883.0,987.88,767.11
2016,8,8,14,15,912.0,100.0,6.1,17.5,853.5,989.2,770.5
2016,8,8,14,30,905.0,99.0,6.1,17.0,824.0,986.51,771.23
2016,8,8,14,45,896.5,97.0,6.2,17.0,788.5,977.38,766.6
2016,8,8,15,0,888.0,95.0,6.3,17.0,753.0,964.39,759.3
2016,8,8,15,15,875.5,93.0,6.3,17.0,711.5,943.88,746.08
2016,8,8,15,30,863.0,91.0,6.3,17.0,670.0,919.91,730.4
2016,8,8,15,45,846.5,89.0,6.3,17.0,624.0,889.01,709.6
2016,8,8,16,0,830.0,87.0,6.3,17.0,578.0,865.4,694.19
2016,8,8,16,15,468.0,150.0,6.2,16.5,422.5,596.51,489.41
2016,8,8,16,30,106.0,213.0,6.1,16.0,267.0,293.18,240.4
2016,8,8,16,45,53.0,157.5,6.05,16.0,184.5,188.8,154.31
2016,8,8,17,0,0.0,102.0,6.0,16.0,102.0,81.45,63.33
2016,8,8,17,15,0.0,87.5,5.9,15.5,87.5,69.41,53.48
2016,8,8,17,30,0.0,73.0,5.8,15.0,73.0,57.35,43.4
2016,8,8,17,45,275.0,61.5,5.75,15.0,121.5,267.02,225.12
2016,8,8,18,0,550.0,50.0,5.7,15.0,170.0,410.51,342.12
2016,8,8,18,15,460.0,42.0,5.6,14.5,124.0,323.85,265.12
2016,8,8,18,30,370.0,34.0,5.5,14.0,78.0,245.64,192.27
2016,8,8,18,45,226.0,22.0,5.4,14.0,45.0,142.57,63.42
2016,8,8,19,0,82.0,10.0,5.3,14.0,12.0,38.36,0.0
2016,8,8,19,15,41.0,5.0,5.2,14.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,3.65,14.5,36.5,13.33,0.0
2016,8,9,6,0,350.0,33.0,3.7,15.0,73.0,27.19,17.25
2016,8,9,6,15,441.0,42.0,3.45,15.0,118.5,34.53,24.59
2016,8,9,6,30,532.0,51.0,3.2,15.0,164.0,41.91,31.56
2016,8,9,6,45,583.0,58.0,3.0,15.0,213.5,47.39,36.65
2016,8,9,7,0,634.0,65.0,2.8,15.0,263.0,52.83,41.55
2016,8,9,7,15,339.0,110.5,2.5,15.0,218.5,77.61,63.44
2016,8,9,7,30,44.0,156.0,2.2,15.0,174.0,107.9,89.78
2016,8,9,7,45,52.5,179.5,1.9,15.5,204.0,122.6,101.97
2016,8,9,8,0,61.0,203.0,1.6,16.0,234.0,136.99,113.69
2016,8,9,8,15,129.0,230.0,1.4,16.0,303.5,148.57,123.07
2016,8,9,8,30,197.0,257.0,1.2,16.0,373.0,164.3,135.82
2016,8,9,8,45,525.0,174.0,1.0,16.5,516.5,113.75,92.45
2016,8,9,9,0,853.0,91.0,0.8,17.0,660.0,143.98,82.61
2016,8,9,9,15,865.5,93.0,0.8,17.0,701.0,203.74,121.88
2016,8,9,9,30,878.0,95.0,0.8,17.0,742.0,264.34,170.45
2016,8,9,9,45,889.5,95.0,0.8,17.5,778.5,323.88,221.12
2016,8,9,10,0,901.0,95.0,0.8,18.0,815.0,383.58,272.22
2016,8,9,10,15,908.0,96.5,0.95,18.0,844.5,442.47,323.07
2016,8,9,10,30,915.0,98.0,1.1,18.0,874.0,500.55,372.14
2016,8,9,10,45,921.0,98.0,1.25,18.5,897.0,555.91,417.17
2016,8,9,11,0,927.0,98.0,1.4,19.0,920.0,609.83,459.76
2016,8,9,11,15,930.0,98.5,1.6,19.0,935.5,660.63,500.16
2016,8,9,11,30,933.0,99.0,1.8,19.0,951.0,709.25,538.13
2016,8,9,11,45,934.5,99.5,2.0,19.0,958.5,754.45,572.98
2016,8,9,12,0,936.0,100.0,2.2,19.0,966.0,796.98,604.87
2016,8,9,12,15,936.0,100.0,2.35,19.0,966.0,835.03,631.79
2016,8,9,12,30,936.0,100.0,2.5,19.0,966.0,869.93,656.56
2016,8,9,12,45,932.0,101.5,2.7,19.0,958.0,899.47,678.1
2016,8,9,13,0,928.0,103.0,2.9,19.0,950.0,925.39,697.28
2016,8,9,13,15,925.0,102.5,3.0,19.0,934.5,946.61,712.61
2016,8,9,13,30,922.0,102.0,3.1,19.0,919.0,963.99,725.5
2016,8,9,13,45,916.0,101.5,3.25,19.0,896.5,974.66,734.39
2016,8,9,14,0,910.0,101.0,3.4,19.0,874.0,981.33,740.76
2016,8,9,14,15,903.5,100.0,3.45,19.0,844.5,983.02,743.19
2016,8,9,14,30,897.0,99.0,3.5,19.0,815.0,980.74,743.11
2016,8,9,14,45,885.5,98.5,3.6,19.0,779.0,970.29,737.96
2016,8,9,15,0,874.0,98.0,3.7,19.0,743.0,956.09,730.38
2016,8,9,15,15,658.0,171.5,3.7,18.5,641.5,844.34,655.04
2016,8,9,15,30,442.0,245.0,3.7,18.0,540.0,701.89,551.21
2016,8,9,15,45,335.5,249.5,3.7,18.0,464.5,581.82,462.31
2016,8,9,16,0,229.0,254.0,3.7,18.0,389.0,466.47,373.83
2016,8,9,16,15,177.5,233.5,3.65,17.5,333.0,396.81,320.58
2016,8,9,16,30,126.0,213.0,3.6,17.0,277.0,329.13,267.37
2016,8,9,16,45,143.0,189.0,3.55,17.0,254.0,315.14,257.74
2016,8,9,17,0,160.0,165.0,3.5,17.0,231.0,299.16,246.05
2016,8,9,17,15,391.0,117.0,3.55,16.5,247.5,442.05,366.3
2016,8,9,17,30,622.0,69.0,3.6,16.0,264.0,536.42,443.95
2016,8,9,17,45,553.5,63.5,3.65,16.0,212.5,456.91,377.95
2016,8,9,18,0,485.0,58.0,3.7,16.0,161.0,381.85,314.0
2016,8,9,18,15,392.5,47.5,3.7,15.5,116.0,293.83,237.93
2016,8,9,18,30,300.0,37.0,3.7,15.0,71.0,214.63,165.52
2016,8,9,18,45,150.0,18.5,3.7,15.0,35.5,101.63,34.08
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
