Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,156.5,17.0,3.05,14.5,34.0,13.72,0.0
2016,8,10,6,0,313.0,34.0,3.1,15.0,68.0,27.89,17.73
2016,8,10,6,15,405.5,43.5,3.0,15.0,113.0,35.53,25.43
2016,8,10,6,30,498.0,53.0,2.9,15.0,158.0,43.2,32.68
2016,8,10,6,45,557.0,60.0,2.8,15.0,208.0,48.64,37.75
2016,8,10,7,0,616.0,67.0,2.7,15.0,258.0,54.07,42.66
2016,8,10,7,15,657.5,72.0,2.55,15.0,309.5,57.8,45.93
2016,8,10,7,30,699.0,77.0,2.4,15.0,361.0,61.52,49.1
2016,8,10,7,45,728.0,81.5,2.25,15.5,412.5,69.89,56.19
2016,8,10,8,0,757.0,86.0,2.1,16.0,464.0,73.12,58.68
2016,8,10,8,15,779.5,89.5,2.05,16.0,513.0,75.42,60.47
2016,8,10,8,30,802.0,93.0,2.0,16.0,562.0,77.64,62.19
2016,8,10,8,45,821.0,95.0,1.95,16.5,608.5,80.99,64.75
2016,8,10,9,0,840.0,97.0,1.9,17.0,655.0,147.75,86.12
2016,8,10,9,15,853.0,99.0,1.9,17.0,696.5,207.0,125.6
2016,8,10,9,30,866.0,101.0,1.9,17.0,738.0,267.14,174.46
2016,8,10,9,45,871.0,105.5,1.95,17.5,772.5,327.37,226.65
2016,8,10,10,0,876.0,110.0,2.0,18.0,807.0,387.12,278.8
2016,8,10,10,15,883.5,111.5,2.1,18.0,837.0,445.07,329.34
2016,8,10,10,30,891.0,113.0,2.2,18.0,867.0,502.29,378.13
2016,8,10,10,45,898.5,112.5,2.3,18.0,890.5,557.08,423.81
2016,8,10,11,0,906.0,112.0,2.4,18.0,914.0,610.61,467.29
2016,8,10,11,15,910.0,113.0,2.45,18.0,930.0,661.65,507.56
2016,8,10,11,30,914.0,114.0,2.5,18.0,946.0,710.69,545.34
2016,8,10,11,45,916.5,113.5,2.65,18.5,954.0,755.26,578.6
2016,8,10,12,0,919.0,113.0,2.8,19.0,962.0,797.25,609.13
2016,8,10,12,15,919.5,113.0,2.9,18.5,962.5,835.33,637.11
2016,8,10,12,30,920.0,113.0,3.0,18.0,963.0,870.36,663.02
2016,8,10,12,45,916.0,114.0,3.15,18.0,954.5,899.19,683.81
2016,8,10,13,0,912.0,115.0,3.3,18.0,946.0,924.45,702.24
2016,8,10,13,15,909.0,114.5,3.45,18.0,930.5,945.53,717.92
2016,8,10,13,30,906.0,114.0,3.6,18.0,915.0,962.84,731.16
2016,8,10,13,45,902.0,112.0,3.75,18.0,893.0,973.9,740.28
2016,8,10,14,0,898.0,110.0,3.9,18.0,871.0,981.0,746.86
2016,8,10,14,15,891.0,108.5,4.0,17.5,841.0,981.74,750.35
2016,8,10,14,30,884.0,107.0,4.1,17.0,811.0,978.54,751.31
2016,8,10,14,45,875.0,105.0,4.2,17.0,775.5,968.99,746.59
2016,8,10,15,0,866.0,103.0,4.3,17.0,740.0,955.66,739.35
2016,8,10,15,15,853.0,100.5,4.25,17.0,698.5,934.34,725.77
2016,8,10,15,30,840.0,98.0,4.2,17.0,657.0,909.62,709.88
2016,8,10,15,45,824.0,95.0,4.2,17.0,611.5,889.38,697.47
2016,8,10,16,0,808.0,92.0,4.2,17.0,566.0,854.76,674.64
2016,8,10,16,15,435.5,147.5,4.1,16.5,400.0,567.61,460.72
2016,8,10,16,30,63.0,203.0,4.0,16.0,234.0,247.02,200.4
2016,8,10,16,45,31.5,165.0,3.95,16.0,180.5,180.82,146.57
2016,8,10,17,0,0.0,127.0,3.9,16.0,127.0,105.67,83.58
2016,8,10,17,15,0.0,108.5,3.8,15.5,108.5,89.97,70.82
2016,8,10,17,30,0.0,90.0,3.7,15.0,90.0,74.18,57.68
2016,8,10,17,45,254.5,71.0,3.65,15.0,125.0,267.59,224.09
2016,8,10,18,0,509.0,52.0,3.6,15.0,160.0,390.13,322.53
2016,8,10,18,15,416.5,42.5,3.5,14.5,114.5,302.16,245.18
2016,8,10,18,30,324.0,33.0,3.4,14.0,69.0,223.2,171.6
2016,8,10,18,45,162.0,16.5,3.3,14.0,34.5,107.31,23.06
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,123.0,17.5,2.0,13.5,30.5,13.37,0.0
2016,8,11,6,0,246.0,35.0,2.2,14.0,61.0,26.66,16.68
2016,8,11,6,15,333.5,47.5,2.25,14.0,104.0,36.24,26.15
2016,8,11,6,30,421.0,60.0,2.3,14.0,147.0,48.12,37.16
2016,8,11,6,45,470.0,71.5,2.4,14.5,194.5,56.57,44.87
2016,8,11,7,0,519.0,83.0,2.5,15.0,242.0,64.78,52.15
2016,8,11,7,15,259.5,102.0,2.45,15.0,181.5,73.44,59.75
2016,8,11,7,30,0.0,121.0,2.4,15.0,121.0,88.87,73.16
2016,8,11,7,45,6.0,146.0,2.35,15.5,149.0,106.05,87.74
2016,8,11,8,0,12.0,171.0,2.3,16.0,177.0,123.01,101.88
2016,8,11,8,15,15.5,190.0,2.25,16.0,198.5,136.05,112.67
2016,8,11,8,30,19.0,209.0,2.2,16.0,220.0,148.97,123.27
2016,8,11,8,45,36.5,243.5,2.2,16.5,267.0,161.97,133.6
2016,8,11,9,0,54.0,278.0,2.2,17.0,314.0,190.15,147.68
2016,8,11,9,15,59.5,299.5,2.2,17.0,341.5,212.41,164.22
2016,8,11,9,30,65.0,321.0,2.2,17.0,369.0,235.84,182.19
2016,8,11,9,45,458.5,222.0,2.2,17.5,584.5,283.31,206.34
2016,8,11,10,0,852.0,123.0,2.2,18.0,800.0,389.29,281.77
2016,8,11,10,15,860.5,124.5,2.2,18.0,829.5,446.53,331.2
2016,8,11,10,30,869.0,126.0,2.2,18.0,859.0,503.19,379.13
2016,8,11,10,45,873.0,128.0,2.25,18.0,881.5,557.06,423.78
2016,8,11,11,0,877.0,130.0,2.3,18.0,904.0,609.44,466.0
2016,8,11,11,15,881.0,131.0,2.35,18.0,920.0,659.36,505.28
2016,8,11,11,30,885.0,132.0,2.4,18.0,936.0,707.37,542.18
2016,8,11,11,45,887.0,132.5,2.45,18.5,944.0,751.46,574.38
2016,8,11,12,0,889.0,133.0,2.5,19.0,952.0,793.06,604.07
2016,8,11,12,15,889.0,133.0,2.55,19.0,952.5,830.02,629.99
2016,8,11,12,30,889.0,133.0,2.6,19.0,953.0,863.99,653.45
2016,8,11,12,45,891.0,130.5,2.7,19.0,946.5,894.38,674.84
2016,8,11,13,0,893.0,128.0,2.8,19.0,940.0,921.47,694.05
2016,8,11,13,15,889.5,127.5,2.85,19.0,924.5,941.92,708.46
2016,8,11,13,30,886.0,127.0,2.9,19.0,909.0,958.63,720.51
2016,8,11,13,45,882.5,124.5,3.0,19.0,886.5,969.64,729.28
2016,8,11,14,0,879.0,122.0,3.1,19.0,864.0,976.75,735.61
2016,8,11,14,15,871.5,120.5,3.15,18.5,834.5,977.07,738.54
2016,8,11,14,30,864.0,119.0,3.2,18.0,805.0,973.5,739.03
2016,8,11,14,45,582.0,221.0,3.25,18.0,674.0,829.6,639.4
2016,8,11,15,0,300.0,323.0,3.3,18.0,543.0,633.08,493.13
2016,8,11,15,15,205.5,310.5,3.3,17.5,457.5,508.4,401.42
2016,8,11,15,30,111.0,298.0,3.3,17.0,372.0,385.86,307.23
2016,8,11,15,45,72.0,261.5,3.35,17.0,308.0,312.51,250.06
2016,8,11,16,0,33.0,225.0,3.4,17.0,244.0,240.07,192.1
2016,8,11,16,15,28.5,203.5,3.4,16.5,219.0,215.57,173.34
2016,8,11,16,30,24.0,182.0,3.4,16.0,194.0,175.19,141.2
2016,8,11,16,45,12.0,149.0,3.4,16.0,155.0,134.72,107.9
2016,8,11,17,0,0.0,116.0,3.4,16.0,116.0,95.12,74.8
2016,8,11,17,15,0.0,99.5,3.35,15.5,99.5,81.29,63.51
2016,8,11,17,30,0.0,83.0,3.3,15.0,83.0,67.4,51.93
2016,8,11,17,45,237.5,69.0,3.3,15.0,118.5,254.84,213.19
2016,8,11,18,0,475.0,55.0,3.3,15.0,154.0,373.96,308.81
2016,8,11,18,15,384.0,44.0,3.15,14.5,109.5,286.67,232.05
2016,8,11,18,30,293.0,33.0,3.0,14.0,65.0,208.46,158.65
2016,8,11,18,45,146.5,16.5,2.9,14.0,32.5,99.91,4.17
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,161.5,15.5,1.9,13.5,33.0,12.53,0.0
2016,8,12,6,0,323.0,31.0,2.0,14.0,66.0,25.5,15.58
2016,8,12,6,15,415.5,41.0,1.95,14.0,111.0,33.63,23.84
2016,8,12,6,30,508.0,51.0,1.9,14.0,156.0,41.77,31.53
2016,8,12,6,45,571.0,57.5,1.85,14.5,207.0,46.94,36.32
2016,8,12,7,0,634.0,64.0,1.8,15.0,258.0,52.15,40.96
2016,8,12,7,15,350.0,111.0,1.8,15.0,221.5,78.2,63.96
2016,8,12,7,30,66.0,158.0,1.8,15.0,185.0,109.11,90.84
2016,8,12,7,45,67.5,180.0,1.8,15.5,210.5,122.9,102.26
2016,8,12,8,0,69.0,202.0,1.8,16.0,236.0,136.38,113.27
2016,8,12,8,15,49.5,211.5,1.8,16.0,237.0,142.55,118.12
2016,8,12,8,30,30.0,221.0,1.8,16.0,238.0,148.4,122.69
2016,8,12,8,45,54.5,255.0,1.85,16.5,290.0,168.59,139.08
2016,8,12,9,0,79.0,289.0,1.9,17.0,342.0,198.6,153.36
2016,8,12,9,15,64.5,299.0,1.9,17.0,344.0,213.16,164.44
2016,8,12,9,30,50.0,309.0,1.9,17.0,346.0,225.62,174.61
2016,8,12,9,45,59.5,332.5,1.95,17.5,378.0,251.42,194.13
2016,8,12,10,0,69.0,356.0,2.0,18.0,410.0,278.98,214.99
2016,8,12,10,15,57.0,357.5,2.1,18.0,403.5,284.76,219.89
2016,8,12,10,30,45.0,359.0,2.2,18.0,397.0,288.66,223.21
2016,8,12,10,45,49.0,374.5,2.3,18.0,417.0,309.33,239.19
2016,8,12,11,0,53.0,390.0,2.4,18.0,437.0,330.78,255.64
2016,8,12,11,15,47.5,389.0,2.5,18.0,431.5,334.34,258.4
2016,8,12,11,30,42.0,388.0,2.6,18.0,426.0,337.0,260.49
2016,8,12,11,45,45.5,396.5,2.75,18.5,438.5,353.0,272.38
2016,8,12,12,0,49.0,405.0,2.9,19.0,451.0,369.38,284.46
2016,8,12,12,15,53.0,410.5,2.95,19.0,459.5,383.9,295.58
2016,8,12,12,30,57.0,416.0,3.0,19.0,468.0,398.62,306.87
2016,8,12,12,45,78.0,427.0,3.15,19.0,498.5,433.1,333.58
2016,8,12,13,0,99.0,438.0,3.3,19.0,529.0,468.9,361.15
2016,8,12,13,15,87.5,424.5,3.35,19.0,503.5,452.96,349.27
2016,8,12,13,30,76.0,411.0,3.4,19.0,478.0,435.65,336.54
2016,8,12,13,45,79.5,401.5,3.45,19.0,470.0,435.3,336.99
2016,8,12,14,0,83.0,392.0,3.5,19.0,462.0,434.48,337.07
2016,8,12,14,15,85.5,379.0,3.5,18.5,449.0,428.69,334.02
2016,8,12,14,30,88.0,366.0,3.5,18.0,436.0,422.34,330.59
2016,8,12,14,45,105.0,352.5,3.5,18.0,432.0,428.99,336.99
2016,8,12,15,0,122.0,339.0,3.5,18.0,428.0,457.39,359.73
2016,8,12,15,15,140.0,319.5,3.45,18.0,416.0,456.75,360.62
2016,8,12,15,30,158.0,300.0,3.4,18.0,404.0,454.73,360.64
2016,8,12,15,45,188.0,275.0,3.4,18.0,390.5,456.1,363.82
2016,8,12,16,0,218.0,250.0,3.4,18.0,377.0,455.07,365.17
2016,8,12,16,15,133.0,222.0,3.3,18.0,297.5,347.52,280.07
2016,8,12,16,30,48.0,194.0,3.2,18.0,218.0,225.4,181.27
2016,8,12,16,45,24.0,158.5,3.15,18.0,170.5,154.32,123.5
2016,8,12,17,0,0.0,123.0,3.1,18.0,123.0,102.21,80.08
2016,8,12,17,15,0.0,105.0,3.05,17.5,105.0,86.97,67.76
2016,8,12,17,30,0.0,87.0,3.0,17.0,87.0,71.65,55.08
2016,8,12,17,45,247.5,69.5,2.95,17.0,120.0,262.6,217.85
2016,8,12,18,0,495.0,52.0,2.9,17.0,153.0,383.14,313.28
2016,8,12,18,15,399.0,42.0,2.85,16.5,108.0,293.18,234.91
2016,8,12,18,30,303.0,32.0,2.8,16.0,63.0,212.75,158.93
2016,8,12,18,45,151.5,16.0,2.8,16.0,31.5,100.67,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,14.5,31.0,12.93,0.0
2016,8,13,6,0,291.0,32.0,2.4,15.0,62.0,26.24,15.94
2016,8,13,6,15,385.0,42.0,2.35,15.0,106.0,34.27,24.25
2016,8,13,6,30,479.0,52.0,2.3,15.0,150.0,42.34,31.87
2016,8,13,6,45,542.0,59.0,2.25,15.5,199.5,47.79,36.91
2016,8,13,7,0,605.0,66.0,2.2,16.0,249.0,53.26,41.77
2016,8,13,7,15,310.0,103.0,2.15,16.0,198.0,72.49,58.7
2016,8,13,7,30,15.0,140.0,2.1,16.0,147.0,101.0,83.47
2016,8,13,7,45,15.0,156.0,2.1,16.5,163.5,112.33,92.82
2016,8,13,8,0,15.0,172.0,2.1,17.0,180.0,123.56,101.95
2016,8,13,8,15,16.5,189.0,2.0,17.0,198.0,135.34,111.62
2016,8,13,8,30,18.0,206.0,1.9,17.0,216.0,147.01,121.1
2016,8,13,8,45,34.0,239.5,1.85,17.5,261.0,159.99,131.37
2016,8,13,9,0,50.0,273.0,1.8,18.0,306.0,187.41,144.93
2016,8,13,9,15,41.0,279.5,1.85,18.0,308.0,198.4,153.23
2016,8,13,9,30,32.0,286.0,1.9,18.0,310.0,207.84,160.81
2016,8,13,9,45,48.5,319.5,2.0,18.5,357.5,240.42,185.36
2016,8,13,10,0,65.0,353.0,2.1,19.0,405.0,276.04,212.19
2016,8,13,10,15,78.0,374.5,2.2,19.0,438.5,305.19,234.53
2016,8,13,10,30,91.0,396.0,2.3,19.0,472.0,336.37,258.46
2016,8,13,10,45,99.0,410.5,2.45,19.0,495.5,361.89,278.14
2016,8,13,11,0,107.0,425.0,2.6,19.0,519.0,388.43,298.56
2016,8,13,11,15,87.5,422.0,2.7,19.0,499.5,385.3,296.33
2016,8,13,11,30,68.0,419.0,2.8,19.0,480.0,379.63,292.1
2016,8,13,11,45,68.5,423.0,2.95,19.5,485.5,391.69,300.93
2016,8,13,12,0,69.0,427.0,3.1,20.0,491.0,403.58,309.52
2016,8,13,12,15,73.5,430.5,3.25,20.0,498.5,418.06,320.73
2016,8,13,12,30,78.0,434.0,3.4,20.0,506.0,432.61,332.01
2016,8,13,12,45,83.5,433.5,3.55,20.0,510.0,444.43,341.35
2016,8,13,13,0,89.0,433.0,3.7,20.0,514.0,456.13,350.66
2016,8,13,13,15,92.5,422.5,3.8,19.5,505.5,456.39,352.13
2016,8,13,13,30,96.0,412.0,3.9,19.0,497.0,456.02,353.22
2016,8,13,13,45,70.0,384.0,4.05,19.0,445.0,409.91,318.37
2016,8,13,14,0,44.0,356.0,4.2,19.0,393.0,362.07,281.85
2016,8,13,14,15,42.5,341.5,4.25,19.0,376.5,350.06,273.27
2016,8,13,14,30,41.0,327.0,4.3,19.0,360.0,337.58,264.2
2016,8,13,14,45,36.0,305.5,4.35,19.0,333.5,314.14,246.5
2016,8,13,15,0,31.0,284.0,4.4,19.0,307.0,290.25,228.35
2016,8,13,15,15,31.0,269.0,4.4,19.0,290.5,277.55,219.01
2016,8,13,15,30,31.0,254.0,4.4,19.0,274.0,264.62,209.44
2016,8,13,15,45,21.0,223.0,4.4,19.0,236.5,206.9,163.78
2016,8,13,16,0,11.0,192.0,4.4,19.0,199.0,169.98,134.26
2016,8,13,16,15,5.5,170.5,4.4,18.5,174.0,146.43,115.63
2016,8,13,16,30,0.0,149.0,4.4,18.0,149.0,123.11,96.88
2016,8,13,16,45,0.0,121.0,4.4,18.0,121.0,98.35,76.74
2016,8,13,17,0,0.0,93.0,4.4,18.0,93.0,73.73,56.45
2016,8,13,17,15,0.0,79.5,4.4,17.5,79.5,62.56,47.32
2016,8,13,17,30,0.0,66.0,4.4,17.0,66.0,51.38,38.0
2016,8,13,17,45,240.0,59.0,4.4,17.0,107.0,244.68,203.79
2016,8,13,18,0,480.0,52.0,4.4,17.0,148.0,374.84,308.0
2016,8,13,18,15,383.0,41.5,4.3,16.5,104.0,284.46,228.5
2016,8,13,18,30,286.0,31.0,4.2,16.0,60.0,203.9,150.56
2016,8,13,18,45,143.0,15.5,4.1,16.0,30.0,95.59,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,149.0,15.5,2.5,14.5,30.5,12.55,0.0
2016,8,14,6,0,298.0,31.0,2.6,15.0,61.0,25.46,15.13
2016,8,14,6,15,394.0,41.0,2.6,15.0,105.0,33.55,23.58
2016,8,14,6,30,490.0,51.0,2.6,15.0,149.0,41.67,31.25
2016,8,14,6,45,550.5,58.0,2.6,15.0,199.0,47.14,36.4
2016,8,14,7,0,611.0,65.0,2.6,15.0,249.0,52.63,41.37
2016,8,14,7,15,305.5,79.5,2.6,15.0,171.5,57.23,45.43
2016,8,14,7,30,0.0,94.0,2.6,15.0,94.0,70.8,57.32
2016,8,14,7,45,0.0,110.5,2.65,15.5,110.5,82.65,67.4
2016,8,14,8,0,0.0,127.0,2.7,16.0,127.0,94.4,77.24
2016,8,14,8,15,0.0,145.5,2.7,16.0,145.5,107.35,88.16
2016,8,14,8,30,0.0,164.0,2.7,16.0,164.0,120.16,98.85
2016,8,14,8,45,4.0,183.0,2.7,16.5,185.5,133.43,109.65
2016,8,14,9,0,8.0,202.0,2.7,17.0,207.0,148.32,116.01
2016,8,14,9,15,12.5,226.5,2.65,17.0,235.5,167.7,131.0
2016,8,14,9,30,17.0,251.0,2.6,17.0,264.0,188.01,146.72
2016,8,14,9,45,27.5,286.5,2.6,17.5,308.0,213.54,166.07
2016,8,14,10,0,38.0,322.0,2.6,18.0,352.0,246.64,191.3
2016,8,14,10,15,39.0,336.0,2.6,18.0,367.5,263.51,204.34
2016,8,14,10,30,40.0,350.0,2.6,18.0,383.0,280.74,217.65
2016,8,14,10,45,32.0,340.0,2.6,18.5,367.5,276.07,213.63
2016,8,14,11,0,24.0,330.0,2.6,19.0,352.0,266.88,206.11
2016,8,14,11,15,31.0,354.0,2.6,19.0,382.0,297.8,229.88
2016,8,14,11,30,38.0,378.0,2.6,19.0,412.0,327.29,252.31
2016,8,14,11,45,82.0,415.5,2.65,19.0,490.5,395.86,304.81
2016,8,14,12,0,126.0,453.0,2.7,19.0,569.0,480.28,368.14
2016,8,14,12,15,144.0,454.5,2.75,19.0,587.0,508.46,389.18
2016,8,14,12,30,162.0,456.0,2.8,19.0,605.0,537.28,410.93
2016,8,14,12,45,111.5,433.5,2.9,19.0,536.0,485.58,372.31
2016,8,14,13,0,61.0,411.0,3.0,19.0,467.0,411.5,316.73
2016,8,14,13,15,98.0,420.0,3.1,19.0,507.5,459.83,354.71
2016,8,14,13,30,135.0,429.0,3.2,19.0,548.0,529.82,407.72
2016,8,14,13,45,94.5,398.5,3.35,19.0,481.0,448.12,346.7
2016,8,14,14,0,54.0,368.0,3.5,19.0,414.0,384.15,298.24
2016,8,14,14,15,46.5,346.0,3.6,18.5,384.5,359.03,280.23
2016,8,14,14,30,39.0,324.0,3.7,18.0,355.0,333.17,261.28
2016,8,14,14,45,34.0,301.5,3.85,18.0,327.5,308.66,242.81
2016,8,14,15,0,29.0,279.0,4.0,18.0,300.0,283.68,223.81
2016,8,14,15,15,26.5,260.5,4.1,18.0,279.0,264.89,209.59
2016,8,14,15,30,24.0,242.0,4.2,18.0,258.0,226.28,179.5
2016,8,14,15,45,20.5,222.0,4.3,18.0,235.0,205.79,163.58
2016,8,14,16,0,17.0,202.0,4.4,18.0,212.0,185.29,147.46
2016,8,14,16,15,8.5,170.0,4.4,17.5,175.0,148.82,118.17
2016,8,14,16,30,0.0,138.0,4.4,17.0,138.0,112.85,88.8
2016,8,14,16,45,0.0,110.0,4.45,17.0,110.0,88.22,68.63
2016,8,14,17,0,0.0,82.0,4.5,17.0,82.0,63.86,48.4
2016,8,14,17,15,0.0,69.5,4.45,16.5,69.5,53.56,39.91
2016,8,14,17,30,0.0,57.0,4.4,16.0,57.0,43.66,31.6
2016,8,14,17,45,215.0,57.0,4.35,16.0,99.0,226.56,189.13
2016,8,14,18,0,430.0,57.0,4.3,16.0,141.0,350.76,289.03
2016,8,14,18,15,331.5,44.5,4.15,15.5,98.0,259.73,208.78
2016,8,14,18,30,233.0,32.0,4.0,15.0,55.0,178.32,129.36
2016,8,14,18,45,116.5,16.0,3.85,15.0,27.5,81.6,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,168.0,15.0,2.7,13.5,31.0,12.19,0.0
2016,8,15,6,0,336.0,30.0,2.8,14.0,62.0,24.82,14.48
2016,8,15,6,15,435.5,39.0,2.7,14.0,108.0,32.22,22.48
2016,8,15,6,30,535.0,48.0,2.6,14.0,154.0,39.71,29.63
2016,8,15,6,45,597.0,54.5,2.55,14.5,205.5,44.99,34.55
2016,8,15,7,0,659.0,61.0,2.5,15.0,257.0,50.31,39.32
2016,8,15,7,15,329.5,77.5,2.45,15.0,175.5,56.3,44.61
2016,8,15,7,30,0.0,94.0,2.4,15.0,94.0,70.77,57.3
2016,8,15,7,45,0.0,117.5,2.4,15.5,117.5,87.31,71.48
2016,8,15,8,0,0.0,141.0,2.4,16.0,141.0,103.57,85.19
2016,8,15,8,15,9.5,173.5,2.4,16.0,179.0,125.48,103.74
2016,8,15,8,30,19.0,206.0,2.4,16.0,217.0,146.9,121.64
2016,8,15,8,45,29.5,234.5,2.4,16.5,253.5,157.39,123.86
2016,8,15,9,0,40.0,263.0,2.4,17.0,290.0,181.27,141.19
2016,8,15,9,15,53.0,291.0,2.4,17.0,328.5,207.45,160.78
2016,8,15,9,30,66.0,319.0,2.4,17.0,367.0,236.08,182.61
2016,8,15,9,45,71.0,338.0,2.45,17.0,392.0,259.2,200.67
2016,8,15,10,0,76.0,357.0,2.5,17.0,417.0,283.3,219.56
2016,8,15,10,15,123.5,382.0,2.55,17.0,483.5,328.8,254.33
2016,8,15,10,30,171.0,407.0,2.6,17.0,550.0,382.85,295.8
2016,8,15,10,45,182.5,418.5,2.7,17.5,574.5,414.49,319.87
2016,8,15,11,0,194.0,430.0,2.8,18.0,599.0,447.26,344.61
2016,8,15,11,15,225.0,433.0,2.9,18.0,633.0,486.88,375.12
2016,8,15,11,30,256.0,436.0,3.0,18.0,667.0,535.48,412.03
2016,8,15,11,45,213.5,445.5,3.1,18.0,639.5,525.12,404.3
2016,8,15,12,0,171.0,455.0,3.2,18.0,612.0,517.27,398.3
2016,8,15,12,15,118.0,438.0,3.3,18.0,546.5,474.52,366.11
2016,8,15,12,30,65.0,421.0,3.4,18.0,481.0,411.6,318.32
2016,8,15,12,45,160.5,428.0,3.5,18.0,573.5,524.07,405.56
2016,8,15,13,0,256.0,435.0,3.6,18.0,666.0,643.91,495.57
2016,8,15,13,15,216.5,432.5,3.65,18.0,625.0,600.44,463.16
2016,8,15,13,30,177.0,430.0,3.7,18.0,584.0,571.23,441.51
2016,8,15,13,45,120.0,402.5,3.75,18.0,505.5,498.34,386.8
2016,8,15,14,0,63.0,375.0,3.8,18.0,427.0,400.46,312.28
2016,8,15,14,15,99.5,374.0,3.8,17.5,453.5,439.54,344.78
2016,8,15,14,30,136.0,373.0,3.8,17.0,480.0,501.47,393.82
2016,8,15,14,45,110.0,349.0,3.85,17.0,433.0,432.67,341.65
2016,8,15,15,0,84.0,325.0,3.9,17.0,386.0,385.81,305.84
2016,8,15,15,15,90.5,307.5,3.8,17.0,369.5,376.82,299.98
2016,8,15,15,30,97.0,290.0,3.7,17.0,353.0,367.19,293.5
2016,8,15,15,45,71.5,259.5,3.65,17.0,304.0,312.69,250.72
2016,8,15,16,0,46.0,229.0,3.6,17.0,255.0,258.58,207.69
2016,8,15,16,15,32.5,201.0,3.5,16.5,219.0,218.53,176.08
2016,8,15,16,30,19.0,173.0,3.4,16.0,183.0,163.39,131.48
2016,8,15,16,45,9.5,145.0,3.35,16.0,150.0,129.94,103.95
2016,8,15,17,0,0.0,117.0,3.3,16.0,117.0,97.02,76.45
2016,8,15,17,15,0.0,99.5,3.15,15.5,99.5,82.22,64.32
2016,8,15,17,30,0.0,82.0,3.0,15.0,82.0,67.34,51.86
2016,8,15,17,45,264.0,64.5,2.95,15.0,115.0,268.86,224.79
2016,8,15,18,0,528.0,47.0,2.9,15.0,148.0,398.89,327.65
2016,8,15,18,15,425.5,37.5,2.8,15.0,103.0,304.15,243.48
2016,8,15,18,30,323.0,28.0,2.7,15.0,58.0,219.97,156.06
2016,8,15,18,45,161.5,14.0,2.65,15.0,29.0,80.53,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,142.5,15.0,2.3,13.5,28.5,12.17,0.0
2016,8,16,6,0,285.0,30.0,2.4,14.0,57.0,24.65,14.11
2016,8,16,6,15,384.5,41.0,2.35,14.0,102.0,33.56,23.62
2016,8,16,6,30,484.0,52.0,2.3,14.0,147.0,42.48,32.06
2016,8,16,6,45,544.5,60.5,2.3,14.5,197.0,49.05,38.15
2016,8,16,7,0,605.0,69.0,2.3,15.0,247.0,55.57,43.98
2016,8,16,7,15,302.5,89.0,2.3,15.0,178.0,63.41,50.92
2016,8,16,7,30,0.0,109.0,2.3,15.0,109.0,80.8,66.13
2016,8,16,7,45,2.0,132.5,2.3,15.0,134.0,97.11,80.19
2016,8,16,8,0,4.0,156.0,2.3,15.0,159.0,113.2,93.88
2016,8,16,8,15,93.0,203.0,2.35,15.0,257.0,138.72,115.53
2016,8,16,8,30,182.0,250.0,2.4,15.0,355.0,160.24,133.48
2016,8,16,8,45,125.0,265.5,2.45,15.5,340.5,169.77,133.4
2016,8,16,9,0,68.0,281.0,2.5,16.0,326.0,194.14,151.0
2016,8,16,9,15,53.5,287.5,2.5,16.0,324.5,205.75,160.05
2016,8,16,9,30,39.0,294.0,2.5,16.0,323.0,215.04,167.83
2016,8,16,9,45,40.5,310.5,2.55,16.5,341.5,233.28,181.83
2016,8,16,10,0,42.0,327.0,2.6,17.0,360.0,252.0,196.15
2016,8,16,10,15,41.5,338.5,2.6,17.0,372.0,266.96,207.84
2016,8,16,10,30,41.0,350.0,2.6,17.0,384.0,281.99,219.51
2016,8,16,10,45,39.0,356.0,2.65,17.5,389.5,292.28,227.06
2016,8,16,11,0,37.0,362.0,2.7,18.0,395.0,302.29,234.32
2016,8,16,11,15,37.0,368.5,2.7,18.0,401.5,313.72,243.05
2016,8,16,11,30,37.0,375.0,2.7,18.0,408.0,325.15,251.75
2016,8,16,11,45,31.0,361.5,2.75,18.0,389.5,315.82,244.57
2016,8,16,12,0,25.0,348.0,2.8,18.0,371.0,305.23,236.45
2016,8,16,12,15,30.5,363.0,2.8,18.0,391.0,327.16,253.43
2016,8,16,12,30,36.0,378.0,2.8,18.0,411.0,349.87,270.85
2016,8,16,12,45,65.0,405.0,2.85,18.0,464.0,404.62,313.16
2016,8,16,13,0,94.0,432.0,2.9,18.0,517.0,462.02,356.91
2016,8,16,13,15,108.0,428.0,2.9,18.0,524.0,478.27,369.51
2016,8,16,13,30,122.0,424.0,2.9,18.0,531.0,514.84,397.19
2016,8,16,13,45,103.0,406.0,2.95,18.0,494.0,465.26,360.52
2016,8,16,14,0,84.0,388.0,3.0,18.0,457.0,434.53,337.79
2016,8,16,14,15,88.0,375.0,3.05,18.0,445.5,430.18,335.48
2016,8,16,14,30,92.0,362.0,3.1,18.0,434.0,425.3,332.68
2016,8,16,14,45,86.0,342.0,3.15,18.0,407.0,402.72,316.17
2016,8,16,15,0,80.0,322.0,3.2,18.0,380.0,379.52,299.13
2016,8,16,15,15,61.0,292.0,3.3,17.5,334.5,332.51,263.62
2016,8,16,15,30,42.0,262.0,3.4,17.0,289.0,285.31,227.31
2016,8,16,15,45,37.0,240.0,3.5,17.0,262.5,259.89,207.82
2016,8,16,16,0,32.0,218.0,3.6,17.0,236.0,234.32,187.93
2016,8,16,16,15,19.0,187.5,3.6,16.5,198.0,175.75,140.95
2016,8,16,16,30,6.0,157.0,3.6,16.0,160.0,136.73,109.13
2016,8,16,16,45,3.0,128.5,3.6,16.0,130.0,108.58,86.02
2016,8,16,17,0,0.0,100.0,3.6,16.0,100.0,80.68,62.78
2016,8,16,17,15,0.0,84.5,3.55,15.5,84.5,67.68,52.05
2016,8,16,17,30,0.0,69.0,3.5,15.0,69.0,54.63,41.07
2016,8,16,17,45,200.0,63.5,3.5,15.0,101.0,210.41,175.83
2016,8,16,18,0,400.0,58.0,3.5,15.0,133.0,334.44,275.56
2016,8,16,18,15,301.0,44.0,3.4,14.5,90.5,241.45,193.43
2016,8,16,18,30,202.0,30.0,3.3,14.0,48.0,161.76,110.87
2016,8,16,18,45,101.0,15.0,3.25,14.0,24.0,55.33,0.0
2016,8,16,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,102.5,15.5,2.45,14.5,25.0,12.2,0.0
2016,8,17,6,0,205.0,31.0,2.6,15.0,50.0,23.55,12.91
2016,8,17,6,15,298.5,44.0,2.55,15.0,91.5,33.48,23.4
2016,8,17,6,30,392.0,57.0,2.5,15.0,133.0,45.79,34.81
2016,8,17,6,45,458.0,66.5,2.5,15.5,181.0,52.86,41.34
2016,8,17,7,0,524.0,76.0,2.5,16.0,229.0,59.87,47.59
2016,8,17,7,15,262.0,97.5,2.4,16.0,174.0,70.6,57.05
2016,8,17,7,30,0.0,119.0,2.3,16.0,119.0,87.27,71.54
2016,8,17,7,45,22.5,154.5,2.25,16.5,165.5,111.26,91.99
2016,8,17,8,0,45.0,190.0,2.2,17.0,212.0,129.12,106.8
2016,8,17,8,15,41.0,206.5,2.1,17.0,228.0,139.36,115.12
2016,8,17,8,30,37.0,223.0,2.0,17.0,244.0,149.33,123.16
2016,8,17,8,45,35.0,238.5,1.95,17.5,259.5,159.95,125.24
2016,8,17,9,0,33.0,254.0,1.9,18.0,275.0,175.86,136.44
2016,8,17,9,15,43.0,280.5,1.9,18.0,310.5,200.16,154.68
2016,8,17,9,30,53.0,307.0,1.9,18.0,346.0,226.48,174.71
2016,8,17,9,45,84.5,338.5,1.95,18.0,403.5,264.25,203.16
2016,8,17,10,0,116.0,370.0,2.0,18.0,461.0,304.6,233.87
2016,8,17,10,15,133.5,387.5,2.05,18.0,495.5,338.04,259.71
2016,8,17,10,30,151.0,405.0,2.1,18.0,530.0,373.82,287.31
2016,8,17,10,45,132.0,413.5,2.15,18.5,525.5,386.19,296.61
2016,8,17,11,0,113.0,422.0,2.2,19.0,521.0,396.32,303.95
2016,8,17,11,15,119.5,431.5,2.25,19.0,538.0,421.26,322.92
2016,8,17,11,30,126.0,441.0,2.3,19.0,555.0,446.76,342.13
2016,8,17,11,45,117.0,443.0,2.35,19.0,549.0,455.4,348.56
2016,8,17,12,0,108.0,445.0,2.4,19.0,543.0,451.46,345.81
2016,8,17,12,15,91.0,436.0,2.45,19.0,519.0,439.72,337.12
2016,8,17,12,30,74.0,427.0,2.5,19.0,495.0,425.88,326.8
2016,8,17,12,45,90.5,431.5,2.6,19.0,513.5,451.7,346.9
2016,8,17,13,0,107.0,436.0,2.7,19.0,532.0,478.27,367.36
2016,8,17,13,15,122.0,431.0,2.8,19.0,538.5,514.23,394.59
2016,8,17,13,30,137.0,426.0,2.9,19.0,545.0,531.94,408.55
2016,8,17,13,45,288.0,376.0,3.0,19.0,617.5,656.03,504.01
2016,8,17,14,0,439.0,326.0,3.1,19.0,690.0,781.3,597.39
2016,8,17,14,15,350.0,342.5,3.25,18.5,626.5,698.33,538.29
2016,8,17,14,30,261.0,359.0,3.4,18.0,563.0,634.0,492.03
2016,8,17,14,45,210.5,346.5,3.55,18.0,506.0,552.82,432.91
2016,8,17,15,0,160.0,334.0,3.7,18.0,449.0,493.73,388.72
2016,8,17,15,15,115.0,306.0,3.7,17.5,386.5,422.83,335.27
2016,8,17,15,30,70.0,278.0,3.7,17.0,324.0,329.99,263.49
2016,8,17,15,45,86.5,261.0,3.75,17.0,313.5,329.84,265.12
2016,8,17,16,0,103.0,244.0,3.8,17.0,303.0,328.67,265.67
2016,8,17,16,15,61.0,207.5,3.75,16.5,241.5,252.23,204.4
2016,8,17,16,30,19.0,171.0,3.7,16.0,180.0,162.15,130.53
2016,8,17,16,45,9.5,138.0,3.65,16.0,142.5,123.54,98.73
2016,8,17,17,0,0.0,105.0,3.6,16.0,105.0,85.69,66.99
2016,8,17,17,15,256.0,90.5,3.5,15.5,163.5,317.89,266.81
2016,8,17,17,30,512.0,76.0,3.4,15.0,222.0,474.9,395.93
2016,8,17,17,45,441.0,66.5,3.35,15.0,173.5,392.85,326.1
2016,8,17,18,0,370.0,57.0,3.3,15.0,125.0,313.09,257.12
2016,8,17,18,15,272.0,43.0,3.2,15.0,84.0,225.22,179.33
2016,8,17,18,30,174.0,29.0,3.1,15.0,43.0,145.77,94.69
2016,8,17,18,45,87.0,14.5,3.05,15.0,21.5,48.95,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,15.5,2.0,14.5,24.0,12.2,0.0
2016,8,18,6,0,186.0,31.0,2.1,15.0,48.0,23.47,12.54
2016,8,18,6,15,282.0,44.5,2.15,15.0,89.0,33.73,23.57
2016,8,18,6,30,378.0,58.0,2.2,15.0,130.0,44.01,33.22
2016,8,18,6,45,443.0,68.0,2.25,15.5,178.0,53.94,42.29
2016,8,18,7,0,508.0,78.0,2.3,16.0,226.0,61.25,48.81
2016,8,18,7,15,284.0,114.5,2.3,16.0,200.5,81.42,66.56
2016,8,18,7,30,60.0,151.0,2.3,16.0,175.0,104.63,86.69
2016,8,18,7,45,81.0,176.0,2.35,16.5,212.5,120.46,99.94
2016,8,18,8,0,102.0,201.0,2.4,17.0,250.0,135.99,112.72
2016,8,18,8,15,154.5,223.5,2.4,17.0,307.0,145.48,120.4
2016,8,18,8,30,207.0,246.0,2.4,17.0,364.0,158.81,131.28
2016,8,18,8,45,204.5,269.0,2.4,17.0,393.5,175.43,135.99
2016,8,18,9,0,202.0,292.0,2.4,17.0,423.0,208.2,156.47
2016,8,18,9,15,488.5,213.0,2.4,17.0,557.5,220.5,152.26
2016,8,18,9,30,775.0,134.0,2.4,17.0,692.0,277.15,187.6
2016,8,18,9,45,696.5,184.0,2.4,17.5,704.5,337.14,241.9
2016,8,18,10,0,618.0,234.0,2.4,18.0,717.0,392.37,290.8
2016,8,18,10,15,629.0,238.0,2.45,18.0,745.5,443.38,333.84
2016,8,18,10,30,640.0,242.0,2.5,18.0,774.0,494.77,376.28
2016,8,18,10,45,652.5,242.0,2.6,18.0,797.0,544.19,416.45
2016,8,18,11,0,665.0,242.0,2.7,18.0,820.0,593.53,455.68
2016,8,18,11,15,670.0,244.0,2.75,18.0,834.5,639.3,491.24
2016,8,18,11,30,675.0,246.0,2.8,18.0,849.0,683.79,525.14
2016,8,18,11,45,682.5,243.5,2.9,18.5,858.0,724.98,555.33
2016,8,18,12,0,690.0,241.0,3.0,19.0,867.0,764.46,583.77
2016,8,18,12,15,690.0,241.0,3.0,19.0,866.5,798.06,608.11
2016,8,18,12,30,690.0,241.0,3.0,19.0,866.0,829.01,630.33
2016,8,18,12,45,688.0,239.5,3.05,19.0,858.0,854.06,648.59
2016,8,18,13,0,686.0,238.0,3.1,19.0,850.0,875.98,664.62
2016,8,18,13,15,681.0,236.0,3.15,18.5,834.5,891.41,677.45
2016,8,18,13,30,676.0,234.0,3.2,18.0,819.0,903.37,688.01
2016,8,18,13,45,448.5,315.0,3.25,18.0,699.0,771.74,591.59
2016,8,18,14,0,221.0,396.0,3.3,18.0,579.0,599.4,463.28
2016,8,18,14,15,232.5,378.5,3.35,18.0,564.5,599.33,465.64
2016,8,18,14,30,244.0,361.0,3.4,18.0,550.0,620.73,482.51
2016,8,18,14,45,212.0,346.5,3.5,18.0,505.0,555.42,434.93
2016,8,18,15,0,180.0,332.0,3.6,18.0,460.0,512.06,403.09
2016,8,18,15,15,160.0,311.0,3.6,17.5,420.0,472.59,374.64
2016,8,18,15,30,140.0,290.0,3.6,17.0,380.0,432.55,345.25
2016,8,18,15,45,147.0,267.5,3.6,17.0,355.5,415.63,333.67
2016,8,18,16,0,154.0,245.0,3.6,17.0,331.0,397.5,320.95
2016,8,18,16,15,97.5,214.0,3.55,16.5,266.5,292.63,237.89
2016,8,18,16,30,41.0,183.0,3.5,16.0,202.0,210.78,171.08
2016,8,18,16,45,43.5,163.5,3.45,16.0,182.0,193.79,157.93
2016,8,18,17,0,46.0,144.0,3.4,16.0,162.0,176.42,144.09
2016,8,18,17,15,34.5,123.0,3.3,15.5,135.5,146.43,119.23
2016,8,18,17,30,23.0,102.0,3.2,15.0,109.0,117.11,94.45
2016,8,18,17,45,128.0,83.5,3.15,15.0,108.0,179.33,148.15
2016,8,18,18,0,233.0,65.0,3.1,15.0,107.0,229.37,188.14
2016,8,18,18,15,161.0,45.0,3.0,15.0,69.5,155.93,122.7
2016,8,18,18,30,89.0,25.0,2.9,15.0,32.0,85.33,49.95
2016,8,18,18,45,44.5,12.5,2.85,15.0,16.0,29.06,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,34.0,11.0,2.7,14.5,14.0,8.65,0.0
2016,8,19,6,0,68.0,22.0,2.9,15.0,28.0,16.83,7.14
2016,8,19,6,15,120.0,44.5,2.95,15.0,63.5,33.02,22.89
2016,8,19,6,30,172.0,67.0,3.0,15.0,99.0,48.76,37.36
2016,8,19,6,45,220.0,88.0,3.05,15.5,143.0,63.19,50.42
2016,8,19,7,0,268.0,109.0,3.1,16.0,187.0,77.32,62.96
2016,8,19,7,15,172.5,131.0,2.95,16.0,185.0,91.49,75.4
2016,8,19,7,30,77.0,153.0,2.8,16.0,183.0,105.91,87.83
2016,8,19,7,45,54.0,167.0,2.7,16.5,189.5,115.02,95.28
2016,8,19,8,0,31.0,181.0,2.6,17.0,196.0,123.81,102.32
2016,8,19,8,15,101.0,214.5,2.5,17.0,270.5,144.74,119.83
2016,8,19,8,30,171.0,248.0,2.4,17.0,345.0,158.86,131.35
2016,8,19,8,45,92.0,232.0,2.3,17.5,285.0,159.12,123.86
2016,8,19,9,0,13.0,216.0,2.2,18.0,225.0,158.04,123.11
2016,8,19,9,15,41.0,266.0,2.15,18.0,295.0,191.7,148.28
2016,8,19,9,30,69.0,316.0,2.1,18.0,365.0,236.3,182.02
2016,8,19,9,45,53.5,317.5,2.05,18.0,357.0,242.55,187.4
2016,8,19,10,0,38.0,319.0,2.0,18.0,349.0,246.25,190.71
2016,8,19,10,15,172.0,349.0,2.0,18.0,491.0,330.03,253.62
2016,8,19,10,30,306.0,379.0,2.0,18.0,633.0,432.26,330.52
2016,8,19,10,45,241.0,402.5,2.05,18.5,606.0,440.42,336.94
2016,8,19,11,0,176.0,426.0,2.1,19.0,579.0,437.95,335.01
2016,8,19,11,15,261.5,417.0,2.15,19.0,648.5,508.03,388.19
2016,8,19,11,30,347.0,408.0,2.2,19.0,718.0,581.24,442.87
2016,8,19,11,45,481.0,345.0,2.25,19.0,778.0,661.04,502.88
2016,8,19,12,0,615.0,282.0,2.3,19.0,838.0,742.06,563.19
2016,8,19,12,15,615.0,282.0,2.35,19.0,838.0,773.5,585.66
2016,8,19,12,30,615.0,282.0,2.4,19.0,838.0,802.5,606.62
2016,8,19,12,45,620.5,276.0,2.45,19.0,832.5,828.68,625.7
2016,8,19,13,0,626.0,270.0,2.5,19.0,827.0,852.17,642.88
2016,8,19,13,15,621.0,267.5,2.55,19.0,811.5,866.14,653.34
2016,8,19,13,30,616.0,265.0,2.6,19.0,796.0,876.78,661.64
2016,8,19,13,45,607.0,262.0,2.7,19.0,773.5,879.77,665.14
2016,8,19,14,0,598.0,259.0,2.8,19.0,751.0,879.29,666.39
2016,8,19,14,15,419.5,309.5,2.8,18.5,648.5,756.92,579.12
2016,8,19,14,30,241.0,360.0,2.8,18.0,546.0,595.02,461.17
2016,8,19,14,45,284.5,332.0,2.85,18.0,541.0,635.33,493.94
2016,8,19,15,0,328.0,304.0,2.9,18.0,536.0,650.11,507.26
2016,8,19,15,15,420.5,261.5,2.9,18.0,540.5,715.42,558.26
2016,8,19,15,30,513.0,219.0,2.9,18.0,545.0,754.89,590.37
2016,8,19,15,45,492.0,208.0,2.9,18.0,502.0,715.61,562.99
2016,8,19,16,0,471.0,197.0,2.9,18.0,459.0,674.79,534.7
2016,8,19,16,15,443.0,184.5,2.95,17.5,412.5,624.98,500.3
2016,8,19,16,30,415.0,172.0,3.0,17.0,366.0,574.74,464.68
2016,8,19,16,45,382.0,156.5,3.1,17.0,319.0,517.13,421.65
2016,8,19,17,0,349.0,141.0,3.2,17.0,272.0,442.83,364.61
2016,8,19,17,15,307.0,123.0,3.2,16.5,225.5,379.1,314.26
2016,8,19,17,30,265.0,105.0,3.2,16.0,179.0,317.95,264.25
2016,8,19,17,45,216.5,83.5,3.25,16.0,135.5,250.81,207.28
2016,8,19,18,0,168.0,62.0,3.3,16.0,92.0,187.25,152.0
2016,8,19,18,15,113.5,40.0,3.25,16.0,57.5,123.04,95.12
2016,8,19,18,30,59.0,18.0,3.2,16.0,23.0,58.16,28.97
2016,8,19,18,45,29.5,9.0,3.2,16.0,11.5,19.84,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
