Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,4.5,2.1,14.5,4.5,3.54,0.0
2016,8,20,6,0,0.0,9.0,2.2,15.0,9.0,6.82,0.0
2016,8,20,6,15,0.0,22.0,2.2,15.0,22.0,16.75,8.83
2016,8,20,6,30,0.0,35.0,2.2,15.0,35.0,26.73,17.97
2016,8,20,6,45,0.0,51.0,2.2,15.5,51.0,39.02,29.07
2016,8,20,7,0,0.0,67.0,2.2,16.0,67.0,50.77,39.56
2016,8,20,7,15,0.0,84.5,2.15,16.0,84.5,63.44,50.76
2016,8,20,7,30,0.0,102.0,2.1,16.0,102.0,75.99,61.68
2016,8,20,7,45,0.0,120.0,2.1,16.5,120.0,88.76,72.5
2016,8,20,8,0,0.0,138.0,2.1,17.0,138.0,101.4,83.04
2016,8,20,8,15,2.5,157.0,2.05,17.0,158.5,114.62,94.09
2016,8,20,8,30,5.0,176.0,2.0,17.0,179.0,127.71,104.92
2016,8,20,8,45,9.5,197.0,2.0,17.0,203.5,142.56,111.83
2016,8,20,9,0,14.0,218.0,2.0,17.0,228.0,159.47,124.7
2016,8,20,9,15,13.0,225.5,2.0,17.0,235.0,167.39,130.66
2016,8,20,9,30,12.0,233.0,2.0,17.0,242.0,175.05,136.55
2016,8,20,9,45,11.5,236.0,2.05,17.5,245.0,179.49,139.65
2016,8,20,10,0,11.0,239.0,2.1,18.0,248.0,183.68,142.57
2016,8,20,10,15,22.0,286.0,2.15,18.0,304.5,224.48,174.34
2016,8,20,10,30,33.0,333.0,2.2,18.0,361.0,267.56,207.57
2016,8,20,10,45,43.5,358.5,2.25,18.0,396.0,298.27,231.09
2016,8,20,11,0,54.0,384.0,2.3,18.0,431.0,330.91,256.04
2016,8,20,11,15,107.5,412.5,2.4,18.0,507.5,395.28,305.47
2016,8,20,11,30,161.0,441.0,2.5,18.0,584.0,473.76,364.81
2016,8,20,11,45,121.5,435.0,2.65,18.5,543.5,455.09,349.86
2016,8,20,12,0,82.0,429.0,2.8,19.0,503.0,420.08,322.97
2016,8,20,12,15,84.5,430.0,2.85,19.0,506.5,431.5,331.96
2016,8,20,12,30,87.0,431.0,2.9,19.0,510.0,442.71,340.6
2016,8,20,12,45,154.5,432.5,3.0,19.0,571.0,528.26,405.99
2016,8,20,13,0,222.0,434.0,3.1,19.0,632.0,601.54,461.36
2016,8,20,13,15,149.0,417.0,3.1,19.0,549.0,529.0,406.69
2016,8,20,13,30,76.0,400.0,3.1,19.0,466.0,431.01,332.79
2016,8,20,13,45,95.5,396.0,3.15,19.0,476.5,451.5,349.75
2016,8,20,14,0,115.0,392.0,3.2,19.0,487.0,494.5,382.78
2016,8,20,14,15,96.5,370.5,3.2,18.5,448.0,437.21,340.72
2016,8,20,14,30,78.0,349.0,3.2,18.0,409.0,401.26,314.4
2016,8,20,14,45,70.5,328.0,3.2,18.0,380.0,375.89,295.61
2016,8,20,15,0,63.0,307.0,3.2,18.0,351.0,349.96,276.19
2016,8,20,15,15,54.0,283.0,3.2,18.0,319.5,318.89,252.57
2016,8,20,15,30,45.0,259.0,3.2,18.0,288.0,287.51,228.47
2016,8,20,15,45,32.0,228.5,3.2,18.0,248.5,245.06,195.17
2016,8,20,16,0,19.0,198.0,3.2,18.0,209.0,185.24,147.41
2016,8,20,16,15,9.5,171.0,3.25,17.5,176.5,152.4,121.17
2016,8,20,16,30,0.0,144.0,3.3,17.0,144.0,119.96,94.75
2016,8,20,16,45,0.0,129.0,3.35,17.0,129.0,107.69,84.91
2016,8,20,17,0,0.0,114.0,3.4,17.0,114.0,95.45,74.94
2016,8,20,17,15,0.0,95.0,3.4,16.5,95.0,79.09,61.46
2016,8,20,17,30,0.0,76.0,3.4,16.0,76.0,62.58,47.6
2016,8,20,17,45,122.0,68.0,3.4,16.0,88.5,169.03,138.99
2016,8,20,18,0,244.0,60.0,3.4,16.0,101.0,244.33,199.21
2016,8,20,18,15,168.5,40.5,3.3,16.0,64.5,168.22,130.83
2016,8,20,18,30,93.0,21.0,3.2,16.0,28.0,91.01,41.35
2016,8,20,18,45,46.5,10.5,3.15,16.0,14.0,28.39,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,48.5,12.5,2.8,14.5,16.5,9.83,0.0
2016,8,21,6,0,97.0,25.0,3.0,15.0,33.0,18.99,8.01
2016,8,21,6,15,167.0,45.0,3.0,15.0,70.5,33.54,23.22
2016,8,21,6,30,237.0,65.0,3.0,15.0,108.0,47.72,36.38
2016,8,21,6,45,295.0,81.5,3.05,15.0,153.0,59.26,47.02
2016,8,21,7,0,353.0,98.0,3.1,15.0,198.0,70.56,57.23
2016,8,21,7,15,176.5,99.5,3.05,15.0,149.5,70.6,57.29
2016,8,21,7,30,0.0,101.0,3.0,15.0,101.0,75.29,61.32
2016,8,21,7,45,0.0,118.0,2.95,15.5,118.0,87.4,71.64
2016,8,21,8,0,0.0,135.0,2.9,16.0,135.0,99.41,81.69
2016,8,21,8,15,4.0,159.5,2.85,16.0,162.0,116.2,95.91
2016,8,21,8,30,8.0,184.0,2.8,16.0,189.0,132.75,109.76
2016,8,21,8,45,17.5,213.5,2.75,16.5,224.5,153.2,120.68
2016,8,21,9,0,27.0,243.0,2.7,17.0,260.0,169.59,132.46
2016,8,21,9,15,28.5,260.0,2.7,17.0,279.5,186.36,145.33
2016,8,21,9,30,30.0,277.0,2.7,17.0,299.0,203.62,158.78
2016,8,21,9,45,31.0,292.0,2.7,17.0,315.5,219.95,171.56
2016,8,21,10,0,32.0,307.0,2.7,17.0,332.0,236.65,184.64
2016,8,21,10,15,49.5,340.5,2.75,17.0,381.0,273.66,213.32
2016,8,21,10,30,67.0,374.0,2.8,17.0,430.0,313.8,244.34
2016,8,21,10,45,83.5,393.5,2.85,17.5,464.5,346.16,268.81
2016,8,21,11,0,100.0,413.0,2.9,18.0,499.0,380.78,294.87
2016,8,21,11,15,99.5,420.5,2.95,18.0,507.5,397.19,307.43
2016,8,21,11,30,99.0,428.0,3.0,18.0,516.0,413.41,319.83
2016,8,21,11,45,110.5,435.5,3.1,18.0,534.5,438.25,338.97
2016,8,21,12,0,122.0,443.0,3.2,18.0,553.0,475.88,367.48
2016,8,21,12,15,91.5,426.5,3.3,18.0,509.5,434.88,336.51
2016,8,21,12,30,61.0,410.0,3.4,18.0,466.0,402.47,311.83
2016,8,21,12,45,73.0,415.0,3.5,18.0,480.5,424.28,329.08
2016,8,21,13,0,85.0,420.0,3.6,18.0,495.0,446.66,346.58
2016,8,21,13,15,67.0,397.0,3.65,18.0,455.5,414.59,322.24
2016,8,21,13,30,49.0,374.0,3.7,18.0,416.0,380.72,296.5
2016,8,21,13,45,45.0,358.5,3.8,18.0,396.5,366.26,285.94
2016,8,21,14,0,41.0,343.0,3.9,18.0,377.0,351.11,274.74
2016,8,21,14,15,43.5,333.0,3.9,18.0,367.5,347.36,272.47
2016,8,21,14,30,46.0,323.0,3.9,18.0,358.0,343.35,269.99
2016,8,21,14,45,55.0,314.5,3.95,18.0,354.5,347.08,273.86
2016,8,21,15,0,64.0,306.0,4.0,18.0,351.0,350.63,277.62
2016,8,21,15,15,62.0,287.5,4.0,17.5,329.0,332.3,264.49
2016,8,21,15,30,60.0,269.0,4.0,17.0,307.0,313.61,251.02
2016,8,21,15,45,69.0,252.5,4.05,17.0,293.0,307.19,247.14
2016,8,21,16,0,78.0,236.0,4.1,17.0,279.0,300.18,242.72
2016,8,21,16,15,77.5,212.0,4.1,17.0,251.5,275.18,223.53
2016,8,21,16,30,77.0,188.0,4.1,17.0,224.0,249.7,203.73
2016,8,21,16,45,38.5,125.5,4.15,17.0,143.5,147.54,119.42
2016,8,21,17,0,0.0,63.0,4.2,17.0,63.0,48.28,35.3
2016,8,21,17,15,197.5,74.5,4.15,16.5,127.5,238.06,200.0
2016,8,21,17,30,395.0,86.0,4.1,16.0,192.0,402.09,335.68
2016,8,21,17,45,331.0,71.5,4.1,16.0,146.5,325.74,269.87
2016,8,21,18,0,267.0,57.0,4.1,16.0,101.0,254.97,207.71
2016,8,21,18,15,183.5,39.0,4.0,15.5,64.0,175.2,135.98
2016,8,21,18,30,100.0,21.0,3.9,15.0,27.0,93.87,33.0
2016,8,21,18,45,50.0,10.5,3.8,15.0,13.5,29.93,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.0,3.4,14.5,4.0,3.15,0.0
2016,8,22,6,0,0.0,8.0,3.5,15.0,8.0,6.06,0.0
2016,8,22,6,15,0.0,18.0,3.4,15.0,18.0,13.69,6.12
2016,8,22,6,30,0.0,28.0,3.3,15.0,28.0,21.34,13.18
2016,8,22,6,45,0.0,39.5,3.25,15.5,39.5,30.17,21.19
2016,8,22,7,0,0.0,51.0,3.2,16.0,51.0,39.02,29.13
2016,8,22,7,15,0.0,63.0,3.1,16.0,63.0,48.29,37.36
2016,8,22,7,30,0.0,75.0,3.0,16.0,75.0,57.39,45.34
2016,8,22,7,45,0.0,89.0,2.95,16.0,89.0,67.67,54.24
2016,8,22,8,0,0.0,103.0,2.9,16.0,103.0,77.87,62.97
2016,8,22,8,15,0.0,121.0,2.8,16.0,121.0,90.71,73.9
2016,8,22,8,30,0.0,139.0,2.7,16.0,139.0,103.4,84.59
2016,8,22,8,45,1.5,159.5,2.65,16.5,161.0,117.94,92.25
2016,8,22,9,0,3.0,180.0,2.6,17.0,183.0,133.33,104.2
2016,8,22,9,15,6.0,198.5,2.6,17.0,203.5,148.07,115.68
2016,8,22,9,30,9.0,217.0,2.6,17.0,224.0,163.44,127.64
2016,8,22,9,45,9.5,225.5,2.65,17.5,233.0,171.63,133.7
2016,8,22,10,0,10.0,234.0,2.7,18.0,242.0,179.88,139.83
2016,8,22,10,15,14.0,259.5,2.75,18.0,271.0,202.13,157.22
2016,8,22,10,30,18.0,285.0,2.8,18.0,300.0,225.26,175.23
2016,8,22,10,45,21.0,303.5,2.9,18.0,322.0,243.49,189.38
2016,8,22,11,0,24.0,322.0,3.0,18.0,344.0,262.33,203.99
2016,8,22,11,15,35.5,354.0,3.1,18.0,386.0,304.13,236.4
2016,8,22,11,30,47.0,386.0,3.2,18.0,428.0,344.01,267.07
2016,8,22,11,45,53.5,397.0,3.3,18.5,445.5,364.84,282.53
2016,8,22,12,0,60.0,408.0,3.4,19.0,463.0,386.4,298.54
2016,8,22,12,15,102.0,426.0,3.5,19.0,518.5,443.8,342.92
2016,8,22,12,30,144.0,444.0,3.6,19.0,574.0,520.27,400.79
2016,8,22,12,45,148.0,440.0,3.7,19.0,572.0,531.65,409.49
2016,8,22,13,0,152.0,436.0,3.8,19.0,570.0,542.3,417.99
2016,8,22,13,15,98.0,400.5,3.9,19.0,486.0,447.62,346.92
2016,8,22,13,30,44.0,365.0,4.0,19.0,402.0,367.86,285.69
2016,8,22,13,45,35.5,339.5,4.1,19.0,369.5,339.0,264.05
2016,8,22,14,0,27.0,314.0,4.2,19.0,337.0,309.15,241.3
2016,8,22,14,15,27.5,303.5,4.25,18.5,326.0,302.38,237.05
2016,8,22,14,30,28.0,293.0,4.3,18.0,315.0,295.35,232.54
2016,8,22,14,45,33.5,288.0,4.4,18.0,312.5,298.75,236.0
2016,8,22,15,0,39.0,283.0,4.5,18.0,310.0,302.18,239.52
2016,8,22,15,15,31.0,257.0,4.5,17.5,278.0,269.88,214.75
2016,8,22,15,30,23.0,231.0,4.5,17.0,246.0,217.56,173.66
2016,8,22,15,45,16.0,206.0,4.55,17.0,216.0,188.77,150.71
2016,8,22,16,0,9.0,181.0,4.6,17.0,186.0,160.1,127.56
2016,8,22,16,15,4.5,150.0,4.5,17.0,152.5,128.06,101.45
2016,8,22,16,30,0.0,119.0,4.4,17.0,119.0,96.37,75.32
2016,8,22,16,45,0.0,103.5,4.3,17.0,103.5,83.33,64.68
2016,8,22,17,0,0.0,88.0,4.2,17.0,88.0,70.28,53.88
2016,8,22,17,15,150.0,92.5,4.05,16.5,132.0,226.48,188.9
2016,8,22,17,30,300.0,97.0,3.9,16.0,176.0,334.6,279.41
2016,8,22,17,45,248.5,77.5,3.75,16.0,133.5,266.2,220.2
2016,8,22,18,0,197.0,58.0,3.6,16.0,91.0,201.88,163.62
2016,8,22,18,15,129.5,37.5,3.45,15.5,56.0,131.26,100.02
2016,8,22,18,30,62.0,17.0,3.3,15.0,21.0,57.95,9.54
2016,8,22,18,45,31.0,8.5,3.15,15.0,10.5,20.14,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,66.0,12.5,2.8,15.5,17.5,9.83,0.0
2016,8,23,6,0,132.0,25.0,2.9,16.0,35.0,18.91,6.82
2016,8,23,6,15,219.5,41.5,2.85,16.0,74.0,31.22,21.01
2016,8,23,6,30,307.0,58.0,2.8,16.0,113.0,43.42,32.42
2016,8,23,6,45,371.0,71.0,2.75,16.0,159.0,52.92,41.21
2016,8,23,7,0,435.0,84.0,2.7,16.0,205.0,62.29,49.7
2016,8,23,7,15,217.5,100.5,2.55,16.0,161.0,71.79,58.11
2016,8,23,7,30,0.0,117.0,2.4,16.0,117.0,85.65,70.17
2016,8,23,7,45,4.0,137.5,2.3,16.5,139.5,99.94,82.26
2016,8,23,8,0,8.0,158.0,2.2,17.0,162.0,114.11,94.03
2016,8,23,8,15,7.0,168.5,2.15,17.0,172.0,121.84,100.31
2016,8,23,8,30,6.0,179.0,2.1,17.0,182.0,129.46,106.47
2016,8,23,8,45,20.0,214.5,2.05,17.5,227.0,153.98,120.68
2016,8,23,9,0,34.0,250.0,2.0,18.0,272.0,174.75,135.63
2016,8,23,9,15,69.0,287.0,2.0,18.0,335.0,210.1,161.62
2016,8,23,9,30,104.0,324.0,2.0,18.0,398.0,251.12,192.32
2016,8,23,9,45,407.0,251.5,2.05,18.0,561.5,303.04,224.4
2016,8,23,10,0,710.0,179.0,2.1,18.0,725.0,396.71,293.35
2016,8,23,10,15,720.5,182.0,2.1,18.0,754.0,451.76,339.73
2016,8,23,10,30,731.0,185.0,2.1,18.0,783.0,506.84,385.12
2016,8,23,10,45,741.0,185.5,2.15,18.5,806.0,559.49,426.86
2016,8,23,11,0,751.0,186.0,2.2,19.0,829.0,611.52,466.87
2016,8,23,11,15,755.5,187.0,2.25,19.0,844.0,656.21,501.49
2016,8,23,11,30,760.0,188.0,2.3,19.0,859.0,701.48,535.7
2016,8,23,11,45,765.0,187.0,2.35,19.0,867.0,743.67,567.09
2016,8,23,12,0,770.0,186.0,2.4,19.0,875.0,783.8,596.51
2016,8,23,12,15,770.0,186.0,2.45,19.0,874.5,818.39,621.62
2016,8,23,12,30,770.0,186.0,2.5,19.0,874.0,850.15,644.28
2016,8,23,12,45,771.0,183.5,2.55,19.0,866.5,877.58,663.38
2016,8,23,13,0,772.0,181.0,2.6,19.0,859.0,901.85,680.38
2016,8,23,13,15,581.0,271.5,2.65,19.0,776.5,840.06,635.61
2016,8,23,13,30,390.0,362.0,2.7,19.0,694.0,737.56,560.93
2016,8,23,13,45,374.5,357.5,2.8,19.0,669.0,729.59,557.09
2016,8,23,14,0,359.0,353.0,2.9,19.0,644.0,719.23,550.81
2016,8,23,14,15,266.0,356.5,2.95,18.5,567.5,638.62,492.76
2016,8,23,14,30,173.0,360.0,3.0,18.0,491.0,532.72,415.02
2016,8,23,14,45,203.0,338.0,3.15,18.0,484.5,543.17,425.78
2016,8,23,15,0,233.0,316.0,3.3,18.0,478.0,551.95,434.76
2016,8,23,15,15,161.0,294.5,3.4,18.0,403.5,460.42,364.9
2016,8,23,15,30,89.0,273.0,3.5,18.0,329.0,347.44,277.01
2016,8,23,15,45,66.5,244.0,3.65,18.0,284.5,296.79,237.76
2016,8,23,16,0,44.0,215.0,3.8,18.0,240.0,246.46,197.81
2016,8,23,16,15,29.0,187.0,3.85,17.5,202.5,204.56,164.55
2016,8,23,16,30,14.0,159.0,3.9,17.0,165.0,148.08,118.61
2016,8,23,16,45,7.0,132.5,4.0,17.0,135.5,117.99,93.83
2016,8,23,17,0,0.0,106.0,4.1,17.0,106.0,88.24,68.96
2016,8,23,17,15,203.5,94.0,4.05,16.5,146.5,268.75,225.0
2016,8,23,17,30,407.0,82.0,4.0,16.0,187.0,407.06,339.56
2016,8,23,17,45,340.5,67.5,4.0,16.0,142.0,328.35,271.67
2016,8,23,18,0,274.0,53.0,4.0,16.0,97.0,255.5,207.46
2016,8,23,18,15,184.5,35.5,3.85,15.5,60.0,172.62,131.52
2016,8,23,18,30,95.0,18.0,3.7,15.0,23.0,85.18,0.0
2016,8,23,18,45,47.5,9.0,3.6,15.0,11.5,27.71,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,81.5,12.5,2.4,13.5,18.5,9.83,0.0
2016,8,24,6,0,163.0,25.0,2.5,14.0,37.0,19.0,6.25
2016,8,24,6,15,259.5,40.0,2.5,14.0,77.5,30.36,20.4
2016,8,24,6,30,356.0,55.0,2.5,14.0,118.0,41.7,31.15
2016,8,24,6,45,424.5,66.5,2.5,14.5,166.0,52.94,41.48
2016,8,24,7,0,493.0,78.0,2.5,15.0,214.0,61.44,49.14
2016,8,24,7,15,246.5,70.0,2.45,15.0,138.0,50.36,39.35
2016,8,24,7,30,0.0,62.0,2.4,15.0,62.0,47.51,36.77
2016,8,24,7,45,0.0,72.5,2.35,15.5,72.5,55.64,43.78
2016,8,24,8,0,0.0,83.0,2.3,16.0,83.0,63.76,50.65
2016,8,24,8,15,0.0,96.5,2.3,16.0,96.5,73.66,59.11
2016,8,24,8,30,0.0,110.0,2.3,16.0,110.0,83.48,67.41
2016,8,24,8,45,0.0,128.5,2.3,16.0,128.5,96.8,75.12
2016,8,24,9,0,0.0,147.0,2.3,16.0,147.0,110.41,86.05
2016,8,24,9,15,2.5,171.5,2.35,16.0,173.5,128.86,100.73
2016,8,24,9,30,5.0,196.0,2.4,16.0,200.0,147.91,115.81
2016,8,24,9,45,9.0,222.5,2.45,16.5,229.5,169.48,132.55
2016,8,24,10,0,13.0,249.0,2.5,17.0,259.0,191.93,149.88
2016,8,24,10,15,44.5,312.5,2.55,17.0,348.5,253.1,197.52
2016,8,24,10,30,76.0,376.0,2.6,17.0,438.0,321.27,250.13
2016,8,24,10,45,123.0,397.5,2.7,17.5,501.0,376.06,291.73
2016,8,24,11,0,170.0,419.0,2.8,18.0,564.0,434.44,335.85
2016,8,24,11,15,163.0,427.0,2.9,18.0,568.5,452.65,349.77
2016,8,24,11,30,156.0,435.0,3.0,18.0,573.0,469.88,362.96
2016,8,24,11,45,184.5,437.0,3.1,18.0,601.0,507.46,391.86
2016,8,24,12,0,213.0,439.0,3.2,18.0,629.0,546.79,421.87
2016,8,24,12,15,314.0,404.5,3.3,18.0,684.5,628.7,484.6
2016,8,24,12,30,415.0,370.0,3.4,18.0,740.0,716.53,550.56
2016,8,24,12,45,412.5,365.0,3.5,18.0,729.5,731.16,561.47
2016,8,24,13,0,410.0,360.0,3.6,18.0,719.0,743.35,571.11
2016,8,24,13,15,243.0,375.5,3.7,18.0,587.5,601.12,465.31
2016,8,24,13,30,76.0,391.0,3.8,18.0,456.0,425.33,330.85
2016,8,24,13,45,75.0,380.0,3.9,18.0,443.0,418.93,327.22
2016,8,24,14,0,74.0,369.0,4.0,18.0,430.0,411.95,322.53
2016,8,24,14,15,57.5,341.0,4.1,18.0,387.0,371.46,291.68
2016,8,24,14,30,41.0,313.0,4.2,18.0,344.0,330.01,259.84
2016,8,24,14,45,38.0,294.0,4.3,18.0,322.0,310.71,245.47
2016,8,24,15,0,35.0,275.0,4.4,18.0,300.0,291.01,230.62
2016,8,24,15,15,30.5,254.0,4.4,17.5,275.0,267.38,212.83
2016,8,24,15,30,26.0,233.0,4.4,17.0,250.0,223.19,178.38
2016,8,24,15,45,19.0,208.5,4.45,17.0,220.0,194.77,155.76
2016,8,24,16,0,12.0,184.0,4.5,17.0,190.0,166.45,132.94
2016,8,24,16,15,6.0,157.0,4.5,16.5,160.0,136.75,108.95
2016,8,24,16,30,0.0,130.0,4.5,16.0,130.0,107.31,84.8
2016,8,24,16,45,0.0,113.0,4.5,16.0,113.0,92.91,73.02
2016,8,24,17,0,0.0,96.0,4.5,16.0,96.0,78.46,61.02
2016,8,24,17,15,217.5,87.5,4.45,16.0,142.5,271.45,228.32
2016,8,24,17,30,435.0,79.0,4.4,16.0,189.0,423.57,353.74
2016,8,24,17,45,360.5,65.5,4.35,16.0,142.5,339.52,281.04
2016,8,24,18,0,286.0,52.0,4.3,16.0,96.0,262.19,212.68
2016,8,24,18,15,189.0,35.0,4.2,15.5,59.0,175.48,132.06
2016,8,24,18,30,92.0,18.0,4.1,15.0,22.0,83.14,0.0
2016,8,24,18,45,46.0,9.0,4.05,15.0,11.0,27.09,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.5,11.5,2.9,14.5,19.0,9.05,0.0
2016,8,25,6,0,201.0,23.0,3.0,15.0,38.0,18.78,5.2
2016,8,25,6,15,306.0,35.5,2.95,15.0,78.5,28.94,19.01
2016,8,25,6,30,411.0,48.0,2.9,15.0,119.0,39.04,28.65
2016,8,25,6,45,486.0,56.0,2.85,15.5,168.0,45.28,34.53
2016,8,25,7,0,561.0,64.0,2.8,16.0,217.0,51.56,40.22
2016,8,25,7,15,280.5,49.5,2.75,16.0,126.0,36.88,27.24
2016,8,25,7,30,0.0,35.0,2.7,16.0,35.0,26.71,18.17
2016,8,25,7,45,0.0,51.5,2.65,16.0,51.5,39.41,29.37
2016,8,25,8,0,0.0,68.0,2.6,16.0,68.0,52.17,40.5
2016,8,25,8,15,0.0,75.5,2.6,16.0,75.5,58.01,45.45
2016,8,25,8,30,0.0,83.0,2.6,16.0,83.0,63.85,50.39
2016,8,25,8,45,0.0,102.0,2.6,16.5,102.0,78.09,59.57
2016,8,25,9,0,0.0,121.0,2.6,17.0,121.0,92.05,70.73
2016,8,25,9,15,0.0,128.0,2.65,17.0,128.0,97.48,74.97
2016,8,25,9,30,0.0,135.0,2.7,17.0,135.0,102.95,79.25
2016,8,25,9,45,0.0,145.0,2.75,17.0,145.0,110.69,85.35
2016,8,25,10,0,0.0,155.0,2.8,17.0,155.0,118.51,91.52
2016,8,25,10,15,2.5,170.0,2.85,17.0,172.5,131.26,101.61
2016,8,25,10,30,5.0,185.0,2.9,17.0,190.0,144.47,112.07
2016,8,25,10,45,5.5,187.5,2.95,17.5,192.5,147.5,114.17
2016,8,25,11,0,6.0,190.0,3.0,18.0,195.0,150.58,116.34
2016,8,25,11,15,14.5,257.5,3.0,18.0,270.0,209.56,163.02
2016,8,25,11,30,23.0,325.0,3.0,18.0,345.0,270.76,210.67
2016,8,25,11,45,23.5,327.0,3.0,18.0,348.0,275.55,214.21
2016,8,25,12,0,24.0,329.0,3.0,18.0,351.0,292.13,227.02
2016,8,25,12,15,33.0,354.5,3.0,18.0,384.5,326.19,253.38
2016,8,25,12,30,42.0,380.0,3.0,18.0,418.0,361.8,280.71
2016,8,25,12,45,90.5,405.0,3.05,18.0,484.5,433.58,336.48
2016,8,25,13,0,139.0,430.0,3.1,18.0,551.0,528.15,408.02
2016,8,25,13,15,121.0,417.5,3.15,18.0,521.5,508.72,393.24
2016,8,25,13,30,103.0,405.0,3.2,18.0,492.0,465.96,361.73
2016,8,25,13,45,98.5,391.5,3.3,18.0,473.0,454.28,353.74
2016,8,25,14,0,94.0,378.0,3.4,18.0,454.0,441.74,344.95
2016,8,25,14,15,79.5,356.0,3.5,18.0,418.5,409.64,320.98
2016,8,25,14,30,65.0,334.0,3.6,18.0,383.0,376.63,296.11
2016,8,25,14,45,43.0,292.5,3.7,18.0,324.5,314.73,248.33
2016,8,25,15,0,21.0,251.0,3.8,18.0,266.0,231.78,183.08
2016,8,25,15,15,10.5,206.5,3.85,17.5,214.0,181.28,143.24
2016,8,25,15,30,0.0,162.0,3.9,17.0,162.0,131.43,103.05
2016,8,25,15,45,10.0,177.5,3.95,17.0,182.5,156.6,124.44
2016,8,25,16,0,20.0,193.0,4.0,17.0,203.0,183.16,146.89
2016,8,25,16,15,10.0,139.0,4.0,16.5,144.0,123.09,97.81
2016,8,25,16,30,0.0,85.0,4.0,16.0,85.0,65.82,50.06
2016,8,25,16,45,0.0,74.0,4.0,16.0,74.0,56.81,42.64
2016,8,25,17,0,0.0,63.0,4.0,16.0,63.0,48.29,35.52
2016,8,25,17,15,270.5,63.0,3.9,15.5,130.5,298.13,251.93
2016,8,25,17,30,541.0,63.0,3.8,15.0,198.0,485.38,405.0
2016,8,25,17,45,463.0,53.5,3.75,15.0,149.5,396.96,328.49
2016,8,25,18,0,385.0,44.0,3.7,15.0,101.0,314.73,255.54
2016,8,25,18,15,265.0,30.5,3.55,15.0,62.5,213.46,158.84
2016,8,25,18,30,145.0,17.0,3.4,15.0,24.0,108.79,0.0
2016,8,25,18,45,72.5,8.5,3.3,15.0,12.0,38.25,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,97.5,11.5,2.9,15.5,18.5,9.05,0.0
2016,8,26,6,0,195.0,23.0,3.0,16.0,37.0,18.8,4.11
2016,8,26,6,15,305.0,36.0,3.0,16.0,78.0,29.39,19.23
2016,8,26,6,30,415.0,49.0,3.0,16.0,119.0,39.92,29.26
2016,8,26,6,45,483.5,58.0,3.05,16.0,168.0,46.86,35.83
2016,8,26,7,0,552.0,67.0,3.1,16.0,217.0,53.77,42.16
2016,8,26,7,15,280.0,96.5,3.1,16.0,173.0,68.26,55.01
2016,8,26,7,30,8.0,126.0,3.1,16.0,129.0,91.26,75.13
2016,8,26,7,45,21.0,151.0,3.15,16.5,160.5,108.39,89.68
2016,8,26,8,0,34.0,176.0,3.2,17.0,192.0,120.6,99.74
2016,8,26,8,15,27.0,187.5,3.15,17.0,201.5,128.14,105.87
2016,8,26,8,30,20.0,199.0,3.1,17.0,211.0,141.91,117.26
2016,8,26,8,45,60.0,239.5,3.1,17.5,277.5,163.11,127.37
2016,8,26,9,0,100.0,280.0,3.1,18.0,344.0,200.04,153.47
2016,8,26,9,15,195.0,294.5,3.05,18.0,428.5,234.52,176.02
2016,8,26,9,30,290.0,309.0,3.0,18.0,513.0,283.22,211.34
2016,8,26,9,45,536.0,231.5,3.0,18.0,631.5,334.26,246.24
2016,8,26,10,0,782.0,154.0,3.0,18.0,750.0,414.15,307.42
2016,8,26,10,15,791.0,156.5,3.0,18.0,779.0,471.11,356.24
2016,8,26,10,30,800.0,159.0,3.0,18.0,808.0,527.75,403.59
2016,8,26,10,45,809.0,159.0,3.0,18.5,831.0,581.85,446.9
2016,8,26,11,0,818.0,159.0,3.0,19.0,854.0,635.04,488.12
2016,8,26,11,15,822.0,160.0,3.05,19.0,868.5,684.62,526.63
2016,8,26,11,30,826.0,161.0,3.1,19.0,883.0,732.31,562.89
2016,8,26,11,45,830.0,160.0,3.15,19.0,890.5,776.2,595.76
2016,8,26,12,0,834.0,159.0,3.2,19.0,898.0,817.68,626.39
2016,8,26,12,15,553.0,291.5,3.25,19.0,781.5,743.41,568.94
2016,8,26,12,30,272.0,424.0,3.3,19.0,665.0,632.48,483.83
2016,8,26,12,45,561.5,284.5,3.35,19.0,774.5,794.88,608.84
2016,8,26,13,0,851.0,145.0,3.4,19.0,884.0,946.6,717.85
2016,8,26,13,15,693.5,223.5,3.4,19.0,818.5,907.8,690.08
2016,8,26,13,30,536.0,302.0,3.4,19.0,753.0,844.07,642.83
2016,8,26,13,45,686.5,218.0,3.45,19.0,779.0,928.8,707.39
2016,8,26,14,0,837.0,134.0,3.5,19.0,805.0,992.93,751.83
2016,8,26,14,15,828.0,132.0,3.5,19.0,774.0,990.04,750.42
2016,8,26,14,30,819.0,130.0,3.5,19.0,743.0,983.23,747.06
2016,8,26,14,45,545.5,216.5,3.5,19.0,616.5,803.26,621.6
2016,8,26,15,0,272.0,303.0,3.5,19.0,490.0,603.08,471.41
2016,8,26,15,15,521.0,209.0,3.45,18.5,537.5,766.72,601.47
2016,8,26,15,30,770.0,115.0,3.4,18.0,585.0,898.73,698.93
2016,8,26,15,45,752.0,109.5,3.35,18.0,539.0,861.96,673.44
2016,8,26,16,0,734.0,104.0,3.3,18.0,493.0,828.51,651.49
2016,8,26,16,15,705.5,99.5,3.25,17.5,443.0,778.73,618.54
2016,8,26,16,30,677.0,95.0,3.2,17.0,393.0,727.62,583.93
2016,8,26,16,45,640.5,88.5,3.15,17.0,342.0,666.56,539.8
2016,8,26,17,0,604.0,82.0,3.1,17.0,291.0,605.59,494.49
2016,8,26,17,15,550.5,74.0,3.0,17.0,240.0,530.8,436.51
2016,8,26,17,30,497.0,66.0,2.9,17.0,189.0,458.53,377.35
2016,8,26,17,45,419.5,55.5,2.85,17.0,141.5,371.14,303.7
2016,8,26,18,0,342.0,45.0,2.8,17.0,94.0,289.97,232.44
2016,8,26,18,15,226.5,30.0,2.7,16.5,57.0,190.34,136.94
2016,8,26,18,30,111.0,15.0,2.6,16.0,20.0,66.03,0.0
2016,8,26,18,45,55.5,7.5,2.55,16.0,10.0,5.9,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,11.0,2.9,15.0,16.0,8.65,0.0
2016,8,27,6,0,153.0,22.0,3.0,15.0,32.0,16.76,1.94
2016,8,27,6,15,254.0,37.5,3.0,15.0,72.0,28.52,18.49
2016,8,27,6,30,355.0,53.0,3.0,15.0,112.0,40.27,29.66
2016,8,27,6,45,425.0,64.0,3.0,15.5,160.0,51.13,39.65
2016,8,27,7,0,495.0,75.0,3.0,16.0,208.0,59.32,47.06
2016,8,27,7,15,247.5,76.0,3.0,16.0,142.5,54.4,42.76
2016,8,27,7,30,0.0,77.0,3.0,16.0,77.0,58.68,46.5
2016,8,27,7,45,0.0,87.0,3.0,16.0,87.0,66.16,52.95
2016,8,27,8,0,0.0,97.0,3.0,16.0,97.0,73.59,59.28
2016,8,27,8,15,0.0,110.0,3.0,16.0,110.0,83.04,67.31
2016,8,27,8,30,0.0,123.0,3.0,16.0,123.0,92.42,75.2
2016,8,27,8,45,0.0,144.5,3.05,16.5,145.0,107.76,84.05
2016,8,27,9,0,0.0,166.0,3.1,17.0,167.0,123.53,96.5
2016,8,27,9,15,3.5,186.0,3.15,17.0,189.5,139.18,108.78
2016,8,27,9,30,7.0,206.0,3.2,17.0,212.0,155.55,121.6
2016,8,27,9,45,10.5,229.5,3.25,17.5,238.0,175.12,136.73
2016,8,27,10,0,14.0,253.0,3.3,18.0,264.0,195.48,152.4
2016,8,27,10,15,20.5,282.0,3.3,18.0,299.0,221.96,173.07
2016,8,27,10,30,27.0,311.0,3.3,18.0,334.0,251.23,195.85
2016,8,27,10,45,26.0,316.0,3.35,18.0,338.0,259.81,202.44
2016,8,27,11,0,25.0,321.0,3.4,18.0,342.0,268.24,208.95
2016,8,27,11,15,29.5,338.5,3.45,18.0,364.0,290.18,225.98
2016,8,27,11,30,34.0,356.0,3.5,18.0,386.0,313.07,243.67
2016,8,27,11,45,45.0,376.5,3.55,18.0,416.5,344.29,267.84
2016,8,27,12,0,56.0,397.0,3.6,18.0,447.0,377.11,293.11
2016,8,27,12,15,67.5,406.5,3.65,18.0,466.5,402.0,312.37
2016,8,27,12,30,79.0,416.0,3.7,18.0,486.0,427.83,332.33
2016,8,27,12,45,63.0,396.5,3.75,18.0,452.0,402.69,313.11
2016,8,27,13,0,47.0,377.0,3.8,18.0,418.0,375.63,292.45
2016,8,27,13,15,47.5,369.0,3.8,18.0,410.0,373.57,291.29
2016,8,27,13,30,48.0,361.0,3.8,18.0,402.0,371.08,289.76
2016,8,27,13,45,48.5,351.5,3.8,18.0,391.5,366.71,286.84
2016,8,27,14,0,49.0,342.0,3.8,18.0,381.0,361.97,283.68
2016,8,27,14,15,112.0,347.0,3.75,18.0,431.5,457.59,359.3
2016,8,27,14,30,175.0,352.0,3.7,18.0,482.0,530.7,416.61
2016,8,27,14,45,177.0,333.0,3.7,18.0,459.0,516.58,406.77
2016,8,27,15,0,179.0,314.0,3.7,18.0,436.0,501.25,396.44
2016,8,27,15,15,123.0,286.5,3.65,18.0,368.0,418.56,332.64
2016,8,27,15,30,67.0,259.0,3.6,18.0,300.0,313.94,250.58
2016,8,27,15,45,56.0,234.0,3.6,18.0,266.5,278.72,223.43
2016,8,27,16,0,45.0,209.0,3.6,18.0,233.0,243.47,195.69
2016,8,27,16,15,48.0,190.0,3.55,17.5,213.5,227.9,184.33
2016,8,27,16,30,51.0,171.0,3.5,17.0,194.0,211.95,172.42
2016,8,27,16,45,46.0,150.0,3.45,17.0,169.0,186.52,151.87
2016,8,27,17,0,41.0,129.0,3.4,17.0,144.0,161.16,131.05
2016,8,27,17,15,290.0,94.0,3.4,16.5,167.0,354.7,295.97
2016,8,27,17,30,539.0,59.0,3.4,16.0,190.0,480.4,398.36
2016,8,27,17,45,463.5,49.5,3.45,16.0,142.0,393.66,323.66
2016,8,27,18,0,388.0,40.0,3.5,16.0,94.0,313.08,251.81
2016,8,27,18,15,264.5,27.0,3.5,16.0,56.5,210.51,147.41
2016,8,27,18,30,141.0,14.0,3.5,16.0,19.0,79.94,0.0
2016,8,27,18,45,70.5,7.0,3.5,16.0,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,111.5,10.5,2.05,14.5,17.5,8.26,0.0
2016,8,28,6,0,223.0,21.0,2.1,15.0,35.0,17.25,0.72
2016,8,28,6,15,336.5,32.5,2.0,15.0,76.5,26.71,16.88
2016,8,28,6,30,450.0,44.0,1.9,15.0,118.0,36.19,26.08
2016,8,28,6,45,521.5,52.5,1.85,15.0,168.0,42.97,32.52
2016,8,28,7,0,593.0,61.0,1.8,15.0,218.0,49.74,38.76
2016,8,28,7,15,296.5,80.0,1.75,15.0,158.5,57.71,45.9
2016,8,28,7,30,0.0,99.0,1.7,15.0,99.0,73.65,59.92
2016,8,28,7,45,0.0,118.5,1.7,15.5,118.5,87.4,71.68
2016,8,28,8,0,0.0,138.0,1.7,16.0,138.0,101.0,83.11
2016,8,28,8,15,7.0,164.0,1.75,16.0,168.0,118.71,98.08
2016,8,28,8,30,14.0,190.0,1.8,16.0,198.0,136.15,112.65
2016,8,28,8,45,28.5,221.5,1.9,16.5,239.0,151.9,119.19
2016,8,28,9,0,43.0,253.0,2.0,17.0,280.0,178.57,138.92
2016,8,28,9,15,94.0,288.0,2.1,17.0,352.5,217.07,166.91
2016,8,28,9,30,145.0,323.0,2.2,17.0,425.0,260.27,199.17
2016,8,28,9,45,174.5,340.0,2.35,17.5,468.5,296.98,227.4
2016,8,28,10,0,204.0,357.0,2.5,18.0,512.0,337.56,258.9
2016,8,28,10,15,244.0,365.0,2.6,18.0,557.0,381.29,293.19
2016,8,28,10,30,284.0,373.0,2.7,18.0,602.0,429.79,331.13
2016,8,28,10,45,269.0,388.0,2.85,18.5,610.0,457.3,352.45
2016,8,28,11,0,254.0,403.0,3.0,19.0,618.0,483.11,371.99
2016,8,28,11,15,270.5,407.0,3.1,19.0,639.0,519.21,399.78
2016,8,28,11,30,287.0,411.0,3.2,19.0,660.0,556.2,427.94
2016,8,28,11,45,601.0,262.5,3.35,19.0,789.5,701.8,540.91
2016,8,28,12,0,915.0,114.0,3.5,19.0,919.0,836.32,642.25
2016,8,28,12,15,914.5,114.0,3.55,19.0,918.0,873.4,667.44
2016,8,28,12,30,914.0,114.0,3.6,19.0,917.0,907.21,691.01
2016,8,28,12,45,922.5,107.5,3.7,19.0,910.5,939.47,713.83
2016,8,28,13,0,931.0,101.0,3.8,19.0,904.0,968.32,734.36
2016,8,28,13,15,927.5,100.0,3.8,19.0,887.0,987.8,747.95
2016,8,28,13,30,924.0,99.0,3.8,19.0,870.0,1003.29,759.0
2016,8,28,13,45,919.0,97.5,3.8,19.0,846.0,1012.76,766.12
2016,8,28,14,0,914.0,96.0,3.8,19.0,822.0,1018.11,770.66
2016,8,28,14,15,906.0,94.5,3.7,18.5,790.5,1016.38,771.35
2016,8,28,14,30,898.0,93.0,3.6,18.0,759.0,1010.6,769.48
2016,8,28,14,45,887.5,91.0,3.55,18.0,721.5,997.79,761.89
2016,8,28,15,0,877.0,89.0,3.5,18.0,684.0,981.14,751.85
2016,8,28,15,15,863.0,87.0,3.45,18.0,640.5,957.41,737.03
2016,8,28,15,30,849.0,85.0,3.4,18.0,597.0,930.3,719.94
2016,8,28,15,45,829.5,82.5,3.35,18.0,549.5,905.31,704.32
2016,8,28,16,0,810.0,80.0,3.3,18.0,502.0,866.12,678.5
2016,8,28,16,15,784.0,76.5,3.25,17.5,451.5,817.44,646.82
2016,8,28,16,30,758.0,73.0,3.2,17.0,401.0,767.04,613.17
2016,8,28,16,45,721.0,69.0,3.15,17.0,348.0,705.6,569.18
2016,8,28,17,0,684.0,65.0,3.1,17.0,295.0,643.98,523.73
2016,8,28,17,15,632.0,59.0,3.1,16.5,243.0,574.08,471.15
2016,8,28,17,30,580.0,53.0,3.1,16.0,191.0,502.13,414.09
2016,8,28,17,45,496.0,45.0,3.1,16.0,142.0,409.87,335.9
2016,8,28,18,0,412.0,37.0,3.1,16.0,93.0,324.61,259.83
2016,8,28,18,15,278.0,25.0,3.1,15.5,55.5,213.9,143.15
2016,8,28,18,30,144.0,13.0,3.1,15.0,18.0,80.66,0.0
2016,8,28,18,45,72.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,5,45,88.0,10.5,3.65,14.5,16.0,8.26,0.0
2016,8,29,6,0,176.0,21.0,3.8,15.0,32.0,17.17,0.0
2016,8,29,6,15,291.0,34.0,3.8,15.0,72.5,27.79,17.64
2016,8,29,6,30,406.0,47.0,3.8,15.0,113.0,38.36,27.92
2016,8,29,6,45,481.0,55.5,3.8,15.0,161.5,44.99,34.26
2016,8,29,7,0,556.0,64.0,3.8,15.0,210.0,51.64,40.42
2016,8,29,7,15,278.0,63.0,3.75,15.0,136.0,46.23,35.68
2016,8,29,7,30,0.0,62.0,3.7,15.0,62.0,47.51,36.78
2016,8,29,7,45,0.0,73.0,3.7,15.5,73.0,56.03,44.15
2016,8,29,8,0,0.0,84.0,3.7,16.0,84.0,64.39,51.25
2016,8,29,8,15,52.0,159.0,3.7,16.0,187.5,112.3,92.77
2016,8,29,8,30,104.0,234.0,3.7,16.0,291.0,155.56,129.55
2016,8,29,8,45,182.0,252.0,3.75,16.5,361.5,171.98,132.09
2016,8,29,9,0,260.0,270.0,3.8,17.0,432.0,205.99,152.3
2016,8,29,9,15,559.5,183.0,3.8,17.0,562.0,231.46,159.19
2016,8,29,9,30,859.0,96.0,3.8,17.0,692.0,296.3,203.02
2016,8,29,9,45,880.5,92.5,3.85,17.5,730.5,356.95,256.67
2016,8,29,10,0,902.0,89.0,3.9,18.0,769.0,418.73,311.01
2016,8,29,10,15,909.5,90.0,3.95,18.0,798.5,478.77,363.7
2016,8,29,10,30,917.0,91.0,4.0,18.0,828.0,537.94,414.27
2016,8,29,10,45,923.5,91.0,4.05,18.5,850.5,594.6,460.62
2016,8,29,11,0,930.0,91.0,4.1,19.0,873.0,649.75,504.33
2016,8,29,11,15,933.5,91.5,4.15,19.0,888.0,701.59,545.28
2016,8,29,11,30,937.0,92.0,4.2,19.0,903.0,751.16,583.61
2016,8,29,11,45,940.5,91.5,4.3,19.0,911.0,797.35,617.97
2016,8,29,12,0,944.0,91.0,4.4,19.0,919.0,840.8,649.1
2016,8,29,12,15,641.0,245.5,4.5,19.0,807.5,785.66,606.76
2016,8,29,12,30,338.0,400.0,4.6,19.0,696.0,672.25,518.77
2016,8,29,12,45,619.5,256.5,4.75,19.0,792.0,831.4,642.94
2016,8,29,13,0,901.0,113.0,4.9,19.0,888.0,954.59,733.25
2016,8,29,13,15,631.5,239.5,5.0,19.0,777.5,870.21,672.53
2016,8,29,13,30,362.0,366.0,5.1,19.0,667.0,724.01,561.62
2016,8,29,13,45,627.5,234.5,5.25,19.0,738.0,892.43,693.04
2016,8,29,14,0,893.0,103.0,5.4,19.0,809.0,1006.75,776.03
2016,8,29,14,15,885.0,102.0,5.45,19.0,778.0,1005.51,775.98
2016,8,29,14,30,877.0,101.0,5.5,19.0,747.0,1000.3,774.02
2016,8,29,14,45,871.0,96.5,5.55,19.0,711.0,989.26,768.11
2016,8,29,15,0,865.0,92.0,5.6,19.0,675.0,974.28,759.55
2016,8,29,15,15,850.5,90.0,5.6,18.5,632.0,950.15,745.65
2016,8,29,15,30,836.0,88.0,5.6,18.0,589.0,934.35,737.79
2016,8,29,15,45,819.0,84.5,5.6,18.0,542.0,899.16,714.3
2016,8,29,16,0,802.0,81.0,5.6,18.0,495.0,861.14,688.61
2016,8,29,16,15,776.0,77.5,5.6,18.0,444.5,812.57,654.67
2016,8,29,16,30,750.0,74.0,5.6,18.0,394.0,762.28,618.82
2016,8,29,16,45,713.0,69.5,5.6,18.0,342.0,700.36,573.12
2016,8,29,17,0,676.0,65.0,5.6,18.0,290.0,638.3,525.96
2016,8,29,17,15,622.5,59.5,5.5,17.5,238.0,568.37,471.46
2016,8,29,17,30,569.0,54.0,5.4,17.0,186.0,496.31,412.46
2016,8,29,17,45,479.5,46.0,5.35,17.0,137.5,400.84,330.0
2016,8,29,18,0,390.0,38.0,5.3,17.0,89.0,312.74,250.16
2016,8,29,18,15,195.0,27.0,5.2,16.5,52.5,167.43,103.59
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,12.59,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
