Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,116.0,9.5,4.35,15.5,16.0,7.47,0.0
2016,8,30,6,0,232.0,19.0,4.5,16.0,32.0,15.63,0.0
2016,8,30,6,15,353.5,29.5,4.55,16.0,74.0,24.36,14.58
2016,8,30,6,30,475.0,40.0,4.6,16.0,116.0,33.18,23.25
2016,8,30,6,45,411.5,61.5,4.65,16.5,145.0,49.19,37.71
2016,8,30,7,0,348.0,83.0,4.7,17.0,174.0,60.69,48.03
2016,8,30,7,15,377.5,98.0,4.65,17.0,216.5,70.65,56.89
2016,8,30,7,30,407.0,113.0,4.6,17.0,259.0,80.27,65.28
2016,8,30,7,45,597.0,91.0,4.6,17.0,342.0,69.44,55.63
2016,8,30,8,0,787.0,69.0,4.6,17.0,425.0,61.99,48.94
2016,8,30,8,15,479.5,152.0,4.55,17.0,376.5,103.19,84.59
2016,8,30,8,30,172.0,235.0,4.5,17.0,328.0,151.93,126.1
2016,8,30,8,45,522.5,156.5,4.5,17.5,473.5,128.49,87.69
2016,8,30,9,0,873.0,78.0,4.5,18.0,619.0,171.98,98.92
2016,8,30,9,15,885.5,79.5,4.5,18.0,660.5,234.38,147.55
2016,8,30,9,30,898.0,81.0,4.5,18.0,702.0,297.54,202.52
2016,8,30,9,45,909.0,81.5,4.55,18.5,738.0,359.95,258.26
2016,8,30,10,0,920.0,82.0,4.6,19.0,774.0,422.38,313.58
2016,8,30,10,15,693.5,192.0,4.6,19.0,725.0,462.41,352.88
2016,8,30,10,30,467.0,302.0,4.6,19.0,676.0,475.9,367.54
2016,8,30,10,45,707.0,192.5,4.7,19.0,776.5,561.96,436.4
2016,8,30,11,0,947.0,83.0,4.8,19.0,877.0,655.6,511.67
2016,8,30,11,15,949.5,83.5,4.8,19.0,891.5,707.5,552.72
2016,8,30,11,30,952.0,84.0,4.8,19.0,906.0,756.98,591.15
2016,8,30,11,45,954.5,83.5,4.8,19.0,912.5,802.9,624.84
2016,8,30,12,0,957.0,83.0,4.8,19.0,919.0,845.95,655.36
2016,8,30,12,15,956.5,82.5,4.8,19.0,917.5,883.43,681.75
2016,8,30,12,30,956.0,82.0,4.8,19.0,916.0,917.44,705.63
2016,8,30,12,45,950.5,84.0,4.85,19.0,906.0,945.88,725.97
2016,8,30,13,0,945.0,86.0,4.9,19.0,896.0,970.41,743.68
2016,8,30,13,15,941.5,85.5,4.9,19.0,879.0,990.25,757.85
2016,8,30,13,30,938.0,85.0,4.9,19.0,862.0,1006.06,769.36
2016,8,30,13,45,933.5,83.5,4.95,19.0,837.5,1015.72,777.2
2016,8,30,14,0,929.0,82.0,5.0,19.0,813.0,1021.23,782.38
2016,8,30,14,15,921.5,81.0,5.0,19.0,781.5,1020.16,782.79
2016,8,30,14,30,914.0,80.0,5.0,19.0,750.0,1015.01,780.57
2016,8,30,14,45,904.0,78.5,5.0,19.0,712.5,1002.76,773.59
2016,8,30,15,0,894.0,77.0,5.0,19.0,675.0,986.63,764.06
2016,8,30,15,15,880.5,75.0,5.0,18.5,632.5,962.75,750.62
2016,8,30,15,30,867.0,73.0,5.0,18.0,590.0,935.42,734.69
2016,8,30,15,45,849.5,70.5,5.0,18.0,542.5,900.47,711.73
2016,8,30,16,0,832.0,68.0,5.0,18.0,495.0,862.75,686.56
2016,8,30,16,15,807.5,65.5,4.95,17.5,444.5,816.34,655.56
2016,8,30,16,30,783.0,63.0,4.9,17.0,394.0,777.43,629.55
2016,8,30,16,45,746.0,60.0,4.9,17.0,341.5,716.35,584.87
2016,8,30,17,0,709.0,57.0,4.9,17.0,289.0,655.12,538.74
2016,8,30,17,15,657.5,52.0,4.85,17.0,237.0,580.88,480.34
2016,8,30,17,30,606.0,47.0,4.8,17.0,185.0,508.68,421.13
2016,8,30,17,45,518.0,40.0,4.8,17.0,136.0,418.75,343.48
2016,8,30,18,0,430.0,33.0,4.8,17.0,87.0,331.61,263.69
2016,8,30,18,15,215.0,23.5,4.7,16.5,50.5,174.08,96.86
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,115.5,9.5,4.45,14.5,15.5,7.47,0.0
2016,8,31,6,0,231.0,19.0,4.6,15.0,31.0,15.66,0.0
2016,8,31,6,15,358.0,29.0,4.7,15.0,73.0,23.99,14.22
2016,8,31,6,30,485.0,39.0,4.8,15.0,115.0,32.47,22.7
2016,8,31,6,45,556.5,46.0,4.95,15.5,165.0,38.28,28.23
2016,8,31,7,0,628.0,53.0,5.1,16.0,215.0,47.83,36.86
2016,8,31,7,15,314.0,72.5,5.15,16.0,153.5,53.04,41.56
2016,8,31,7,30,0.0,92.0,5.2,16.0,92.0,68.84,55.49
2016,8,31,7,45,0.0,103.0,5.3,16.5,103.0,77.0,62.4
2016,8,31,8,0,0.0,114.0,5.4,17.0,114.0,85.09,69.15
2016,8,31,8,15,0.0,134.5,5.4,17.0,134.5,99.44,81.37
2016,8,31,8,30,0.0,155.0,5.4,17.0,155.0,113.61,93.32
2016,8,31,8,45,3.5,174.0,5.45,17.0,176.5,127.58,100.25
2016,8,31,9,0,7.0,193.0,5.5,17.0,198.0,142.67,112.08
2016,8,31,9,15,19.5,232.0,5.5,17.0,245.5,173.66,136.4
2016,8,31,9,30,32.0,271.0,5.5,17.0,293.0,202.96,159.32
2016,8,31,9,45,131.5,310.5,5.55,17.5,408.0,266.8,207.21
2016,8,31,10,0,231.0,350.0,5.6,18.0,523.0,346.23,268.28
2016,8,31,10,15,373.0,317.0,5.55,18.0,609.0,408.57,317.03
2016,8,31,10,30,515.0,284.0,5.5,18.0,695.0,488.75,380.67
2016,8,31,10,45,423.5,331.5,5.45,18.5,675.5,509.91,397.83
2016,8,31,11,0,332.0,379.0,5.4,19.0,656.0,516.58,402.66
2016,8,31,11,15,235.0,401.0,5.35,19.0,599.0,487.42,380.27
2016,8,31,11,30,138.0,423.0,5.3,19.0,542.0,455.15,354.53
2016,8,31,11,45,157.5,427.0,5.25,19.0,564.0,487.04,379.36
2016,8,31,12,0,177.0,431.0,5.2,19.0,586.0,520.08,404.78
2016,8,31,12,15,151.0,428.5,5.15,19.0,560.5,510.2,396.84
2016,8,31,12,30,125.0,426.0,5.1,19.0,535.0,497.56,386.87
2016,8,31,12,45,90.0,403.0,5.1,19.0,481.5,436.21,340.07
2016,8,31,13,0,55.0,380.0,5.1,19.0,428.0,388.71,303.22
2016,8,31,13,15,485.5,238.5,5.1,19.0,640.5,726.73,570.57
2016,8,31,13,30,916.0,97.0,5.1,19.0,853.0,999.52,768.31
2016,8,31,13,45,913.0,94.5,5.15,19.0,828.5,1009.46,774.68
2016,8,31,14,0,910.0,92.0,5.2,19.0,804.0,1015.31,780.11
2016,8,31,14,15,495.0,211.0,5.25,19.0,596.5,748.15,588.09
2016,8,31,14,30,80.0,330.0,5.3,19.0,389.0,392.42,309.29
2016,8,31,14,45,53.0,291.0,5.35,19.0,329.5,327.32,259.32
2016,8,31,15,0,26.0,252.0,5.4,19.0,270.0,240.01,190.11
2016,8,31,15,15,120.0,256.0,5.4,19.0,328.0,384.83,308.86
2016,8,31,15,30,214.0,260.0,5.4,19.0,386.0,482.84,388.78
2016,8,31,15,45,114.0,219.0,5.4,19.0,286.0,340.81,275.25
2016,8,31,16,0,14.0,178.0,5.4,19.0,186.0,165.02,131.15
2016,8,31,16,15,7.0,132.5,5.35,18.5,136.5,115.63,91.09
2016,8,31,16,30,0.0,87.0,5.3,18.0,87.0,68.04,51.62
2016,8,31,16,45,0.0,75.0,5.3,18.0,75.0,58.09,43.42
2016,8,31,17,0,0.0,63.0,5.3,18.0,63.0,48.29,35.23
2016,8,31,17,15,291.5,55.5,5.2,17.5,120.5,307.1,258.56
2016,8,31,17,30,583.0,48.0,5.1,17.0,178.0,499.39,415.02
2016,8,31,17,45,494.5,40.5,5.1,17.0,130.0,404.69,331.98
2016,8,31,18,0,406.0,33.0,5.1,17.0,82.0,317.67,251.4
2016,8,31,18,15,253.5,21.5,5.05,16.5,46.5,191.17,89.77
2016,8,31,18,30,101.0,10.0,5.0,16.0,11.0,57.34,0.0
2016,8,31,18,45,50.5,5.0,4.95,16.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,115.0,9.0,4.2,14.5,15.0,7.08,0.0
2016,9,1,6,0,230.0,18.0,4.3,15.0,30.0,14.83,0.0
2016,9,1,6,15,359.5,28.5,4.35,15.0,72.0,23.61,13.75
2016,9,1,6,30,489.0,39.0,4.4,15.0,114.0,32.51,22.7
2016,9,1,6,45,558.5,46.5,4.45,15.5,164.0,38.7,28.58
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,44.91,34.27
2016,9,1,7,15,314.0,55.0,4.4,16.0,135.0,41.48,31.31
2016,9,1,7,30,0.0,56.0,4.3,16.0,56.0,42.87,32.53
2016,9,1,7,45,0.0,74.5,4.25,16.5,74.5,57.19,45.01
2016,9,1,8,0,0.0,93.0,4.2,17.0,93.0,70.68,56.57
2016,9,1,8,15,0.0,117.0,4.1,17.0,117.0,87.7,71.17
2016,9,1,8,30,0.0,141.0,4.0,17.0,141.0,104.39,85.33
2016,9,1,8,45,0.0,135.0,3.95,17.0,135.0,101.23,78.62
2016,9,1,9,0,0.0,129.0,3.9,17.0,129.0,97.73,75.51
2016,9,1,9,15,4.0,168.0,3.9,17.0,171.0,126.85,98.93
2016,9,1,9,30,8.0,207.0,3.9,17.0,213.0,156.76,122.78
2016,9,1,9,45,16.5,245.0,3.9,17.5,257.5,188.46,147.49
2016,9,1,10,0,25.0,283.0,3.9,18.0,302.0,221.86,173.39
2016,9,1,10,15,16.0,247.5,4.0,18.0,260.0,195.33,152.38
2016,9,1,10,30,7.0,212.0,4.1,18.0,218.0,166.27,129.25
2016,9,1,10,45,8.0,217.0,4.2,18.0,224.0,171.88,133.69
2016,9,1,11,0,9.0,222.0,4.3,18.0,230.0,177.62,138.21
2016,9,1,11,15,15.0,267.0,4.45,18.0,280.0,218.29,170.46
2016,9,1,11,30,21.0,312.0,4.6,18.0,330.0,260.54,203.7
2016,9,1,11,45,21.5,313.5,4.8,18.0,332.0,264.73,207.01
2016,9,1,12,0,22.0,315.0,5.0,18.0,334.0,268.87,210.38
2016,9,1,12,15,18.0,296.0,5.1,18.0,312.0,252.02,197.18
2016,9,1,12,30,14.0,277.0,5.2,18.0,290.0,234.47,183.39
2016,9,1,12,45,14.5,276.0,5.3,18.0,289.0,235.64,184.49
2016,9,1,13,0,15.0,275.0,5.4,18.0,288.0,236.77,185.57
2016,9,1,13,15,16.0,278.0,5.25,18.0,291.5,241.86,189.73
2016,9,1,13,30,17.0,281.0,5.1,18.0,295.0,247.07,194.01
2016,9,1,13,45,12.5,249.5,5.0,18.0,260.0,216.18,169.61
2016,9,1,14,0,8.0,218.0,4.9,18.0,225.0,185.0,144.87
2016,9,1,14,15,7.0,210.0,4.9,18.0,216.0,177.83,139.37
2016,9,1,14,30,6.0,202.0,4.9,18.0,207.0,170.61,133.8
2016,9,1,14,45,97.5,252.5,4.9,18.0,317.5,354.15,283.62
2016,9,1,15,0,189.0,303.0,4.9,18.0,428.0,504.44,402.95
2016,9,1,15,15,187.0,283.0,5.0,17.5,400.0,482.51,387.63
2016,9,1,15,30,185.0,263.0,5.1,17.0,372.0,459.54,371.9
2016,9,1,15,45,92.5,192.0,5.2,17.0,246.5,289.82,235.95
2016,9,1,16,0,0.0,121.0,5.3,17.0,121.0,97.14,75.63
2016,9,1,16,15,0.0,111.0,5.3,17.0,111.0,89.1,69.3
2016,9,1,16,30,0.0,101.0,5.3,17.0,101.0,81.12,62.84
2016,9,1,16,45,0.0,86.5,5.3,17.0,86.5,68.92,52.74
2016,9,1,17,0,0.0,72.0,5.3,17.0,72.0,56.68,42.48
2016,9,1,17,15,254.5,65.0,5.25,16.5,120.5,293.85,247.54
2016,9,1,17,30,509.0,58.0,5.2,16.0,169.0,460.5,384.25
2016,9,1,17,45,408.0,48.5,5.2,16.0,121.5,357.95,294.39
2016,9,1,18,0,307.0,39.0,5.2,16.0,74.0,263.68,207.64
2016,9,1,18,15,153.5,19.5,5.15,15.5,37.0,128.97,42.39
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,58.0,9.0,4.25,14.5,12.0,7.08,0.0
2016,9,2,6,0,116.0,18.0,4.4,15.0,24.0,13.69,0.0
2016,9,2,6,15,234.0,32.0,4.4,15.0,61.5,24.42,14.25
2016,9,2,6,30,352.0,46.0,4.4,15.0,99.0,37.38,26.89
2016,9,2,6,45,430.0,56.0,4.45,15.5,146.5,45.11,34.21
2016,9,2,7,0,508.0,66.0,4.5,16.0,194.0,52.81,41.24
2016,9,2,7,15,560.5,73.0,4.4,16.0,244.5,57.89,45.85
2016,9,2,7,30,613.0,80.0,4.3,16.0,295.0,62.95,50.29
2016,9,2,7,45,653.0,84.5,4.25,16.5,346.0,66.01,52.76
2016,9,2,8,0,693.0,89.0,4.2,17.0,397.0,69.07,55.17
2016,9,2,8,15,720.0,93.0,4.15,17.0,446.0,71.53,57.13
2016,9,2,8,30,747.0,97.0,4.1,17.0,495.0,80.03,64.3
2016,9,2,8,45,770.5,99.0,4.05,17.5,541.0,118.44,71.19
2016,9,2,9,0,794.0,101.0,4.0,18.0,587.0,177.29,106.03
2016,9,2,9,15,809.0,103.5,4.05,18.0,628.0,237.42,153.51
2016,9,2,9,30,824.0,106.0,4.1,18.0,669.0,298.83,206.78
2016,9,2,9,45,589.0,212.0,4.15,18.5,625.5,352.02,260.65
2016,9,2,10,0,354.0,318.0,4.2,19.0,582.0,374.8,286.15
2016,9,2,10,15,623.0,207.5,4.3,19.0,693.5,448.94,343.69
2016,9,2,10,30,892.0,97.0,4.4,19.0,805.0,539.37,416.1
2016,9,2,10,45,897.0,98.5,4.5,19.0,827.0,595.25,462.55
2016,9,2,11,0,902.0,100.0,4.6,19.0,849.0,649.55,506.72
2016,9,2,11,15,685.0,215.5,4.6,19.0,790.5,659.62,513.31
2016,9,2,11,30,468.0,331.0,4.6,19.0,732.0,636.76,494.1
2016,9,2,11,45,496.5,326.5,4.6,19.0,754.0,684.45,530.58
2016,9,2,12,0,525.0,322.0,4.6,19.0,776.0,732.52,566.59
2016,9,2,12,15,546.5,303.0,4.6,19.0,775.0,761.86,588.98
2016,9,2,12,30,568.0,284.0,4.6,19.0,774.0,789.41,610.09
2016,9,2,12,45,451.0,334.5,4.65,19.0,721.0,754.25,582.55
2016,9,2,13,0,334.0,385.0,4.7,19.0,668.0,695.01,537.61
2016,9,2,13,15,365.0,365.0,4.8,19.0,668.5,719.08,557.55
2016,9,2,13,30,396.0,345.0,4.9,19.0,669.0,741.84,576.2
2016,9,2,13,45,327.5,353.5,5.05,19.0,615.5,694.34,541.01
2016,9,2,14,0,259.0,362.0,5.2,19.0,562.0,643.91,503.34
2016,9,2,14,15,552.5,234.0,5.4,18.5,639.5,833.21,654.68
2016,9,2,14,30,846.0,106.0,5.6,18.0,717.0,981.27,766.01
2016,9,2,14,45,836.5,103.0,5.8,18.0,680.5,968.25,758.65
2016,9,2,15,0,827.0,100.0,6.0,18.0,644.0,964.43,758.91
2016,9,2,15,15,811.5,97.5,6.05,17.5,601.5,938.51,743.71
2016,9,2,15,30,796.0,95.0,6.1,17.0,559.0,909.33,726.1
2016,9,2,15,45,776.5,91.5,6.15,17.0,512.5,872.13,700.95
2016,9,2,16,0,757.0,88.0,6.2,17.0,466.0,832.34,673.57
2016,9,2,16,15,728.5,84.0,6.15,16.5,416.5,781.62,638.22
2016,9,2,16,30,700.0,80.0,6.1,16.0,367.0,734.74,605.06
2016,9,2,16,45,657.0,75.5,6.05,16.0,315.0,669.46,555.34
2016,9,2,17,0,614.0,71.0,6.0,16.0,263.0,604.79,504.65
2016,9,2,17,15,552.0,64.0,5.9,15.5,212.5,523.96,439.76
2016,9,2,17,30,490.0,57.0,5.8,15.0,162.0,446.45,374.0
2016,9,2,17,45,386.0,47.0,5.75,15.0,115.5,342.31,282.61
2016,9,2,18,0,282.0,37.0,5.7,15.0,69.0,247.05,193.54
2016,9,2,18,15,141.0,18.5,5.65,15.0,34.5,119.6,16.25
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,1.5,5.7,14.5,1.5,1.18,0.0
2016,9,3,6,0,0.0,3.0,5.8,15.0,3.0,2.27,0.0
2016,9,3,6,15,0.0,8.5,5.8,15.0,8.5,6.44,0.0
2016,9,3,6,30,0.0,14.0,5.8,15.0,14.0,10.62,3.59
2016,9,3,6,45,0.0,20.5,5.8,15.0,20.5,15.58,8.16
2016,9,3,7,0,0.0,27.0,5.8,15.0,27.0,20.56,12.71
2016,9,3,7,15,0.0,34.5,5.7,15.0,34.5,26.31,17.9
2016,9,3,7,30,0.0,42.0,5.6,15.0,42.0,32.08,23.04
2016,9,3,7,45,0.0,65.0,5.5,15.5,65.0,49.83,38.69
2016,9,3,8,0,0.0,88.0,5.4,16.0,88.0,67.12,53.7
2016,9,3,8,15,0.0,96.0,5.35,16.0,96.0,73.12,58.77
2016,9,3,8,30,0.0,104.0,5.3,16.0,104.0,79.08,63.77
2016,9,3,8,45,0.0,117.5,5.25,16.0,117.5,89.03,68.91
2016,9,3,9,0,0.0,131.0,5.2,16.0,131.0,99.15,77.07
2016,9,3,9,15,0.0,139.5,5.15,16.0,139.5,105.8,82.33
2016,9,3,9,30,0.0,148.0,5.1,16.0,148.0,112.51,87.63
2016,9,3,9,45,2.5,169.0,5.1,16.5,170.5,129.29,100.89
2016,9,3,10,0,5.0,190.0,5.1,17.0,193.0,146.63,114.52
2016,9,3,10,15,6.5,201.5,5.15,17.0,206.0,157.0,122.72
2016,9,3,10,30,8.0,213.0,5.2,17.0,219.0,167.68,131.19
2016,9,3,10,45,14.0,254.5,5.3,17.0,265.5,204.24,160.39
2016,9,3,11,0,20.0,296.0,5.4,17.0,312.0,242.26,190.56
2016,9,3,11,15,16.5,280.0,5.5,17.0,294.0,229.88,180.63
2016,9,3,11,30,13.0,264.0,5.6,17.0,276.0,216.67,170.09
2016,9,3,11,45,12.5,262.0,5.7,17.0,273.5,216.37,169.87
2016,9,3,12,0,12.0,260.0,5.8,17.0,271.0,215.91,169.52
2016,9,3,12,15,10.0,236.0,5.9,17.0,245.5,195.85,153.54
2016,9,3,12,30,8.0,212.0,6.0,17.0,220.0,175.32,137.16
2016,9,3,12,45,8.0,209.5,6.1,17.0,217.0,174.05,136.25
2016,9,3,13,0,8.0,207.0,6.2,17.0,214.0,172.71,135.28
2016,9,3,13,15,95.0,299.5,6.2,17.0,377.0,376.67,300.26
2016,9,3,13,30,182.0,392.0,6.2,17.0,540.0,560.66,444.25
2016,9,3,13,45,181.0,381.0,6.25,17.0,524.5,556.59,441.38
2016,9,3,14,0,180.0,370.0,6.3,17.0,509.0,551.34,438.23
2016,9,3,14,15,113.5,336.5,6.3,17.0,423.0,454.87,362.62
2016,9,3,14,30,47.0,303.0,6.3,17.0,337.0,332.57,265.34
2016,9,3,14,45,61.5,295.0,6.3,17.0,337.5,342.62,274.72
2016,9,3,15,0,76.0,287.0,6.3,17.0,338.0,352.51,283.83
2016,9,3,15,15,82.5,269.5,6.35,16.5,321.0,343.29,278.11
2016,9,3,15,30,89.0,252.0,6.4,16.0,304.0,333.5,271.94
2016,9,3,15,45,103.5,231.5,6.5,16.0,287.0,327.08,268.3
2016,9,3,16,0,118.0,211.0,6.6,16.0,270.0,340.17,280.27
2016,9,3,16,15,175.0,185.0,6.65,16.0,261.5,361.28,300.42
2016,9,3,16,30,232.0,159.0,6.7,16.0,253.0,397.24,332.14
2016,9,3,16,45,206.5,141.0,6.8,16.0,216.0,349.69,293.15
2016,9,3,17,0,181.0,123.0,6.9,16.0,179.0,286.56,240.73
2016,9,3,17,15,314.0,93.5,6.8,15.5,168.0,376.94,317.84
2016,9,3,17,30,447.0,64.0,6.7,15.0,157.0,423.45,355.65
2016,9,3,17,45,340.0,52.0,6.6,15.0,111.0,316.24,260.84
2016,9,3,18,0,233.0,40.0,6.5,15.0,65.0,223.64,172.73
2016,9,3,18,15,116.5,20.0,6.55,14.5,32.5,108.08,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,27.0,8.0,6.75,14.0,9.0,6.29,0.0
2016,9,4,6,0,54.0,16.0,6.8,14.0,18.0,12.17,0.0
2016,9,4,6,15,156.5,35.0,6.75,14.0,55.0,26.23,15.29
2016,9,4,6,30,259.0,54.0,6.7,14.0,92.0,40.27,29.4
2016,9,4,6,45,346.0,67.0,6.65,14.5,139.5,49.95,38.55
2016,9,4,7,0,433.0,80.0,6.6,15.0,187.0,59.62,47.41
2016,9,4,7,15,490.5,90.0,6.45,15.0,238.0,66.91,54.03
2016,9,4,7,30,548.0,100.0,6.3,15.0,289.0,76.86,62.83
2016,9,4,7,45,322.0,141.0,6.2,15.5,256.5,98.19,81.35
2016,9,4,8,0,96.0,182.0,6.1,16.0,224.0,124.11,103.54
2016,9,4,8,15,143.0,204.5,5.95,16.0,276.0,134.59,112.27
2016,9,4,8,30,190.0,227.0,5.8,16.0,328.0,148.06,123.49
2016,9,4,8,45,194.5,249.0,5.65,16.0,360.0,174.98,133.9
2016,9,4,9,0,199.0,271.0,5.5,16.0,392.0,208.08,157.53
2016,9,4,9,15,200.5,291.5,5.45,16.0,420.5,240.78,183.57
2016,9,4,9,30,202.0,312.0,5.4,16.0,449.0,274.06,211.13
2016,9,4,9,45,178.0,331.0,5.35,16.5,456.5,298.48,232.09
2016,9,4,10,0,154.0,350.0,5.3,17.0,464.0,320.21,250.32
2016,9,4,10,15,319.5,319.5,5.25,17.0,567.5,392.18,306.38
2016,9,4,10,30,485.0,289.0,5.2,17.0,671.0,484.75,379.5
2016,9,4,10,45,299.0,343.0,5.2,17.5,580.5,450.1,353.34
2016,9,4,11,0,113.0,397.0,5.2,18.0,490.0,394.18,308.64
2016,9,4,11,15,160.5,406.0,5.25,18.0,541.0,446.48,349.98
2016,9,4,11,30,208.0,415.0,5.3,18.0,592.0,503.23,394.3
2016,9,4,11,45,216.5,417.5,5.4,18.0,602.5,528.59,414.09
2016,9,4,12,0,225.0,420.0,5.5,18.0,613.0,553.87,433.87
2016,9,4,12,15,567.5,269.0,5.6,18.0,755.0,756.21,593.76
2016,9,4,12,30,910.0,118.0,5.7,18.0,897.0,923.16,719.55
2016,9,4,12,45,916.0,113.0,5.8,18.0,889.5,954.25,741.74
2016,9,4,13,0,922.0,108.0,5.9,18.0,882.0,981.85,762.27
2016,9,4,13,15,918.0,107.0,5.95,17.5,864.5,1000.3,777.63
2016,9,4,13,30,914.0,106.0,6.0,17.0,847.0,1014.75,790.4
2016,9,4,13,45,904.5,106.5,6.1,17.0,821.0,1021.31,796.55
2016,9,4,14,0,895.0,107.0,6.2,17.0,795.0,1023.77,799.99
2016,9,4,14,15,886.0,105.5,6.2,17.0,762.5,1020.51,798.91
2016,9,4,14,30,877.0,104.0,6.2,17.0,730.0,1013.25,795.15
2016,9,4,14,45,862.5,103.0,6.25,17.0,691.0,997.15,785.51
2016,9,4,15,0,848.0,102.0,6.3,17.0,652.0,990.42,782.8
2016,9,4,15,15,831.5,99.0,6.2,16.5,608.0,962.45,765.31
2016,9,4,15,30,815.0,96.0,6.1,16.0,564.0,931.15,745.4
2016,9,4,15,45,790.5,93.5,6.1,16.0,515.5,889.79,716.97
2016,9,4,16,0,766.0,91.0,6.1,16.0,467.0,845.96,686.38
2016,9,4,16,15,735.5,87.0,6.05,15.5,415.5,798.51,653.56
2016,9,4,16,30,705.0,83.0,6.0,15.0,364.0,744.55,614.89
2016,9,4,16,45,653.0,79.0,5.95,15.0,310.5,671.97,559.27
2016,9,4,17,0,601.0,75.0,5.9,15.0,257.0,600.49,502.83
2016,9,4,17,15,534.5,67.0,5.8,14.5,205.5,515.21,433.79
2016,9,4,17,30,468.0,59.0,5.7,14.0,154.0,433.55,363.76
2016,9,4,17,45,351.5,48.0,5.65,14.0,107.5,320.72,264.41
2016,9,4,18,0,235.0,37.0,5.6,14.0,61.0,221.53,168.77
2016,9,4,18,15,117.5,18.5,5.45,14.0,30.5,105.23,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,53.0,8.0,2.2,13.5,10.0,6.29,0.0
2016,9,5,6,0,106.0,16.0,2.2,14.0,20.0,12.59,0.0
2016,9,5,6,15,231.5,30.0,2.15,14.0,57.5,22.93,12.43
2016,9,5,6,30,357.0,44.0,2.1,14.0,95.0,35.91,25.62
2016,9,5,6,45,439.0,54.0,2.1,14.5,143.0,43.73,33.08
2016,9,5,7,0,521.0,64.0,2.1,15.0,191.0,51.54,40.27
2016,9,5,7,15,575.0,71.0,2.0,15.0,242.5,56.71,44.99
2016,9,5,7,30,629.0,78.0,1.9,15.0,294.0,61.86,49.55
2016,9,5,7,45,668.0,83.0,1.8,15.5,345.5,65.33,52.4
2016,9,5,8,0,707.0,88.0,1.7,16.0,397.0,68.78,55.16
2016,9,5,8,15,734.0,92.0,1.6,16.0,446.5,77.2,62.31
2016,9,5,8,30,761.0,96.0,1.5,16.0,496.0,79.81,64.35
2016,9,5,8,45,783.5,98.5,1.4,16.5,542.5,124.87,74.21
2016,9,5,9,0,806.0,101.0,1.3,17.0,589.0,185.06,111.32
2016,9,5,9,15,821.0,103.5,1.3,17.0,630.0,246.21,159.84
2016,9,5,9,30,836.0,106.0,1.3,17.0,671.0,308.59,213.39
2016,9,5,9,45,859.0,102.5,1.3,17.5,709.5,372.48,268.2
2016,9,5,10,0,882.0,99.0,1.3,18.0,748.0,434.29,320.62
2016,9,5,10,15,890.0,100.0,1.4,18.0,777.0,493.83,371.16
2016,9,5,10,30,898.0,101.0,1.5,18.0,806.0,552.54,419.61
2016,9,5,10,45,901.5,103.0,1.65,18.0,827.0,608.44,464.86
2016,9,5,11,0,905.0,105.0,1.8,18.0,848.0,662.57,507.63
2016,9,5,11,15,908.5,105.5,1.95,18.0,862.5,713.43,547.06
2016,9,5,11,30,912.0,106.0,2.1,18.0,877.0,762.04,584.1
2016,9,5,11,45,911.0,108.0,2.25,18.5,882.5,806.1,615.06
2016,9,5,12,0,910.0,110.0,2.4,19.0,888.0,847.17,642.9
2016,9,5,12,15,909.5,110.0,2.6,19.0,886.5,883.68,669.12
2016,9,5,12,30,909.0,110.0,2.8,19.0,885.0,916.88,693.14
2016,9,5,12,45,895.0,116.0,3.05,19.0,872.0,940.17,710.87
2016,9,5,13,0,881.0,122.0,3.3,19.0,859.0,959.34,725.97
2016,9,5,13,15,877.0,121.0,3.5,19.0,841.5,977.1,739.87
2016,9,5,13,30,873.0,120.0,3.7,19.0,824.0,991.02,751.3
2016,9,5,13,45,865.0,119.5,3.9,19.0,799.0,997.61,757.89
2016,9,5,14,0,857.0,119.0,4.1,19.0,774.0,1000.25,761.96
2016,9,5,14,15,847.5,117.0,4.25,18.5,742.0,1010.17,772.37
2016,9,5,14,30,838.0,115.0,4.4,18.0,710.0,1001.75,770.35
2016,9,5,14,45,825.5,112.5,4.55,18.0,672.0,985.87,762.3
2016,9,5,15,0,813.0,110.0,4.7,18.0,634.0,966.28,751.66
2016,9,5,15,15,558.5,172.0,4.7,17.5,521.0,773.98,615.79
2016,9,5,15,30,304.0,234.0,4.7,17.0,408.0,567.92,458.0
2016,9,5,15,45,521.0,164.5,4.75,17.0,431.0,713.48,577.26
2016,9,5,16,0,738.0,95.0,4.8,17.0,454.0,831.53,667.37
2016,9,5,16,15,707.0,90.5,4.65,16.5,403.5,778.36,629.31
2016,9,5,16,30,676.0,86.0,4.5,16.0,353.0,724.08,590.57
2016,9,5,16,45,633.5,79.5,4.35,16.0,301.0,657.08,539.83
2016,9,5,17,0,591.0,73.0,4.2,16.0,249.0,590.73,488.07
2016,9,5,17,15,526.0,64.5,4.1,15.5,198.5,506.41,421.06
2016,9,5,17,30,461.0,56.0,4.0,15.0,148.0,425.79,353.08
2016,9,5,17,45,354.0,44.5,3.95,15.0,102.5,319.3,260.21
2016,9,5,18,0,247.0,33.0,3.9,15.0,57.0,223.6,165.51
2016,9,5,18,15,123.5,16.5,3.9,14.5,28.5,104.28,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,58.0,7.0,1.9,14.0,9.5,0.0,0.0
2016,9,6,6,0,116.0,14.0,1.8,14.0,19.0,11.02,0.0
2016,9,6,6,15,246.5,27.5,1.6,14.5,56.5,22.48,11.73
2016,9,6,6,30,377.0,41.0,1.4,15.0,94.0,33.59,23.47
2016,9,6,6,45,461.0,50.0,1.25,15.5,142.5,40.75,30.32
2016,9,6,7,0,545.0,59.0,1.1,16.0,191.0,47.95,36.95
2016,9,6,7,15,598.0,65.0,0.95,16.0,242.0,52.55,41.15
2016,9,6,7,30,651.0,71.0,0.8,16.0,293.0,57.16,45.22
2016,9,6,7,45,689.0,76.0,0.7,16.5,345.0,60.83,48.25
2016,9,6,8,0,727.0,81.0,0.6,17.0,397.0,69.74,55.77
2016,9,6,8,15,753.5,84.5,0.7,17.5,446.0,72.24,57.62
2016,9,6,8,30,780.0,88.0,0.8,18.0,495.0,74.7,59.43
2016,9,6,8,45,799.0,91.0,0.9,18.5,541.0,122.76,70.74
2016,9,6,9,0,818.0,94.0,1.0,19.0,587.0,183.81,108.73
2016,9,6,9,15,832.5,96.5,1.1,19.0,628.0,245.58,157.66
2016,9,6,9,30,847.0,99.0,1.2,19.0,669.0,312.12,214.27
2016,9,6,9,45,858.0,101.0,1.3,19.5,704.5,373.24,267.11
2016,9,6,10,0,869.0,103.0,1.4,20.0,740.0,434.43,319.18
2016,9,6,10,15,877.0,104.5,1.45,20.0,769.0,493.7,368.89
2016,9,6,10,30,885.0,106.0,1.5,20.0,798.0,552.17,416.48
2016,9,6,10,45,890.5,107.5,1.6,20.5,820.0,608.17,460.21
2016,9,6,11,0,896.0,109.0,1.7,21.0,842.0,662.63,501.43
2016,9,6,11,15,899.5,109.5,1.85,21.0,856.0,713.1,540.05
2016,9,6,11,30,903.0,110.0,2.0,21.0,870.0,761.35,576.34
2016,9,6,11,45,904.5,110.5,2.15,21.0,876.5,805.62,608.26
2016,9,6,12,0,906.0,111.0,2.3,21.0,883.0,847.09,637.29
2016,9,6,12,15,905.5,111.0,2.5,21.0,881.0,883.42,663.19
2016,9,6,12,30,905.0,111.0,2.7,21.0,879.0,916.44,686.92
2016,9,6,12,45,901.0,111.5,2.95,21.0,868.5,943.32,706.98
2016,9,6,13,0,897.0,112.0,3.2,21.0,858.0,966.47,724.64
2016,9,6,13,15,892.5,111.5,3.4,20.5,840.5,984.32,739.91
2016,9,6,13,30,888.0,111.0,3.6,20.0,823.0,998.27,752.77
2016,9,6,13,45,883.5,108.5,3.8,20.0,798.5,1006.15,760.27
2016,9,6,14,0,879.0,106.0,4.0,20.0,774.0,1010.02,765.21
2016,9,6,14,15,870.0,104.5,4.1,20.0,742.5,1006.45,764.61
2016,9,6,14,30,861.0,103.0,4.2,20.0,711.0,998.96,761.52
2016,9,6,14,45,851.5,100.0,4.3,20.0,673.5,985.43,754.41
2016,9,6,15,0,842.0,97.0,4.4,20.0,636.0,980.98,753.69
2016,9,6,15,15,825.5,94.0,4.35,20.0,592.5,952.82,735.74
2016,9,6,15,30,809.0,91.0,4.3,20.0,549.0,921.39,715.56
2016,9,6,15,45,790.5,86.5,4.25,20.0,501.5,883.2,690.45
2016,9,6,16,0,772.0,82.0,4.2,20.0,454.0,842.35,663.16
2016,9,6,16,15,742.0,78.0,4.1,19.5,403.0,789.47,627.59
2016,9,6,16,30,712.0,74.0,4.0,19.0,352.0,735.22,590.12
2016,9,6,16,45,674.0,68.0,3.9,19.0,300.5,676.32,546.83
2016,9,6,17,0,636.0,62.0,3.8,19.0,249.0,612.81,498.45
2016,9,6,17,15,572.5,55.0,3.65,18.5,198.0,529.86,433.53
2016,9,6,17,30,509.0,48.0,3.5,18.0,147.0,450.62,368.12
2016,9,6,17,45,407.5,38.0,3.4,17.5,101.5,347.59,279.34
2016,9,6,18,0,306.0,28.0,3.3,17.0,56.0,254.52,181.42
2016,9,6,18,15,153.0,14.0,3.3,16.5,28.0,94.06,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.5,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,119.0,13.0,1.3,16.0,17.0,10.23,0.0
2016,9,7,6,15,247.0,26.5,1.3,16.0,54.5,21.67,10.66
2016,9,7,6,30,375.0,40.0,1.3,16.0,92.0,32.8,22.63
2016,9,7,6,45,455.0,50.0,1.3,16.5,140.0,40.74,30.16
2016,9,7,7,0,535.0,60.0,1.3,17.0,188.0,48.65,37.39
2016,9,7,7,15,588.5,67.0,1.35,17.5,239.5,53.95,42.11
2016,9,7,7,30,642.0,74.0,1.4,18.0,291.0,59.22,46.64
2016,9,7,7,45,678.5,79.5,1.5,18.5,342.5,63.13,49.85
2016,9,7,8,0,715.0,85.0,1.6,19.0,394.0,66.97,52.94
2016,9,7,8,15,742.0,89.0,1.7,19.5,443.5,75.29,59.82
2016,9,7,8,30,769.0,93.0,1.8,20.0,493.0,77.98,61.8
2016,9,7,8,45,788.0,96.5,1.9,20.5,538.5,127.81,74.12
2016,9,7,9,0,807.0,100.0,2.0,21.0,584.0,188.67,112.5
2016,9,7,9,15,822.0,103.0,1.95,21.5,625.0,250.37,161.15
2016,9,7,9,30,837.0,106.0,1.9,22.0,666.0,313.32,214.31
2016,9,7,9,45,852.0,106.0,1.9,23.0,702.5,377.09,268.12
2016,9,7,10,0,867.0,106.0,1.9,24.0,739.0,438.14,318.77
2016,9,7,10,15,875.0,107.5,1.85,24.5,768.0,497.38,366.98
2016,9,7,10,30,883.0,109.0,1.8,25.0,797.0,555.82,412.75
2016,9,7,10,45,887.5,110.5,1.8,25.5,818.0,611.2,454.82
2016,9,7,11,0,892.0,112.0,1.8,26.0,839.0,664.93,494.19
2016,9,7,11,15,895.5,113.0,1.85,26.0,853.0,715.68,531.57
2016,9,7,11,30,899.0,114.0,1.9,26.0,867.0,764.22,566.54
2016,9,7,11,45,899.5,114.5,1.95,26.5,873.0,807.59,595.23
2016,9,7,12,0,900.0,115.0,2.0,27.0,879.0,848.09,620.85
2016,9,7,12,15,899.5,115.0,2.15,27.0,877.0,884.23,645.59
2016,9,7,12,30,899.0,115.0,2.3,27.0,875.0,917.07,668.23
2016,9,7,12,45,880.5,123.5,2.5,27.0,860.5,938.25,683.79
2016,9,7,13,0,862.0,132.0,2.7,27.0,846.0,955.12,696.72
2016,9,7,13,15,857.0,131.0,2.85,26.5,828.0,971.55,710.49
2016,9,7,13,30,852.0,130.0,3.0,26.0,810.0,998.91,731.59
2016,9,7,13,45,843.0,129.0,3.15,26.0,784.5,1003.91,736.7
2016,9,7,14,0,834.0,128.0,3.3,26.0,759.0,1004.85,739.48
2016,9,7,14,15,823.5,126.0,3.35,25.5,726.5,999.18,738.76
2016,9,7,14,30,813.0,124.0,3.4,25.0,694.0,989.59,735.62
2016,9,7,14,45,797.5,122.0,3.5,25.0,655.5,971.16,725.59
2016,9,7,15,0,782.0,120.0,3.6,25.0,617.0,949.11,713.2
2016,9,7,15,15,763.0,116.5,3.6,24.5,573.5,918.54,695.69
2016,9,7,15,30,744.0,113.0,3.6,24.0,530.0,892.09,680.92
2016,9,7,15,45,717.5,109.0,3.65,23.5,482.0,848.27,654.0
2016,9,7,16,0,691.0,105.0,3.7,23.0,434.0,802.39,625.11
2016,9,7,16,15,656.5,99.5,3.6,22.5,384.0,745.82,587.03
2016,9,7,16,30,622.0,94.0,3.5,22.0,334.0,688.45,547.34
2016,9,7,16,45,573.5,86.5,3.45,21.5,282.5,616.78,495.68
2016,9,7,17,0,525.0,79.0,3.4,21.0,231.0,546.26,442.86
2016,9,7,17,15,456.0,69.0,3.2,20.5,181.5,459.51,374.07
2016,9,7,17,30,387.0,59.0,3.0,20.0,132.0,374.42,303.4
2016,9,7,17,45,284.0,44.5,2.85,19.5,89.0,272.69,216.32
2016,9,7,18,0,181.0,30.0,2.7,19.0,46.0,179.97,120.4
2016,9,7,18,15,90.5,15.0,2.5,18.5,23.0,60.92,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,30.0,5.5,2.2,15.5,6.5,0.0,0.0
2016,9,8,6,0,60.0,11.0,2.2,16.0,13.0,8.65,0.0
2016,9,8,6,15,166.0,28.0,2.2,16.0,47.5,21.21,9.87
2016,9,8,6,30,272.0,45.0,2.2,16.0,82.0,34.0,23.59
2016,9,8,6,45,356.0,58.0,2.25,16.5,128.5,43.82,32.79
2016,9,8,7,0,440.0,71.0,2.3,17.0,175.0,53.6,41.7
2016,9,8,7,15,294.5,101.0,2.25,17.0,178.5,72.74,58.69
2016,9,8,7,30,149.0,131.0,2.2,17.0,182.0,91.07,74.72
2016,9,8,7,45,111.5,152.5,2.15,17.0,194.0,103.79,85.62
2016,9,8,8,0,74.0,174.0,2.1,17.0,206.0,119.0,98.5
2016,9,8,8,15,139.5,197.0,2.05,17.0,266.0,130.39,107.93
2016,9,8,8,30,205.0,220.0,2.0,17.0,326.0,144.61,119.67
2016,9,8,8,45,478.0,169.5,2.0,17.5,446.5,146.29,99.5
2016,9,8,9,0,751.0,119.0,2.0,18.0,567.0,190.89,117.93
2016,9,8,9,15,767.5,122.0,1.95,18.0,607.5,255.07,169.46
2016,9,8,9,30,784.0,125.0,1.9,18.0,648.0,315.29,221.17
2016,9,8,9,45,793.5,129.0,1.9,18.0,682.5,375.16,273.51
2016,9,8,10,0,803.0,133.0,1.9,18.0,717.0,435.18,325.16
2016,9,8,10,15,812.0,135.0,1.9,18.0,745.5,493.27,374.01
2016,9,8,10,30,821.0,137.0,1.9,18.0,774.0,550.87,420.99
2016,9,8,10,45,830.5,136.5,1.95,18.5,796.0,605.94,464.04
2016,9,8,11,0,840.0,136.0,2.0,19.0,818.0,659.95,504.97
2016,9,8,11,15,844.0,137.0,2.0,19.0,832.0,710.23,542.68
2016,9,8,11,30,848.0,138.0,2.0,19.0,846.0,758.47,578.0
2016,9,8,11,45,852.5,136.5,2.05,19.0,852.5,792.71,603.44
2016,9,8,12,0,857.0,135.0,2.1,19.0,859.0,833.18,631.32
2016,9,8,12,15,493.0,273.0,2.15,19.0,689.5,700.41,533.87
2016,9,8,12,30,129.0,411.0,2.2,19.0,520.0,495.97,379.34
2016,9,8,12,45,260.5,381.5,2.3,19.0,598.0,617.64,473.22
2016,9,8,13,0,392.0,352.0,2.4,19.0,676.0,726.09,553.9
2016,9,8,13,15,302.0,366.5,2.4,19.0,613.5,669.06,511.01
2016,9,8,13,30,212.0,381.0,2.4,19.0,551.0,584.76,449.27
2016,9,8,13,45,218.5,367.0,2.45,19.0,537.0,585.11,451.31
2016,9,8,14,0,225.0,353.0,2.5,19.0,523.0,584.2,451.93
2016,9,8,14,15,227.0,336.5,2.5,18.5,501.5,574.71,446.95
2016,9,8,14,30,229.0,320.0,2.5,18.0,480.0,563.81,441.0
2016,9,8,14,45,242.5,298.5,2.55,18.0,460.0,557.43,438.21
2016,9,8,15,0,256.0,277.0,2.6,18.0,440.0,573.55,451.74
2016,9,8,15,15,218.5,260.5,2.65,18.0,392.5,495.07,393.65
2016,9,8,15,30,181.0,244.0,2.7,18.0,345.0,440.82,352.9
2016,9,8,15,45,176.0,223.5,2.75,18.0,314.0,413.07,332.9
2016,9,8,16,0,171.0,203.0,2.8,18.0,283.0,384.64,311.91
2016,9,8,16,15,416.5,142.0,2.85,17.5,308.0,571.73,465.33
2016,9,8,16,30,662.0,81.0,2.9,17.0,333.0,707.64,571.11
2016,9,8,16,45,619.5,74.0,3.0,17.0,282.0,640.3,520.56
2016,9,8,17,0,577.0,67.0,3.1,17.0,231.0,573.78,470.0
2016,9,8,17,15,509.5,59.0,3.15,16.5,181.5,488.73,402.95
2016,9,8,17,30,442.0,51.0,3.2,16.0,132.0,407.74,334.92
2016,9,8,17,45,336.5,39.0,3.25,16.0,89.0,302.89,242.97
2016,9,8,18,0,231.0,27.0,3.3,16.0,46.0,204.17,129.94
2016,9,8,18,15,115.5,13.5,3.25,15.5,23.0,73.32,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
