Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,50.5,6.0,1.75,14.0,7.5,0.0,0.0
2016,9,9,6,0,101.0,12.0,1.8,14.0,15.0,9.44,0.0
2016,9,9,6,15,234.0,25.5,1.75,14.0,51.0,20.86,9.23
2016,9,9,6,30,367.0,39.0,1.7,14.0,87.0,32.01,22.03
2016,9,9,6,45,452.0,48.0,1.7,14.5,134.5,39.19,28.99
2016,9,9,7,0,537.0,57.0,1.7,15.0,182.0,46.42,35.69
2016,9,9,7,15,268.5,59.5,1.65,15.0,122.0,43.9,33.61
2016,9,9,7,30,0.0,62.0,1.6,15.0,62.0,47.52,36.85
2016,9,9,7,45,0.0,83.0,1.55,15.5,83.0,63.01,50.4
2016,9,9,8,0,0.0,104.0,1.5,16.0,104.0,78.0,63.27
2016,9,9,8,15,0.0,118.5,1.45,16.0,118.5,88.42,72.11
2016,9,9,8,30,0.0,133.0,1.4,16.0,133.0,98.75,80.79
2016,9,9,8,45,4.0,163.0,1.35,16.5,165.5,120.42,94.35
2016,9,9,9,0,8.0,193.0,1.3,17.0,198.0,143.1,112.0
2016,9,9,9,15,7.5,197.0,1.3,17.0,202.0,148.05,115.67
2016,9,9,9,30,7.0,201.0,1.3,17.0,206.0,152.72,119.2
2016,9,9,9,45,12.5,228.5,1.3,17.5,238.0,176.19,137.32
2016,9,9,10,0,18.0,256.0,1.3,18.0,270.0,200.84,156.17
2016,9,9,10,15,23.0,277.5,1.4,18.0,295.5,221.98,172.56
2016,9,9,10,30,28.0,299.0,1.5,18.0,321.0,247.81,192.58
2016,9,9,10,45,37.0,323.0,1.6,18.5,353.0,277.13,214.8
2016,9,9,11,0,46.0,347.0,1.7,19.0,385.0,308.23,238.21
2016,9,9,11,15,36.5,335.0,1.8,19.0,365.5,298.41,230.61
2016,9,9,11,30,27.0,323.0,1.9,19.0,346.0,286.9,221.8
2016,9,9,11,45,31.0,334.0,2.0,19.0,360.5,304.38,235.4
2016,9,9,12,0,35.0,345.0,2.1,19.0,375.0,322.47,249.35
2016,9,9,12,15,36.0,343.5,2.25,19.0,374.0,327.13,253.13
2016,9,9,12,30,37.0,342.0,2.4,19.0,373.0,331.61,256.87
2016,9,9,12,45,49.0,353.5,2.55,19.0,394.0,358.52,278.02
2016,9,9,13,0,61.0,365.0,2.7,19.0,415.0,386.51,299.88
2016,9,9,13,15,59.5,358.0,2.85,19.0,406.0,383.72,298.15
2016,9,9,13,30,58.0,351.0,3.0,19.0,397.0,380.48,296.23
2016,9,9,13,45,50.0,331.5,3.15,19.0,370.0,357.28,278.94
2016,9,9,14,0,42.0,312.0,3.3,19.0,343.0,333.25,260.92
2016,9,9,14,15,41.5,298.5,3.4,18.5,328.5,322.57,253.81
2016,9,9,14,30,41.0,285.0,3.5,18.0,314.0,311.56,246.36
2016,9,9,14,45,44.0,272.0,3.6,18.0,301.0,304.39,241.57
2016,9,9,15,0,47.0,259.0,3.7,18.0,288.0,297.01,236.62
2016,9,9,15,15,30.5,226.0,3.7,17.5,244.5,247.1,197.47
2016,9,9,15,30,14.0,193.0,3.7,17.0,201.0,178.59,142.56
2016,9,9,15,45,7.0,167.0,3.75,17.0,171.0,148.26,118.03
2016,9,9,16,0,0.0,141.0,3.8,17.0,141.0,118.13,93.27
2016,9,9,16,15,0.0,115.0,3.75,16.5,115.0,94.61,74.17
2016,9,9,16,30,0.0,89.0,3.7,16.0,89.0,71.15,54.8
2016,9,9,16,45,0.0,75.0,3.7,16.0,75.0,59.34,44.9
2016,9,9,17,0,0.0,61.0,3.7,16.0,61.0,47.47,34.82
2016,9,9,17,15,209.0,56.5,3.6,15.5,93.5,253.45,212.56
2016,9,9,17,30,418.0,52.0,3.5,15.0,126.0,392.04,324.19
2016,9,9,17,45,307.5,39.0,3.4,15.0,83.5,284.02,227.64
2016,9,9,18,0,197.0,26.0,3.3,15.0,41.0,179.93,102.92
2016,9,9,18,15,98.5,13.0,3.15,14.5,20.5,63.7,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,18.5,4.5,2.7,13.5,5.0,0.0,0.0
2016,9,10,6,0,37.0,9.0,2.8,14.0,10.0,7.08,0.0
2016,9,10,6,15,141.0,26.5,2.85,14.0,43.0,20.03,8.04
2016,9,10,6,30,245.0,44.0,2.9,14.0,76.0,33.13,22.9
2016,9,10,6,45,327.5,57.5,2.95,14.5,120.5,43.24,32.49
2016,9,10,7,0,410.0,71.0,3.0,15.0,165.0,53.3,41.74
2016,9,10,7,15,205.0,69.5,2.95,15.0,116.5,51.57,40.4
2016,9,10,7,30,0.0,68.0,2.9,15.0,68.0,51.99,40.8
2016,9,10,7,45,0.0,82.5,2.85,15.5,82.5,62.63,50.06
2016,9,10,8,0,0.0,97.0,2.8,16.0,97.0,73.19,59.09
2016,9,10,8,15,0.0,125.5,2.75,16.0,125.5,93.05,76.21
2016,9,10,8,30,0.0,154.0,2.7,16.0,154.0,112.42,92.71
2016,9,10,8,45,4.0,173.0,2.65,16.5,175.5,127.02,99.92
2016,9,10,9,0,8.0,192.0,2.6,17.0,197.0,142.47,111.77
2016,9,10,9,15,12.0,211.5,2.6,17.0,219.5,159.05,124.72
2016,9,10,9,30,16.0,231.0,2.6,17.0,242.0,176.45,138.34
2016,9,10,9,45,17.0,244.0,2.6,17.5,256.5,188.97,147.86
2016,9,10,10,0,18.0,257.0,2.6,18.0,271.0,201.71,157.52
2016,9,10,10,15,18.5,266.0,2.65,18.0,280.5,211.48,165.12
2016,9,10,10,30,19.0,275.0,2.7,18.0,290.0,221.34,172.78
2016,9,10,10,45,31.0,308.0,2.75,18.0,333.0,262.28,204.81
2016,9,10,11,0,43.0,341.0,2.8,18.0,376.0,302.02,235.62
2016,9,10,11,15,35.0,331.0,2.85,18.0,360.0,294.57,229.66
2016,9,10,11,30,27.0,321.0,2.9,18.0,344.0,285.68,222.68
2016,9,10,11,45,27.5,324.5,2.95,18.0,348.0,293.87,229.09
2016,9,10,12,0,28.0,328.0,3.0,18.0,352.0,302.07,235.48
2016,9,10,12,15,33.5,339.0,3.0,18.0,367.5,321.45,250.59
2016,9,10,12,30,39.0,350.0,3.0,18.0,383.0,341.54,266.21
2016,9,10,12,45,66.5,369.0,3.05,18.5,424.0,390.33,303.88
2016,9,10,13,0,94.0,388.0,3.1,19.0,465.0,441.5,342.8
2016,9,10,13,15,96.5,377.0,3.1,18.5,454.5,439.68,342.4
2016,9,10,13,30,99.0,366.0,3.1,18.0,444.0,437.29,341.86
2016,9,10,13,45,80.5,347.5,3.15,18.0,410.0,405.41,317.71
2016,9,10,14,0,62.0,329.0,3.2,18.0,376.0,372.35,292.53
2016,9,10,14,15,51.0,305.5,3.2,18.0,343.0,340.54,268.35
2016,9,10,14,30,40.0,282.0,3.2,18.0,310.0,308.02,243.37
2016,9,10,14,45,31.5,257.0,3.2,18.0,278.5,275.86,218.53
2016,9,10,15,0,23.0,232.0,3.2,18.0,247.0,221.78,176.02
2016,9,10,15,15,14.5,204.0,3.2,17.5,213.5,187.94,149.42
2016,9,10,15,30,6.0,176.0,3.2,17.0,180.0,154.18,122.39
2016,9,10,15,45,3.0,154.0,3.2,17.0,156.0,131.81,104.35
2016,9,10,16,0,0.0,132.0,3.2,17.0,132.0,109.48,86.13
2016,9,10,16,15,0.0,115.0,3.2,17.0,115.0,94.89,74.27
2016,9,10,16,30,0.0,98.0,3.2,17.0,98.0,80.24,62.22
2016,9,10,16,45,0.0,82.0,3.25,17.0,82.0,66.53,50.78
2016,9,10,17,0,0.0,66.0,3.3,17.0,66.0,52.72,39.09
2016,9,10,17,15,165.0,61.0,3.25,16.5,89.5,208.72,173.77
2016,9,10,17,30,330.0,56.0,3.2,16.0,113.0,332.84,273.88
2016,9,10,17,45,231.0,40.0,3.2,16.0,73.5,234.6,185.73
2016,9,10,18,0,132.0,24.0,3.2,16.0,34.0,136.37,63.75
2016,9,10,18,15,66.0,12.0,3.1,15.5,17.0,45.27,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.9,14.5,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,3.0,15.0,8.0,6.29,0.0
2016,9,11,6,15,112.0,27.0,3.05,15.0,39.5,20.31,7.45
2016,9,11,6,30,199.0,46.0,3.1,15.0,71.0,34.28,23.71
2016,9,11,6,45,277.0,61.5,3.15,15.0,114.5,45.62,34.47
2016,9,11,7,0,355.0,77.0,3.2,15.0,158.0,56.83,44.84
2016,9,11,7,15,177.5,75.5,3.1,15.0,116.0,55.15,43.58
2016,9,11,7,30,0.0,74.0,3.0,15.0,74.0,56.14,44.49
2016,9,11,7,45,0.0,75.5,2.95,15.5,75.5,57.71,45.71
2016,9,11,8,0,0.0,77.0,2.9,16.0,77.0,59.13,46.75
2016,9,11,8,15,0.0,98.0,2.8,16.0,98.0,74.33,59.91
2016,9,11,8,30,0.0,119.0,2.7,16.0,119.0,89.25,72.68
2016,9,11,8,45,0.0,138.5,2.65,16.5,138.5,103.55,80.82
2016,9,11,9,0,0.0,158.0,2.6,17.0,158.0,118.1,92.32
2016,9,11,9,15,3.5,180.5,2.6,17.0,183.0,135.78,106.3
2016,9,11,9,30,7.0,203.0,2.6,17.0,208.0,154.26,120.86
2016,9,11,9,45,10.5,223.0,2.6,17.0,231.0,171.73,134.59
2016,9,11,10,0,14.0,243.0,2.6,17.0,254.0,189.96,148.9
2016,9,11,10,15,24.5,277.0,2.6,17.0,296.0,222.68,174.63
2016,9,11,10,30,35.0,311.0,2.6,17.0,338.0,261.56,205.02
2016,9,11,10,45,44.0,331.5,2.65,17.5,366.5,288.93,225.89
2016,9,11,11,0,53.0,352.0,2.7,18.0,395.0,317.93,247.88
2016,9,11,11,15,43.5,344.5,2.75,18.0,380.0,312.26,243.35
2016,9,11,11,30,34.0,337.0,2.8,18.0,365.0,305.05,237.68
2016,9,11,11,45,41.5,351.0,2.9,18.0,385.5,328.62,256.11
2016,9,11,12,0,49.0,365.0,3.0,18.0,406.0,353.25,275.21
2016,9,11,12,15,50.5,362.5,3.05,18.0,405.0,358.36,279.25
2016,9,11,12,30,52.0,360.0,3.1,18.0,404.0,363.25,283.24
2016,9,11,12,45,45.5,346.5,3.2,18.0,384.5,349.92,273.16
2016,9,11,13,0,39.0,333.0,3.3,18.0,365.0,335.57,262.34
2016,9,11,13,15,37.5,326.5,3.4,18.0,357.0,332.19,260.09
2016,9,11,13,30,36.0,320.0,3.5,18.0,349.0,328.47,257.58
2016,9,11,13,45,68.0,332.0,3.65,18.0,383.5,377.38,297.0
2016,9,11,14,0,100.0,344.0,3.8,18.0,418.0,427.88,337.28
2016,9,11,14,15,53.0,272.5,3.85,17.5,312.0,307.8,244.1
2016,9,11,14,30,6.0,201.0,3.9,17.0,206.0,171.55,135.07
2016,9,11,14,45,3.0,185.0,4.0,17.0,187.5,154.99,122.07
2016,9,11,15,0,0.0,169.0,4.1,17.0,169.0,138.4,108.77
2016,9,11,15,15,0.5,165.5,4.1,17.0,166.0,137.0,107.97
2016,9,11,15,30,1.0,162.0,4.1,17.0,163.0,135.9,107.42
2016,9,11,15,45,0.5,133.0,4.2,17.0,133.5,109.27,85.78
2016,9,11,16,0,0.0,104.0,4.3,17.0,104.0,82.88,64.09
2016,9,11,16,15,0.0,90.5,4.3,16.5,90.5,71.5,54.88
2016,9,11,16,30,0.0,77.0,4.3,16.0,77.0,60.11,45.5
2016,9,11,16,45,250.5,75.0,4.35,16.0,142.5,326.47,275.58
2016,9,11,17,0,501.0,73.0,4.4,16.0,208.0,521.83,435.18
2016,9,11,17,15,429.5,62.5,4.4,15.5,160.5,433.56,361.35
2016,9,11,17,30,358.0,52.0,4.4,15.0,113.0,347.39,286.9
2016,9,11,17,45,253.5,37.5,4.4,15.0,73.0,246.33,195.07
2016,9,11,18,0,149.0,23.0,4.4,15.0,33.0,143.58,48.17
2016,9,11,18,15,74.5,11.5,4.3,14.5,16.5,49.5,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,15.0,5.5,4.4,13.5,5.5,0.0,0.0
2016,9,12,6,0,30.0,11.0,4.5,14.0,11.0,8.65,0.0
2016,9,12,6,15,162.0,27.0,4.55,14.0,45.0,20.44,6.69
2016,9,12,6,30,294.0,43.0,4.6,14.0,79.0,32.66,22.32
2016,9,12,6,45,385.5,54.5,4.7,14.5,126.0,44.12,33.17
2016,9,12,7,0,477.0,66.0,4.8,15.0,173.0,53.05,41.47
2016,9,12,7,15,538.5,73.5,4.8,15.0,224.5,58.51,46.54
2016,9,12,7,30,600.0,81.0,4.8,15.0,276.0,63.98,51.44
2016,9,12,7,45,306.5,114.0,4.8,15.0,214.5,79.17,64.79
2016,9,12,8,0,13.0,147.0,4.8,15.0,153.0,105.85,88.06
2016,9,12,8,15,76.0,182.5,4.8,15.0,221.0,124.93,104.41
2016,9,12,8,30,139.0,218.0,4.8,15.0,289.0,142.13,118.95
2016,9,12,8,45,77.0,211.5,4.85,15.5,251.5,152.93,119.22
2016,9,12,9,0,15.0,205.0,4.9,16.0,214.0,152.29,120.22
2016,9,12,9,15,19.0,224.5,4.9,16.0,236.5,169.61,133.92
2016,9,12,9,30,23.0,244.0,4.9,16.0,259.0,187.73,148.3
2016,9,12,9,45,15.5,229.0,4.9,16.0,239.5,177.9,140.42
2016,9,12,10,0,8.0,214.0,4.9,16.0,220.0,166.19,130.94
2016,9,12,10,15,8.0,215.0,4.9,16.0,221.0,168.51,132.68
2016,9,12,10,30,8.0,216.0,4.9,16.0,222.0,170.72,134.33
2016,9,12,10,45,19.0,265.5,4.95,16.0,280.5,216.99,171.49
2016,9,12,11,0,30.0,315.0,5.0,16.0,339.0,273.58,216.49
2016,9,12,11,15,20.5,281.0,5.05,16.0,298.0,235.1,185.72
2016,9,12,11,30,11.0,247.0,5.1,16.0,257.0,202.82,159.81
2016,9,12,11,45,15.0,271.0,5.2,16.0,284.5,227.16,179.4
2016,9,12,12,0,19.0,295.0,5.3,16.0,312.0,252.42,199.6
2016,9,12,12,15,17.0,283.0,5.35,16.0,298.0,242.63,191.81
2016,9,12,12,30,15.0,271.0,5.4,16.0,284.0,232.41,183.73
2016,9,12,12,45,70.5,331.5,5.5,16.0,389.0,359.12,285.98
2016,9,12,13,0,126.0,392.0,5.6,16.0,494.0,499.1,395.94
2016,9,12,13,15,89.0,365.5,5.6,16.0,437.0,422.46,335.89
2016,9,12,13,30,52.0,339.0,5.6,16.0,380.0,364.56,290.02
2016,9,12,13,45,29.5,275.0,5.65,16.0,298.5,280.46,223.49
2016,9,12,14,0,7.0,211.0,5.7,16.0,217.0,179.59,142.1
2016,9,12,14,15,17.0,235.5,5.65,16.0,248.0,213.52,170.35
2016,9,12,14,30,27.0,260.0,5.6,16.0,279.0,272.24,218.26
2016,9,12,14,45,20.0,234.5,5.55,16.0,248.0,219.61,176.0
2016,9,12,15,0,13.0,209.0,5.5,16.0,217.0,189.83,152.0
2016,9,12,15,15,6.5,159.0,5.5,15.5,163.0,137.03,109.07
2016,9,12,15,30,0.0,109.0,5.5,15.0,109.0,85.88,66.73
2016,9,12,15,45,0.0,97.0,5.5,15.0,97.0,75.84,58.53
2016,9,12,16,0,0.0,85.0,5.5,15.0,85.0,65.79,50.25
2016,9,12,16,15,0.0,67.5,5.45,14.5,67.5,51.77,38.59
2016,9,12,16,30,0.0,50.0,5.4,14.0,50.0,38.24,27.2
2016,9,12,16,45,294.5,58.0,5.4,14.0,135.5,338.96,290.34
2016,9,12,17,0,589.0,66.0,5.4,14.0,221.0,583.45,490.24
2016,9,12,17,15,510.0,57.5,5.3,14.0,170.0,488.3,409.45
2016,9,12,17,30,431.0,49.0,5.2,14.0,119.0,398.05,329.91
2016,9,12,17,45,293.5,36.5,5.15,14.0,76.0,272.33,215.02
2016,9,12,18,0,156.0,24.0,5.1,14.0,33.0,148.21,20.01
2016,9,12,18,15,78.0,12.0,5.05,14.0,16.5,51.8,0.0
2016,9,12,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,12.0,4.0,2.95,15.0,4.5,0.0,0.0
2016,9,13,6,0,24.0,8.0,3.1,15.0,9.0,6.29,0.0
2016,9,13,6,15,137.0,25.5,3.15,15.0,41.5,19.27,4.93
2016,9,13,6,30,250.0,43.0,3.2,15.0,74.0,32.42,21.94
2016,9,13,6,45,332.0,57.5,3.25,15.5,119.0,43.25,32.25
2016,9,13,7,0,414.0,72.0,3.3,16.0,164.0,54.0,42.12
2016,9,13,7,15,475.0,82.0,3.2,16.0,214.0,61.43,48.92
2016,9,13,7,30,536.0,92.0,3.1,16.0,264.0,71.44,57.81
2016,9,13,7,45,576.5,100.0,3.05,16.5,314.0,76.55,62.09
2016,9,13,8,0,617.0,108.0,3.0,17.0,364.0,81.55,66.17
2016,9,13,8,15,391.5,162.0,2.95,17.0,332.0,108.43,89.28
2016,9,13,8,30,166.0,216.0,2.9,17.0,300.0,142.28,118.0
2016,9,13,8,45,256.5,224.5,2.85,17.0,367.5,169.66,125.35
2016,9,13,9,0,347.0,233.0,2.8,17.0,435.0,213.2,154.06
2016,9,13,9,15,317.5,258.5,2.75,17.0,454.0,252.52,187.29
2016,9,13,9,30,288.0,284.0,2.7,17.0,473.0,288.67,218.74
2016,9,13,9,45,200.0,308.0,2.7,17.5,442.5,299.05,230.5
2016,9,13,10,0,112.0,332.0,2.7,18.0,412.0,296.34,230.39
2016,9,13,10,15,95.5,340.0,2.7,18.0,410.0,306.46,238.87
2016,9,13,10,30,79.0,348.0,2.7,18.0,408.0,314.44,245.28
2016,9,13,10,45,48.5,314.5,2.75,18.5,352.0,279.08,217.53
2016,9,13,11,0,18.0,281.0,2.8,19.0,296.0,231.2,179.66
2016,9,13,11,15,257.0,292.5,2.8,19.0,503.0,437.7,342.54
2016,9,13,11,30,496.0,304.0,2.8,19.0,710.0,655.34,505.67
2016,9,13,11,45,277.5,338.0,2.8,19.0,566.0,530.87,410.71
2016,9,13,12,0,59.0,372.0,2.8,19.0,422.0,369.27,285.7
2016,9,13,12,15,171.5,379.5,2.75,19.0,521.5,497.3,385.42
2016,9,13,12,30,284.0,387.0,2.7,19.0,621.0,635.69,488.39
2016,9,13,12,45,160.5,360.5,2.7,19.5,492.5,491.47,379.44
2016,9,13,13,0,37.0,334.0,2.7,20.0,364.0,335.98,259.58
2016,9,13,13,15,436.0,234.0,2.65,20.0,572.5,693.24,536.5
2016,9,13,13,30,835.0,134.0,2.6,20.0,781.0,996.62,747.57
2016,9,13,13,45,831.0,130.0,2.6,20.0,756.0,1002.57,749.38
2016,9,13,14,0,827.0,126.0,2.6,20.0,731.0,1004.53,751.72
2016,9,13,14,15,816.0,124.0,2.6,19.5,698.0,997.66,749.82
2016,9,13,14,30,805.0,122.0,2.6,19.0,665.0,986.88,745.53
2016,9,13,14,45,793.0,118.0,2.6,19.0,627.0,969.07,735.21
2016,9,13,15,0,781.0,114.0,2.6,19.0,589.0,947.63,722.56
2016,9,13,15,15,761.0,110.5,2.6,19.0,545.0,915.38,702.51
2016,9,13,15,30,741.0,107.0,2.6,19.0,501.0,887.29,685.29
2016,9,13,15,45,716.0,102.0,2.65,19.0,453.5,843.09,656.86
2016,9,13,16,0,691.0,97.0,2.7,19.0,406.0,796.84,626.48
2016,9,13,16,15,654.0,91.0,2.65,18.5,355.5,736.88,585.82
2016,9,13,16,30,617.0,85.0,2.6,18.0,305.0,676.39,543.48
2016,9,13,16,45,565.0,78.0,2.6,18.0,254.0,602.18,488.28
2016,9,13,17,0,513.0,71.0,2.6,18.0,203.0,529.43,431.91
2016,9,13,17,15,435.5,60.5,2.55,17.5,155.0,436.03,356.79
2016,9,13,17,30,358.0,50.0,2.5,17.0,107.0,347.71,281.65
2016,9,13,17,45,241.0,35.5,2.5,17.0,67.0,237.54,181.43
2016,9,13,18,0,124.0,21.0,2.5,17.0,27.0,122.88,0.0
2016,9,13,18,15,62.0,10.5,2.45,16.5,13.5,41.93,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,15,94.5,21.5,1.3,15.0,33.0,16.24,2.23
2016,9,14,6,30,189.0,43.0,1.3,15.0,66.0,32.1,21.61
2016,9,14,6,45,270.5,60.0,1.35,15.5,110.0,44.53,33.37
2016,9,14,7,0,352.0,77.0,1.4,16.0,154.0,56.81,44.59
2016,9,14,7,15,410.0,89.5,1.35,16.0,203.0,65.68,52.66
2016,9,14,7,30,468.0,102.0,1.3,16.0,252.0,74.41,60.4
2016,9,14,7,45,515.5,111.0,1.3,16.5,302.0,80.59,65.6
2016,9,14,8,0,563.0,120.0,1.3,17.0,352.0,89.34,72.9
2016,9,14,8,15,595.0,127.0,1.3,17.0,400.0,92.99,75.82
2016,9,14,8,30,627.0,134.0,1.3,17.0,448.0,100.75,82.25
2016,9,14,8,45,656.0,138.0,1.3,17.5,493.5,153.05,96.66
2016,9,14,9,0,685.0,142.0,1.3,18.0,539.0,209.13,135.02
2016,9,14,9,15,703.5,146.5,1.3,18.0,579.0,266.73,181.78
2016,9,14,9,30,722.0,151.0,1.3,18.0,619.0,326.22,232.41
2016,9,14,9,45,797.0,125.0,1.35,18.5,668.0,386.55,282.39
2016,9,14,10,0,872.0,99.0,1.4,19.0,717.0,450.37,335.02
2016,9,14,10,15,880.0,100.5,1.45,19.0,745.5,509.89,384.75
2016,9,14,10,30,888.0,102.0,1.5,19.0,774.0,568.56,432.29
2016,9,14,10,45,895.0,102.5,1.55,19.0,795.5,624.7,476.52
2016,9,14,11,0,902.0,103.0,1.6,19.0,817.0,679.34,518.39
2016,9,14,11,15,905.5,103.5,1.7,19.0,830.5,729.83,556.64
2016,9,14,11,30,909.0,104.0,1.8,19.0,844.0,778.02,592.41
2016,9,14,11,45,911.5,103.5,1.95,19.5,849.5,821.98,622.16
2016,9,14,12,0,914.0,103.0,2.1,20.0,855.0,863.09,649.81
2016,9,14,12,15,913.5,103.0,2.25,20.0,852.5,899.09,675.16
2016,9,14,12,30,913.0,103.0,2.4,20.0,850.0,931.7,698.29
2016,9,14,12,45,904.0,106.0,2.55,20.0,838.0,956.0,715.95
2016,9,14,13,0,895.0,109.0,2.7,20.0,826.0,976.32,731.13
2016,9,14,13,15,890.5,108.0,2.75,20.0,807.5,992.86,743.05
2016,9,14,13,30,886.0,107.0,2.8,20.0,789.0,1005.46,752.52
2016,9,14,13,45,880.5,105.0,2.9,20.0,763.5,1012.0,758.63
2016,9,14,14,0,875.0,103.0,3.0,20.0,738.0,1014.53,762.27
2016,9,14,14,15,865.0,101.0,3.0,19.5,705.5,1008.51,760.96
2016,9,14,14,30,855.0,99.0,3.0,19.0,673.0,998.56,757.22
2016,9,14,14,45,843.0,96.0,3.05,19.0,634.0,994.72,756.79
2016,9,14,15,0,831.0,93.0,3.1,19.0,595.0,973.81,744.77
2016,9,14,15,15,813.0,90.5,3.05,19.0,551.0,944.02,726.0
2016,9,14,15,30,795.0,88.0,3.0,19.0,507.0,911.09,705.0
2016,9,14,15,45,772.5,84.0,3.0,19.0,459.5,869.12,677.8
2016,9,14,16,0,750.0,80.0,3.0,19.0,412.0,824.77,648.46
2016,9,14,16,15,715.5,75.5,2.95,18.5,361.0,766.98,609.5
2016,9,14,16,30,681.0,71.0,2.9,18.0,310.0,714.22,573.04
2016,9,14,16,45,633.5,64.5,2.9,18.0,258.5,642.33,519.7
2016,9,14,17,0,586.0,58.0,2.9,18.0,207.0,571.74,465.07
2016,9,14,17,15,509.0,50.0,2.85,17.5,157.5,479.15,391.01
2016,9,14,17,30,432.0,42.0,2.8,17.0,108.0,391.78,316.65
2016,9,14,17,45,305.0,30.0,2.8,17.0,67.5,274.35,206.53
2016,9,14,18,0,178.0,18.0,2.8,17.0,27.0,150.14,0.0
2016,9,14,18,15,89.0,9.0,2.85,16.5,13.5,55.42,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,193.5,16.5,2.35,14.5,38.5,13.38,0.0
2016,9,15,6,30,387.0,33.0,2.4,15.0,77.0,27.35,17.47
2016,9,15,6,45,476.5,41.5,2.5,15.5,125.0,34.34,24.43
2016,9,15,7,0,566.0,50.0,2.6,16.0,173.0,41.42,31.02
2016,9,15,7,15,622.0,56.0,2.55,16.0,224.5,46.3,35.55
2016,9,15,7,30,678.0,62.0,2.5,16.0,276.0,55.42,43.69
2016,9,15,7,45,339.0,93.0,2.5,16.0,200.0,66.35,53.27
2016,9,15,8,0,0.0,124.0,2.5,16.0,124.0,90.92,74.66
2016,9,15,8,15,0.0,133.0,2.4,16.0,133.0,97.69,80.3
2016,9,15,8,30,0.0,142.0,2.3,16.0,142.0,104.5,85.92
2016,9,15,8,45,0.0,137.0,2.25,16.5,137.0,102.49,79.97
2016,9,15,9,0,0.0,132.0,2.2,17.0,132.0,99.84,77.4
2016,9,15,9,15,0.5,153.0,2.15,17.0,154.0,115.7,90.14
2016,9,15,9,30,1.0,174.0,2.1,17.0,176.0,131.9,103.04
2016,9,15,9,45,2.5,181.0,2.1,17.5,183.5,138.53,107.91
2016,9,15,10,0,4.0,188.0,2.1,18.0,191.0,145.36,112.97
2016,9,15,10,15,9.5,222.0,2.1,18.0,229.5,174.8,136.25
2016,9,15,10,30,15.0,256.0,2.1,18.0,268.0,205.52,160.36
2016,9,15,10,45,13.0,249.5,2.15,18.0,260.0,201.46,156.99
2016,9,15,11,0,11.0,243.0,2.2,18.0,252.0,196.89,153.32
2016,9,15,11,15,14.0,262.0,2.3,18.0,273.5,215.87,168.28
2016,9,15,11,30,17.0,281.0,2.4,18.0,295.0,235.52,183.68
2016,9,15,11,45,17.5,282.5,2.55,18.5,297.0,239.28,186.29
2016,9,15,12,0,18.0,284.0,2.7,19.0,299.0,243.02,188.95
2016,9,15,12,15,26.5,308.5,2.85,19.0,330.5,290.02,225.72
2016,9,15,12,30,35.0,333.0,3.0,19.0,362.0,324.99,252.9
2016,9,15,12,45,31.5,321.5,3.15,19.0,347.5,315.31,245.56
2016,9,15,13,0,28.0,310.0,3.3,19.0,333.0,304.95,237.82
2016,9,15,13,15,23.5,292.0,3.45,18.5,310.5,265.56,207.94
2016,9,15,13,30,19.0,274.0,3.6,18.0,288.0,246.73,193.84
2016,9,15,13,45,15.0,253.5,3.75,18.0,265.0,225.7,177.47
2016,9,15,14,0,11.0,233.0,3.9,18.0,242.0,204.35,160.73
2016,9,15,14,15,15.0,236.5,4.0,18.0,247.5,213.38,168.47
2016,9,15,14,30,19.0,240.0,4.1,18.0,253.0,222.88,176.58
2016,9,15,14,45,13.5,217.0,4.2,18.0,226.0,197.1,156.14
2016,9,15,15,0,8.0,194.0,4.3,18.0,199.0,171.22,135.48
2016,9,15,15,15,4.0,173.5,4.35,17.5,176.0,149.25,118.1
2016,9,15,15,30,0.0,153.0,4.4,17.0,153.0,127.32,100.5
2016,9,15,15,45,0.0,122.0,4.45,17.0,122.0,99.16,77.52
2016,9,15,16,0,0.0,91.0,4.5,17.0,91.0,71.43,54.61
2016,9,15,16,15,0.0,79.5,4.45,16.5,79.5,61.84,46.81
2016,9,15,16,30,0.0,68.0,4.4,16.0,68.0,52.25,38.88
2016,9,15,16,45,0.0,56.0,4.4,16.0,56.0,42.88,30.94
2016,9,15,17,0,0.0,44.0,4.4,16.0,44.0,33.63,22.99
2016,9,15,17,15,0.0,33.0,4.3,15.5,33.0,25.18,15.66
2016,9,15,17,30,0.0,22.0,4.2,15.0,22.0,16.75,8.29
2016,9,15,17,45,0.0,13.5,4.15,15.0,13.5,10.26,2.13
2016,9,15,18,0,0.0,5.0,4.1,15.0,5.0,3.93,0.0
2016,9,15,18,15,0.0,2.5,4.0,14.5,2.5,1.97,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,178.0,16.5,1.8,14.0,36.5,13.36,0.0
2016,9,16,6,30,356.0,33.0,1.7,14.0,73.0,27.23,17.36
2016,9,16,6,45,450.0,42.0,1.65,14.5,120.0,34.59,24.73
2016,9,16,7,0,544.0,51.0,1.6,15.0,167.0,42.01,31.68
2016,9,16,7,15,601.5,57.5,1.5,15.0,218.5,47.21,36.52
2016,9,16,7,30,659.0,64.0,1.4,15.0,270.0,52.42,41.22
2016,9,16,7,45,329.5,83.5,1.3,15.5,186.5,60.09,47.87
2016,9,16,8,0,0.0,103.0,1.2,16.0,103.0,77.03,62.5
2016,9,16,8,15,0.0,116.5,1.1,16.0,116.5,86.78,70.77
2016,9,16,8,30,0.0,130.0,1.0,16.0,130.0,96.55,75.4
2016,9,16,8,45,5.5,162.0,0.95,16.5,165.5,119.94,93.95
2016,9,16,9,0,11.0,194.0,0.9,17.0,201.0,144.54,113.06
2016,9,16,9,15,23.5,225.5,0.85,17.0,241.0,171.72,133.97
2016,9,16,9,30,36.0,257.0,0.8,17.0,281.0,199.75,155.5
2016,9,16,9,45,40.0,275.0,0.8,17.5,303.0,220.19,171.01
2016,9,16,10,0,44.0,293.0,0.8,18.0,325.0,241.56,187.13
2016,9,16,10,15,234.0,296.5,0.9,18.0,471.5,350.95,270.18
2016,9,16,10,30,424.0,300.0,1.0,18.0,618.0,482.45,368.63
2016,9,16,10,45,296.5,340.5,1.1,18.5,565.5,463.98,354.7
2016,9,16,11,0,169.0,381.0,1.2,19.0,513.0,429.36,328.52
2016,9,16,11,15,303.0,352.0,1.4,19.0,594.5,524.5,401.68
2016,9,16,11,30,437.0,323.0,1.6,19.0,676.0,632.77,482.39
2016,9,16,11,45,277.0,359.0,1.85,19.5,583.5,553.48,423.11
2016,9,16,12,0,117.0,395.0,2.1,20.0,491.0,457.17,350.12
2016,9,16,12,15,120.0,391.5,2.3,20.0,489.5,467.49,359.13
2016,9,16,12,30,123.0,388.0,2.5,20.0,488.0,477.27,367.17
2016,9,16,12,45,124.5,385.5,2.7,20.0,485.5,486.12,374.5
2016,9,16,13,0,126.0,383.0,2.9,20.0,483.0,494.38,381.44
2016,9,16,13,15,170.5,373.0,2.95,19.5,505.0,536.15,415.05
2016,9,16,13,30,215.0,363.0,3.0,19.0,527.0,578.52,448.95
2016,9,16,13,45,274.5,337.5,3.05,19.0,539.5,643.34,498.58
2016,9,16,14,0,334.0,312.0,3.1,19.0,552.0,683.72,530.47
2016,9,16,14,15,219.5,307.0,3.05,19.0,461.5,543.43,425.56
2016,9,16,14,30,105.0,302.0,3.0,19.0,371.0,402.1,316.91
2016,9,16,14,45,170.0,281.5,3.0,19.0,386.0,473.51,374.94
2016,9,16,15,0,235.0,261.0,3.0,19.0,401.0,518.51,411.89
2016,9,16,15,15,197.5,243.0,2.95,19.0,354.5,462.15,368.91
2016,9,16,15,30,160.0,225.0,2.9,19.0,308.0,405.93,325.82
2016,9,16,15,45,87.0,189.0,2.85,19.0,233.5,272.25,219.8
2016,9,16,16,0,14.0,153.0,2.8,19.0,159.0,146.91,116.71
2016,9,16,16,15,9.5,135.0,2.75,18.5,139.0,127.25,101.09
2016,9,16,16,30,5.0,117.0,2.7,18.0,119.0,107.83,85.2
2016,9,16,16,45,2.5,97.5,2.65,18.0,98.5,88.53,69.04
2016,9,16,17,0,0.0,78.0,2.6,18.0,78.0,69.18,52.58
2016,9,16,17,15,201.5,59.5,2.6,17.5,88.0,239.22,197.32
2016,9,16,17,30,403.0,41.0,2.6,17.0,98.0,370.6,298.7
2016,9,16,17,45,266.0,28.0,2.6,16.5,59.0,247.57,175.8
2016,9,16,18,0,129.0,15.0,2.6,16.0,20.0,88.29,0.0
2016,9,16,18,15,64.5,7.5,2.6,15.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.0,1.2,14.0,35.5,12.97,0.0
2016,9,17,6,30,356.0,32.0,1.1,14.0,71.0,26.44,16.58
2016,9,17,6,45,453.0,40.5,1.0,14.5,118.5,33.43,23.71
2016,9,17,7,0,550.0,49.0,0.9,15.0,166.0,40.53,30.37
2016,9,17,7,15,275.0,57.5,0.8,15.0,116.0,42.7,32.53
2016,9,17,7,30,0.0,66.0,0.7,15.0,66.0,50.37,39.42
2016,9,17,7,45,0.0,79.0,0.6,15.5,79.0,59.97,47.78
2016,9,17,8,0,0.0,92.0,0.5,16.0,92.0,69.51,55.91
2016,9,17,8,15,1.0,124.0,0.5,16.0,124.5,91.72,75.03
2016,9,17,8,30,2.0,156.0,0.5,16.0,157.0,113.55,89.27
2016,9,17,8,45,98.5,204.0,0.55,16.5,260.0,149.2,113.92
2016,9,17,9,0,195.0,252.0,0.6,17.0,363.0,206.4,154.07
2016,9,17,9,15,198.0,271.5,0.65,17.5,391.5,238.86,179.33
2016,9,17,9,30,201.0,291.0,0.7,18.0,420.0,272.05,205.71
2016,9,17,9,45,148.5,306.0,0.8,18.5,404.0,282.92,216.19
2016,9,17,10,0,96.0,321.0,0.9,19.0,388.0,284.32,218.5
2016,9,17,10,15,503.0,205.0,1.0,19.0,578.0,416.85,317.92
2016,9,17,10,30,910.0,89.0,1.1,19.0,768.0,575.88,436.98
2016,9,17,10,45,500.0,227.5,1.25,19.5,602.5,503.34,384.47
2016,9,17,11,0,90.0,366.0,1.4,20.0,437.0,357.37,273.63
2016,9,17,11,15,256.0,347.0,1.55,20.0,552.0,488.87,375.04
2016,9,17,11,30,422.0,328.0,1.7,20.0,667.0,627.4,477.55
2016,9,17,11,45,247.0,351.0,1.9,20.0,550.0,523.95,400.88
2016,9,17,12,0,72.0,374.0,2.1,20.0,433.0,384.95,295.85
2016,9,17,12,15,74.0,371.5,2.25,20.0,431.5,391.62,302.05
2016,9,17,12,30,76.0,369.0,2.4,20.0,430.0,398.04,307.38
2016,9,17,12,45,96.5,374.0,2.6,20.0,450.5,428.96,331.74
2016,9,17,13,0,117.0,379.0,2.8,20.0,471.0,482.79,372.79
2016,9,17,13,15,119.0,368.0,2.9,20.0,460.0,481.79,372.58
2016,9,17,13,30,121.0,357.0,3.0,20.0,449.0,479.94,372.07
2016,9,17,13,45,84.5,329.0,3.1,20.0,392.0,395.95,308.84
2016,9,17,14,0,48.0,301.0,3.2,20.0,335.0,333.7,260.97
2016,9,17,14,15,47.0,287.0,3.25,19.5,319.5,321.87,253.1
2016,9,17,14,30,46.0,273.0,3.3,19.0,304.0,309.72,244.76
2016,9,17,14,45,41.0,253.0,3.35,19.0,279.5,286.36,226.99
2016,9,17,15,0,36.0,233.0,3.4,19.0,255.0,262.66,208.82
2016,9,17,15,15,33.0,214.5,3.4,19.0,233.0,242.47,193.34
2016,9,17,15,30,30.0,196.0,3.4,19.0,211.0,222.11,177.58
2016,9,17,15,45,20.5,172.5,3.4,19.0,182.5,170.87,136.37
2016,9,17,16,0,11.0,149.0,3.4,19.0,154.0,140.35,111.5
2016,9,17,16,15,6.5,131.0,3.3,18.5,134.0,120.71,95.64
2016,9,17,16,30,2.0,113.0,3.2,18.0,114.0,101.3,79.68
2016,9,17,16,45,1.0,93.5,3.15,18.0,94.0,83.24,64.57
2016,9,17,17,0,0.0,74.0,3.1,18.0,74.0,64.98,49.05
2016,9,17,17,15,187.5,57.0,3.05,17.5,82.5,225.87,186.1
2016,9,17,17,30,375.0,40.0,3.0,17.0,91.0,350.09,281.79
2016,9,17,17,45,239.5,26.5,3.0,17.0,54.0,226.42,152.59
2016,9,17,18,0,104.0,13.0,3.0,17.0,17.0,71.88,0.0
2016,9,17,18,15,52.0,6.5,3.0,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.75,15.5,34.0,12.56,0.0
2016,9,18,6,30,343.0,31.0,0.8,16.0,68.0,25.58,15.58
2016,9,18,6,45,438.5,40.0,0.9,16.5,114.5,32.95,23.05
2016,9,18,7,0,534.0,49.0,1.0,17.0,161.0,40.41,29.98
2016,9,18,7,15,592.5,55.5,0.95,17.0,211.5,45.64,34.83
2016,9,18,7,30,651.0,62.0,0.9,17.0,262.0,50.9,39.54
2016,9,18,7,45,691.0,66.5,0.85,17.5,313.0,58.9,46.45
2016,9,18,8,0,731.0,71.0,0.8,18.0,364.0,62.67,49.52
2016,9,18,8,15,759.0,74.5,0.75,18.5,413.0,65.46,51.68
2016,9,18,8,30,787.0,78.0,0.7,19.0,462.0,81.0,52.42
2016,9,18,8,45,806.5,81.0,0.7,19.5,507.0,141.01,79.03
2016,9,18,9,0,826.0,84.0,0.7,20.0,552.0,203.26,123.13
2016,9,18,9,15,841.5,86.0,0.8,20.5,592.5,269.79,177.54
2016,9,18,9,30,857.0,88.0,0.9,21.0,633.0,332.51,231.1
2016,9,18,9,45,878.0,85.5,1.0,22.0,670.5,394.45,283.33
2016,9,18,10,0,899.0,83.0,1.1,23.0,708.0,457.39,334.99
2016,9,18,10,15,906.5,84.0,1.3,23.5,736.0,517.54,384.22
2016,9,18,10,30,914.0,85.0,1.5,24.0,764.0,576.68,431.16
2016,9,18,10,45,918.5,86.5,1.7,24.5,784.5,633.24,474.8
2016,9,18,11,0,923.0,88.0,1.9,25.0,805.0,687.99,515.89
2016,9,18,11,15,926.0,88.5,2.05,25.0,818.0,738.73,553.9
2016,9,18,11,30,929.0,89.0,2.2,25.0,831.0,787.03,588.56
2016,9,18,11,45,929.5,89.5,2.4,25.5,836.0,830.7,617.85
2016,9,18,12,0,930.0,90.0,2.6,26.0,841.0,871.33,644.93
2016,9,18,12,15,929.5,90.0,2.7,26.0,838.0,907.36,669.4
2016,9,18,12,30,929.0,90.0,2.8,26.0,835.0,939.92,691.62
2016,9,18,12,45,923.5,91.0,2.95,26.0,823.5,965.31,709.58
2016,9,18,13,0,918.0,92.0,3.1,26.0,812.0,986.77,725.14
2016,9,18,13,15,913.5,91.0,3.15,26.0,793.0,1003.05,736.66
2016,9,18,13,30,909.0,90.0,3.2,26.0,774.0,1015.29,745.74
2016,9,18,13,45,902.0,89.0,3.25,26.0,748.0,1020.96,750.72
2016,9,18,14,0,895.0,88.0,3.3,26.0,722.0,1022.56,753.26
2016,9,18,14,15,885.0,86.5,3.35,26.0,688.5,1016.48,750.96
2016,9,18,14,30,875.0,85.0,3.4,26.0,655.0,1006.43,746.24
2016,9,18,14,45,861.5,83.0,3.5,26.0,616.0,988.39,736.7
2016,9,18,15,0,848.0,81.0,3.6,26.0,577.0,966.73,724.78
2016,9,18,15,15,829.5,78.5,3.6,25.5,532.5,948.02,715.61
2016,9,18,15,30,811.0,76.0,3.6,25.0,488.0,913.93,695.77
2016,9,18,15,45,786.0,73.0,3.65,25.0,440.0,870.16,667.87
2016,9,18,16,0,761.0,70.0,3.7,25.0,392.0,824.16,637.84
2016,9,18,16,15,725.5,66.0,3.65,24.0,341.0,765.58,599.79
2016,9,18,16,30,690.0,62.0,3.6,23.0,290.0,706.16,559.57
2016,9,18,16,45,638.5,56.5,3.6,22.5,238.5,636.94,509.07
2016,9,18,17,0,587.0,51.0,3.6,22.0,187.0,564.42,453.36
2016,9,18,17,15,503.5,43.0,3.55,21.5,138.5,467.11,375.1
2016,9,18,17,30,420.0,35.0,3.5,21.0,90.0,376.09,296.43
2016,9,18,17,45,274.5,23.5,3.45,20.5,52.5,243.23,150.19
2016,9,18,18,0,129.0,12.0,3.4,20.0,15.0,85.88,0.0
2016,9,18,18,15,64.5,6.0,3.2,19.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
