Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,87.0,14.0,3.4,13.0,20.5,11.02,0.0
2016,9,29,6,30,174.0,28.0,3.5,13.0,41.0,21.21,7.8
2016,9,29,6,45,287.0,41.5,3.65,13.5,83.0,31.57,21.49
2016,9,29,7,0,400.0,55.0,3.8,14.0,125.0,44.63,33.71
2016,9,29,7,15,472.0,64.0,3.75,14.0,173.5,51.43,40.2
2016,9,29,7,30,544.0,73.0,3.7,14.0,222.0,58.23,46.48
2016,9,29,7,45,272.0,67.5,3.65,14.5,142.0,49.09,38.3
2016,9,29,8,0,0.0,62.0,3.6,15.0,62.0,47.51,36.78
2016,9,29,8,15,0.0,73.0,3.6,15.0,73.0,56.03,44.23
2016,9,29,8,30,0.0,84.0,3.6,15.0,84.0,64.39,49.06
2016,9,29,8,45,0.0,99.5,3.6,15.5,99.5,75.89,58.46
2016,9,29,9,0,0.0,115.0,3.6,16.0,115.0,87.55,67.87
2016,9,29,9,15,0.0,133.5,3.65,16.0,133.5,101.58,79.3
2016,9,29,9,30,0.0,152.0,3.7,16.0,152.0,115.85,90.84
2016,9,29,9,45,3.0,176.0,3.75,16.0,178.5,135.66,106.81
2016,9,29,10,0,6.0,200.0,3.8,16.0,205.0,156.25,123.35
2016,9,29,10,15,5.0,197.0,3.85,16.0,201.5,154.73,121.93
2016,9,29,10,30,4.0,194.0,3.9,16.0,198.0,152.9,120.31
2016,9,29,10,45,8.5,219.5,3.95,16.5,226.5,176.91,139.4
2016,9,29,11,0,13.0,245.0,4.0,17.0,255.0,201.98,159.15
2016,9,29,11,15,11.0,235.0,4.05,17.0,243.5,194.05,152.68
2016,9,29,11,30,9.0,225.0,4.1,17.0,232.0,185.66,145.92
2016,9,29,11,45,9.0,226.0,4.15,17.0,233.5,187.74,147.59
2016,9,29,12,0,9.0,227.0,4.2,17.0,235.0,189.8,149.26
2016,9,29,12,15,23.5,270.0,4.25,17.0,289.0,241.35,190.86
2016,9,29,12,30,38.0,313.0,4.3,17.0,343.0,317.08,250.94
2016,9,29,12,45,38.5,308.0,4.4,17.0,337.5,317.28,251.22
2016,9,29,13,0,39.0,303.0,4.5,17.0,332.0,317.29,251.6
2016,9,29,13,15,39.0,296.0,4.55,17.0,324.5,314.54,249.8
2016,9,29,13,30,39.0,289.0,4.6,17.0,317.0,311.6,247.9
2016,9,29,13,45,42.0,281.0,4.7,17.0,310.0,310.47,247.65
2016,9,29,14,0,45.0,273.0,4.8,17.0,303.0,309.31,247.41
2016,9,29,14,15,34.5,249.0,4.9,16.5,271.5,275.84,221.41
2016,9,29,14,30,24.0,225.0,5.0,16.0,240.0,219.51,176.62
2016,9,29,14,45,22.5,210.5,5.1,16.0,223.5,206.1,166.21
2016,9,29,15,0,21.0,196.0,5.2,16.0,207.0,192.67,155.66
2016,9,29,15,15,10.5,169.5,5.25,16.0,175.0,157.41,126.6
2016,9,29,15,30,0.0,143.0,5.3,16.0,143.0,122.34,97.35
2016,9,29,15,45,0.0,126.5,5.4,16.0,126.5,108.17,85.81
2016,9,29,16,0,0.0,110.0,5.5,16.0,110.0,93.95,74.07
2016,9,29,16,15,297.5,86.0,5.5,15.5,167.0,406.45,344.25
2016,9,29,16,30,595.0,62.0,5.5,15.0,224.0,632.33,527.6
2016,9,29,16,45,519.5,55.5,5.5,15.0,175.0,539.98,450.52
2016,9,29,17,0,444.0,49.0,5.5,15.0,126.0,451.23,374.31
2016,9,29,17,15,330.0,37.0,5.35,14.5,83.5,333.05,269.37
2016,9,29,17,30,216.0,25.0,5.2,14.0,41.0,215.47,115.27
2016,9,29,17,45,108.0,12.5,5.05,14.0,20.5,78.81,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,102.0,12.5,4.55,13.0,20.0,9.83,0.0
2016,9,30,6,30,204.0,25.0,4.7,13.0,40.0,20.5,6.29
2016,9,30,6,45,316.0,37.5,4.9,13.5,82.0,30.66,20.6
2016,9,30,7,0,428.0,50.0,5.1,14.0,124.0,40.79,30.29
2016,9,30,7,15,499.5,58.5,5.1,14.0,172.5,47.39,36.59
2016,9,30,7,30,571.0,67.0,5.1,14.0,221.0,54.0,42.7
2016,9,30,7,45,619.5,72.5,5.15,14.0,270.5,58.08,46.39
2016,9,30,8,0,668.0,78.0,5.2,14.0,320.0,62.18,49.99
2016,9,30,8,15,700.5,82.5,5.25,14.0,368.0,65.33,52.67
2016,9,30,8,30,733.0,87.0,5.3,14.0,416.0,102.78,61.7
2016,9,30,8,45,759.5,89.0,5.35,14.5,460.5,165.07,100.38
2016,9,30,9,0,786.0,91.0,5.4,15.0,505.0,225.37,148.44
2016,9,30,9,15,803.5,93.5,5.45,15.0,544.5,286.61,202.86
2016,9,30,9,30,821.0,96.0,5.5,15.0,584.0,349.28,259.97
2016,9,30,9,45,838.5,96.0,5.55,15.5,619.0,410.98,315.52
2016,9,30,10,0,856.0,96.0,5.6,16.0,654.0,473.0,370.13
2016,9,30,10,15,865.0,97.5,5.6,16.0,681.0,531.81,421.47
2016,9,30,10,30,874.0,99.0,5.6,16.0,708.0,589.81,470.76
2016,9,30,10,45,880.0,99.5,5.65,16.0,728.0,644.02,515.97
2016,9,30,11,0,886.0,100.0,5.7,16.0,748.0,696.57,558.83
2016,9,30,11,15,889.5,101.0,5.75,16.0,760.0,745.91,598.33
2016,9,30,11,30,893.0,102.0,5.8,16.0,772.0,792.93,634.03
2016,9,30,11,45,895.5,101.5,5.85,16.5,776.5,835.13,663.99
2016,9,30,12,0,898.0,101.0,5.9,17.0,781.0,874.46,691.65
2016,9,30,12,15,896.5,101.0,5.9,17.0,776.5,907.74,715.87
2016,9,30,12,30,895.0,101.0,5.9,17.0,772.0,937.58,737.62
2016,9,30,12,45,891.5,100.5,5.95,17.0,760.0,961.44,755.41
2016,9,30,13,0,888.0,100.0,6.0,17.0,748.0,981.53,770.65
2016,9,30,13,15,882.0,99.0,6.0,17.0,728.0,994.78,780.83
2016,9,30,13,30,876.0,98.0,6.0,17.0,708.0,1004.08,788.37
2016,9,30,13,45,869.0,96.0,6.05,17.0,681.0,1007.25,792.05
2016,9,30,14,0,862.0,94.0,6.1,17.0,654.0,1006.47,793.11
2016,9,30,14,15,849.5,92.0,6.1,16.5,620.0,996.16,788.68
2016,9,30,14,30,837.0,90.0,6.1,16.0,586.0,995.1,791.18
2016,9,30,14,45,823.0,86.5,6.1,16.0,546.5,973.68,777.38
2016,9,30,15,0,809.0,83.0,6.1,16.0,507.0,948.73,761.07
2016,9,30,15,15,786.5,80.0,6.05,16.0,462.5,912.64,736.15
2016,9,30,15,30,764.0,77.0,6.0,16.0,418.0,873.76,708.9
2016,9,30,15,45,734.5,73.0,6.0,16.0,370.5,824.45,673.48
2016,9,30,16,0,705.0,69.0,6.0,16.0,323.0,773.32,635.8
2016,9,30,16,15,660.0,64.0,5.9,15.5,273.0,712.25,589.88
2016,9,30,16,30,615.0,59.0,5.8,15.0,223.0,645.58,537.55
2016,9,30,16,45,543.0,52.0,5.75,15.0,173.5,554.85,462.52
2016,9,30,17,0,471.0,45.0,5.7,15.0,124.0,467.77,387.15
2016,9,30,17,15,354.5,34.0,5.55,14.5,81.5,348.05,279.79
2016,9,30,17,30,238.0,23.0,5.4,14.0,39.0,226.03,94.89
2016,9,30,17,45,119.0,11.5,5.3,14.0,19.5,85.02,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,110.5,12.0,3.15,13.5,19.5,9.44,0.0
2016,10,1,6,30,221.0,24.0,3.3,14.0,39.0,19.74,4.56
2016,10,1,6,45,343.5,35.5,3.45,14.5,82.5,29.17,19.16
2016,10,1,7,0,466.0,47.0,3.6,15.0,126.0,38.68,28.28
2016,10,1,7,15,539.0,54.5,3.65,15.0,175.5,44.66,34.01
2016,10,1,7,30,612.0,62.0,3.7,15.0,225.0,50.7,39.6
2016,10,1,7,45,661.5,66.5,3.75,15.5,276.0,54.27,42.75
2016,10,1,8,0,711.0,71.0,3.8,16.0,327.0,62.67,50.03
2016,10,1,8,15,743.0,75.0,3.7,16.0,375.5,65.87,52.73
2016,10,1,8,30,775.0,79.0,3.6,16.0,424.0,106.21,62.23
2016,10,1,8,45,800.5,81.5,3.55,16.5,470.0,166.33,98.57
2016,10,1,9,0,826.0,84.0,3.5,17.0,516.0,229.42,148.55
2016,10,1,9,15,842.5,86.0,3.45,17.0,556.0,292.45,203.9
2016,10,1,9,30,859.0,88.0,3.4,17.0,596.0,358.53,262.9
2016,10,1,9,45,876.5,87.5,3.4,17.5,631.5,421.01,318.01
2016,10,1,10,0,894.0,87.0,3.4,18.0,667.0,484.07,372.14
2016,10,1,10,15,902.5,88.5,3.45,18.0,694.5,544.64,423.57
2016,10,1,10,30,911.0,90.0,3.5,18.0,722.0,604.27,472.75
2016,10,1,10,45,916.0,91.0,3.55,18.0,741.5,660.09,517.68
2016,10,1,11,0,921.0,92.0,3.6,18.0,761.0,714.07,560.06
2016,10,1,11,15,924.5,92.5,3.65,18.0,773.5,764.42,598.78
2016,10,1,11,30,928.0,93.0,3.7,18.0,786.0,812.32,633.12
2016,10,1,11,45,928.5,93.5,3.8,18.5,790.0,855.13,662.37
2016,10,1,12,0,929.0,94.0,3.9,19.0,794.0,894.84,689.25
2016,10,1,12,15,928.0,94.0,4.05,19.0,789.5,929.44,714.07
2016,10,1,12,30,927.0,94.0,4.2,19.0,785.0,960.51,736.51
2016,10,1,12,45,923.5,93.5,4.4,19.0,773.0,985.02,754.86
2016,10,1,13,0,920.0,93.0,4.6,19.0,761.0,1005.65,771.34
2016,10,1,13,15,915.0,92.0,4.7,18.5,740.5,1020.28,784.52
2016,10,1,13,30,910.0,91.0,4.8,18.0,720.0,1030.85,795.16
2016,10,1,13,45,901.0,90.0,4.9,18.0,692.5,1033.32,798.84
2016,10,1,14,0,892.0,89.0,5.0,18.0,665.0,1031.71,799.91
2016,10,1,14,15,880.5,87.5,5.05,18.0,630.5,1022.93,795.7
2016,10,1,14,30,869.0,86.0,5.1,18.0,596.0,1010.27,788.92
2016,10,1,14,45,853.0,83.5,5.2,18.0,555.5,1000.67,784.85
2016,10,1,15,0,837.0,81.0,5.3,18.0,515.0,974.6,768.97
2016,10,1,15,15,814.5,78.0,5.35,17.5,469.5,938.04,746.49
2016,10,1,15,30,792.0,75.0,5.4,17.0,424.0,898.59,721.44
2016,10,1,15,45,760.5,71.5,5.5,17.0,375.0,847.33,685.78
2016,10,1,16,0,729.0,68.0,5.6,17.0,326.0,794.25,647.67
2016,10,1,16,15,682.0,63.0,5.55,16.5,275.0,724.01,595.37
2016,10,1,16,30,635.0,58.0,5.5,16.0,224.0,661.5,546.85
2016,10,1,16,45,561.5,51.0,5.5,16.0,173.5,568.8,470.78
2016,10,1,17,0,488.0,44.0,5.5,16.0,123.0,479.81,394.12
2016,10,1,17,15,361.0,33.0,5.4,15.5,79.5,351.79,279.09
2016,10,1,17,30,234.0,22.0,5.3,15.0,36.0,219.39,54.29
2016,10,1,17,45,117.0,11.0,5.2,15.0,18.0,83.32,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,108.5,11.5,3.25,13.5,18.5,9.05,0.0
2016,10,2,6,30,217.0,23.0,3.4,14.0,37.0,18.92,2.62
2016,10,2,6,45,338.5,34.0,3.6,14.5,79.0,27.94,18.01
2016,10,2,7,0,460.0,45.0,3.8,15.0,121.0,37.05,26.82
2016,10,2,7,15,531.5,52.0,3.85,15.0,169.5,42.67,32.23
2016,10,2,7,30,603.0,59.0,3.9,15.0,218.0,48.36,37.51
2016,10,2,7,45,650.0,64.0,4.0,15.5,267.5,52.32,41.01
2016,10,2,8,0,697.0,69.0,4.1,16.0,317.0,60.93,48.5
2016,10,2,8,15,728.0,73.0,4.1,16.0,364.5,64.13,51.22
2016,10,2,8,30,759.0,77.0,4.1,16.0,412.0,105.46,61.42
2016,10,2,8,45,779.0,80.5,4.2,16.0,455.5,164.57,98.22
2016,10,2,9,0,799.0,84.0,4.3,16.0,499.0,225.96,147.85
2016,10,2,9,15,429.5,166.5,4.35,16.0,392.0,242.04,179.12
2016,10,2,9,30,60.0,249.0,4.4,16.0,285.0,207.33,163.96
2016,10,2,9,45,459.5,169.5,4.5,16.5,464.5,321.89,249.81
2016,10,2,10,0,859.0,90.0,4.6,17.0,644.0,472.65,367.81
2016,10,2,10,15,561.0,202.5,4.7,17.0,570.0,467.16,368.58
2016,10,2,10,30,263.0,315.0,4.8,17.0,496.0,421.17,333.82
2016,10,2,10,45,573.0,206.5,4.9,17.0,616.0,558.23,444.41
2016,10,2,11,0,883.0,98.0,5.0,17.0,736.0,695.73,554.52
2016,10,2,11,15,600.5,216.0,5.0,17.0,653.0,657.54,522.14
2016,10,2,11,30,318.0,334.0,5.0,17.0,570.0,562.72,445.95
2016,10,2,11,45,313.5,337.0,5.05,17.0,570.5,582.78,462.09
2016,10,2,12,0,309.0,340.0,5.1,17.0,571.0,601.38,476.56
2016,10,2,12,15,605.5,219.0,5.1,17.0,669.0,788.8,624.34
2016,10,2,12,30,902.0,98.0,5.1,17.0,767.0,942.95,737.6
2016,10,2,12,45,897.0,99.0,5.2,17.0,755.0,966.98,754.9
2016,10,2,13,0,892.0,100.0,5.3,17.0,743.0,987.21,770.46
2016,10,2,13,15,887.0,99.0,5.35,17.0,723.5,1001.35,781.52
2016,10,2,13,30,882.0,98.0,5.4,17.0,704.0,1011.56,790.01
2016,10,2,13,45,875.5,96.0,5.5,17.0,677.0,1015.14,794.38
2016,10,2,14,0,869.0,94.0,5.6,17.0,650.0,1014.75,796.15
2016,10,2,14,15,856.5,92.0,5.6,17.0,616.0,1017.48,799.63
2016,10,2,14,30,844.0,90.0,5.6,17.0,582.0,1003.07,790.99
2016,10,2,14,45,824.5,88.5,5.65,17.0,541.0,978.42,775.48
2016,10,2,15,0,805.0,87.0,5.7,17.0,500.0,950.3,757.42
2016,10,2,15,15,781.0,83.5,5.7,16.5,455.0,911.99,732.8
2016,10,2,15,30,757.0,80.0,5.7,16.0,410.0,870.91,705.67
2016,10,2,15,45,718.5,77.0,5.7,16.0,360.5,820.67,669.59
2016,10,2,16,0,680.0,74.0,5.7,16.0,311.0,763.48,627.21
2016,10,2,16,15,630.0,68.0,5.7,16.0,261.0,691.24,571.65
2016,10,2,16,30,580.0,62.0,5.7,16.0,211.0,619.66,514.41
2016,10,2,16,45,499.0,54.5,5.7,16.0,162.0,521.92,433.51
2016,10,2,17,0,418.0,47.0,5.7,16.0,113.0,428.23,352.44
2016,10,2,17,15,291.0,34.5,5.55,15.5,72.0,301.47,236.34
2016,10,2,17,30,164.0,22.0,5.4,15.0,31.0,169.2,0.0
2016,10,2,17,45,82.0,11.0,5.3,15.0,15.5,60.97,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.5,2.2,13.5,2.5,1.97,0.0
2016,10,3,6,30,0.0,5.0,2.3,14.0,5.0,3.78,0.0
2016,10,3,6,45,0.0,12.0,2.45,14.5,12.0,9.1,2.03
2016,10,3,7,0,0.0,19.0,2.6,15.0,19.0,14.44,7.02
2016,10,3,7,15,0.0,27.0,2.65,15.0,27.0,20.56,12.64
2016,10,3,7,30,0.0,35.0,2.7,15.0,35.0,26.7,18.24
2016,10,3,7,45,0.0,43.0,2.75,15.0,43.0,32.85,23.77
2016,10,3,8,0,0.0,51.0,2.8,15.0,51.0,39.01,29.25
2016,10,3,8,15,0.0,90.0,2.8,15.0,90.0,68.04,54.9
2016,10,3,8,30,0.0,129.0,2.8,15.0,129.0,95.46,75.23
2016,10,3,8,45,0.0,134.5,2.8,15.5,134.5,100.6,79.12
2016,10,3,9,0,0.0,140.0,2.8,16.0,140.0,105.56,82.85
2016,10,3,9,15,23.5,190.5,2.75,16.0,204.0,149.07,117.56
2016,10,3,9,30,47.0,241.0,2.7,16.0,268.0,197.72,156.29
2016,10,3,9,45,76.5,266.5,2.7,16.5,314.5,234.93,185.35
2016,10,3,10,0,106.0,292.0,2.7,17.0,361.0,276.61,218.0
2016,10,3,10,15,53.0,218.5,2.75,17.0,253.0,201.2,158.68
2016,10,3,10,30,0.0,145.0,2.8,17.0,145.0,112.38,86.91
2016,10,3,10,45,4.5,183.0,2.9,17.0,186.5,145.66,113.98
2016,10,3,11,0,9.0,221.0,3.0,17.0,228.0,180.33,141.79
2016,10,3,11,15,30.5,271.0,3.1,17.0,294.0,250.73,198.13
2016,10,3,11,30,52.0,321.0,3.2,17.0,360.0,317.42,250.71
2016,10,3,11,45,46.0,315.5,3.3,17.0,350.0,313.4,247.35
2016,10,3,12,0,40.0,310.0,3.4,17.0,340.0,308.49,243.53
2016,10,3,12,15,152.5,326.5,3.4,17.0,439.0,448.99,355.55
2016,10,3,12,30,265.0,343.0,3.4,17.0,538.0,600.12,471.52
2016,10,3,12,45,136.5,281.0,3.45,17.0,381.5,406.14,322.33
2016,10,3,13,0,8.0,219.0,3.5,17.0,225.0,187.35,147.23
2016,10,3,13,15,7.5,214.0,3.55,17.0,220.0,183.58,144.77
2016,10,3,13,30,7.0,209.0,3.6,17.0,215.0,179.79,141.92
2016,10,3,13,45,5.5,198.0,3.65,17.0,202.5,169.39,133.71
2016,10,3,14,0,4.0,187.0,3.7,17.0,190.0,158.9,125.41
2016,10,3,14,15,2.0,164.0,3.7,17.0,165.5,136.54,107.4
2016,10,3,14,30,0.0,141.0,3.7,17.0,141.0,114.2,89.26
2016,10,3,14,45,2.0,153.5,3.75,17.0,155.0,129.31,102.06
2016,10,3,15,0,4.0,166.0,3.8,17.0,169.0,146.04,116.17
2016,10,3,15,15,360.5,123.5,3.8,17.0,279.0,539.05,443.69
2016,10,3,15,30,717.0,81.0,3.8,17.0,389.0,833.23,666.96
2016,10,3,15,45,675.5,78.5,3.8,17.0,341.5,782.04,628.56
2016,10,3,16,0,634.0,76.0,3.8,17.0,294.0,723.79,586.32
2016,10,3,16,15,583.5,69.5,3.75,16.5,245.5,651.78,532.85
2016,10,3,16,30,533.0,63.0,3.7,16.0,197.0,580.58,477.63
2016,10,3,16,45,447.5,55.5,3.7,16.0,150.0,480.73,396.14
2016,10,3,17,0,362.0,48.0,3.7,16.0,103.0,385.07,314.46
2016,10,3,17,15,239.0,34.0,3.6,16.0,64.5,262.5,200.86
2016,10,3,17,30,116.0,20.0,3.5,16.0,26.0,131.19,0.0
2016,10,3,17,45,58.0,10.0,3.4,16.0,13.0,44.86,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,15,54.5,11.5,3.35,15.0,15.0,9.05,0.0
2016,10,4,6,30,109.0,23.0,3.5,15.0,30.0,17.35,0.0
2016,10,4,6,45,218.0,39.0,3.65,15.0,68.5,29.39,18.9
2016,10,4,7,0,327.0,55.0,3.8,15.0,107.0,41.44,30.55
2016,10,4,7,15,197.0,77.5,3.8,15.0,112.5,55.94,43.88
2016,10,4,7,30,67.0,100.0,3.8,15.0,118.0,70.76,57.31
2016,10,4,7,45,83.5,120.5,3.85,15.0,147.0,84.53,69.6
2016,10,4,8,0,100.0,141.0,3.9,15.0,176.0,96.31,79.93
2016,10,4,8,15,154.0,160.5,3.85,15.0,223.0,109.09,90.97
2016,10,4,8,30,208.0,180.0,3.8,15.0,270.0,136.72,103.33
2016,10,4,8,45,483.5,140.0,3.75,15.5,379.0,165.23,111.58
2016,10,4,9,0,759.0,100.0,3.7,16.0,488.0,234.23,156.41
2016,10,4,9,15,778.5,103.0,3.55,16.0,528.0,294.82,209.63
2016,10,4,9,30,798.0,106.0,3.4,16.0,568.0,357.14,265.24
2016,10,4,9,45,823.0,103.5,3.3,16.5,604.5,418.38,318.81
2016,10,4,10,0,848.0,101.0,3.2,17.0,641.0,481.18,372.21
2016,10,4,10,15,858.0,102.5,3.15,17.0,668.5,541.14,422.68
2016,10,4,10,30,868.0,104.0,3.1,17.0,696.0,597.15,468.66
2016,10,4,10,45,880.5,102.5,3.1,17.5,717.5,653.17,512.49
2016,10,4,11,0,893.0,101.0,3.1,18.0,739.0,708.11,554.14
2016,10,4,11,15,897.0,101.5,3.2,18.0,751.0,757.45,592.07
2016,10,4,11,30,901.0,102.0,3.3,18.0,763.0,804.45,626.08
2016,10,4,11,45,907.5,99.5,3.45,18.0,768.0,847.93,657.29
2016,10,4,12,0,914.0,97.0,3.6,18.0,773.0,888.71,686.53
2016,10,4,12,15,913.0,97.0,3.8,18.0,769.0,922.59,711.23
2016,10,4,12,30,912.0,97.0,4.0,18.0,765.0,952.99,733.63
2016,10,4,12,45,909.0,96.5,4.25,18.0,752.5,977.36,752.24
2016,10,4,13,0,906.0,96.0,4.5,18.0,740.0,997.93,768.86
2016,10,4,13,15,900.0,95.0,4.7,18.0,719.5,1011.1,780.46
2016,10,4,13,30,894.0,94.0,4.9,18.0,699.0,1020.25,789.47
2016,10,4,13,45,887.0,91.5,5.1,18.0,671.5,1022.6,793.91
2016,10,4,14,0,880.0,89.0,5.3,18.0,644.0,1020.9,795.66
2016,10,4,14,15,867.5,87.5,5.4,18.0,609.5,1010.84,790.84
2016,10,4,14,30,855.0,86.0,5.5,18.0,575.0,1009.83,792.65
2016,10,4,14,45,838.5,83.0,5.65,18.0,535.0,986.06,778.52
2016,10,4,15,0,822.0,80.0,5.8,18.0,495.0,958.76,761.79
2016,10,4,15,15,798.5,77.5,5.85,17.5,449.5,921.88,738.61
2016,10,4,15,30,775.0,75.0,5.9,17.0,404.0,882.19,712.85
2016,10,4,15,45,741.0,71.0,6.0,17.0,355.5,828.11,674.34
2016,10,4,16,0,707.0,67.0,6.1,17.0,307.0,772.41,633.41
2016,10,4,16,15,657.0,61.5,6.05,16.5,256.5,706.52,583.5
2016,10,4,16,30,607.0,56.0,6.0,16.0,206.0,634.94,526.72
2016,10,4,16,45,522.0,49.0,6.0,16.0,156.5,533.93,442.6
2016,10,4,17,0,437.0,42.0,6.0,16.0,107.0,437.55,358.35
2016,10,4,17,15,298.5,30.0,5.8,15.5,66.5,302.94,229.37
2016,10,4,17,30,160.0,18.0,5.6,15.0,26.0,157.04,0.0
2016,10,4,17,45,80.0,9.0,5.45,15.0,13.0,7.08,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,15,99.0,10.5,3.7,13.0,16.0,8.26,0.0
2016,10,5,6,30,198.0,21.0,3.8,13.0,32.0,17.29,0.0
2016,10,5,6,45,333.5,32.0,3.9,13.5,74.0,26.38,16.35
2016,10,5,7,0,469.0,43.0,4.0,14.0,116.0,35.6,25.54
2016,10,5,7,15,545.5,50.5,4.0,14.5,166.0,41.71,31.37
2016,10,5,7,30,622.0,58.0,4.0,15.0,216.0,47.88,37.05
2016,10,5,7,45,676.0,62.0,4.05,15.5,267.0,51.25,40.06
2016,10,5,8,0,730.0,66.0,4.1,16.0,318.0,59.14,46.94
2016,10,5,8,15,762.5,69.5,4.0,16.0,367.0,62.13,49.48
2016,10,5,8,30,795.0,73.0,3.9,16.0,416.0,110.03,62.38
2016,10,5,8,45,821.0,75.0,3.8,16.5,462.0,171.13,101.34
2016,10,5,9,0,847.0,77.0,3.7,17.0,508.0,235.19,153.11
2016,10,5,9,15,863.5,79.5,3.6,17.0,548.0,302.47,212.4
2016,10,5,9,30,880.0,82.0,3.5,17.0,588.0,367.33,270.67
2016,10,5,9,45,894.5,82.5,3.4,17.5,623.0,430.54,326.39
2016,10,5,10,0,909.0,83.0,3.3,18.0,658.0,493.96,380.59
2016,10,5,10,15,917.5,84.0,3.25,18.0,685.0,554.71,431.8
2016,10,5,10,30,926.0,85.0,3.2,18.0,712.0,614.45,480.56
2016,10,5,10,45,933.0,85.5,3.2,18.5,732.5,671.52,525.0
2016,10,5,11,0,940.0,86.0,3.2,19.0,753.0,726.88,566.73
2016,10,5,11,15,942.5,86.5,3.3,19.0,764.5,777.03,604.82
2016,10,5,11,30,945.0,87.0,3.4,19.0,776.0,824.56,638.57
2016,10,5,11,45,946.0,87.0,3.55,19.0,779.5,867.54,669.21
2016,10,5,12,0,947.0,87.0,3.7,19.0,783.0,907.37,697.61
2016,10,5,12,15,945.5,87.0,3.85,19.0,778.0,941.67,722.17
2016,10,5,12,30,944.0,87.0,4.0,19.0,773.0,972.34,744.32
2016,10,5,12,45,934.0,89.5,4.15,19.0,758.5,994.04,760.41
2016,10,5,13,0,924.0,92.0,4.3,19.0,744.0,1011.59,773.86
2016,10,5,13,15,917.5,91.0,4.45,19.0,723.0,1024.44,784.46
2016,10,5,13,30,911.0,90.0,4.6,19.0,702.0,1033.18,792.81
2016,10,5,13,45,697.0,155.0,4.75,19.0,612.5,925.13,719.46
2016,10,5,14,0,483.0,220.0,4.9,19.0,523.0,775.8,612.01
2016,10,5,14,15,673.0,152.5,5.05,18.5,549.0,910.05,716.46
2016,10,5,14,30,863.0,85.0,5.2,18.0,575.0,1016.97,796.39
2016,10,5,14,45,842.0,83.5,5.35,18.0,533.5,990.46,779.79
2016,10,5,15,0,821.0,82.0,5.5,18.0,492.0,960.47,761.34
2016,10,5,15,15,796.0,79.0,5.55,18.0,446.0,921.39,735.28
2016,10,5,15,30,771.0,76.0,5.6,18.0,400.0,879.55,706.73
2016,10,5,15,45,731.0,73.0,5.7,18.0,350.0,821.0,665.15
2016,10,5,16,0,691.0,70.0,5.8,18.0,300.0,768.38,626.79
2016,10,5,16,15,638.0,64.0,5.8,17.5,249.5,693.14,569.96
2016,10,5,16,30,585.0,58.0,5.8,17.0,199.0,618.78,511.2
2016,10,5,16,45,499.0,50.0,5.85,16.5,150.0,516.34,426.91
2016,10,5,17,0,413.0,42.0,5.9,16.0,101.0,418.67,342.09
2016,10,5,17,15,271.5,29.5,5.8,15.5,61.5,282.63,207.79
2016,10,5,17,30,130.0,17.0,5.7,15.0,22.0,102.17,0.0
2016,10,5,17,45,65.0,8.5,5.65,15.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,15,95.0,9.5,1.35,14.0,14.5,7.47,0.0
2016,10,6,6,30,190.0,19.0,1.4,14.0,29.0,15.59,0.0
2016,10,6,6,45,326.5,30.0,1.5,14.5,70.5,24.71,14.74
2016,10,6,7,0,463.0,41.0,1.6,15.0,112.0,33.97,24.0
2016,10,6,7,15,538.5,48.5,1.8,15.0,161.0,40.1,29.9
2016,10,6,7,30,614.0,56.0,2.0,15.0,210.0,46.3,35.66
2016,10,6,7,45,665.5,60.5,2.2,15.5,260.0,54.17,42.66
2016,10,6,8,0,717.0,65.0,2.4,16.0,310.0,58.19,46.11
2016,10,6,8,15,749.5,68.5,2.4,16.0,358.0,61.18,48.65
2016,10,6,8,30,782.0,72.0,2.4,16.0,406.0,110.04,62.21
2016,10,6,8,45,807.0,74.0,2.45,16.5,451.0,170.14,100.9
2016,10,6,9,0,832.0,76.0,2.5,17.0,496.0,233.05,151.81
2016,10,6,9,15,848.0,78.5,2.5,17.5,535.5,299.14,209.48
2016,10,6,9,30,864.0,81.0,2.5,18.0,575.0,362.81,265.81
2016,10,6,9,45,882.0,80.0,2.5,18.5,610.0,425.04,320.12
2016,10,6,10,0,900.0,79.0,2.5,19.0,645.0,487.86,373.31
2016,10,6,10,15,908.5,80.0,2.45,19.0,671.5,547.94,423.3
2016,10,6,10,30,917.0,81.0,2.4,19.0,698.0,607.03,470.84
2016,10,6,10,45,921.5,82.0,2.4,19.5,717.5,662.37,513.34
2016,10,6,11,0,926.0,83.0,2.4,20.0,737.0,715.8,553.02
2016,10,6,11,15,929.0,83.5,2.4,20.0,748.5,765.49,589.57
2016,10,6,11,30,932.0,84.0,2.4,20.0,760.0,812.65,621.91
2016,10,6,11,45,933.0,84.0,2.4,20.5,763.5,854.93,649.35
2016,10,6,12,0,934.0,84.0,2.4,21.0,767.0,894.1,674.4
2016,10,6,12,15,933.0,84.0,2.5,21.0,762.0,928.23,698.1
2016,10,6,12,30,932.0,84.0,2.6,21.0,757.0,958.81,719.49
2016,10,6,12,45,928.5,83.5,2.75,21.0,744.5,982.8,737.05
2016,10,6,13,0,925.0,83.0,2.9,21.0,732.0,1002.88,752.19
2016,10,6,13,15,919.5,82.0,3.0,21.0,711.5,1016.44,762.72
2016,10,6,13,30,914.0,81.0,3.1,21.0,691.0,1025.93,770.78
2016,10,6,13,45,904.0,80.5,3.25,21.0,663.0,1027.41,774.11
2016,10,6,14,0,894.0,80.0,3.4,21.0,635.0,1024.83,774.92
2016,10,6,14,15,882.0,78.5,3.5,20.5,600.5,1014.97,772.04
2016,10,6,14,30,870.0,77.0,3.6,20.0,566.0,1001.26,766.65
2016,10,6,14,45,851.5,75.0,3.7,20.0,525.0,976.61,752.26
2016,10,6,15,0,833.0,73.0,3.8,20.0,484.0,960.67,743.92
2016,10,6,15,15,809.5,70.5,3.9,19.5,439.0,923.55,721.81
2016,10,6,15,30,786.0,68.0,4.0,19.0,394.0,883.65,697.25
2016,10,6,15,45,750.5,64.5,4.1,19.0,345.0,828.58,659.46
2016,10,6,16,0,715.0,61.0,4.2,19.0,296.0,772.02,619.29
2016,10,6,16,15,665.0,56.0,4.25,18.5,246.0,699.56,566.2
2016,10,6,16,30,615.0,51.0,4.3,18.0,196.0,634.84,516.36
2016,10,6,16,45,531.0,44.0,4.35,18.0,147.5,534.68,434.76
2016,10,6,17,0,447.0,37.0,4.4,18.0,99.0,439.53,352.39
2016,10,6,17,15,304.0,26.0,4.4,17.5,59.5,301.79,210.92
2016,10,6,17,30,161.0,15.0,4.4,17.0,20.0,121.7,0.0
2016,10,6,17,45,80.5,7.5,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,14.0,13.5,10.62,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,19.13,0.0
2016,10,7,6,45,227.0,33.5,1.85,14.5,67.5,25.47,15.14
2016,10,7,7,0,454.0,40.0,2.0,15.0,108.0,33.13,23.21
2016,10,7,7,15,529.0,47.5,1.95,15.0,156.0,39.26,29.13
2016,10,7,7,30,604.0,55.0,1.9,15.0,204.0,45.46,34.89
2016,10,7,7,45,654.0,59.5,1.9,15.5,253.5,49.17,38.22
2016,10,7,8,0,704.0,64.0,1.9,16.0,303.0,57.24,45.28
2016,10,7,8,15,736.5,67.5,1.9,16.5,350.5,60.22,47.73
2016,10,7,8,30,769.0,71.0,1.9,17.0,398.0,109.97,61.8
2016,10,7,8,45,794.0,73.5,1.95,17.5,442.5,169.59,100.49
2016,10,7,9,0,819.0,76.0,2.0,18.0,487.0,232.05,150.92
2016,10,7,9,15,836.0,78.5,2.1,18.5,526.0,294.94,205.72
2016,10,7,9,30,853.0,81.0,2.2,19.0,565.0,360.69,263.36
2016,10,7,9,45,852.0,87.5,2.35,20.0,595.5,421.11,315.76
2016,10,7,10,0,851.0,94.0,2.5,21.0,626.0,481.01,365.92
2016,10,7,10,15,860.5,95.5,2.5,21.5,652.5,538.61,412.83
2016,10,7,10,30,870.0,97.0,2.5,22.0,679.0,596.3,458.11
2016,10,7,10,45,874.5,99.0,2.5,22.5,698.0,650.32,499.14
2016,10,7,11,0,879.0,101.0,2.5,23.0,717.0,702.56,537.55
2016,10,7,11,15,882.5,101.5,2.4,23.0,728.5,750.65,572.43
2016,10,7,11,30,886.0,102.0,2.3,23.0,740.0,796.39,603.16
2016,10,7,11,45,885.5,103.0,2.25,23.5,743.0,836.84,628.73
2016,10,7,12,0,885.0,104.0,2.2,24.0,746.0,874.25,651.94
2016,10,7,12,15,883.5,103.5,2.15,24.0,741.5,906.05,672.46
2016,10,7,12,30,882.0,103.0,2.1,24.0,737.0,934.41,690.68
2016,10,7,12,45,857.5,112.0,2.05,24.5,719.0,960.23,705.82
2016,10,7,13,0,833.0,121.0,2.0,25.0,701.0,969.98,710.51
2016,10,7,13,15,826.0,119.5,2.0,25.0,681.0,980.75,718.13
2016,10,7,13,30,819.0,118.0,2.0,25.0,661.0,987.61,723.37
2016,10,7,13,45,806.0,117.5,2.05,25.0,633.0,985.61,723.67
2016,10,7,14,0,793.0,117.0,2.1,25.0,605.0,979.65,721.64
2016,10,7,14,15,713.5,128.5,2.2,24.5,549.0,924.36,689.06
2016,10,7,14,30,634.0,140.0,2.3,24.0,493.0,857.57,648.21
2016,10,7,14,45,616.5,133.0,2.4,24.0,455.5,829.62,631.95
2016,10,7,15,0,599.0,126.0,2.5,24.0,418.0,798.84,613.08
2016,10,7,15,15,507.5,131.5,2.65,23.5,363.0,696.67,544.08
2016,10,7,15,30,416.0,137.0,2.8,23.0,308.0,607.74,481.74
2016,10,7,15,45,379.0,127.0,2.95,23.0,268.0,553.08,442.24
2016,10,7,16,0,342.0,117.0,3.1,23.0,228.0,498.67,401.34
2016,10,7,16,15,307.5,100.5,3.2,22.0,187.5,418.71,341.0
2016,10,7,16,30,273.0,84.0,3.3,21.0,147.0,361.47,295.54
2016,10,7,16,45,220.0,66.0,3.4,20.5,108.5,288.28,234.23
2016,10,7,17,0,167.0,48.0,3.5,20.0,70.0,218.55,173.2
2016,10,7,17,15,83.5,30.0,3.45,19.5,41.0,126.52,79.9
2016,10,7,17,30,0.0,12.0,3.4,19.0,12.0,9.44,0.0
2016,10,7,17,45,0.0,6.0,3.4,18.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,53.5,9.0,1.3,16.0,11.5,7.08,0.0
2016,10,8,6,30,107.0,18.0,1.3,16.0,23.0,13.67,0.0
2016,10,8,6,45,234.5,32.0,1.3,16.5,61.0,24.41,13.89
2016,10,8,7,0,362.0,46.0,1.3,17.0,99.0,37.54,26.76
2016,10,8,7,15,445.0,55.5,1.35,17.5,146.5,44.96,33.76
2016,10,8,7,30,528.0,65.0,1.4,18.0,194.0,52.41,40.53
2016,10,8,7,45,581.0,72.0,1.45,18.5,242.5,57.61,45.13
2016,10,8,8,0,634.0,79.0,1.5,19.0,291.0,62.79,49.56
2016,10,8,8,15,671.0,84.0,1.45,19.5,338.5,66.28,52.4
2016,10,8,8,30,708.0,89.0,1.4,20.0,386.0,115.94,67.43
2016,10,8,8,45,733.5,93.0,1.4,20.5,430.0,173.76,105.07
2016,10,8,9,0,759.0,97.0,1.4,21.0,474.0,238.3,156.28
2016,10,8,9,15,778.5,100.0,1.4,21.5,513.5,298.82,207.62
2016,10,8,9,30,798.0,103.0,1.4,22.0,553.0,361.04,260.66
2016,10,8,9,45,851.0,90.0,1.45,23.0,595.5,424.05,312.46
2016,10,8,10,0,904.0,77.0,1.5,24.0,638.0,490.8,365.81
2016,10,8,10,15,912.0,78.5,1.35,24.5,665.0,551.17,412.69
2016,10,8,10,30,920.0,80.0,1.2,25.0,692.0,610.49,456.54
2016,10,8,10,45,924.5,81.0,1.1,25.5,711.0,665.85,495.9
2016,10,8,11,0,929.0,82.0,1.0,26.0,730.0,719.27,532.17
2016,10,8,11,15,932.5,82.5,0.8,26.0,741.5,769.3,563.83
2016,10,8,11,30,936.0,83.0,0.6,26.0,753.0,816.83,590.77
2016,10,8,11,45,935.5,84.0,0.45,26.5,756.0,858.93,612.89
2016,10,8,12,0,935.0,85.0,0.3,27.0,759.0,897.83,632.37
2016,10,8,12,15,934.0,84.5,0.5,27.0,754.5,931.3,656.55
2016,10,8,12,30,933.0,84.0,0.7,27.0,750.0,961.2,678.84
2016,10,8,12,45,929.5,84.0,0.95,27.0,737.0,985.61,698.83
2016,10,8,13,0,926.0,84.0,1.2,27.0,724.0,1006.15,716.37
2016,10,8,13,15,920.0,83.0,1.4,26.5,703.0,1019.09,729.73
2016,10,8,13,30,914.0,82.0,1.6,26.0,682.0,1027.95,740.66
2016,10,8,13,45,904.5,81.0,1.8,26.0,654.0,1029.19,745.37
2016,10,8,14,0,895.0,80.0,2.0,26.0,626.0,1026.37,747.53
2016,10,8,14,15,882.5,78.0,2.1,25.5,591.0,1015.24,744.58
2016,10,8,14,30,870.0,76.0,2.2,25.0,556.0,1000.24,739.21
2016,10,8,14,45,851.5,74.0,2.3,25.0,515.5,975.47,725.93
2016,10,8,15,0,833.0,72.0,2.4,25.0,475.0,959.38,718.34
2016,10,8,15,15,809.0,69.0,2.45,24.5,429.5,920.97,696.32
2016,10,8,15,30,785.0,66.0,2.5,24.0,384.0,879.84,671.99
2016,10,8,15,45,749.5,62.5,2.65,24.0,335.5,824.74,636.42
2016,10,8,16,0,714.0,59.0,2.8,24.0,287.0,768.19,598.28
2016,10,8,16,15,662.5,54.0,2.85,23.0,237.0,694.43,547.14
2016,10,8,16,30,611.0,49.0,2.9,22.0,187.0,621.1,493.13
2016,10,8,16,45,525.5,41.5,2.95,21.5,138.5,526.86,418.56
2016,10,8,17,0,440.0,34.0,3.0,21.0,90.0,430.52,336.37
2016,10,8,17,15,292.0,22.5,2.95,20.0,52.5,283.11,168.71
2016,10,8,17,30,144.0,11.0,2.9,19.0,15.0,106.83,0.0
2016,10,8,17,45,72.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,85.5,8.0,1.25,15.0,11.5,6.29,0.0
2016,10,9,6,30,171.0,16.0,1.3,15.0,23.0,13.1,0.0
2016,10,9,6,45,304.0,28.0,1.4,15.5,63.0,23.06,12.6
2016,10,9,7,0,437.0,40.0,1.5,16.0,103.0,33.09,22.98
2016,10,9,7,15,515.5,48.0,1.5,16.0,150.5,39.6,29.25
2016,10,9,7,30,594.0,56.0,1.5,16.0,198.0,46.16,35.35
