Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,45,644.0,61.5,1.5,16.5,247.5,50.55,39.29
2016,10,9,8,0,694.0,67.0,1.5,17.0,297.0,54.97,43.1
2016,10,9,8,15,728.0,71.0,1.45,17.5,345.0,62.8,49.81
2016,10,9,8,30,762.0,75.0,1.4,18.0,393.0,115.7,65.59
2016,10,9,8,45,786.5,78.0,1.35,18.5,437.0,175.28,104.82
2016,10,9,9,0,811.0,81.0,1.3,19.0,481.0,237.66,155.0
2016,10,9,9,15,828.0,83.5,1.3,19.5,520.5,300.11,208.78
2016,10,9,9,30,845.0,86.0,1.3,20.0,560.0,363.85,263.84
2016,10,9,9,45,861.5,86.5,1.3,21.0,594.0,426.9,316.65
2016,10,9,10,0,878.0,87.0,1.3,22.0,628.0,489.19,366.98
2016,10,9,10,15,886.5,88.0,1.35,22.0,654.5,548.02,414.65
2016,10,9,10,30,895.0,89.0,1.4,22.0,681.0,605.88,460.11
2016,10,9,10,45,899.0,90.5,1.45,22.5,699.5,660.18,500.68
2016,10,9,11,0,903.0,92.0,1.5,23.0,718.0,712.57,538.63
2016,10,9,11,15,906.0,93.0,1.6,23.0,729.0,761.62,574.58
2016,10,9,11,30,909.0,94.0,1.7,23.0,740.0,808.22,606.53
2016,10,9,11,45,907.5,95.0,1.85,23.0,742.5,848.5,634.57
2016,10,9,12,0,906.0,96.0,2.0,23.0,745.0,885.61,660.51
2016,10,9,12,15,904.5,95.5,2.1,22.5,740.0,917.79,684.02
2016,10,9,12,30,903.0,95.0,2.2,22.0,735.0,946.47,705.4
2016,10,9,12,45,896.5,95.5,2.3,22.0,721.0,967.94,720.81
2016,10,9,13,0,890.0,96.0,2.4,22.0,707.0,985.52,733.85
2016,10,9,13,15,883.0,95.0,2.45,21.5,686.5,996.98,743.97
2016,10,9,13,30,876.0,94.0,2.5,21.0,666.0,1004.47,751.73
2016,10,9,13,45,865.5,93.0,2.6,21.0,637.5,1004.49,753.82
2016,10,9,14,0,855.0,92.0,2.7,21.0,609.0,1013.68,762.27
2016,10,9,14,15,841.0,90.0,2.7,21.0,574.5,1001.07,755.24
2016,10,9,14,30,827.0,88.0,2.7,21.0,540.0,984.63,745.94
2016,10,9,14,45,808.0,85.0,2.75,21.0,499.5,958.19,730.36
2016,10,9,15,0,789.0,82.0,2.8,21.0,459.0,928.38,712.4
2016,10,9,15,15,762.5,78.5,2.75,20.5,414.5,887.42,686.93
2016,10,9,15,30,736.0,75.0,2.7,20.0,370.0,843.89,659.12
2016,10,9,15,45,699.0,70.5,2.7,20.0,322.0,793.58,624.7
2016,10,9,16,0,662.0,66.0,2.7,20.0,274.0,736.16,583.86
2016,10,9,16,15,607.0,60.0,2.6,19.5,224.5,660.09,527.85
2016,10,9,16,30,552.0,54.0,2.5,19.0,175.0,585.2,469.97
2016,10,9,16,45,466.0,45.0,2.45,18.5,128.5,483.03,387.89
2016,10,9,17,0,380.0,36.0,2.4,18.0,82.0,386.3,303.75
2016,10,9,17,15,190.0,24.0,2.3,17.5,47.0,205.44,106.65
2016,10,9,17,30,0.0,12.0,2.2,17.0,12.0,9.44,0.0
2016,10,9,17,45,0.0,6.0,2.1,16.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.8,14.0,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,1.9,14.0,7.0,5.51,0.0
2016,10,10,6,45,0.0,21.5,2.0,14.5,21.5,16.41,7.13
2016,10,10,7,0,0.0,36.0,2.1,15.0,36.0,27.29,18.0
2016,10,10,7,15,0.0,53.5,2.05,15.0,53.5,39.99,29.68
2016,10,10,7,30,0.0,71.0,2.0,15.0,71.0,52.57,41.14
2016,10,10,7,45,0.0,89.5,2.0,15.0,89.5,65.68,52.92
2016,10,10,8,0,0.0,108.0,2.0,15.0,108.0,78.66,64.4
2016,10,10,8,15,0.5,122.5,1.9,15.0,122.5,89.01,73.39
2016,10,10,8,30,1.0,137.0,1.8,15.0,137.0,100.61,79.56
2016,10,10,8,45,152.0,167.0,1.7,15.5,241.0,143.26,107.78
2016,10,10,9,0,303.0,197.0,1.6,16.0,345.0,210.51,156.07
2016,10,10,9,15,557.0,146.5,1.6,16.0,446.5,271.26,198.26
2016,10,10,9,30,811.0,96.0,1.6,16.0,548.0,362.45,268.65
2016,10,10,9,45,689.5,140.0,1.6,16.5,540.0,403.61,307.77
2016,10,10,10,0,568.0,184.0,1.6,17.0,532.0,426.46,329.99
2016,10,10,10,15,722.0,140.0,1.6,17.0,601.5,513.01,398.44
2016,10,10,10,30,876.0,96.0,1.6,17.0,671.0,602.62,468.23
2016,10,10,10,45,662.0,180.5,1.65,17.5,622.5,601.93,467.05
2016,10,10,11,0,448.0,265.0,1.7,18.0,574.0,565.38,438.52
2016,10,10,11,15,364.5,294.0,1.75,18.0,548.0,546.4,424.82
2016,10,10,11,30,281.0,323.0,1.8,18.0,522.0,532.42,413.7
2016,10,10,11,45,233.5,331.5,1.85,18.0,497.5,503.56,392.33
2016,10,10,12,0,186.0,340.0,1.9,18.0,473.0,486.29,379.0
2016,10,10,12,15,221.0,333.0,1.95,18.0,490.0,522.56,407.51
2016,10,10,12,30,256.0,326.0,2.0,18.0,507.0,581.13,451.54
2016,10,10,12,45,200.5,324.0,2.15,18.0,464.0,517.91,404.59
2016,10,10,13,0,145.0,322.0,2.3,18.0,421.0,472.27,370.21
2016,10,10,13,15,254.0,296.0,2.35,17.5,463.0,583.17,457.83
2016,10,10,13,30,363.0,270.0,2.4,17.0,505.0,672.61,527.75
2016,10,10,13,45,329.5,264.0,2.45,17.0,470.5,640.86,504.31
2016,10,10,14,0,296.0,258.0,2.5,17.0,436.0,607.01,479.99
2016,10,10,14,15,536.0,182.5,2.55,17.0,482.0,794.51,625.01
2016,10,10,14,30,776.0,107.0,2.6,17.0,528.0,955.49,738.73
2016,10,10,14,45,748.0,105.5,2.65,17.0,486.5,930.1,721.69
2016,10,10,15,0,720.0,104.0,2.7,17.0,445.0,894.11,698.89
2016,10,10,15,15,690.5,99.5,2.75,16.5,400.5,850.13,671.32
2016,10,10,15,30,661.0,95.0,2.8,16.0,356.0,803.93,641.35
2016,10,10,15,45,614.5,90.0,2.85,16.0,308.0,739.1,595.35
2016,10,10,16,0,568.0,85.0,2.9,16.0,260.0,673.49,547.16
2016,10,10,16,15,507.0,76.0,2.8,15.5,211.5,590.37,483.68
2016,10,10,16,30,446.0,67.0,2.7,15.0,163.0,508.57,418.36
2016,10,10,16,45,355.5,54.5,2.65,15.0,118.0,401.63,329.22
2016,10,10,17,0,265.0,42.0,2.6,15.0,73.0,305.09,241.95
2016,10,10,17,15,132.5,21.0,2.5,14.5,36.5,155.92,63.84
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,15,55.0,7.5,1.45,14.0,9.5,0.0,0.0
2016,10,11,6,30,110.0,15.0,1.5,14.0,19.0,11.8,0.0
2016,10,11,6,45,241.0,29.0,1.6,14.5,56.0,23.77,12.41
2016,10,11,7,0,372.0,43.0,1.7,15.0,93.0,35.3,24.85
2016,10,11,7,15,455.0,52.0,1.7,15.0,140.0,42.4,31.76
2016,10,11,7,30,538.0,61.0,1.7,15.0,187.0,49.55,38.45
2016,10,11,7,45,269.0,79.0,1.75,15.0,142.0,57.0,45.23
2016,10,11,8,0,0.0,97.0,1.8,15.0,97.0,71.52,58.11
2016,10,11,8,15,0.0,113.5,1.8,15.0,113.5,83.19,68.29
2016,10,11,8,30,0.0,130.0,1.8,15.0,130.0,95.88,75.66
2016,10,11,8,45,17.0,160.0,1.8,15.5,168.5,120.49,94.99
2016,10,11,9,0,34.0,190.0,1.8,16.0,207.0,147.73,116.25
2016,10,11,9,15,58.5,215.5,1.75,16.0,247.0,178.2,140.15
2016,10,11,9,30,83.0,241.0,1.7,16.0,287.0,212.66,167.47
2016,10,11,9,45,149.5,258.0,1.7,16.0,347.0,266.24,209.55
2016,10,11,10,0,216.0,275.0,1.7,16.0,407.0,324.71,255.7
2016,10,11,10,15,251.5,282.5,1.65,16.0,442.0,375.49,295.73
2016,10,11,10,30,287.0,290.0,1.6,16.0,477.0,423.27,333.08
2016,10,11,10,45,253.0,305.0,1.55,16.5,473.5,437.31,343.1
2016,10,11,11,0,219.0,320.0,1.5,17.0,470.0,434.9,340.56
2016,10,11,11,15,220.5,324.5,1.5,17.0,477.5,456.46,357.19
2016,10,11,11,30,222.0,329.0,1.5,17.0,485.0,477.58,373.17
2016,10,11,11,45,306.5,311.0,1.5,17.0,527.5,561.23,436.79
2016,10,11,12,0,391.0,293.0,1.5,17.0,570.0,633.69,490.96
2016,10,11,12,15,389.0,292.5,1.55,17.0,566.5,651.08,503.62
2016,10,11,12,30,387.0,292.0,1.6,17.0,563.0,666.76,515.54
2016,10,11,12,45,615.5,204.0,1.65,17.0,625.0,837.62,641.76
2016,10,11,13,0,844.0,116.0,1.7,17.0,687.0,977.13,735.99
2016,10,11,13,15,836.5,114.5,1.85,17.0,666.5,987.22,743.78
2016,10,11,13,30,829.0,113.0,2.0,17.0,646.0,993.35,750.66
2016,10,11,13,45,584.0,180.0,2.15,17.0,547.5,839.13,647.86
2016,10,11,14,0,339.0,247.0,2.3,17.0,449.0,638.54,502.35
2016,10,11,14,15,280.0,240.5,2.45,16.5,401.0,576.22,458.85
2016,10,11,14,30,221.0,234.0,2.6,16.0,353.0,488.32,393.72
2016,10,11,14,45,454.5,164.5,2.8,16.0,385.0,692.31,556.86
2016,10,11,15,0,688.0,95.0,3.0,16.0,417.0,850.28,674.71
2016,10,11,15,15,692.0,83.5,3.1,16.0,380.0,830.4,661.24
2016,10,11,15,30,696.0,72.0,3.2,16.0,343.0,801.01,641.95
2016,10,11,15,45,630.5,76.0,3.35,16.0,297.0,736.41,595.96
2016,10,11,16,0,565.0,80.0,3.5,16.0,251.0,664.86,543.01
2016,10,11,16,15,520.0,70.5,3.5,15.5,205.5,595.74,489.99
2016,10,11,16,30,475.0,61.0,3.5,15.0,160.0,527.22,434.6
2016,10,11,16,45,380.5,49.5,3.5,15.0,115.5,417.63,342.55
2016,10,11,17,0,286.0,38.0,3.5,15.0,71.0,315.48,249.06
2016,10,11,17,15,143.0,19.0,3.45,15.0,35.5,158.07,40.16
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,2.1,13.0,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,2.0,13.0,17.0,11.02,0.0
2016,10,12,6,45,217.0,28.5,1.95,13.5,53.5,21.76,10.43
2016,10,12,7,0,347.0,43.0,1.9,14.0,90.0,35.22,24.82
2016,10,12,7,15,431.0,53.5,1.75,14.0,136.0,43.49,32.82
2016,10,12,7,30,515.0,64.0,1.6,14.0,182.0,51.74,40.54
2016,10,12,7,45,572.5,70.5,1.45,14.0,230.5,56.59,45.05
2016,10,12,8,0,630.0,77.0,1.3,14.0,279.0,61.49,49.44
2016,10,12,8,15,328.0,115.0,1.4,14.0,221.0,80.27,66.01
2016,10,12,8,30,26.0,153.0,1.5,14.0,163.0,110.96,87.67
2016,10,12,8,45,26.0,168.0,1.6,14.5,179.5,127.22,100.52
2016,10,12,9,0,26.0,183.0,1.7,15.0,196.0,141.57,111.96
2016,10,12,9,15,55.5,211.0,1.9,15.0,241.0,174.46,137.87
2016,10,12,9,30,85.0,239.0,2.1,15.0,286.0,212.25,168.04
2016,10,12,9,45,179.5,251.5,2.3,15.0,358.0,273.93,216.74
2016,10,12,10,0,274.0,264.0,2.5,15.0,430.0,350.21,277.58
2016,10,12,10,15,287.5,274.0,2.7,15.0,455.0,388.06,308.61
2016,10,12,10,30,301.0,284.0,2.9,15.0,480.0,427.13,340.4
2016,10,12,10,45,232.0,302.5,3.1,15.0,456.0,411.46,328.67
2016,10,12,11,0,163.0,321.0,3.3,15.0,432.0,398.51,318.3
2016,10,12,11,15,161.5,326.5,3.3,15.0,438.0,416.15,332.32
2016,10,12,11,30,160.0,332.0,3.3,15.0,444.0,433.32,345.73
2016,10,12,11,45,160.5,334.0,3.35,15.5,446.5,448.21,356.82
2016,10,12,12,0,161.0,336.0,3.4,16.0,449.0,462.65,367.51
2016,10,12,12,15,164.5,333.0,3.3,16.0,448.0,474.1,376.47
2016,10,12,12,30,168.0,330.0,3.2,16.0,447.0,485.06,385.07
2016,10,12,12,45,228.0,315.5,3.15,16.0,471.5,536.47,426.28
2016,10,12,13,0,288.0,301.0,3.1,16.0,496.0,612.57,484.96
2016,10,12,13,15,323.5,283.0,3.2,16.0,495.0,638.92,506.36
2016,10,12,13,30,359.0,265.0,3.3,16.0,494.0,664.31,527.45
2016,10,12,13,45,316.5,261.0,3.4,16.0,456.5,625.63,498.72
2016,10,12,14,0,274.0,257.0,3.5,16.0,419.0,584.88,468.4
2016,10,12,14,15,152.5,232.0,3.7,16.0,321.5,411.24,333.19
2016,10,12,14,30,31.0,207.0,3.9,16.0,224.0,237.65,191.81
2016,10,12,14,45,88.5,203.0,4.1,16.0,245.5,296.57,242.97
2016,10,12,15,0,146.0,199.0,4.3,16.0,267.0,377.92,310.99
2016,10,12,15,15,433.5,135.5,4.15,15.5,308.0,630.01,518.91
2016,10,12,15,30,721.0,72.0,4.0,15.0,349.0,825.04,667.83
2016,10,12,15,45,684.5,67.0,3.85,15.0,302.0,768.26,624.28
2016,10,12,16,0,648.0,62.0,3.7,15.0,255.0,717.53,585.76
2016,10,12,16,15,590.0,56.0,3.45,15.0,207.0,639.36,523.98
2016,10,12,16,30,532.0,50.0,3.2,15.0,159.0,562.73,460.87
2016,10,12,16,45,437.0,41.0,3.0,15.0,114.0,454.37,369.74
2016,10,12,17,0,342.0,32.0,2.8,15.0,69.0,352.6,274.34
2016,10,12,17,15,171.0,16.0,2.8,14.5,34.5,176.6,6.34
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,13.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,13.0,16.0,12.59,0.0
2016,10,13,6,45,169.5,27.5,2.45,13.5,49.5,20.86,9.15
2016,10,13,7,0,339.0,39.0,2.5,14.0,83.0,31.89,21.86
2016,10,13,7,15,404.5,50.5,2.6,14.0,125.5,40.91,30.5
2016,10,13,7,30,470.0,62.0,2.7,14.0,168.0,49.79,38.77
2016,10,13,7,45,518.0,70.0,2.8,14.5,213.0,55.64,44.09
2016,10,13,8,0,566.0,78.0,2.9,15.0,258.0,61.43,49.18
2016,10,13,8,15,598.5,84.0,2.8,15.0,301.0,66.52,53.64
2016,10,13,8,30,631.0,90.0,2.7,15.0,344.0,117.67,71.3
2016,10,13,8,45,529.5,128.5,2.6,15.5,357.5,174.49,117.05
2016,10,13,9,0,428.0,167.0,2.5,16.0,371.0,220.56,159.81
2016,10,13,9,15,450.0,177.5,2.4,16.0,408.0,268.23,200.41
2016,10,13,9,30,472.0,188.0,2.3,16.0,445.0,318.51,243.44
2016,10,13,9,45,459.0,205.0,2.2,16.5,467.5,362.18,280.81
2016,10,13,10,0,446.0,222.0,2.1,17.0,490.0,404.07,315.47
2016,10,13,10,15,431.0,237.5,2.05,17.0,506.0,441.88,346.48
2016,10,13,10,30,416.0,253.0,2.0,17.0,522.0,477.51,374.84
2016,10,13,10,45,488.0,234.0,2.0,17.0,557.5,536.52,421.14
2016,10,13,11,0,560.0,215.0,2.0,17.0,593.0,600.25,470.23
2016,10,13,11,15,550.0,223.0,2.0,17.0,599.0,633.59,495.09
2016,10,13,11,30,540.0,231.0,2.0,17.0,605.0,664.48,517.9
2016,10,13,11,45,551.0,224.5,2.05,17.5,607.5,696.01,540.75
2016,10,13,12,0,562.0,218.0,2.1,18.0,610.0,726.0,562.21
2016,10,13,12,15,442.0,261.0,2.15,18.0,568.5,687.34,532.37
2016,10,13,12,30,322.0,304.0,2.2,18.0,527.0,621.24,482.87
2016,10,13,12,45,414.5,268.0,2.25,18.0,548.5,705.96,547.69
2016,10,13,13,0,507.0,232.0,2.3,18.0,570.0,773.8,598.9
2016,10,13,13,15,533.5,214.0,2.3,18.0,560.5,795.09,615.11
2016,10,13,13,30,560.0,196.0,2.3,18.0,551.0,813.91,630.09
2016,10,13,13,45,532.5,196.0,2.35,18.5,521.5,795.89,617.02
2016,10,13,14,0,505.0,196.0,2.4,19.0,492.0,774.88,602.16
2016,10,13,14,15,495.5,186.0,2.45,18.5,462.0,758.1,593.18
2016,10,13,14,30,486.0,176.0,2.5,18.0,432.0,738.73,582.23
2016,10,13,14,45,373.5,181.5,2.55,18.0,369.5,606.0,484.47
2016,10,13,15,0,261.0,187.0,2.6,18.0,307.0,501.52,404.51
2016,10,13,15,15,292.0,163.0,2.6,18.0,284.5,501.83,407.67
2016,10,13,15,30,323.0,139.0,2.6,18.0,262.0,499.07,407.67
2016,10,13,15,45,303.5,122.5,2.6,18.0,225.5,455.94,374.49
2016,10,13,16,0,284.0,106.0,2.6,18.0,189.0,412.49,340.25
2016,10,13,16,15,256.5,88.0,2.6,17.5,152.5,359.58,297.63
2016,10,13,16,30,229.0,70.0,2.6,17.0,116.0,307.27,253.74
2016,10,13,16,45,179.0,52.5,2.6,17.0,82.0,238.5,193.71
2016,10,13,17,0,129.0,35.0,2.6,17.0,48.0,172.71,130.65
2016,10,13,17,15,64.5,17.5,2.55,17.0,24.0,82.79,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,7.35,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,7.4,16.0,1.0,0.79,0.0
2016,10,14,6,45,0.0,5.0,7.45,16.0,5.0,3.78,0.0
2016,10,14,7,0,0.0,9.0,7.5,16.0,9.0,6.82,0.16
2016,10,14,7,15,0.0,14.0,7.4,16.0,14.0,10.62,3.66
2016,10,14,7,30,0.0,19.0,7.3,16.0,19.0,14.44,7.15
2016,10,14,7,45,0.0,24.5,7.25,16.5,24.5,18.65,10.93
2016,10,14,8,0,0.0,30.0,7.2,17.0,30.0,22.86,14.66
2016,10,14,8,15,0.0,35.0,7.1,17.0,35.0,26.71,18.06
2016,10,14,8,30,0.0,40.0,7.0,17.0,40.0,30.56,20.28
2016,10,14,8,45,0.0,50.5,6.9,17.0,50.5,38.65,27.05
2016,10,14,9,0,0.0,61.0,6.8,17.0,61.0,46.77,33.8
2016,10,14,9,15,0.0,57.5,6.7,17.0,57.5,44.09,31.46
2016,10,14,9,30,0.0,54.0,6.6,17.0,54.0,41.41,29.13
2016,10,14,9,45,0.0,85.5,6.5,17.5,85.5,65.8,49.3
2016,10,14,10,0,0.0,117.0,6.4,18.0,117.0,90.25,69.28
2016,10,14,10,15,0.0,135.0,6.25,18.0,135.0,104.53,80.87
2016,10,14,10,30,0.0,153.0,6.1,18.0,153.0,119.08,92.65
2016,10,14,10,45,0.0,140.0,5.95,18.0,140.0,109.0,84.28
2016,10,14,11,0,0.0,127.0,5.8,18.0,127.0,98.78,75.84
2016,10,14,11,15,1.0,154.5,5.6,18.0,155.5,122.03,94.78
2016,10,14,11,30,2.0,182.0,5.4,18.0,184.0,146.08,114.25
2016,10,14,11,45,1.0,162.5,5.2,18.0,163.5,129.42,100.65
2016,10,14,12,0,0.0,143.0,5.0,18.0,143.0,112.61,86.95
2016,10,14,12,15,0.0,116.5,4.8,18.0,116.5,90.84,69.22
2016,10,14,12,30,0.0,90.0,4.6,18.0,90.0,69.43,51.72
2016,10,14,12,45,0.0,90.0,4.4,18.0,90.0,69.42,51.76
2016,10,14,13,0,0.0,90.0,4.2,18.0,90.0,69.4,51.79
2016,10,14,13,15,0.0,99.0,3.95,18.0,99.0,76.63,57.8
2016,10,14,13,30,0.0,108.0,3.7,18.0,108.0,84.23,64.12
2016,10,14,13,45,10.5,162.5,3.5,18.0,169.0,143.68,113.32
2016,10,14,14,0,21.0,217.0,3.3,18.0,230.0,209.78,167.26
2016,10,14,14,15,10.5,121.0,3.1,18.0,127.5,107.29,83.85
2016,10,14,14,30,0.0,25.0,2.9,18.0,25.0,19.1,10.39
2016,10,14,14,45,0.0,75.5,2.7,18.0,75.5,57.99,43.03
2016,10,14,15,0,0.0,126.0,2.5,18.0,126.0,105.03,82.22
2016,10,14,15,15,0.0,76.0,2.3,17.5,76.0,58.36,43.6
2016,10,14,15,30,0.0,26.0,2.1,17.0,26.0,19.82,11.22
2016,10,14,15,45,0.0,22.5,1.95,17.0,22.5,17.13,8.97
2016,10,14,16,0,0.0,19.0,1.8,17.0,19.0,14.45,6.68
2016,10,14,16,15,0.0,15.0,1.65,17.0,15.0,11.39,4.04
2016,10,14,16,30,0.0,11.0,1.5,17.0,11.0,8.34,1.39
2016,10,14,16,45,0.0,7.5,1.4,17.0,7.5,5.68,0.0
2016,10,14,17,0,0.0,4.0,1.3,17.0,4.0,3.02,0.0
2016,10,14,17,15,0.0,2.0,1.15,16.5,2.0,1.51,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,3.05,15.0,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,3.3,15.0,13.0,8.65,0.0
2016,10,15,6,45,218.5,23.5,3.6,15.5,47.0,19.22,6.32
2016,10,15,7,0,361.0,36.0,3.9,16.0,81.0,29.62,19.53
2016,10,15,7,15,448.0,44.5,4.15,16.0,126.0,36.5,26.29
2016,10,15,7,30,535.0,53.0,4.4,16.0,171.0,43.45,32.8
2016,10,15,7,45,587.0,59.0,4.7,16.5,217.5,48.17,37.1
2016,10,15,8,0,639.0,65.0,5.0,17.0,264.0,52.91,41.27
2016,10,15,8,15,319.5,77.0,5.35,17.0,176.5,57.71,45.47
2016,10,15,8,30,0.0,89.0,5.7,17.0,89.0,67.58,51.54
2016,10,15,8,45,0.0,111.0,6.1,17.5,111.0,83.92,64.97
2016,10,15,9,0,0.0,133.0,6.5,18.0,133.0,100.59,78.53
2016,10,15,9,15,4.0,157.5,6.8,18.0,160.0,120.62,94.76
2016,10,15,9,30,8.0,182.0,7.1,18.0,187.0,141.65,111.78
2016,10,15,9,45,30.5,216.0,7.45,18.0,234.5,182.4,144.69
2016,10,15,10,0,53.0,250.0,7.8,18.0,282.0,224.86,179.08
2016,10,15,10,15,51.0,259.5,7.95,18.0,291.5,238.05,189.83
2016,10,15,10,30,49.0,269.0,8.1,18.0,301.0,251.12,200.41
2016,10,15,10,45,49.5,276.5,8.3,18.0,309.0,263.91,210.76
2016,10,15,11,0,50.0,284.0,8.5,18.0,317.0,276.83,221.2
2016,10,15,11,15,97.0,304.5,8.6,18.0,370.5,336.19,269.83
2016,10,15,11,30,144.0,325.0,8.7,18.0,424.0,416.56,334.78
2016,10,15,11,45,210.5,320.0,8.8,18.0,465.0,477.58,384.95
2016,10,15,12,0,277.0,315.0,8.9,18.0,506.0,561.83,452.87
2016,10,15,12,15,256.5,316.0,8.95,18.0,491.5,560.83,451.91
2016,10,15,12,30,236.0,317.0,9.0,18.0,477.0,536.25,432.94
2016,10,15,12,45,237.5,308.5,9.05,18.0,467.5,540.28,436.89
2016,10,15,13,0,239.0,300.0,9.1,18.0,458.0,543.19,439.96
2016,10,15,13,15,119.5,223.0,9.05,18.0,302.0,347.91,282.67
2016,10,15,13,30,0.0,146.0,9.0,18.0,146.0,117.35,91.35
2016,10,15,13,45,10.5,180.0,8.95,18.0,186.0,160.41,127.43
2016,10,15,14,0,21.0,214.0,8.9,18.0,226.0,207.16,166.33
2016,10,15,14,15,16.5,198.0,8.85,18.0,207.0,188.89,151.51
2016,10,15,14,30,12.0,182.0,8.8,18.0,188.0,170.51,136.58
2016,10,15,14,45,6.0,161.0,8.8,18.0,164.0,145.23,115.78
2016,10,15,15,0,0.0,140.0,8.8,18.0,140.0,119.93,94.79
2016,10,15,15,15,0.0,84.5,8.7,17.5,84.5,66.2,50.23
2016,10,15,15,30,0.0,29.0,8.6,17.0,29.0,22.11,13.13
2016,10,15,15,45,0.0,24.5,8.5,17.0,24.5,18.66,10.22
2016,10,15,16,0,0.0,20.0,8.4,17.0,20.0,15.21,7.28
2016,10,15,16,15,0.0,16.0,8.25,17.0,16.0,12.15,4.64
2016,10,15,16,30,0.0,12.0,8.1,17.0,12.0,9.1,1.99
2016,10,15,16,45,0.0,8.0,8.0,17.0,8.0,6.06,0.0
2016,10,15,17,0,0.0,4.0,7.9,17.0,4.0,3.02,0.0
2016,10,15,17,15,0.0,2.0,7.8,17.0,2.0,1.57,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,16.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,16.0,12.0,9.44,0.0
2016,10,16,6,45,169.5,24.0,4.35,16.0,44.5,18.28,4.66
2016,10,16,7,0,339.0,36.0,4.5,16.0,77.0,29.55,19.37
2016,10,16,7,15,427.0,45.0,4.45,16.0,121.0,36.79,26.5
2016,10,16,7,30,515.0,54.0,4.4,16.0,165.0,44.08,33.33
2016,10,16,7,45,560.5,61.5,4.35,16.5,210.0,49.8,38.54
2016,10,16,8,0,606.0,69.0,4.3,17.0,255.0,55.45,43.52
2016,10,16,8,15,303.0,69.0,4.3,17.0,162.0,52.75,41.1
2016,10,16,8,30,0.0,69.0,4.3,17.0,69.0,52.93,39.22
2016,10,16,8,45,0.0,82.0,4.35,17.0,82.0,62.87,47.47
2016,10,16,9,0,0.0,95.0,4.4,17.0,95.0,72.72,55.59
2016,10,16,9,15,0.0,80.5,4.45,17.0,80.5,61.87,46.38
2016,10,16,9,30,0.0,66.0,4.5,17.0,66.0,50.67,36.91
2016,10,16,9,45,0.0,51.5,4.55,17.5,51.5,39.5,27.43
2016,10,16,10,0,0.0,37.0,4.6,18.0,37.0,28.35,18.03
2016,10,16,10,15,0.0,50.5,4.6,18.0,50.5,38.76,26.65
2016,10,16,10,30,0.0,64.0,4.6,18.0,64.0,49.21,35.26
2016,10,16,10,45,13.5,161.0,4.7,18.0,170.0,134.54,105.43
2016,10,16,11,0,27.0,258.0,4.8,18.0,276.0,226.07,179.28
2016,10,16,11,15,19.0,241.5,4.85,18.0,254.5,208.61,164.97
2016,10,16,11,30,11.0,225.0,4.9,18.0,233.0,190.04,149.88
2016,10,16,11,45,5.5,151.0,4.95,18.0,155.0,123.61,96.11
2016,10,16,12,0,0.0,77.0,5.0,18.0,77.0,59.34,43.42
2016,10,16,12,15,10.5,164.5,5.15,18.0,172.0,140.59,110.29
2016,10,16,12,30,21.0,252.0,5.3,18.0,267.0,230.18,182.8
2016,10,16,12,45,10.5,161.5,5.5,18.0,169.0,139.52,109.46
2016,10,16,13,0,0.0,71.0,5.7,18.0,71.0,54.65,39.65
2016,10,16,13,15,0.0,101.5,5.95,18.0,101.5,78.73,59.59
2016,10,16,13,30,0.0,132.0,6.2,18.0,132.0,105.02,81.3
2016,10,16,13,45,0.0,116.0,6.45,18.0,116.0,91.37,70.2
2016,10,16,14,0,0.0,100.0,6.7,18.0,100.0,77.78,59.11
2016,10,16,14,15,0.0,71.0,6.8,18.0,71.0,54.54,39.94
2016,10,16,14,30,0.0,42.0,6.9,18.0,42.0,32.15,21.32
2016,10,16,14,45,210.5,97.5,7.0,18.0,190.5,334.88,280.41
2016,10,16,15,0,421.0,153.0,7.1,18.0,339.0,643.91,531.6
2016,10,16,15,15,210.5,122.0,7.0,17.5,215.0,367.67,307.23
2016,10,16,15,30,0.0,91.0,6.9,17.0,91.0,74.22,57.12
2016,10,16,15,45,0.0,77.5,6.85,17.0,77.5,62.52,47.41
2016,10,16,16,0,0.0,64.0,6.8,17.0,64.0,50.77,37.44
2016,10,16,16,15,0.0,51.0,6.7,17.0,51.0,39.44,27.72
2016,10,16,16,30,0.0,38.0,6.6,17.0,38.0,29.04,18.7
2016,10,16,16,45,0.0,26.0,6.5,17.0,26.0,19.83,10.62
2016,10,16,17,0,0.0,14.0,6.4,17.0,14.0,10.64,2.01
2016,10,16,17,15,0.0,7.0,6.4,16.5,7.0,5.51,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,137.0,21.0,1.9,14.5,37.0,15.99,2.27
2016,10,17,7,0,274.0,42.0,1.9,15.0,74.0,31.81,21.28
2016,10,17,7,15,368.0,53.0,1.9,15.0,118.0,40.35,29.71
2016,10,17,7,30,462.0,64.0,1.9,15.0,162.0,51.61,40.12
2016,10,17,7,45,529.0,70.0,1.95,15.5,209.5,56.04,44.22
2016,10,17,8,0,596.0,76.0,2.0,16.0,257.0,60.6,48.25
2016,10,17,8,15,636.5,81.0,1.95,16.0,302.5,69.92,56.44
2016,10,17,8,30,677.0,86.0,1.9,16.0,348.0,123.53,73.19
2016,10,17,8,45,710.5,88.5,1.9,16.5,391.5,179.33,112.56
2016,10,17,9,0,744.0,91.0,1.9,17.0,435.0,239.05,161.8
2016,10,17,9,15,764.0,94.0,1.9,17.0,473.0,301.7,216.74
2016,10,17,9,30,784.0,97.0,1.9,17.0,511.0,362.82,270.7
2016,10,17,9,45,802.0,97.5,1.9,17.0,543.5,422.37,322.64
2016,10,17,10,0,820.0,98.0,1.9,17.0,576.0,482.71,373.84
2016,10,17,10,15,829.5,100.0,1.95,17.0,601.5,540.49,421.79
2016,10,17,10,30,839.0,102.0,2.0,17.0,627.0,597.6,467.81
2016,10,17,10,45,849.0,101.0,2.05,17.5,646.0,651.12,509.02
2016,10,17,11,0,859.0,100.0,2.1,18.0,665.0,703.33,548.1
2016,10,17,11,15,862.5,101.0,2.15,18.0,675.5,744.31,579.3
2016,10,17,11,30,866.0,102.0,2.2,18.0,686.0,788.93,610.68
2016,10,17,11,45,868.5,101.0,2.3,18.0,688.5,828.2,638.47
2016,10,17,12,0,871.0,100.0,2.4,18.0,691.0,864.64,664.3
2016,10,17,12,15,869.0,99.5,2.45,18.0,685.5,894.65,685.27
2016,10,17,12,30,867.0,99.0,2.5,18.0,680.0,921.26,704.01
2016,10,17,12,45,868.0,96.0,2.65,18.0,668.0,944.41,721.41
2016,10,17,13,0,869.0,93.0,2.8,18.0,656.0,964.03,736.56
2016,10,17,13,15,862.0,92.0,2.85,18.0,635.5,974.48,744.77
2016,10,17,13,30,855.0,91.0,2.9,18.0,615.0,981.1,750.64
2016,10,17,13,45,845.0,89.0,3.0,18.0,587.0,992.43,760.38
2016,10,17,14,0,835.0,87.0,3.1,18.0,559.0,987.19,758.88
2016,10,17,14,15,820.0,85.0,3.15,18.0,525.0,973.03,751.08
2016,10,17,14,30,805.0,83.0,3.2,18.0,491.0,955.18,740.83
2016,10,17,14,45,783.0,80.5,3.3,18.0,451.0,926.11,723.03
2016,10,17,15,0,761.0,78.0,3.4,18.0,411.0,893.89,702.76
2016,10,17,15,15,731.5,74.5,3.4,17.5,367.5,850.12,674.38
2016,10,17,15,30,702.0,71.0,3.4,17.0,324.0,810.85,648.51
2016,10,17,15,45,657.5,66.5,3.45,17.0,277.0,748.22,603.19
2016,10,17,16,0,613.0,62.0,3.5,17.0,230.0,685.11,555.73
2016,10,17,16,15,547.5,55.5,3.4,16.5,183.0,600.77,489.97
2016,10,17,16,30,482.0,49.0,3.3,16.0,136.0,518.4,422.43
2016,10,17,16,45,373.0,39.0,3.25,16.0,93.5,399.61,321.08
2016,10,17,17,0,264.0,29.0,3.2,16.0,51.0,285.05,193.15
2016,10,17,17,15,132.0,14.5,3.15,15.5,25.5,106.69,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,163.5,18.5,3.05,14.5,37.0,14.96,0.36
2016,10,18,7,0,327.0,37.0,3.1,15.0,74.0,30.45,19.97
2016,10,18,7,15,421.0,46.5,3.3,15.0,118.5,38.07,27.65
2016,10,18,7,30,515.0,56.0,3.5,15.0,163.0,45.75,34.9
2016,10,18,7,45,586.5,60.0,3.7,15.5,212.0,49.02,37.98
2016,10,18,8,0,658.0,64.0,3.9,16.0,261.0,52.5,41.08
2016,10,18,8,15,696.0,68.0,4.0,16.0,307.0,67.48,46.37
2016,10,18,8,30,734.0,72.0,4.1,16.0,353.0,123.18,70.66
2016,10,18,8,45,764.5,74.0,4.2,16.0,397.0,180.89,112.14
2016,10,18,9,0,795.0,76.0,4.3,16.0,441.0,242.09,163.98
2016,10,18,9,15,813.5,78.5,4.3,16.0,479.0,303.55,219.45
2016,10,18,9,30,832.0,81.0,4.3,16.0,517.0,366.44,276.51
2016,10,18,9,45,849.5,81.5,4.3,16.5,550.0,428.24,331.32
2016,10,18,10,0,867.0,82.0,4.3,17.0,583.0,489.58,384.26
2016,10,18,10,15,694.5,144.5,4.2,17.0,557.0,511.23,405.07
2016,10,18,10,30,522.0,207.0,4.1,17.0,531.0,504.29,401.37
2016,10,18,10,45,710.0,146.5,4.05,17.5,601.5,609.1,484.28
2016,10,18,11,0,898.0,86.0,4.0,18.0,672.0,710.89,563.41
2016,10,18,11,15,901.0,86.5,3.9,18.0,682.5,758.41,598.63
2016,10,18,11,30,904.0,87.0,3.8,18.0,693.0,803.46,630.38
2016,10,18,11,45,906.5,86.5,3.75,18.0,696.0,844.37,659.08
2016,10,18,12,0,909.0,86.0,3.7,18.0,699.0,882.37,685.54
2016,10,18,12,15,907.0,85.5,3.75,18.0,693.5,913.28,707.49
2016,10,18,12,30,905.0,85.0,3.8,18.0,688.0,940.66,727.06
2016,10,18,12,45,903.0,83.5,3.85,18.0,675.0,963.26,743.41
2016,10,18,13,0,901.0,82.0,3.9,18.0,662.0,982.12,757.33
2016,10,18,13,15,894.5,81.0,3.95,18.0,641.0,993.34,766.14
2016,10,18,13,30,888.0,80.0,4.0,18.0,620.0,1000.63,772.47
2016,10,18,13,45,877.5,79.0,4.1,18.0,592.0,999.96,773.8
2016,10,18,14,0,867.0,78.0,4.2,18.0,564.0,995.38,772.62
2016,10,18,14,15,852.5,76.0,4.3,18.0,529.5,981.64,765.14
2016,10,18,14,30,838.0,74.0,4.4,18.0,495.0,976.56,764.04
2016,10,18,14,45,813.5,73.0,4.5,18.0,454.0,946.75,745.5
2016,10,18,15,0,789.0,72.0,4.6,18.0,413.0,913.74,724.5
2016,10,18,15,15,760.5,68.5,4.65,18.0,369.0,870.59,695.19
2016,10,18,15,30,732.0,65.0,4.7,18.0,325.0,825.06,663.35
2016,10,18,15,45,685.5,61.5,4.8,18.0,277.0,760.55,616.28
2016,10,18,16,0,639.0,58.0,4.9,18.0,229.0,703.07,572.61
2016,10,18,16,15,574.0,51.5,4.9,17.5,182.0,618.57,506.1
2016,10,18,16,30,509.0,45.0,4.9,17.0,135.0,536.2,437.74
2016,10,18,16,45,396.5,35.5,4.9,16.5,91.5,414.69,333.15
2016,10,18,17,0,284.0,26.0,4.9,16.0,48.0,295.16,188.26
2016,10,18,17,15,142.0,13.0,5.0,15.5,24.0,112.66,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,210.5,15.0,2.8,14.5,38.0,12.21,0.0
2016,10,19,7,0,421.0,30.0,2.8,15.0,76.0,25.08,15.32
2016,10,19,7,15,508.5,37.0,2.9,15.0,121.5,31.02,21.47
2016,10,19,7,30,596.0,44.0,3.0,15.0,167.0,40.19,29.98
2016,10,19,7,45,649.5,49.0,3.1,15.5,214.5,44.79,34.23
2016,10,19,8,0,703.0,54.0,3.2,16.0,262.0,49.43,38.37
