Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,15,738.0,57.5,3.2,16.0,308.0,61.39,40.11
2016,10,19,8,30,773.0,61.0,3.2,16.0,354.0,118.99,65.42
2016,10,19,8,45,798.0,63.5,3.2,16.5,397.0,178.54,108.42
2016,10,19,9,0,823.0,66.0,3.2,17.0,440.0,243.53,163.24
2016,10,19,9,15,840.0,68.0,3.15,17.0,477.5,304.81,218.37
2016,10,19,9,30,857.0,70.0,3.1,17.0,515.0,367.19,274.69
2016,10,19,9,45,869.5,71.5,3.05,17.5,547.5,428.12,328.37
2016,10,19,10,0,882.0,73.0,3.0,18.0,580.0,489.06,380.36
2016,10,19,10,15,890.5,74.0,2.95,18.0,605.0,547.17,429.18
2016,10,19,10,30,899.0,75.0,2.9,18.0,630.0,604.3,475.67
2016,10,19,10,45,903.0,76.5,2.9,18.5,647.5,657.83,517.25
2016,10,19,11,0,907.0,78.0,2.9,19.0,665.0,709.45,556.1
2016,10,19,11,15,909.5,78.5,2.85,19.0,675.5,756.77,590.59
2016,10,19,11,30,912.0,79.0,2.8,19.0,686.0,801.56,621.63
2016,10,19,11,45,909.5,80.5,2.75,19.5,688.0,840.64,647.12
2016,10,19,12,0,907.0,82.0,2.7,20.0,690.0,876.49,670.1
2016,10,19,12,15,905.5,81.5,2.75,20.0,684.5,907.6,691.75
2016,10,19,12,30,904.0,81.0,2.8,20.0,679.0,935.24,711.09
2016,10,19,12,45,898.5,81.5,2.9,20.0,665.0,956.69,726.76
2016,10,19,13,0,893.0,82.0,3.0,20.0,651.0,974.35,740.05
2016,10,19,13,15,886.0,81.0,3.05,20.0,630.5,984.88,748.29
2016,10,19,13,30,879.0,80.0,3.1,20.0,610.0,991.5,754.11
2016,10,19,13,45,870.5,78.0,3.2,20.0,582.5,991.44,756.02
2016,10,19,14,0,862.0,76.0,3.3,20.0,555.0,987.5,755.47
2016,10,19,14,15,847.5,74.0,3.4,20.0,521.0,973.67,748.25
2016,10,19,14,30,833.0,72.0,3.5,20.0,487.0,956.22,738.61
2016,10,19,14,45,813.0,70.0,3.6,20.0,447.5,941.85,731.07
2016,10,19,15,0,793.0,68.0,3.7,20.0,408.0,912.01,712.43
2016,10,19,15,15,764.5,65.0,3.7,19.5,363.5,869.49,685.11
2016,10,19,15,30,736.0,62.0,3.7,19.0,319.0,824.62,655.27
2016,10,19,15,45,694.0,57.5,3.7,19.0,272.5,763.08,610.66
2016,10,19,16,0,652.0,53.0,3.7,19.0,226.0,700.66,563.55
2016,10,19,16,15,588.0,47.0,3.55,18.5,178.5,624.24,503.8
2016,10,19,16,30,524.0,41.0,3.4,18.0,131.0,543.38,437.25
2016,10,19,16,45,416.0,32.0,3.3,17.5,88.5,426.05,336.62
2016,10,19,17,0,308.0,23.0,3.2,17.0,46.0,307.86,176.64
2016,10,19,17,15,154.0,11.5,3.2,16.5,23.0,120.07,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,203.0,15.0,2.4,14.5,37.0,12.21,0.0
2016,10,20,7,0,406.0,30.0,2.5,15.0,74.0,25.03,15.13
2016,10,20,7,15,498.0,38.0,2.6,15.0,119.5,31.76,22.08
2016,10,20,7,30,590.0,46.0,2.7,15.0,165.0,38.59,28.54
2016,10,20,7,45,647.5,51.5,2.85,15.5,213.5,46.84,36.04
2016,10,20,8,0,705.0,57.0,3.0,16.0,262.0,51.87,40.52
2016,10,20,8,15,741.5,60.5,2.85,16.5,309.0,64.94,42.25
2016,10,20,8,30,778.0,64.0,2.7,17.0,356.0,122.96,68.04
2016,10,20,8,45,804.5,66.5,2.55,17.5,399.5,183.11,111.39
2016,10,20,9,0,831.0,69.0,2.4,18.0,443.0,246.21,164.27
2016,10,20,9,15,848.5,71.5,2.4,18.0,481.5,311.16,221.91
2016,10,20,9,30,866.0,74.0,2.4,18.0,520.0,374.73,278.65
2016,10,20,9,45,883.0,74.0,2.4,18.5,553.5,436.74,332.58
2016,10,20,10,0,900.0,74.0,2.4,19.0,587.0,499.19,385.16
2016,10,20,10,15,908.5,75.0,2.4,19.5,612.5,558.29,433.43
2016,10,20,10,30,917.0,76.0,2.4,20.0,638.0,616.37,479.17
2016,10,20,10,45,922.0,77.0,2.4,20.5,656.0,670.94,520.75
2016,10,20,11,0,927.0,78.0,2.4,21.0,674.0,723.61,559.61
2016,10,20,11,15,929.5,78.0,2.45,21.0,684.0,771.28,594.13
2016,10,20,11,30,932.0,78.0,2.5,21.0,694.0,816.33,625.38
2016,10,20,11,45,932.0,78.5,2.6,21.5,696.0,857.09,652.6
2016,10,20,12,0,932.0,79.0,2.7,22.0,698.0,894.7,677.52
2016,10,20,12,15,930.0,79.0,2.75,22.0,692.5,926.65,699.47
2016,10,20,12,30,928.0,79.0,2.8,22.0,687.0,955.03,719.09
2016,10,20,12,45,921.5,79.0,2.85,22.5,673.0,975.48,732.09
2016,10,20,13,0,915.0,79.0,2.9,23.0,659.0,991.98,742.59
2016,10,20,13,15,908.0,78.0,2.95,23.0,638.0,1002.79,750.93
2016,10,20,13,30,901.0,77.0,3.0,23.0,617.0,1009.6,756.82
2016,10,20,13,45,891.0,76.0,3.05,23.0,589.0,1009.41,758.26
2016,10,20,14,0,881.0,75.0,3.1,23.0,561.0,1005.29,757.29
2016,10,20,14,15,866.5,73.0,3.1,22.5,526.0,991.44,750.96
2016,10,20,14,30,852.0,71.0,3.1,22.0,491.0,973.89,742.22
2016,10,20,14,45,831.5,69.0,3.15,22.0,450.5,958.82,734.13
2016,10,20,15,0,811.0,67.0,3.2,22.0,410.0,928.26,715.15
2016,10,20,15,15,782.5,64.0,3.2,21.5,365.5,885.47,688.24
2016,10,20,15,30,754.0,61.0,3.2,21.0,321.0,840.26,658.77
2016,10,20,15,45,711.5,56.5,3.2,21.0,273.5,777.86,614.29
2016,10,20,16,0,669.0,52.0,3.2,21.0,226.0,714.54,567.24
2016,10,20,16,15,603.0,46.0,3.1,20.0,178.0,628.24,501.94
2016,10,20,16,30,537.0,40.0,3.0,19.0,130.0,552.94,441.03
2016,10,20,16,45,422.5,31.0,2.9,18.5,87.0,430.08,335.74
2016,10,20,17,0,308.0,22.0,2.8,18.0,44.0,304.03,149.86
2016,10,20,17,15,154.0,11.0,2.8,17.5,22.0,119.62,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,15.0,2.7,14.5,34.0,12.19,0.0
2016,10,21,7,0,375.0,30.0,2.7,15.0,68.0,24.93,14.84
2016,10,21,7,15,467.5,38.0,2.65,15.0,112.5,31.59,21.88
2016,10,21,7,30,560.0,46.0,2.6,15.0,157.0,38.35,28.3
2016,10,21,7,45,616.5,51.5,2.6,15.5,204.0,42.94,32.57
2016,10,21,8,0,673.0,57.0,2.6,16.0,251.0,51.49,40.18
2016,10,21,8,15,345.5,97.0,2.5,16.0,197.5,75.37,54.7
2016,10,21,8,30,18.0,137.0,2.4,16.0,144.0,101.8,79.81
2016,10,21,8,45,15.5,148.5,2.35,16.5,155.0,112.61,88.45
2016,10,21,9,0,13.0,160.0,2.3,17.0,166.0,123.02,96.82
2016,10,21,9,15,20.5,178.5,2.3,17.0,189.0,141.13,111.33
2016,10,21,9,30,28.0,197.0,2.3,17.0,212.0,163.61,129.42
2016,10,21,9,45,27.5,208.0,2.3,17.5,223.5,172.04,135.94
2016,10,21,10,0,27.0,219.0,2.3,18.0,235.0,183.56,144.91
2016,10,21,10,15,56.5,246.0,2.35,18.0,280.5,231.97,183.65
2016,10,21,10,30,86.0,273.0,2.4,18.0,326.0,278.96,221.0
2016,10,21,10,45,91.5,283.0,2.45,18.5,340.5,299.46,236.74
2016,10,21,11,0,97.0,293.0,2.5,19.0,355.0,320.67,252.97
2016,10,21,11,15,88.0,295.0,2.55,19.0,352.0,324.2,255.63
2016,10,21,11,30,79.0,297.0,2.6,19.0,349.0,326.7,257.51
2016,10,21,11,45,109.5,304.0,2.7,19.5,376.5,365.72,288.14
2016,10,21,12,0,140.0,311.0,2.8,20.0,404.0,426.02,334.38
2016,10,21,12,15,141.5,308.0,2.9,20.0,401.0,434.4,340.98
2016,10,21,12,30,143.0,305.0,3.0,20.0,398.0,442.29,347.49
2016,10,21,12,45,87.5,278.0,3.2,20.0,334.5,346.98,273.85
2016,10,21,13,0,32.0,251.0,3.4,20.0,271.0,269.13,212.03
2016,10,21,13,15,31.5,243.0,3.55,20.0,262.0,264.0,208.56
2016,10,21,13,30,31.0,235.0,3.7,20.0,253.0,258.75,204.83
2016,10,21,13,45,50.5,235.5,3.85,20.0,263.5,283.83,225.92
2016,10,21,14,0,70.0,236.0,4.0,20.0,274.0,309.95,247.78
2016,10,21,14,15,56.0,216.0,4.1,19.5,245.5,276.54,221.82
2016,10,21,14,30,42.0,196.0,4.2,19.0,217.0,242.66,195.23
2016,10,21,14,45,401.0,135.0,4.35,19.0,305.0,603.91,492.02
2016,10,21,15,0,760.0,74.0,4.5,19.0,393.0,886.47,704.19
2016,10,21,15,15,729.5,70.5,4.55,18.5,349.0,841.73,672.63
2016,10,21,15,30,699.0,67.0,4.6,18.0,305.0,794.74,640.58
2016,10,21,15,45,653.0,62.5,4.65,18.0,258.5,737.67,598.3
2016,10,21,16,0,607.0,58.0,4.7,18.0,212.0,673.53,548.66
2016,10,21,16,15,537.5,51.0,4.7,17.5,166.0,585.47,478.61
2016,10,21,16,30,468.0,44.0,4.7,17.0,120.0,499.89,406.79
2016,10,21,16,45,349.5,33.5,4.7,17.0,79.0,374.36,295.41
2016,10,21,17,0,231.0,23.0,4.7,17.0,38.0,243.04,94.9
2016,10,21,17,15,115.5,11.5,4.7,16.5,19.0,92.23,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,170.0,16.0,3.0,13.5,33.0,13.02,0.0
2016,10,22,7,0,340.0,32.0,3.0,14.0,66.0,26.51,15.96
2016,10,22,7,15,439.5,41.0,3.05,14.0,110.5,33.88,23.91
2016,10,22,7,30,539.0,50.0,3.1,14.0,155.0,41.36,31.04
2016,10,22,7,45,604.0,55.5,3.15,14.5,203.5,45.88,35.3
2016,10,22,8,0,669.0,61.0,3.2,15.0,252.0,50.5,39.46
2016,10,22,8,15,708.5,65.5,3.15,15.0,298.5,70.08,45.86
2016,10,22,8,30,748.0,70.0,3.1,15.0,345.0,127.08,72.86
2016,10,22,8,45,689.0,87.0,3.05,15.0,364.0,180.02,115.18
2016,10,22,9,0,630.0,104.0,3.0,15.0,383.0,229.34,160.86
2016,10,22,9,15,738.0,92.0,2.95,15.0,446.0,294.92,215.66
2016,10,22,9,30,846.0,80.0,2.9,15.0,509.0,374.06,282.82
2016,10,22,9,45,846.5,86.5,2.9,15.5,539.0,435.03,336.76
2016,10,22,10,0,847.0,93.0,2.9,16.0,569.0,494.84,387.99
2016,10,22,10,15,782.0,113.5,2.9,16.0,568.0,531.69,420.62
2016,10,22,10,30,717.0,134.0,2.9,16.0,567.0,561.34,446.04
2016,10,22,10,45,800.0,116.0,2.95,16.0,612.5,637.66,506.76
2016,10,22,11,0,883.0,98.0,3.0,16.0,658.0,714.46,566.62
2016,10,22,11,15,768.5,136.5,3.0,16.0,629.5,724.02,572.84
2016,10,22,11,30,654.0,175.0,3.0,16.0,601.0,712.18,563.26
2016,10,22,11,45,663.5,172.5,3.05,16.5,606.0,749.86,591.12
2016,10,22,12,0,673.0,170.0,3.1,17.0,611.0,785.72,616.91
2016,10,22,12,15,611.0,189.5,3.15,16.5,587.5,777.64,611.65
2016,10,22,12,30,549.0,209.0,3.2,16.0,564.0,756.18,597.0
2016,10,22,12,45,713.0,154.0,3.3,16.0,605.0,881.89,690.51
2016,10,22,13,0,877.0,99.0,3.4,16.0,646.0,990.89,767.41
2016,10,22,13,15,869.0,97.5,3.45,16.0,625.0,1000.1,774.07
2016,10,22,13,30,861.0,96.0,3.5,16.0,604.0,1005.29,779.03
2016,10,22,13,45,851.5,93.5,3.6,16.0,575.5,1003.76,779.9
2016,10,22,14,0,842.0,91.0,3.7,16.0,547.0,998.27,778.21
2016,10,22,14,15,662.5,125.0,3.7,16.0,469.5,868.49,687.36
2016,10,22,14,30,483.0,159.0,3.7,16.0,392.0,716.77,577.73
2016,10,22,14,45,395.5,159.0,3.75,16.0,339.5,628.27,511.38
2016,10,22,15,0,308.0,159.0,3.8,16.0,287.0,516.76,425.22
2016,10,22,15,15,289.0,145.0,3.8,16.0,254.5,480.03,397.42
2016,10,22,15,30,270.0,131.0,3.8,16.0,222.0,442.85,368.23
2016,10,22,15,45,256.0,112.5,3.85,16.0,188.5,403.39,336.73
2016,10,22,16,0,242.0,94.0,3.9,16.0,155.0,363.35,303.65
2016,10,22,16,15,211.5,75.5,3.8,15.5,120.5,308.42,257.05
2016,10,22,16,30,181.0,57.0,3.7,15.0,86.0,254.33,209.42
2016,10,22,16,45,125.0,39.5,3.65,15.0,56.0,182.85,142.83
2016,10,22,17,0,69.0,22.0,3.6,15.0,26.0,100.55,21.9
2016,10,22,17,15,34.5,11.0,3.55,14.5,13.0,33.49,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,177.0,15.0,1.75,13.5,32.0,12.22,0.0
2016,10,23,7,0,354.0,30.0,1.8,14.0,64.0,24.92,14.39
2016,10,23,7,15,452.5,38.5,1.85,14.0,108.0,31.95,22.2
2016,10,23,7,30,551.0,47.0,1.9,14.0,152.0,39.11,29.04
2016,10,23,7,45,609.5,53.0,1.95,14.5,199.5,44.04,33.66
2016,10,23,8,0,668.0,59.0,2.0,15.0,247.0,53.09,41.77
2016,10,23,8,15,707.0,63.5,2.05,15.0,293.0,69.39,44.66
2016,10,23,8,30,746.0,68.0,2.1,15.0,339.0,126.21,71.98
2016,10,23,8,45,483.5,125.5,2.2,15.5,309.0,174.2,119.1
2016,10,23,9,0,221.0,183.0,2.3,16.0,279.0,189.01,143.2
2016,10,23,9,15,274.0,192.5,2.3,16.0,322.5,233.4,179.18
2016,10,23,9,30,327.0,202.0,2.3,16.0,366.0,281.92,219.1
2016,10,23,9,45,601.0,140.5,2.35,16.0,466.0,381.18,296.77
2016,10,23,10,0,875.0,79.0,2.4,16.0,566.0,494.07,386.7
2016,10,23,10,15,884.0,80.0,2.45,16.0,591.5,551.93,435.18
2016,10,23,10,30,893.0,81.0,2.5,16.0,617.0,608.85,481.79
2016,10,23,10,45,900.5,81.5,2.6,16.5,635.5,663.14,524.4
2016,10,23,11,0,908.0,82.0,2.7,17.0,654.0,715.81,564.62
2016,10,23,11,15,911.0,82.5,2.8,17.0,664.5,763.35,600.25
2016,10,23,11,30,914.0,83.0,2.9,17.0,675.0,808.39,632.58
2016,10,23,11,45,915.0,83.0,3.0,17.5,677.5,848.58,660.07
2016,10,23,12,0,916.0,83.0,3.1,18.0,680.0,885.74,685.31
2016,10,23,12,15,503.5,188.0,3.2,18.0,516.0,672.04,529.93
2016,10,23,12,30,91.0,293.0,3.3,18.0,352.0,361.73,286.53
2016,10,23,12,45,59.5,267.5,3.4,18.0,306.0,310.21,246.86
2016,10,23,13,0,28.0,242.0,3.5,18.0,260.0,256.48,203.79
2016,10,23,13,15,453.0,162.5,3.55,18.0,428.0,660.01,528.97
2016,10,23,13,30,878.0,83.0,3.6,18.0,596.0,993.41,768.9
2016,10,23,13,45,869.0,80.5,3.7,18.0,568.0,992.13,767.05
2016,10,23,14,0,860.0,78.0,3.8,18.0,540.0,986.98,765.54
2016,10,23,14,15,843.5,76.0,3.9,17.5,505.0,983.45,766.76
2016,10,23,14,30,827.0,74.0,4.0,17.0,470.0,963.82,756.63
2016,10,23,14,45,688.0,93.5,4.1,17.0,404.0,852.46,678.73
2016,10,23,15,0,549.0,113.0,4.2,17.0,338.0,731.73,591.69
2016,10,23,15,15,521.0,105.0,4.2,16.5,299.5,677.86,553.63
2016,10,23,15,30,493.0,97.0,4.2,16.0,261.0,633.24,521.13
2016,10,23,15,45,456.5,86.5,4.25,16.0,220.0,576.45,477.06
2016,10,23,16,0,420.0,76.0,4.3,16.0,179.0,519.87,431.41
2016,10,23,16,15,370.5,62.5,4.2,15.5,138.5,448.19,371.87
2016,10,23,16,30,321.0,49.0,4.1,15.0,98.0,378.77,311.35
2016,10,23,16,45,226.0,35.0,4.1,15.0,63.0,275.48,214.88
2016,10,23,17,0,131.0,21.0,4.1,15.0,28.0,159.22,6.92
2016,10,23,17,15,65.5,10.5,4.0,15.0,14.0,55.4,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,6.35,14.5,13.0,9.91,0.0
2016,10,24,7,0,0.0,26.0,6.6,15.0,26.0,19.67,9.79
2016,10,24,7,15,1.0,45.0,6.75,15.0,45.5,33.3,23.15
2016,10,24,7,30,2.0,64.0,6.9,15.0,65.0,46.77,35.56
2016,10,24,7,45,9.5,82.5,7.1,15.5,85.5,59.87,47.44
2016,10,24,8,0,17.0,101.0,7.3,16.0,106.0,72.88,59.05
2016,10,24,8,15,23.0,118.5,7.4,16.0,126.5,86.03,67.16
2016,10,24,8,30,29.0,136.0,7.5,16.0,147.0,101.21,79.06
2016,10,24,8,45,118.0,159.0,7.65,16.0,209.5,137.2,104.99
2016,10,24,9,0,207.0,182.0,7.8,16.0,272.0,185.52,142.02
2016,10,24,9,15,305.0,183.0,7.75,16.0,328.5,235.65,181.92
2016,10,24,9,30,403.0,184.0,7.7,16.0,385.0,300.45,235.47
2016,10,24,9,45,407.0,197.0,7.7,16.5,411.0,343.4,272.98
2016,10,24,10,0,411.0,210.0,7.7,17.0,437.0,386.57,309.89
2016,10,24,10,15,341.0,236.5,7.75,17.0,430.5,393.1,317.22
2016,10,24,10,30,271.0,263.0,7.8,17.0,424.0,400.37,323.86
2016,10,24,10,45,241.5,276.0,7.85,17.0,422.5,401.71,325.54
2016,10,24,11,0,212.0,289.0,7.9,17.0,421.0,410.68,332.79
2016,10,24,11,15,273.0,283.0,7.85,17.0,456.5,479.72,389.13
2016,10,24,11,30,334.0,277.0,7.8,17.0,492.0,539.35,437.78
2016,10,24,11,45,277.0,288.5,7.8,17.5,467.5,524.13,424.05
2016,10,24,12,0,220.0,300.0,7.8,18.0,443.0,484.86,391.61
2016,10,24,12,15,110.0,231.5,7.8,18.0,303.0,326.92,264.38
2016,10,24,12,30,0.0,163.0,7.8,18.0,163.0,131.23,102.55
2016,10,24,12,45,0.0,164.5,7.85,18.0,164.5,133.16,104.31
2016,10,24,13,0,0.0,166.0,7.9,18.0,166.0,135.24,106.12
2016,10,24,13,15,0.0,124.0,7.9,18.0,124.0,98.2,75.81
2016,10,24,13,30,0.0,82.0,7.9,18.0,82.0,63.1,46.91
2016,10,24,13,45,0.0,118.5,7.95,18.0,118.5,94.13,72.72
2016,10,24,14,0,0.0,155.0,8.0,18.0,155.0,129.33,101.94
2016,10,24,14,15,0.0,108.0,7.95,17.5,108.0,85.76,66.18
2016,10,24,14,30,0.0,61.0,7.9,17.0,61.0,46.77,33.79
2016,10,24,14,45,0.0,70.0,7.9,17.0,70.0,53.71,39.73
2016,10,24,15,0,0.0,79.0,7.9,17.0,79.0,61.2,46.15
2016,10,24,15,15,0.0,69.5,7.7,17.0,69.5,53.32,39.58
2016,10,24,15,30,0.0,60.0,7.5,17.0,60.0,45.97,33.41
2016,10,24,15,45,0.0,50.0,7.3,17.0,50.0,38.25,26.85
2016,10,24,16,0,0.0,40.0,7.1,17.0,40.0,30.55,20.24
2016,10,24,16,15,0.0,30.5,6.9,16.5,30.5,23.25,13.94
2016,10,24,16,30,0.0,21.0,6.7,16.0,21.0,15.98,7.61
2016,10,24,16,45,0.0,13.0,6.55,16.0,13.0,9.87,2.03
2016,10,24,17,0,0.0,5.0,6.4,16.0,5.0,3.78,0.0
2016,10,24,17,15,0.0,2.5,6.4,16.0,2.5,1.97,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,81.5,15.0,6.5,16.0,22.5,11.8,0.0
2016,10,25,7,0,163.0,30.0,6.6,16.0,45.0,22.66,11.67
2016,10,25,7,15,228.0,45.0,6.6,16.0,79.5,33.75,23.36
2016,10,25,7,30,293.0,60.0,6.6,16.0,114.0,44.7,33.56
2016,10,25,7,45,329.5,74.5,6.65,16.5,151.5,54.89,42.84
2016,10,25,8,0,366.0,89.0,6.7,17.0,189.0,64.83,51.72
2016,10,25,8,15,388.5,102.5,6.7,17.0,226.0,82.64,58.85
2016,10,25,8,30,411.0,116.0,6.7,17.0,263.0,124.91,83.49
2016,10,25,8,45,234.0,145.5,6.7,17.0,231.5,147.92,108.34
2016,10,25,9,0,57.0,175.0,6.7,17.0,200.0,144.85,113.63
2016,10,25,9,15,28.5,135.5,6.75,17.0,148.0,113.54,88.79
2016,10,25,9,30,0.0,96.0,6.8,17.0,96.0,73.81,56.37
2016,10,25,9,45,0.0,103.5,6.85,17.5,103.5,79.72,61.06
2016,10,25,10,0,0.0,111.0,6.9,18.0,111.0,85.7,65.77
2016,10,25,10,15,12.0,168.5,6.9,18.0,175.5,138.08,108.85
2016,10,25,10,30,24.0,226.0,6.9,18.0,240.0,193.92,154.39
2016,10,25,10,45,29.0,238.0,6.95,18.0,256.0,220.53,175.93
2016,10,25,11,0,34.0,250.0,7.0,18.0,272.0,239.07,190.93
2016,10,25,11,15,20.0,225.0,6.9,18.0,238.0,196.99,156.58
2016,10,25,11,30,6.0,200.0,6.8,18.0,204.0,166.0,131.05
2016,10,25,11,45,3.0,167.5,6.75,18.0,169.5,136.21,106.72
2016,10,25,12,0,0.0,135.0,6.7,18.0,135.0,106.4,82.26
2016,10,25,12,15,19.0,197.0,6.6,18.0,209.0,177.99,141.44
2016,10,25,12,30,38.0,259.0,6.5,18.0,283.0,277.16,221.97
2016,10,25,12,45,130.5,268.5,6.4,18.5,349.0,401.47,323.53
2016,10,25,13,0,223.0,278.0,6.3,19.0,415.0,509.74,410.43
2016,10,25,13,15,280.5,258.0,6.2,19.0,424.0,575.83,463.34
2016,10,25,13,30,338.0,238.0,6.1,19.0,433.0,618.85,498.7
2016,10,25,13,45,232.0,236.5,6.1,19.0,367.5,494.65,400.78
2016,10,25,14,0,126.0,235.0,6.1,19.0,302.0,392.59,317.89
2016,10,25,14,15,143.0,219.5,6.0,19.0,290.5,396.36,322.51
2016,10,25,14,30,160.0,204.0,5.9,19.0,279.0,399.36,326.31
2016,10,25,14,45,197.5,183.0,5.85,19.0,267.5,414.38,340.57
2016,10,25,15,0,235.0,162.0,5.8,19.0,256.0,450.14,370.86
2016,10,25,15,15,228.5,143.0,5.7,18.5,226.0,419.96,347.95
2016,10,25,15,30,222.0,124.0,5.6,18.0,196.0,388.65,323.72
2016,10,25,15,45,207.5,106.0,5.5,18.0,164.5,350.41,292.25
2016,10,25,16,0,193.0,88.0,5.4,18.0,133.0,311.84,259.58
2016,10,25,16,15,166.5,69.5,5.15,17.5,102.0,261.7,216.34
2016,10,25,16,30,140.0,51.0,4.9,17.0,71.0,212.08,172.07
2016,10,25,16,45,70.0,34.5,4.7,17.0,44.5,116.33,84.97
2016,10,25,17,0,0.0,18.0,4.5,17.0,18.0,16.8,0.0
2016,10,25,17,15,0.0,9.0,4.45,16.5,9.0,7.08,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,170.5,13.0,3.65,14.5,27.5,10.23,0.0
2016,10,26,7,0,341.0,26.0,3.8,15.0,55.0,21.61,10.47
2016,10,26,7,15,442.5,34.5,3.85,15.0,98.0,28.72,19.09
2016,10,26,7,30,544.0,43.0,3.9,15.0,141.0,35.95,26.01
2016,10,26,7,45,606.0,48.0,4.0,15.5,187.0,43.59,33.04
2016,10,26,8,0,668.0,53.0,4.1,16.0,233.0,48.24,37.26
2016,10,26,8,15,706.5,57.0,4.05,16.0,278.5,66.7,40.65
2016,10,26,8,30,745.0,61.0,4.0,16.0,324.0,122.87,68.65
2016,10,26,8,45,773.0,63.5,3.95,16.5,366.0,180.84,111.83
2016,10,26,9,0,801.0,66.0,3.9,17.0,408.0,241.93,164.01
2016,10,26,9,15,819.5,68.5,3.95,17.0,445.0,303.13,219.38
2016,10,26,9,30,838.0,71.0,4.0,17.0,482.0,366.29,276.55
2016,10,26,9,45,852.5,72.0,4.1,17.5,513.5,426.04,329.69
2016,10,26,10,0,867.0,73.0,4.2,18.0,545.0,486.02,381.53
2016,10,26,10,15,876.5,74.0,4.25,18.0,570.5,543.33,430.5
2016,10,26,10,30,886.0,75.0,4.3,18.0,596.0,599.78,477.46
2016,10,26,10,45,889.5,77.5,4.4,18.5,613.0,652.85,519.79
2016,10,26,11,0,893.0,80.0,4.5,19.0,630.0,704.02,559.55
2016,10,26,11,15,897.5,80.5,4.6,19.0,641.0,751.7,596.0
2016,10,26,11,30,902.0,81.0,4.7,19.0,652.0,797.07,629.32
2016,10,26,11,45,901.0,82.0,4.8,19.0,654.5,836.0,657.87
2016,10,26,12,0,900.0,83.0,4.9,19.0,657.0,871.84,684.2
2016,10,26,12,15,899.5,83.0,4.85,19.0,652.0,903.76,706.76
2016,10,26,12,30,899.0,83.0,4.8,19.0,647.0,932.34,726.92
2016,10,26,12,45,893.0,83.5,4.8,19.0,633.5,952.88,741.8
2016,10,26,13,0,887.0,84.0,4.8,19.0,620.0,969.65,754.21
2016,10,26,13,15,879.5,82.5,4.7,19.0,599.5,978.71,760.52
2016,10,26,13,30,872.0,81.0,4.6,19.0,579.0,983.89,764.28
2016,10,26,13,45,861.0,80.0,4.55,19.0,551.0,982.34,763.93
2016,10,26,14,0,850.0,79.0,4.5,19.0,523.0,989.39,769.83
2016,10,26,14,15,833.5,76.5,4.35,18.5,488.5,972.74,759.78
2016,10,26,14,30,817.0,74.0,4.2,18.0,454.0,952.44,747.67
2016,10,26,14,45,795.5,71.5,4.05,18.0,414.5,923.68,728.03
2016,10,26,15,0,774.0,69.0,3.9,18.0,375.0,891.78,705.94
2016,10,26,15,15,741.5,65.5,3.7,18.0,331.0,844.96,672.28
2016,10,26,15,30,709.0,62.0,3.5,18.0,287.0,795.96,636.22
2016,10,26,15,45,661.0,57.0,3.3,18.0,241.0,728.81,585.35
2016,10,26,16,0,613.0,52.0,3.1,18.0,195.0,669.65,538.49
2016,10,26,16,15,536.5,45.0,2.75,17.5,149.0,575.82,463.02
2016,10,26,16,30,460.0,38.0,2.4,17.0,103.0,485.21,386.0
2016,10,26,16,45,230.0,32.0,2.1,17.0,64.5,276.69,202.11
2016,10,26,17,0,0.0,26.0,1.8,17.0,26.0,37.71,0.0
2016,10,26,17,15,0.0,13.0,1.7,16.5,13.0,10.23,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,4.6,15.5,3.0,2.36,0.0
2016,10,27,7,0,0.0,6.0,4.9,16.0,6.0,4.54,0.0
2016,10,27,7,15,0.0,11.0,4.95,16.0,11.0,8.34,1.48
2016,10,27,7,30,0.0,16.0,5.0,16.0,16.0,12.15,5.01
2016,10,27,7,45,0.0,21.0,5.05,16.5,21.0,15.97,8.49
2016,10,27,8,0,0.0,26.0,5.1,17.0,26.0,19.79,11.92
2016,10,27,8,15,0.0,31.5,5.0,17.0,31.5,24.01,14.8
2016,10,27,8,30,0.0,37.0,4.9,17.0,37.0,28.24,18.38
2016,10,27,8,45,0.0,63.0,4.8,17.0,63.0,48.28,35.31
2016,10,27,9,0,0.0,89.0,4.7,17.0,89.0,68.15,51.94
2016,10,27,9,15,0.0,112.5,4.6,17.0,112.5,86.15,66.85
2016,10,27,9,30,0.0,136.0,4.5,17.0,136.0,104.56,81.98
2016,10,27,9,45,0.0,131.5,4.45,17.5,131.5,101.54,79.13
2016,10,27,10,0,0.0,127.0,4.4,18.0,127.0,98.32,76.17
2016,10,27,10,15,0.0,148.0,4.3,18.0,148.0,115.37,90.03
2016,10,27,10,30,0.0,169.0,4.2,18.0,169.0,132.88,104.18
2016,10,27,10,45,0.0,112.5,4.1,18.0,112.5,87.24,66.69
2016,10,27,11,0,0.0,56.0,4.0,18.0,56.0,43.01,30.16
2016,10,27,11,15,0.0,102.0,4.25,17.5,102.0,78.91,59.92
2016,10,27,11,30,0.0,148.0,4.5,17.0,148.0,116.94,91.26
2016,10,27,11,45,0.0,148.5,4.8,17.0,148.5,117.67,91.82
2016,10,27,12,0,0.0,149.0,5.1,17.0,149.0,118.43,92.46
2016,10,27,12,15,0.0,148.0,5.1,17.0,148.0,117.92,92.07
2016,10,27,12,30,0.0,147.0,5.1,17.0,147.0,117.44,91.72
2016,10,27,12,45,0.0,133.5,5.1,17.0,133.5,106.02,82.4
2016,10,27,13,0,0.0,120.0,5.1,17.0,120.0,94.6,73.07
2016,10,27,13,15,2.5,152.0,5.05,17.0,153.5,126.1,99.24
2016,10,27,13,30,5.0,184.0,5.0,17.0,187.0,160.42,127.61
2016,10,27,13,45,3.0,174.0,4.95,17.0,176.0,150.32,119.41
2016,10,27,14,0,1.0,164.0,4.9,17.0,165.0,140.21,111.24
2016,10,27,14,15,0.5,122.0,4.75,17.0,122.5,99.76,77.99
2016,10,27,14,30,0.0,80.0,4.6,17.0,80.0,61.47,46.17
2016,10,27,14,45,0.0,84.5,4.45,17.0,84.5,65.83,49.96
2016,10,27,15,0,0.0,89.0,4.3,17.0,89.0,71.07,54.48
2016,10,27,15,15,0.0,78.5,4.1,17.0,78.5,62.16,47.07
2016,10,27,15,30,0.0,68.0,3.9,17.0,68.0,53.25,39.58
2016,10,27,15,45,0.0,56.5,3.7,17.0,56.5,43.32,31.15
2016,10,27,16,0,0.0,45.0,3.5,17.0,45.0,34.42,23.49
2016,10,27,16,15,0.0,34.0,3.35,17.0,34.0,25.96,16.13
2016,10,27,16,30,0.0,23.0,3.2,17.0,23.0,17.52,8.75
2016,10,27,16,45,0.0,14.0,3.1,17.0,14.0,10.64,2.11
2016,10,27,17,0,0.0,5.0,3.0,17.0,5.0,3.93,0.0
2016,10,27,17,15,0.0,2.5,2.95,17.0,2.5,1.97,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,16.0,2.5,1.97,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,3.78,0.0
2016,10,28,7,15,0.0,9.0,0.65,16.0,9.0,6.82,0.19
2016,10,28,7,30,0.0,13.0,0.7,16.0,13.0,9.86,3.03
2016,10,28,7,45,0.0,18.0,0.8,16.0,18.0,13.68,6.52
2016,10,28,8,0,0.0,23.0,0.9,16.0,23.0,17.5,10.0
2016,10,28,8,15,0.0,28.0,1.0,16.0,28.0,21.33,12.64
2016,10,28,8,30,0.0,33.0,1.1,16.0,33.0,25.17,15.91
2016,10,28,8,45,106.5,103.0,1.2,16.5,148.0,97.04,71.66
2016,10,28,9,0,213.0,173.0,1.3,17.0,263.0,181.72,137.17
2016,10,28,9,15,479.0,130.5,1.4,17.0,355.5,251.6,186.9
2016,10,28,9,30,745.0,88.0,1.5,17.0,448.0,349.45,262.7
2016,10,28,9,45,372.5,101.0,1.65,17.0,281.0,249.79,194.78
2016,10,28,10,0,0.0,114.0,1.8,17.0,114.0,88.1,67.74
2016,10,28,10,15,25.0,178.5,1.9,17.0,193.0,159.68,126.59
2016,10,28,10,30,50.0,243.0,2.0,17.0,272.0,234.25,186.51
2016,10,28,10,45,34.0,233.0,2.15,17.5,253.0,220.22,174.64
2016,10,28,11,0,18.0,223.0,2.3,18.0,234.0,192.53,152.0
2016,10,28,11,15,15.5,220.5,2.5,18.0,230.5,190.38,150.32
2016,10,28,11,30,13.0,218.0,2.7,18.0,227.0,187.91,148.31
2016,10,28,11,45,11.0,213.5,2.9,18.0,221.0,183.76,144.99
2016,10,28,12,0,9.0,209.0,3.1,18.0,215.0,179.38,141.49
2016,10,28,12,15,4.5,190.0,3.2,18.0,193.5,159.32,125.25
2016,10,28,12,30,0.0,171.0,3.3,18.0,172.0,138.9,108.65
2016,10,28,12,45,9.0,195.0,3.45,18.0,201.0,170.47,134.73
2016,10,28,13,0,18.0,219.0,3.6,18.0,230.0,204.18,162.37
2016,10,28,13,15,132.5,233.5,3.6,18.0,308.5,379.43,305.87
2016,10,28,13,30,247.0,248.0,3.6,18.0,387.0,541.56,433.86
2016,10,28,13,45,243.0,235.0,3.6,18.0,366.5,529.7,424.9
2016,10,28,14,0,239.0,222.0,3.6,18.0,346.0,492.39,397.69
2016,10,28,14,15,521.0,148.0,3.5,17.5,393.0,739.9,593.46
2016,10,28,14,30,803.0,74.0,3.4,17.0,440.0,937.36,737.17
2016,10,28,14,45,787.0,70.0,3.35,17.0,402.5,912.2,718.74
2016,10,28,15,0,771.0,66.0,3.3,17.0,365.0,883.86,699.69
2016,10,28,15,15,739.5,62.5,3.15,17.0,321.5,838.15,666.93
2016,10,28,15,30,708.0,59.0,3.0,17.0,278.0,790.28,631.77
2016,10,28,15,45,661.0,54.0,2.85,17.0,232.5,724.26,581.73
2016,10,28,16,0,614.0,49.0,2.7,17.0,187.0,657.65,529.12
2016,10,28,16,15,535.5,42.5,2.4,16.5,141.5,571.24,458.91
2016,10,28,16,30,457.0,36.0,2.1,16.0,96.0,480.05,380.37
2016,10,28,16,45,313.5,25.5,1.85,16.0,58.5,334.89,230.68
2016,10,28,17,0,170.0,15.0,1.6,16.0,21.0,140.67,0.0
2016,10,28,17,15,85.0,7.5,1.5,15.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.0,3.25,15.5,5.0,3.93,0.0
2016,10,29,7,0,0.0,10.0,3.5,16.0,10.0,7.59,0.0
2016,10,29,7,15,0.0,20.0,3.75,16.0,20.0,15.22,7.29
2016,10,29,7,30,0.0,30.0,4.0,16.0,30.0,22.88,14.38
2016,10,29,7,45,0.0,41.0,4.25,16.5,41.0,31.34,22.04
2016,10,29,8,0,0.0,52.0,4.5,17.0,52.0,39.81,29.63
2016,10,29,8,15,0.0,63.0,4.65,17.0,63.0,48.17,35.28
2016,10,29,8,30,0.0,74.0,4.8,17.0,74.0,56.46,42.28
