Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,45,49.5,124.0,4.95,17.0,144.5,101.57,77.9
2016,10,29,9,0,99.0,174.0,5.1,17.0,215.0,154.29,119.86
2016,10,29,9,15,92.0,189.5,5.15,17.0,230.5,173.35,136.36
2016,10,29,9,30,85.0,205.0,5.2,17.0,246.0,191.76,152.2
2016,10,29,9,45,77.0,217.0,5.3,17.5,256.0,206.33,164.36
2016,10,29,10,0,69.0,229.0,5.4,18.0,266.0,220.06,175.54
2016,10,29,10,15,44.0,221.0,5.35,18.0,245.0,206.59,164.7
2016,10,29,10,30,19.0,213.0,5.3,18.0,224.0,180.84,143.58
2016,10,29,10,45,29.5,231.0,5.25,18.0,248.5,215.88,172.04
2016,10,29,11,0,40.0,249.0,5.2,18.0,273.0,243.89,194.67
2016,10,29,11,15,105.5,269.0,5.1,18.0,334.0,315.9,253.61
2016,10,29,11,30,171.0,289.0,5.0,18.0,395.0,410.99,329.79
2016,10,29,11,45,102.5,270.5,4.9,18.0,334.0,330.25,264.76
2016,10,29,12,0,34.0,252.0,4.8,18.0,273.0,259.64,206.86
2016,10,29,12,15,189.5,255.5,4.7,18.0,372.5,425.08,342.59
2016,10,29,12,30,345.0,259.0,4.6,18.0,472.0,602.68,482.36
2016,10,29,12,45,617.0,168.5,4.5,18.5,538.0,805.66,637.89
2016,10,29,13,0,889.0,78.0,4.4,19.0,604.0,963.02,748.0
2016,10,29,13,15,880.5,77.0,4.3,18.5,583.0,971.53,754.47
2016,10,29,13,30,872.0,76.0,4.2,18.0,562.0,976.17,759.55
2016,10,29,13,45,860.5,74.5,4.15,18.0,534.0,973.32,758.42
2016,10,29,14,0,849.0,73.0,4.1,18.0,506.0,966.68,754.81
2016,10,29,14,15,832.5,71.0,4.05,18.0,471.5,962.79,753.29
2016,10,29,14,30,816.0,69.0,4.0,18.0,437.0,943.15,740.62
2016,10,29,14,45,551.5,108.0,3.95,18.0,347.0,731.91,587.8
2016,10,29,15,0,287.0,147.0,3.9,18.0,257.0,482.98,395.82
2016,10,29,15,15,274.5,131.0,3.85,18.0,226.0,449.95,371.33
2016,10,29,15,30,262.0,115.0,3.8,18.0,195.0,416.1,344.58
2016,10,29,15,45,426.0,82.5,3.8,18.0,187.5,543.37,447.07
2016,10,29,16,0,590.0,50.0,3.8,18.0,180.0,645.5,522.82
2016,10,29,16,15,510.0,43.0,3.65,17.5,135.5,549.65,444.04
2016,10,29,16,30,430.0,36.0,3.5,17.0,91.0,457.35,363.75
2016,10,29,16,45,286.5,25.0,3.35,16.5,54.5,310.14,205.65
2016,10,29,17,0,143.0,14.0,3.2,16.0,18.0,119.36,0.0
2016,10,29,17,15,71.5,7.0,3.2,16.0,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,7.8,15.5,5.5,4.33,0.0
2016,10,30,7,0,0.0,11.0,8.0,16.0,11.0,8.35,0.0
2016,10,30,7,15,0.0,22.5,8.05,16.0,22.5,17.15,8.83
2016,10,30,7,30,0.0,34.0,8.1,16.0,34.0,25.97,17.01
2016,10,30,7,45,0.0,46.5,8.15,16.0,46.5,35.55,25.76
2016,10,30,8,0,0.0,59.0,8.2,16.0,59.0,44.81,34.15
2016,10,30,8,15,0.0,72.5,8.2,16.0,72.5,54.78,41.02
2016,10,30,8,30,0.0,86.0,8.2,16.0,86.0,65.02,49.7
2016,10,30,8,45,0.0,60.5,8.2,16.5,60.5,46.35,33.74
2016,10,30,9,0,0.0,35.0,8.2,17.0,35.0,26.72,17.01
2016,10,30,9,15,0.0,21.0,8.2,17.0,21.0,16.01,7.9
2016,10,30,9,30,0.0,7.0,8.2,17.0,7.0,5.33,0.0
2016,10,30,9,45,0.0,14.5,8.2,17.0,14.5,11.06,3.67
2016,10,30,10,0,0.0,22.0,8.2,17.0,22.0,16.81,8.5
2016,10,30,10,15,304.0,90.0,8.1,17.0,263.0,253.37,206.36
2016,10,30,10,30,608.0,158.0,8.0,17.0,504.0,522.61,425.55
2016,10,30,10,45,508.0,197.0,7.95,17.5,492.0,525.86,427.63
2016,10,30,11,0,408.0,236.0,7.9,18.0,480.0,510.79,414.74
2016,10,30,11,15,342.0,255.5,7.75,18.0,462.5,506.08,410.48
2016,10,30,11,30,276.0,275.0,7.6,18.0,445.0,495.22,400.85
2016,10,30,11,45,550.0,192.5,7.45,18.0,532.5,669.76,543.7
2016,10,30,12,0,824.0,110.0,7.3,18.0,620.0,845.74,680.34
2016,10,30,12,15,642.0,169.5,7.15,18.0,564.5,785.19,633.47
2016,10,30,12,30,460.0,229.0,7.0,18.0,509.0,696.29,561.82
2016,10,30,12,45,635.5,168.0,6.9,18.0,546.0,822.25,662.03
2016,10,30,13,0,811.0,107.0,6.8,18.0,583.0,934.05,745.3
2016,10,30,13,15,584.5,165.0,6.7,18.0,502.0,802.05,646.44
2016,10,30,13,30,358.0,223.0,6.6,18.0,421.0,622.45,505.45
2016,10,30,13,45,561.0,161.0,6.55,18.0,453.5,785.18,636.25
2016,10,30,14,0,764.0,99.0,6.5,18.0,486.0,925.42,742.02
2016,10,30,14,15,744.5,96.5,6.4,18.0,452.0,913.36,733.33
2016,10,30,14,30,725.0,94.0,6.3,18.0,418.0,890.78,717.55
2016,10,30,14,45,696.5,90.5,6.25,18.0,379.0,854.79,691.84
2016,10,30,15,0,668.0,87.0,6.2,18.0,340.0,816.15,663.78
2016,10,30,15,15,629.0,82.5,6.05,17.5,297.5,763.68,625.3
2016,10,30,15,30,590.0,78.0,5.9,17.0,255.0,709.56,584.4
2016,10,30,15,45,534.5,70.5,5.8,17.0,211.0,635.3,525.18
2016,10,30,16,0,479.0,63.0,5.7,17.0,167.0,561.2,463.93
2016,10,30,16,15,389.5,53.5,5.5,16.5,124.0,456.12,375.87
2016,10,30,16,30,300.0,44.0,5.3,16.0,81.0,357.94,288.85
2016,10,30,16,45,171.0,29.0,5.15,16.0,48.0,220.83,138.06
2016,10,30,17,0,42.0,14.0,5.0,16.0,15.0,42.82,0.0
2016,10,30,17,15,21.0,7.0,4.8,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,13.0,2.45,13.5,19.5,10.23,0.0
2016,10,31,7,0,194.0,26.0,2.5,14.0,39.0,19.79,4.44
2016,10,31,7,15,312.0,37.5,2.65,14.0,78.5,30.77,20.42
2016,10,31,7,30,430.0,49.0,2.8,14.0,118.0,40.18,29.63
2016,10,31,7,45,509.5,55.0,2.95,14.5,163.5,44.94,34.24
2016,10,31,8,0,589.0,61.0,3.1,15.0,209.0,49.86,38.79
2016,10,31,8,15,635.0,66.0,3.2,15.0,253.0,70.58,43.54
2016,10,31,8,30,681.0,71.0,3.3,15.0,297.0,124.2,72.15
2016,10,31,8,45,558.0,103.0,3.45,15.5,304.0,177.54,119.13
2016,10,31,9,0,435.0,135.0,3.6,16.0,311.0,210.93,153.76
2016,10,31,9,15,290.0,170.0,3.65,16.0,292.0,224.19,172.38
2016,10,31,9,30,145.0,205.0,3.7,16.0,273.0,218.46,173.04
2016,10,31,9,45,99.0,211.5,3.75,16.0,259.5,211.43,168.86
2016,10,31,10,0,53.0,218.0,3.8,16.0,246.0,203.79,163.27
2016,10,31,10,15,29.5,201.5,3.8,16.0,217.0,182.52,145.99
2016,10,31,10,30,6.0,185.0,3.8,16.0,188.0,150.06,119.19
2016,10,31,10,45,251.5,196.0,3.85,16.5,345.5,348.71,282.81
2016,10,31,11,0,497.0,207.0,3.9,17.0,503.0,558.91,448.6
2016,10,31,11,15,276.5,235.0,3.95,17.0,400.5,438.32,352.49
2016,10,31,11,30,56.0,263.0,4.0,17.0,298.0,280.27,223.96
2016,10,31,11,45,209.0,259.5,4.1,17.0,388.5,424.07,342.03
2016,10,31,12,0,362.0,256.0,4.2,17.0,479.0,581.8,466.67
2016,10,31,12,15,613.5,173.0,4.3,17.0,546.0,763.2,608.49
2016,10,31,12,30,865.0,90.0,4.4,17.0,613.0,907.62,713.94
2016,10,31,12,45,642.5,157.0,4.55,17.0,541.0,817.17,648.85
2016,10,31,13,0,420.0,224.0,4.7,17.0,469.0,684.79,548.38
2016,10,31,13,15,274.5,235.5,4.8,17.0,394.0,545.9,441.08
2016,10,31,13,30,129.0,247.0,4.9,17.0,319.0,401.15,324.98
2016,10,31,13,45,111.0,232.5,5.0,17.0,292.0,348.86,284.27
2016,10,31,14,0,93.0,218.0,5.1,17.0,265.0,318.83,260.37
2016,10,31,14,15,121.0,204.5,5.2,17.0,261.0,358.92,294.33
2016,10,31,14,30,149.0,191.0,5.3,17.0,257.0,375.38,309.37
2016,10,31,14,45,210.0,168.0,5.4,17.0,252.0,410.45,340.76
2016,10,31,15,0,271.0,145.0,5.5,17.0,247.0,465.35,387.37
2016,10,31,15,15,254.0,129.5,5.6,17.0,216.0,428.97,358.33
2016,10,31,15,30,237.0,114.0,5.7,17.0,185.0,392.09,328.39
2016,10,31,15,45,212.0,97.0,5.8,17.0,152.0,345.17,289.14
2016,10,31,16,0,187.0,80.0,5.9,17.0,119.0,298.62,248.99
2016,10,31,16,15,153.5,61.5,5.85,16.5,88.5,242.48,199.84
2016,10,31,16,30,120.0,43.0,5.8,16.0,58.0,187.15,149.08
2016,10,31,16,45,60.0,26.5,5.75,16.0,34.0,108.44,59.76
2016,10,31,17,0,0.0,10.0,5.7,16.0,10.0,7.87,0.0
2016,10,31,17,15,0.0,5.0,5.85,16.0,5.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,99.5,12.0,3.3,13.5,18.5,9.44,0.0
2016,11,1,7,0,199.0,24.0,3.2,14.0,37.0,19.75,2.54
2016,11,1,7,15,319.5,35.0,3.25,14.0,76.5,28.75,18.56
2016,11,1,7,30,440.0,46.0,3.3,14.0,116.0,37.84,27.52
2016,11,1,7,45,515.5,53.0,3.4,14.5,161.0,43.45,32.9
2016,11,1,8,0,591.0,60.0,3.5,15.0,206.0,49.15,38.15
2016,11,1,8,15,638.0,65.0,3.5,15.0,250.5,70.42,43.11
2016,11,1,8,30,685.0,70.0,3.5,15.0,295.0,124.28,72.01
2016,11,1,8,45,718.0,73.5,3.55,15.5,337.0,180.49,114.58
2016,11,1,9,0,751.0,77.0,3.6,16.0,379.0,243.05,167.96
2016,11,1,9,15,773.5,79.5,3.5,16.0,416.0,302.19,221.28
2016,11,1,9,30,796.0,82.0,3.4,16.0,453.0,363.26,276.29
2016,11,1,9,45,815.0,83.5,3.35,16.0,485.0,423.59,329.94
2016,11,1,10,0,834.0,85.0,3.3,16.0,517.0,484.82,382.93
2016,11,1,10,15,845.0,86.5,3.2,16.0,542.5,542.42,431.52
2016,11,1,10,30,856.0,88.0,3.1,16.0,568.0,599.43,478.12
2016,11,1,10,45,861.5,89.5,3.05,16.0,585.5,652.1,520.21
2016,11,1,11,0,867.0,91.0,3.0,16.0,603.0,703.1,559.9
2016,11,1,11,15,870.5,91.5,2.95,16.0,613.0,749.66,595.11
2016,11,1,11,30,874.0,92.0,2.9,16.0,623.0,786.14,620.75
2016,11,1,11,45,872.5,93.5,2.9,16.5,624.5,832.65,652.58
2016,11,1,12,0,871.0,95.0,2.9,17.0,626.0,868.35,676.31
2016,11,1,12,15,869.0,94.5,2.9,17.0,620.5,898.1,697.1
2016,11,1,12,30,867.0,94.0,2.9,17.0,615.0,924.44,715.57
2016,11,1,12,45,862.5,93.0,2.9,17.0,601.5,944.33,729.66
2016,11,1,13,0,858.0,92.0,2.9,17.0,588.0,960.51,741.36
2016,11,1,13,15,849.5,90.5,2.8,17.0,567.5,968.42,746.65
2016,11,1,13,30,841.0,89.0,2.7,17.0,547.0,972.45,749.46
2016,11,1,13,45,827.0,87.5,2.65,17.0,518.5,967.13,746.47
2016,11,1,14,0,813.0,86.0,2.6,17.0,490.0,957.97,741.04
2016,11,1,14,15,794.5,84.0,2.55,17.0,456.0,939.94,729.57
2016,11,1,14,30,776.0,82.0,2.5,17.0,422.0,918.35,715.67
2016,11,1,14,45,746.5,79.5,2.5,17.0,382.5,881.8,691.54
2016,11,1,15,0,717.0,77.0,2.5,17.0,343.0,850.25,670.6
2016,11,1,15,15,679.0,72.5,2.6,16.5,299.5,798.26,636.06
2016,11,1,15,30,641.0,68.0,2.7,16.0,256.0,744.66,598.84
2016,11,1,15,45,582.0,62.5,2.8,16.0,211.0,669.01,541.85
2016,11,1,16,0,523.0,57.0,2.9,16.0,166.0,593.6,482.22
2016,11,1,16,15,432.0,48.0,2.95,15.5,122.5,487.19,395.72
2016,11,1,16,30,341.0,39.0,3.0,15.0,79.0,384.61,305.35
2016,11,1,16,45,199.5,25.0,3.05,15.0,45.5,232.7,120.45
2016,11,1,17,0,58.0,11.0,3.1,15.0,12.0,52.54,0.0
2016,11,1,17,15,29.0,5.5,3.1,14.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,2.45,12.0,18.0,8.65,0.0
2016,11,2,7,0,233.0,22.0,2.5,12.0,36.0,18.17,0.0
2016,11,2,7,15,353.0,32.5,2.65,12.5,76.0,26.86,16.94
2016,11,2,7,30,473.0,43.0,2.8,13.0,116.0,35.65,25.68
2016,11,2,7,45,543.5,50.0,2.95,13.5,161.0,41.35,31.15
2016,11,2,8,0,614.0,57.0,3.1,14.0,206.0,47.12,36.48
2016,11,2,8,15,659.5,62.0,3.1,14.0,251.0,69.36,41.78
2016,11,2,8,30,705.0,67.0,3.1,14.0,296.0,127.78,74.38
2016,11,2,8,45,736.5,70.5,3.1,14.5,337.5,184.39,117.41
2016,11,2,9,0,768.0,74.0,3.1,15.0,379.0,244.62,169.12
2016,11,2,9,15,789.5,76.5,2.95,15.5,416.0,304.41,222.75
2016,11,2,9,30,811.0,79.0,2.8,16.0,453.0,365.97,277.61
2016,11,2,9,45,836.0,78.0,2.7,16.5,486.5,427.17,330.99
2016,11,2,10,0,861.0,77.0,2.6,17.0,520.0,489.77,383.83
2016,11,2,10,15,871.0,78.5,2.35,17.0,545.0,545.47,429.99
2016,11,2,10,30,881.0,80.0,2.1,17.0,570.0,602.06,474.88
2016,11,2,10,45,887.0,81.0,1.9,17.5,587.5,654.57,514.17
2016,11,2,11,0,893.0,82.0,1.7,18.0,605.0,705.4,550.45
2016,11,2,11,15,896.5,82.5,1.6,18.0,615.0,751.95,583.22
2016,11,2,11,30,900.0,83.0,1.5,18.0,625.0,796.13,612.42
2016,11,2,11,45,900.0,83.5,1.4,18.0,627.0,834.91,637.39
2016,11,2,12,0,900.0,84.0,1.3,18.0,629.0,870.69,659.97
2016,11,2,12,15,898.0,83.5,1.3,18.0,623.5,900.4,679.66
2016,11,2,12,30,896.0,83.0,1.3,18.0,618.0,926.7,697.14
2016,11,2,12,45,894.0,81.5,1.3,18.5,605.0,948.27,710.24
2016,11,2,13,0,892.0,80.0,1.3,19.0,592.0,966.22,721.07
2016,11,2,13,15,884.0,78.5,1.35,19.0,571.0,974.64,727.99
2016,11,2,13,30,876.0,77.0,1.4,19.0,550.0,979.18,732.67
2016,11,2,13,45,863.0,76.0,1.5,19.0,522.0,975.56,732.94
2016,11,2,14,0,850.0,75.0,1.6,19.0,494.0,980.27,738.9
2016,11,2,14,15,833.0,73.0,1.7,18.5,459.5,963.79,732.05
2016,11,2,14,30,816.0,71.0,1.8,18.0,425.0,943.7,722.82
2016,11,2,14,45,791.0,68.0,1.9,18.0,385.5,910.88,703.16
2016,11,2,15,0,766.0,65.0,2.0,18.0,346.0,875.06,680.88
2016,11,2,15,15,731.0,61.5,2.1,17.5,302.5,826.17,649.62
2016,11,2,15,30,696.0,58.0,2.2,17.0,259.0,775.23,615.32
2016,11,2,15,45,641.5,53.0,2.3,17.0,213.5,702.66,561.79
2016,11,2,16,0,587.0,48.0,2.4,17.0,168.0,639.32,512.24
2016,11,2,16,15,501.5,40.5,2.4,16.5,124.0,538.51,431.09
2016,11,2,16,30,416.0,33.0,2.4,16.0,80.0,441.84,344.55
2016,11,2,16,45,261.5,21.0,2.45,16.0,45.5,276.51,121.67
2016,11,2,17,0,107.0,9.0,2.5,16.0,11.0,88.01,0.0
2016,11,2,17,15,53.5,4.5,2.55,15.5,5.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,3,6,45,114.0,10.5,3.25,12.5,17.0,8.26,0.0
2016,11,3,7,0,228.0,21.0,3.3,13.0,34.0,17.34,0.0
2016,11,3,7,15,349.5,31.5,3.45,13.0,73.5,26.05,16.01
2016,11,3,7,30,471.0,42.0,3.6,13.0,113.0,34.86,24.92
2016,11,3,7,45,544.0,49.0,3.8,13.5,158.0,40.6,30.44
2016,11,3,8,0,617.0,56.0,4.0,14.0,203.0,46.4,35.82
2016,11,3,8,15,663.0,61.0,3.95,14.5,248.0,69.13,41.23
2016,11,3,8,30,709.0,66.0,3.9,15.0,293.0,127.7,73.85
2016,11,3,8,45,742.0,69.0,3.85,15.5,335.0,184.32,116.81
2016,11,3,9,0,775.0,72.0,3.8,16.0,377.0,244.71,168.59
2016,11,3,9,15,796.5,74.5,3.65,16.0,414.5,304.82,222.98
2016,11,3,9,30,818.0,77.0,3.5,16.0,452.0,366.7,278.87
2016,11,3,9,45,841.5,76.5,3.4,16.5,485.0,428.04,332.78
2016,11,3,10,0,865.0,76.0,3.3,17.0,518.0,488.96,384.83
2016,11,3,10,15,875.0,77.5,3.05,17.0,543.0,546.46,432.96
2016,11,3,10,30,885.0,79.0,2.8,17.0,568.0,603.17,478.7
2016,11,3,10,45,891.0,80.0,2.6,17.5,585.5,655.81,518.9
2016,11,3,11,0,897.0,81.0,2.4,18.0,603.0,706.75,556.23
2016,11,3,11,15,900.0,81.5,2.25,18.0,613.0,753.05,589.29
2016,11,3,11,30,903.0,82.0,2.1,18.0,623.0,796.92,618.7
2016,11,3,11,45,902.0,83.0,1.95,18.5,624.5,835.5,642.65
2016,11,3,12,0,901.0,84.0,1.8,19.0,626.0,871.02,663.98
2016,11,3,12,15,899.0,83.5,1.65,19.0,620.0,900.74,682.19
2016,11,3,12,30,897.0,83.0,1.5,19.0,614.0,927.03,697.85
2016,11,3,12,45,891.5,82.5,1.4,19.5,600.5,946.54,708.17
2016,11,3,13,0,886.0,82.0,1.3,20.0,587.0,962.32,716.03
2016,11,3,13,15,877.5,81.0,1.3,20.0,566.0,970.82,722.19
2016,11,3,13,30,869.0,80.0,1.3,20.0,545.0,975.48,726.11
2016,11,3,13,45,855.0,79.0,1.3,20.5,516.5,982.96,730.69
2016,11,3,14,0,841.0,78.0,1.3,21.0,488.0,974.59,725.02
2016,11,3,14,15,823.0,75.5,1.3,20.5,454.0,956.46,715.98
2016,11,3,14,30,805.0,73.0,1.3,20.0,420.0,934.75,704.58
2016,11,3,14,45,778.5,70.5,1.35,20.0,380.5,901.2,684.45
2016,11,3,15,0,752.0,68.0,1.4,20.0,341.0,864.66,661.81
2016,11,3,15,15,716.0,64.0,1.4,19.5,297.5,814.31,629.31
2016,11,3,15,30,680.0,60.0,1.4,19.0,254.0,761.95,594.02
2016,11,3,15,45,623.5,54.5,1.4,19.0,208.5,695.98,545.87
2016,11,3,16,0,567.0,49.0,1.4,19.0,163.0,622.58,489.67
2016,11,3,16,15,478.0,41.0,1.4,18.5,119.5,518.68,408.11
2016,11,3,16,30,389.0,33.0,1.4,18.0,76.0,419.19,320.32
2016,11,3,16,45,194.5,16.5,1.45,18.0,38.0,214.75,72.4
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,10.0,2.65,14.0,15.5,7.87,0.0
2016,11,4,7,0,191.0,20.0,2.5,14.0,31.0,16.44,0.0
2016,11,4,7,15,315.5,31.5,2.45,14.0,69.5,25.96,15.63
2016,11,4,7,30,440.0,43.0,2.4,14.0,108.0,35.53,25.35
2016,11,4,7,45,514.5,51.0,2.4,14.5,152.5,41.98,31.51
2016,11,4,8,0,589.0,59.0,2.4,15.0,197.0,48.47,37.5
2016,11,4,8,15,637.5,64.0,2.25,15.0,241.5,70.85,42.91
2016,11,4,8,30,686.0,69.0,2.1,15.0,286.0,124.69,72.12
2016,11,4,8,45,717.5,73.5,1.95,15.5,328.0,181.37,115.11
2016,11,4,9,0,749.0,78.0,1.8,16.0,370.0,244.16,168.3
2016,11,4,9,15,772.0,80.5,1.6,16.0,407.0,303.16,220.68
2016,11,4,9,30,795.0,83.0,1.4,16.0,444.0,364.14,274.35
2016,11,4,9,45,812.5,85.0,1.2,16.5,475.5,424.09,325.26
2016,11,4,10,0,830.0,87.0,1.0,17.0,507.0,484.78,374.46
2016,11,4,10,15,841.0,88.5,0.8,17.5,532.0,542.0,418.62
2016,11,4,10,30,852.0,90.0,0.6,18.0,557.0,598.65,459.83
2016,11,4,10,45,861.0,90.5,0.45,18.5,575.5,652.15,497.06
2016,11,4,11,0,870.0,91.0,0.3,19.0,594.0,704.29,531.49
2016,11,4,11,15,874.0,91.5,0.35,19.0,604.0,751.19,564.84
2016,11,4,11,30,878.0,92.0,0.4,19.0,614.0,795.79,594.61
2016,11,4,11,45,880.0,92.0,0.5,19.5,616.5,835.71,620.9
2016,11,4,12,0,882.0,92.0,0.6,20.0,619.0,872.77,645.29
2016,11,4,12,15,879.5,91.5,0.75,20.0,613.0,902.26,666.97
2016,11,4,12,30,877.0,91.0,0.9,20.0,607.0,928.29,686.59
2016,11,4,12,45,876.0,89.0,1.05,20.0,594.5,950.35,703.77
2016,11,4,13,0,875.0,87.0,1.2,20.0,582.0,968.8,718.75
2016,11,4,13,15,866.5,85.5,1.2,20.0,561.0,976.89,724.58
2016,11,4,13,30,858.0,84.0,1.2,20.0,540.0,981.06,728.17
2016,11,4,13,45,846.5,82.0,1.3,20.0,512.5,977.72,728.79
2016,11,4,14,0,835.0,80.0,1.4,20.0,485.0,970.54,727.02
2016,11,4,14,15,817.0,77.5,1.4,20.0,450.5,952.43,716.5
2016,11,4,14,30,799.0,75.0,1.4,20.0,416.0,930.75,703.66
2016,11,4,14,45,774.5,72.0,1.4,20.0,377.0,898.59,683.58
2016,11,4,15,0,750.0,69.0,1.4,20.0,338.0,863.4,661.06
2016,11,4,15,15,713.5,64.5,1.4,19.5,294.5,811.98,627.72
2016,11,4,15,30,677.0,60.0,1.4,19.0,251.0,758.57,591.57
2016,11,4,15,45,622.0,54.5,1.4,19.0,206.0,694.37,544.53
2016,11,4,16,0,567.0,49.0,1.4,19.0,161.0,622.39,489.15
2016,11,4,16,15,476.5,40.5,1.35,18.5,117.0,516.63,405.64
2016,11,4,16,30,386.0,32.0,1.3,18.0,73.0,415.55,314.91
2016,11,4,16,45,193.0,16.0,1.3,17.5,36.5,211.24,46.46
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,9.5,1.5,14.0,14.5,7.47,0.0
2016,11,5,7,0,199.0,19.0,1.5,14.0,29.0,15.65,0.0
2016,11,5,7,15,320.0,30.0,1.55,14.0,66.5,24.76,14.39
2016,11,5,7,30,441.0,41.0,1.6,14.0,104.0,33.94,23.92
2016,11,5,7,45,511.0,49.0,1.65,14.5,147.5,40.4,30.1
2016,11,5,8,0,581.0,57.0,1.7,15.0,191.0,46.88,36.08
2016,11,5,8,15,627.5,62.0,1.65,15.0,234.5,69.24,41.59
2016,11,5,8,30,674.0,67.0,1.6,15.0,278.0,122.15,70.41
2016,11,5,8,45,637.5,81.0,1.55,15.5,302.5,174.55,112.91
2016,11,5,9,0,601.0,95.0,1.5,16.0,327.0,222.4,156.2
2016,11,5,9,15,389.0,144.0,1.45,16.0,300.0,238.6,180.26
2016,11,5,9,30,177.0,193.0,1.4,16.0,273.0,221.4,173.86
2016,11,5,9,45,125.0,204.0,1.35,16.5,262.5,223.74,177.28
2016,11,5,10,0,73.0,215.0,1.3,17.0,252.0,212.02,168.34
2016,11,5,10,15,64.5,223.0,1.3,17.0,256.5,221.29,175.98
2016,11,5,10,30,56.0,231.0,1.3,17.0,261.0,229.66,182.64
2016,11,5,10,45,67.5,242.5,1.35,17.5,280.0,253.2,201.15
2016,11,5,11,0,79.0,254.0,1.4,18.0,299.0,278.24,220.65
2016,11,5,11,15,72.5,256.0,1.5,18.0,298.0,282.07,223.64
2016,11,5,11,30,66.0,258.0,1.6,18.0,297.0,285.24,226.16
2016,11,5,11,45,57.5,254.5,1.7,18.0,288.5,280.42,222.39
2016,11,5,12,0,49.0,251.0,1.8,18.0,280.0,274.74,217.94
2016,11,5,12,15,136.5,258.0,1.85,18.0,338.0,384.07,305.76
2016,11,5,12,30,224.0,265.0,1.9,18.0,396.0,480.31,381.22
2016,11,5,12,45,390.5,218.5,2.0,18.0,441.0,614.9,486.28
2016,11,5,13,0,557.0,172.0,2.1,18.0,486.0,758.04,593.92
2016,11,5,13,15,485.0,185.0,2.1,18.0,450.5,716.88,562.39
2016,11,5,13,30,413.0,198.0,2.1,18.0,415.0,671.15,528.72
2016,11,5,13,45,345.0,198.5,2.1,18.0,373.5,589.02,468.58
2016,11,5,14,0,277.0,199.0,2.1,18.0,332.0,528.63,423.02
2016,11,5,14,15,293.5,181.5,2.05,18.0,314.0,528.16,424.56
2016,11,5,14,30,310.0,164.0,2.0,18.0,296.0,525.91,424.34
2016,11,5,14,45,342.5,143.0,2.0,18.0,275.5,532.72,431.64
2016,11,5,15,0,375.0,122.0,2.0,18.0,255.0,561.23,454.56
2016,11,5,15,15,352.0,109.5,2.0,17.5,222.0,520.27,424.04
2016,11,5,15,30,329.0,97.0,2.0,17.0,189.0,478.52,392.28
2016,11,5,15,45,298.0,82.0,2.05,17.0,154.0,425.51,349.64
2016,11,5,16,0,267.0,67.0,2.1,17.0,119.0,372.8,305.49
2016,11,5,16,15,217.0,51.5,2.0,16.5,86.0,303.76,246.1
2016,11,5,16,30,167.0,36.0,1.9,16.0,53.0,237.76,182.36
2016,11,5,16,45,83.5,18.0,1.8,16.0,26.5,121.01,6.89
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,16.0,6.0,4.72,0.0
2016,11,6,7,0,0.0,12.0,0.9,16.0,12.0,9.14,0.0
2016,11,6,7,15,0.0,29.0,0.9,16.0,29.0,21.71,11.53
2016,11,6,7,30,0.0,46.0,0.9,16.0,46.0,33.92,23.65
2016,11,6,7,45,8.0,64.0,0.95,16.0,66.0,46.73,35.42
2016,11,6,8,0,16.0,82.0,1.0,16.0,86.0,59.44,46.96
2016,11,6,8,15,22.5,99.5,1.05,16.0,106.0,72.19,55.23
2016,11,6,8,30,29.0,117.0,1.1,16.0,126.0,88.95,68.6
2016,11,6,8,45,33.5,133.0,1.15,16.5,145.0,105.59,81.99
2016,11,6,9,0,38.0,149.0,1.2,17.0,164.0,123.12,96.19
2016,11,6,9,15,19.0,134.5,1.15,17.0,142.0,108.6,84.89
2016,11,6,9,30,0.0,120.0,1.1,17.0,120.0,92.5,72.0
2016,11,6,9,45,64.0,170.0,1.1,17.0,202.0,163.85,129.73
2016,11,6,10,0,128.0,220.0,1.1,17.0,284.0,250.4,198.86
2016,11,6,10,15,153.0,231.5,1.1,17.0,311.5,285.05,226.36
2016,11,6,10,30,178.0,243.0,1.1,17.0,339.0,322.51,256.13
2016,11,6,10,45,107.5,237.0,1.1,17.5,296.0,273.53,217.03
2016,11,6,11,0,37.0,231.0,1.1,18.0,253.0,227.63,179.69
2016,11,6,11,15,42.5,239.0,1.1,18.0,264.0,243.68,192.64
2016,11,6,11,30,48.0,247.0,1.1,18.0,275.0,260.52,205.91
2016,11,6,11,45,74.5,257.5,1.1,18.0,301.0,297.81,235.66
2016,11,6,12,0,101.0,268.0,1.1,18.0,327.0,337.69,267.07
2016,11,6,12,15,164.5,265.0,1.1,18.0,360.5,416.92,329.01
2016,11,6,12,30,228.0,262.0,1.1,18.0,394.0,480.89,378.38
2016,11,6,12,45,210.5,257.0,1.1,18.0,377.0,469.64,369.54
2016,11,6,13,0,193.0,252.0,1.1,18.0,360.0,456.79,360.12
2016,11,6,13,15,184.5,243.0,1.05,18.0,343.0,446.42,352.62
2016,11,6,13,30,176.0,234.0,1.0,18.0,326.0,435.01,344.33
2016,11,6,13,45,227.5,215.5,1.0,18.5,328.0,470.17,372.61
2016,11,6,14,0,279.0,197.0,1.0,19.0,330.0,528.36,416.78
2016,11,6,14,15,273.5,182.5,1.05,18.5,305.5,509.75,404.55
2016,11,6,14,30,268.0,168.0,1.1,18.0,281.0,489.7,391.73
2016,11,6,14,45,337.5,142.0,1.15,18.0,270.0,526.63,423.04
2016,11,6,15,0,407.0,116.0,1.2,18.0,259.0,584.83,468.57
2016,11,6,15,15,383.0,104.0,1.2,17.5,225.0,542.93,437.68
2016,11,6,15,30,359.0,92.0,1.2,17.0,191.0,500.19,405.91
2016,11,6,15,45,329.0,77.5,1.2,17.0,155.5,447.89,364.5
2016,11,6,16,0,299.0,63.0,1.2,17.0,120.0,395.72,321.35
2016,11,6,16,15,244.0,48.5,1.0,17.0,86.5,322.67,258.49
2016,11,6,16,30,189.0,34.0,0.8,17.0,53.0,253.1,190.2
2016,11,6,16,45,94.5,17.0,0.65,17.0,26.5,126.72,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.05,15.0,10.5,8.26,0.0
2016,11,7,7,0,0.0,21.0,2.0,15.0,21.0,15.3,0.0
2016,11,7,7,15,149.0,32.0,2.05,15.0,52.0,24.05,13.01
2016,11,7,7,30,298.0,43.0,2.1,15.0,83.0,32.74,22.63
2016,11,7,7,45,353.0,55.0,2.15,15.5,120.5,41.7,31.01
2016,11,7,8,0,408.0,67.0,2.2,16.0,158.0,50.54,39.1
2016,11,7,8,15,443.0,77.0,2.1,16.0,195.5,71.76,46.85
2016,11,7,8,30,478.0,87.0,2.0,16.0,233.0,115.5,72.55
2016,11,7,8,45,500.5,97.0,1.95,16.5,269.0,161.7,108.04
2016,11,7,9,0,523.0,107.0,1.9,17.0,305.0,210.72,149.45
2016,11,7,9,15,515.5,121.5,1.85,17.5,332.5,257.42,191.09
2016,11,7,9,30,508.0,136.0,1.8,18.0,360.0,303.13,231.4
2016,11,7,9,45,499.5,149.5,1.75,18.5,383.0,346.48,268.72
2016,11,7,10,0,491.0,163.0,1.7,19.0,406.0,388.46,303.68
2016,11,7,10,15,513.0,166.0,1.55,19.0,431.0,435.63,341.73
2016,11,7,10,30,535.0,169.0,1.4,19.0,456.0,484.12,379.66
2016,11,7,10,45,557.0,167.5,1.3,19.5,474.5,529.4,413.66
2016,11,7,11,0,579.0,166.0,1.2,20.0,493.0,575.22,447.02
2016,11,7,11,15,505.5,193.5,1.1,20.0,482.5,580.94,449.84
2016,11,7,11,30,432.0,221.0,1.0,20.0,472.0,578.77,446.74
2016,11,7,11,45,334.5,242.5,0.9,20.5,437.0,527.87,407.46
2016,11,7,12,0,237.0,264.0,0.8,21.0,402.0,467.23,360.84
2016,11,7,12,15,195.5,264.0,0.7,21.0,377.5,443.41,342.71
2016,11,7,12,30,154.0,264.0,0.6,21.0,353.0,416.5,321.76
2016,11,7,12,45,163.0,257.5,0.55,21.0,350.0,426.37,329.68
2016,11,7,13,0,172.0,251.0,0.5,21.0,347.0,436.02,337.1
2016,11,7,13,15,198.5,239.5,0.4,21.0,346.0,456.18,352.43
2016,11,7,13,30,225.0,228.0,0.3,21.0,345.0,476.21,367.43
2016,11,7,13,45,171.5,217.0,0.25,21.5,304.0,416.87,322.23
2016,11,7,14,0,118.0,206.0,0.2,22.0,263.0,356.04,276.01
2016,11,7,14,15,187.0,187.0,0.15,21.5,268.5,406.19,317.15
2016,11,7,14,30,256.0,168.0,0.1,21.0,274.0,478.09,372.13
2016,11,7,14,45,246.5,153.0,0.1,21.0,247.5,452.21,353.08
2016,11,7,15,0,237.0,138.0,0.1,21.0,221.0,425.32,334.05
2016,11,7,15,15,224.0,121.0,0.15,21.0,191.5,391.19,309.36
2016,11,7,15,30,211.0,104.0,0.2,21.0,162.0,356.36,283.36
2016,11,7,15,45,189.5,86.5,0.25,21.0,131.5,312.33,249.01
2016,11,7,16,0,168.0,69.0,0.3,21.0,101.0,268.34,213.32
2016,11,7,16,15,130.5,51.5,0.3,20.5,72.0,210.66,165.09
2016,11,7,16,30,93.0,34.0,0.3,20.0,43.0,153.98,111.58
2016,11,7,16,45,46.5,17.0,0.3,20.0,21.5,73.83,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.0,0.85,15.0,10.0,7.87,0.0
2016,11,8,7,0,0.0,20.0,0.9,15.0,20.0,15.74,0.0
2016,11,8,7,15,166.5,30.5,0.9,15.0,53.0,23.03,11.76
2016,11,8,7,30,333.0,41.0,0.9,15.0,86.0,33.49,23.22
2016,11,8,7,45,401.0,51.5,0.9,15.5,125.5,41.74,31.04
2016,11,8,8,0,469.0,62.0,0.9,16.0,165.0,49.91,38.54
2016,11,8,8,15,514.0,69.5,0.75,16.5,205.0,71.49,45.12
2016,11,8,8,30,559.0,77.0,0.6,17.0,245.0,119.0,71.72
2016,11,8,8,45,598.5,80.0,0.5,17.5,283.5,167.68,107.66
2016,11,8,9,0,638.0,83.0,0.4,18.0,322.0,221.01,151.4
2016,11,8,9,15,697.0,81.0,0.3,18.0,366.0,279.96,200.63
2016,11,8,9,30,756.0,79.0,0.2,18.0,410.0,346.47,255.68
2016,11,8,9,45,789.5,76.5,0.15,18.5,443.5,406.02,304.56
2016,11,8,10,0,823.0,74.0,0.1,19.0,477.0,467.92,353.61
2016,11,8,10,15,834.0,75.5,0.1,19.5,501.5,524.15,397.16
2016,11,8,10,30,845.0,77.0,0.1,20.0,526.0,576.2,436.18
2016,11,8,10,45,852.5,77.5,0.15,20.5,543.0,626.87,473.29
2016,11,8,11,0,860.0,78.0,0.2,21.0,560.0,676.08,508.3
2016,11,8,11,15,864.5,78.5,0.25,21.0,570.0,721.44,540.1
2016,11,8,11,30,869.0,79.0,0.3,21.0,580.0,764.64,568.89
2016,11,8,11,45,869.0,79.5,0.35,21.5,582.5,801.86,592.47
