Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,0,869.0,80.0,0.4,22.0,585.0,836.21,614.12
2016,11,8,12,15,867.5,80.0,0.4,22.0,580.0,865.66,632.8
2016,11,8,12,30,866.0,80.0,0.4,22.0,575.0,891.9,649.47
2016,11,8,12,45,859.0,80.0,0.45,22.0,561.5,909.7,661.9
2016,11,8,13,0,852.0,80.0,0.5,22.0,548.0,923.9,672.32
2016,11,8,13,15,844.5,79.0,0.45,22.0,528.5,944.27,684.71
2016,11,8,13,30,837.0,78.0,0.4,22.0,509.0,949.71,687.63
2016,11,8,13,45,824.0,76.5,0.4,22.0,482.0,945.32,685.82
2016,11,8,14,0,811.0,75.0,0.4,22.0,455.0,937.2,681.92
2016,11,8,14,15,793.5,72.5,0.45,22.0,422.5,919.65,673.17
2016,11,8,14,30,776.0,70.0,0.5,22.0,390.0,898.67,662.22
2016,11,8,14,45,749.5,67.5,0.6,22.0,352.0,865.55,644.03
2016,11,8,15,0,723.0,65.0,0.7,22.0,314.0,829.57,623.28
2016,11,8,15,15,685.5,61.0,0.95,21.5,272.0,778.51,594.46
2016,11,8,15,30,648.0,57.0,1.2,21.0,230.0,733.62,567.35
2016,11,8,15,45,589.0,51.5,1.5,21.0,186.5,658.72,514.97
2016,11,8,16,0,530.0,46.0,1.8,21.0,143.0,584.47,458.98
2016,11,8,16,15,436.5,37.5,2.0,20.0,102.0,477.82,374.74
2016,11,8,16,30,343.0,29.0,2.2,19.0,61.0,376.52,274.95
2016,11,8,16,45,171.5,14.5,2.45,18.5,30.5,186.36,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,51.5,7.0,1.95,14.5,9.0,0.0,0.0
2016,11,9,7,0,103.0,14.0,1.9,15.0,18.0,11.02,0.0
2016,11,9,7,15,218.5,28.0,1.95,15.0,51.5,21.4,9.95
2016,11,9,7,30,334.0,42.0,2.0,15.0,85.0,34.4,23.88
2016,11,9,7,45,410.5,52.0,2.05,15.5,126.5,42.29,31.44
2016,11,9,8,0,487.0,62.0,2.1,16.0,168.0,50.15,38.7
2016,11,9,8,15,538.5,69.5,2.0,16.0,210.0,72.55,45.59
2016,11,9,8,30,590.0,77.0,1.9,16.0,252.0,122.23,73.6
2016,11,9,8,45,560.5,90.0,1.85,16.5,275.5,169.63,111.95
2016,11,9,9,0,531.0,103.0,1.8,17.0,299.0,213.35,151.25
2016,11,9,9,15,531.5,115.5,1.8,17.0,328.5,257.12,190.76
2016,11,9,9,30,532.0,128.0,1.8,17.0,358.0,304.75,233.19
2016,11,9,9,45,629.5,111.5,1.8,17.5,403.0,371.89,288.36
2016,11,9,10,0,727.0,95.0,1.8,18.0,448.0,442.82,346.05
2016,11,9,10,15,774.0,92.0,1.8,18.0,485.0,508.8,399.75
2016,11,9,10,30,821.0,89.0,1.8,18.0,522.0,577.87,454.48
2016,11,9,10,45,827.5,90.5,1.8,18.5,539.5,628.92,493.47
2016,11,9,11,0,834.0,92.0,1.8,19.0,557.0,678.5,530.29
2016,11,9,11,15,838.0,93.0,1.75,19.0,566.5,724.05,563.85
2016,11,9,11,30,842.0,94.0,1.7,19.0,576.0,767.45,593.59
2016,11,9,11,45,841.5,94.5,1.65,19.5,578.0,804.33,617.13
2016,11,9,12,0,841.0,95.0,1.6,20.0,580.0,838.32,638.43
2016,11,9,12,15,838.5,94.5,1.55,20.0,574.5,866.38,656.74
2016,11,9,12,30,836.0,94.0,1.5,20.0,569.0,891.16,672.82
2016,11,9,12,45,841.5,89.5,1.5,20.5,558.0,915.19,687.79
2016,11,9,13,0,847.0,85.0,1.5,21.0,547.0,935.92,700.58
2016,11,9,13,15,837.5,83.5,1.45,21.0,526.5,942.51,704.76
2016,11,9,13,30,828.0,82.0,1.4,21.0,506.0,945.31,706.73
2016,11,9,13,45,812.5,81.0,1.4,21.5,478.5,939.05,702.3
2016,11,9,14,0,797.0,80.0,1.4,22.0,451.0,929.06,695.61
2016,11,9,14,15,778.0,77.5,1.4,22.0,418.0,910.05,684.33
2016,11,9,14,30,759.0,75.0,1.4,22.0,385.0,887.62,670.75
2016,11,9,14,45,730.5,72.0,1.4,22.0,346.5,851.94,647.95
2016,11,9,15,0,702.0,69.0,1.4,22.0,308.0,820.85,627.84
2016,11,9,15,15,663.0,64.5,1.3,21.5,266.5,768.67,592.19
2016,11,9,15,30,624.0,60.0,1.2,21.0,225.0,715.06,554.26
2016,11,9,15,45,566.0,53.5,1.2,21.0,182.0,640.19,499.05
2016,11,9,16,0,508.0,47.0,1.2,21.0,139.0,565.96,441.46
2016,11,9,16,15,413.5,38.0,1.2,20.5,98.5,458.49,355.82
2016,11,9,16,30,319.0,29.0,1.2,20.0,58.0,356.53,253.45
2016,11,9,16,45,159.5,14.5,1.25,20.0,29.0,175.6,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.9,15.0,9.0,7.08,0.0
2016,11,10,7,15,9.0,26.0,3.05,15.0,27.0,19.56,7.96
2016,11,10,7,30,18.0,43.0,3.2,15.0,45.0,31.65,21.42
2016,11,10,7,45,33.0,61.5,3.35,15.5,67.5,44.53,33.33
2016,11,10,8,0,48.0,80.0,3.5,16.0,90.0,57.22,44.86
2016,11,10,8,15,57.0,98.5,3.3,16.0,113.0,72.45,54.73
2016,11,10,8,30,66.0,117.0,3.1,16.0,136.0,92.53,70.16
2016,11,10,8,45,74.0,133.5,2.9,16.5,158.0,112.68,86.29
2016,11,10,9,0,82.0,150.0,2.7,17.0,180.0,134.15,103.89
2016,11,10,9,15,112.5,167.0,2.45,17.0,213.0,168.0,131.36
2016,11,10,9,30,143.0,184.0,2.2,17.0,246.0,203.02,159.99
2016,11,10,9,45,128.5,198.0,1.95,17.5,256.5,221.16,175.26
2016,11,10,10,0,114.0,212.0,1.7,18.0,267.0,237.84,188.79
2016,11,10,10,15,62.0,197.5,1.5,18.0,228.0,198.36,157.4
2016,11,10,10,30,10.0,183.0,1.3,18.0,189.0,152.02,119.69
2016,11,10,10,45,417.0,136.5,1.1,18.5,367.0,410.69,327.82
2016,11,10,11,0,824.0,90.0,0.9,19.0,545.0,669.01,518.45
2016,11,10,11,15,652.5,146.0,0.9,19.0,511.0,647.43,499.0
2016,11,10,11,30,481.0,202.0,0.9,19.0,477.0,597.23,461.53
2016,11,10,11,45,478.5,204.0,0.9,19.5,478.0,621.98,479.46
2016,11,10,12,0,476.0,206.0,0.9,20.0,479.0,644.85,494.98
2016,11,10,12,15,648.5,149.0,1.0,20.0,517.0,765.44,583.5
2016,11,10,12,30,821.0,92.0,1.1,20.0,555.0,874.47,657.52
2016,11,10,12,45,817.5,90.0,1.2,20.5,542.0,892.71,668.93
2016,11,10,13,0,814.0,88.0,1.3,21.0,529.0,907.48,679.32
2016,11,10,13,15,804.5,86.5,1.25,21.0,509.0,913.55,683.17
2016,11,10,13,30,795.0,85.0,1.2,21.0,489.0,915.95,684.81
2016,11,10,13,45,780.5,83.5,1.15,21.0,462.5,909.77,680.94
2016,11,10,14,0,766.0,82.0,1.1,21.0,436.0,899.97,674.86
2016,11,10,14,15,746.5,79.5,1.05,21.0,403.5,880.45,662.38
2016,11,10,14,30,727.0,77.0,1.0,21.0,371.0,857.62,647.71
2016,11,10,14,45,700.5,73.5,0.95,21.0,334.0,830.59,630.0
2016,11,10,15,0,674.0,70.0,0.9,21.0,297.0,794.52,605.73
2016,11,10,15,15,634.5,65.0,0.9,21.0,256.5,741.62,569.78
2016,11,10,15,30,595.0,60.0,0.9,21.0,216.0,687.42,531.54
2016,11,10,15,45,536.5,53.5,0.9,21.0,174.0,612.83,476.61
2016,11,10,16,0,478.0,47.0,0.9,21.0,132.0,538.98,419.41
2016,11,10,16,15,383.5,37.5,0.95,20.5,93.0,431.91,334.38
2016,11,10,16,30,289.0,28.0,1.0,20.0,54.0,330.72,230.66
2016,11,10,16,45,144.5,14.0,1.05,20.0,27.0,125.35,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,15.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,15.0,15.0,11.8,0.0
2016,11,11,7,15,173.5,26.0,1.4,15.5,47.5,19.77,7.29
2016,11,11,7,30,347.0,37.0,1.5,16.0,80.0,30.4,20.18
2016,11,11,7,45,427.0,46.0,1.6,16.5,120.5,37.63,27.18
2016,11,11,8,0,507.0,55.0,1.7,17.0,161.0,44.88,33.87
2016,11,11,8,15,559.0,61.0,1.65,17.0,202.5,66.76,40.13
2016,11,11,8,30,611.0,67.0,1.6,17.0,244.0,116.33,67.55
2016,11,11,8,45,322.5,103.5,1.6,17.0,198.5,137.61,95.72
2016,11,11,9,0,34.0,140.0,1.6,17.0,153.0,115.86,90.43
2016,11,11,9,15,57.0,159.5,1.65,17.5,183.0,142.04,111.34
2016,11,11,9,30,80.0,179.0,1.7,18.0,213.0,171.65,135.11
2016,11,11,9,45,120.0,194.5,1.8,18.5,250.0,214.89,169.72
2016,11,11,10,0,160.0,210.0,1.9,19.0,287.0,257.7,203.94
2016,11,11,10,15,184.5,220.0,1.95,19.0,313.0,292.25,231.95
2016,11,11,10,30,209.0,230.0,2.0,19.0,339.0,329.41,261.87
2016,11,11,10,45,222.0,237.0,2.05,19.0,356.0,358.92,285.53
2016,11,11,11,0,235.0,244.0,2.1,19.0,373.0,389.42,309.77
2016,11,11,11,15,293.0,238.5,2.1,19.0,402.0,455.9,361.84
2016,11,11,11,30,351.0,233.0,2.1,19.0,431.0,512.27,405.64
2016,11,11,11,45,257.0,247.0,2.15,19.0,392.5,470.7,372.64
2016,11,11,12,0,163.0,261.0,2.2,19.0,354.0,402.93,319.61
2016,11,11,12,15,308.0,233.5,2.2,19.0,406.5,528.75,419.44
2016,11,11,12,30,453.0,206.0,2.2,19.0,459.0,663.91,522.01
2016,11,11,12,45,332.0,223.5,2.2,19.0,406.5,566.51,447.62
2016,11,11,13,0,211.0,241.0,2.2,19.0,354.0,462.65,367.81
2016,11,11,13,15,168.5,232.5,2.2,19.0,321.0,420.17,335.39
2016,11,11,13,30,126.0,224.0,2.2,19.0,288.0,375.7,300.54
2016,11,11,13,45,123.5,212.5,2.2,19.0,272.5,365.49,293.4
2016,11,11,14,0,121.0,201.0,2.2,19.0,257.0,354.75,285.64
2016,11,11,14,15,113.5,185.0,2.15,18.5,234.5,332.31,268.98
2016,11,11,14,30,106.0,169.0,2.1,18.0,212.0,309.23,251.62
2016,11,11,14,45,100.5,153.5,2.1,18.0,190.5,288.39,235.44
2016,11,11,15,0,95.0,138.0,2.1,18.0,169.0,267.25,218.73
2016,11,11,15,15,87.5,120.0,2.0,18.0,146.0,239.98,196.58
2016,11,11,15,30,80.0,102.0,1.9,18.0,123.0,212.39,173.7
2016,11,11,15,45,69.0,83.0,1.8,18.0,99.0,179.45,145.78
2016,11,11,16,0,58.0,64.0,1.7,18.0,75.0,146.01,116.86
2016,11,11,16,15,34.0,46.5,1.55,17.5,52.5,88.24,67.31
2016,11,11,16,30,10.0,29.0,1.4,17.0,30.0,45.68,27.27
2016,11,11,16,45,5.0,14.5,1.25,17.0,15.0,15.36,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.0,1.85,15.0,7.0,0.0,0.0
2016,11,12,7,0,0.0,14.0,1.7,15.0,14.0,11.02,0.0
2016,11,12,7,15,187.0,24.5,1.65,15.0,46.5,18.71,5.64
2016,11,12,7,30,374.0,35.0,1.6,15.0,79.0,28.92,18.9
2016,11,12,7,45,458.5,42.0,1.6,15.5,120.0,34.66,24.66
2016,11,12,8,0,543.0,49.0,1.6,16.0,161.0,40.51,30.15
2016,11,12,8,15,595.0,54.5,1.5,16.0,203.0,62.99,36.44
2016,11,12,8,30,647.0,60.0,1.4,16.0,245.0,114.21,64.58
2016,11,12,8,45,589.0,79.5,1.3,16.5,267.0,165.59,107.25
2016,11,12,9,0,531.0,99.0,1.2,17.0,289.0,209.85,148.08
2016,11,12,9,15,649.5,85.0,1.15,17.0,342.0,269.17,196.29
2016,11,12,9,30,768.0,71.0,1.1,17.0,395.0,342.06,256.58
2016,11,12,9,45,695.5,95.5,1.1,17.5,405.0,383.45,294.63
2016,11,12,10,0,623.0,120.0,1.1,18.0,415.0,416.78,324.27
2016,11,12,10,15,460.5,168.0,1.15,18.0,392.0,409.28,321.67
2016,11,12,10,30,298.0,216.0,1.2,18.0,369.0,378.76,299.39
2016,11,12,10,45,320.5,219.5,1.25,18.5,389.5,416.39,329.1
2016,11,12,11,0,343.0,223.0,1.3,19.0,410.0,455.51,359.02
2016,11,12,11,15,202.5,232.5,1.4,19.0,344.0,369.34,292.37
2016,11,12,11,30,62.0,242.0,1.5,19.0,278.0,268.46,212.11
2016,11,12,11,45,188.0,241.0,1.65,19.0,348.0,391.15,311.17
2016,11,12,12,0,314.0,240.0,1.8,19.0,418.0,525.71,415.39
2016,11,12,12,15,316.0,236.5,2.0,19.0,414.0,539.12,425.8
2016,11,12,12,30,318.0,233.0,2.2,19.0,410.0,551.37,436.24
2016,11,12,12,45,384.0,213.5,2.45,19.0,422.0,603.01,477.99
2016,11,12,13,0,450.0,194.0,2.7,19.0,434.0,678.73,536.48
2016,11,12,13,15,633.5,136.0,2.8,19.0,460.5,812.35,636.45
2016,11,12,13,30,817.0,78.0,2.9,19.0,487.0,927.0,717.85
2016,11,12,13,45,804.5,76.0,3.0,19.0,460.5,922.36,715.4
2016,11,12,14,0,792.0,74.0,3.1,19.0,434.0,914.1,711.57
2016,11,12,14,15,773.0,72.0,3.15,18.5,402.0,895.85,701.67
2016,11,12,14,30,754.0,70.0,3.2,18.0,370.0,874.27,689.27
2016,11,12,14,45,728.5,66.5,3.3,18.0,333.0,841.17,667.22
2016,11,12,15,0,703.0,63.0,3.4,18.0,296.0,805.32,642.53
2016,11,12,15,15,663.5,59.0,3.6,18.0,255.0,752.91,604.98
2016,11,12,15,30,624.0,55.0,3.8,18.0,214.0,707.0,570.57
2016,11,12,15,45,564.0,49.0,4.0,18.0,172.0,631.39,511.26
2016,11,12,16,0,504.0,43.0,4.2,18.0,130.0,556.66,449.52
2016,11,12,16,15,403.0,34.5,4.3,17.5,90.5,444.96,354.83
2016,11,12,16,30,302.0,26.0,4.4,17.0,51.0,336.22,229.99
2016,11,12,16,45,151.0,13.0,4.5,16.5,25.5,129.65,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,52.5,5.5,0.9,15.0,6.5,0.0,0.0
2016,11,13,7,0,105.0,11.0,0.9,15.0,13.0,8.65,0.0
2016,11,13,7,15,243.5,22.5,0.7,15.0,45.5,18.51,4.31
2016,11,13,7,30,382.0,34.0,0.5,15.0,78.0,28.17,18.19
2016,11,13,7,45,462.0,42.5,0.35,15.0,119.0,35.12,25.15
2016,11,13,8,0,542.0,51.0,0.2,15.0,160.0,42.11,31.75
2016,11,13,8,15,595.0,56.5,0.3,15.0,202.0,64.48,37.92
2016,11,13,8,30,648.0,62.0,0.4,15.0,244.0,115.79,66.0
2016,11,13,8,45,685.5,65.5,0.55,15.5,284.5,169.48,106.26
2016,11,13,9,0,723.0,69.0,0.7,16.0,325.0,229.62,156.74
2016,11,13,9,15,748.0,71.5,0.8,16.0,361.0,286.78,207.38
2016,11,13,9,30,773.0,74.0,0.9,16.0,397.0,346.17,259.95
2016,11,13,9,45,411.5,133.5,1.0,16.5,307.0,296.18,230.95
2016,11,13,10,0,50.0,193.0,1.1,17.0,217.0,183.87,145.72
2016,11,13,10,15,45.5,200.5,1.15,17.0,223.5,193.12,153.73
2016,11,13,10,30,41.0,208.0,1.2,17.0,230.0,201.96,160.84
2016,11,13,10,45,131.0,224.5,1.25,17.5,295.5,290.33,231.87
2016,11,13,11,0,221.0,241.0,1.3,18.0,361.0,377.31,300.11
2016,11,13,11,15,172.5,247.5,1.4,18.0,342.0,363.3,288.59
2016,11,13,11,30,124.0,254.0,1.5,18.0,323.0,344.82,273.82
2016,11,13,11,45,230.0,244.0,1.6,18.0,373.0,428.22,341.09
2016,11,13,12,0,336.0,234.0,1.7,18.0,423.0,537.58,425.78
2016,11,13,12,15,595.5,159.0,1.75,18.0,490.0,727.42,569.88
2016,11,13,12,30,855.0,84.0,1.8,18.0,557.0,892.96,685.12
2016,11,13,12,45,854.5,82.0,1.85,18.5,545.0,914.64,697.77
2016,11,13,13,0,854.0,80.0,1.9,19.0,533.0,932.88,709.79
2016,11,13,13,15,845.0,79.0,1.85,19.0,513.0,940.72,715.07
2016,11,13,13,30,836.0,78.0,1.8,19.0,493.0,944.79,718.05
2016,11,13,13,45,824.0,76.0,1.8,19.0,466.5,940.87,716.42
2016,11,13,14,0,812.0,74.0,1.8,19.0,440.0,933.25,712.47
2016,11,13,14,15,793.0,71.5,1.75,19.0,407.0,914.42,700.34
2016,11,13,14,30,774.0,69.0,1.7,19.0,374.0,892.18,685.88
2016,11,13,14,45,746.5,66.0,1.7,19.0,336.5,857.69,663.28
2016,11,13,15,0,719.0,63.0,1.7,19.0,299.0,820.4,638.2
2016,11,13,15,15,679.0,59.0,1.7,18.5,257.5,767.32,602.04
2016,11,13,15,30,639.0,55.0,1.7,18.0,216.0,720.89,569.03
2016,11,13,15,45,577.5,49.0,1.7,18.0,173.0,643.64,510.12
2016,11,13,16,0,516.0,43.0,1.7,18.0,130.0,567.27,448.87
2016,11,13,16,15,415.5,34.0,1.65,17.5,90.0,455.1,355.9
2016,11,13,16,30,315.0,25.0,1.6,17.0,50.0,344.19,225.21
2016,11,13,16,45,157.5,12.5,1.55,17.0,25.0,134.37,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,45,54.0,5.0,2.2,14.0,6.0,0.0,0.0
2016,11,14,7,0,108.0,10.0,2.2,14.0,12.0,7.87,0.0
2016,11,14,7,15,254.0,21.5,2.15,14.0,44.5,17.73,2.4
2016,11,14,7,30,400.0,33.0,2.1,14.0,77.0,27.46,17.47
2016,11,14,7,45,485.0,40.5,2.1,14.5,119.0,33.69,23.82
2016,11,14,8,0,570.0,48.0,2.1,15.0,161.0,40.01,29.77
2016,11,14,8,15,622.5,53.0,2.0,15.0,203.5,62.61,35.85
2016,11,14,8,30,675.0,58.0,1.9,15.0,246.0,117.95,66.94
2016,11,14,8,45,337.5,70.5,1.8,15.5,164.5,114.15,76.1
2016,11,14,9,0,0.0,83.0,1.7,16.0,83.0,63.54,48.38
2016,11,14,9,15,0.0,107.0,1.55,16.0,107.0,82.22,64.07
2016,11,14,9,30,0.0,131.0,1.4,16.0,131.0,101.45,79.97
2016,11,14,9,45,5.5,149.0,1.3,16.5,151.5,118.68,93.82
2016,11,14,10,0,11.0,167.0,1.2,17.0,172.0,136.99,108.45
2016,11,14,10,15,34.0,190.5,1.05,17.0,207.5,178.29,141.88
2016,11,14,10,30,57.0,214.0,0.9,17.0,243.0,217.0,172.82
2016,11,14,10,45,68.5,225.0,0.8,17.0,261.0,239.89,190.87
2016,11,14,11,0,80.0,236.0,0.7,17.0,279.0,264.26,209.98
2016,11,14,11,15,470.0,161.0,0.6,17.0,420.5,521.07,411.59
2016,11,14,11,30,860.0,86.0,0.5,17.0,562.0,768.34,587.39
2016,11,14,11,45,860.0,86.5,0.4,17.5,564.0,806.04,606.15
2016,11,14,12,0,860.0,87.0,0.3,18.0,566.0,840.87,625.67
2016,11,14,12,15,858.0,86.5,0.4,18.0,561.0,869.77,646.13
2016,11,14,12,30,856.0,86.0,0.5,18.0,556.0,895.39,664.73
2016,11,14,12,45,531.5,160.5,0.6,18.5,450.0,701.48,534.8
2016,11,14,13,0,207.0,235.0,0.7,19.0,344.0,452.49,352.5
2016,11,14,13,15,137.0,222.5,0.9,18.5,293.5,378.46,299.55
2016,11,14,13,30,67.0,210.0,1.1,18.0,243.0,279.25,222.87
2016,11,14,13,45,434.5,144.0,1.35,18.0,340.0,635.13,505.72
2016,11,14,14,0,802.0,78.0,1.6,18.0,437.0,927.8,712.8
2016,11,14,14,15,782.0,75.5,1.75,18.0,404.0,908.02,698.79
2016,11,14,14,30,762.0,73.0,1.9,18.0,371.0,884.82,685.86
2016,11,14,14,45,733.0,70.0,2.1,18.0,333.0,848.92,663.92
2016,11,14,15,0,704.0,67.0,2.3,18.0,295.0,810.19,638.94
2016,11,14,15,15,663.0,62.5,2.5,17.5,254.0,764.12,608.35
2016,11,14,15,30,622.0,58.0,2.7,17.0,213.0,709.01,569.02
2016,11,14,15,45,556.5,51.5,2.9,17.0,170.0,627.75,506.24
2016,11,14,16,0,491.0,45.0,3.1,17.0,127.0,547.46,440.7
2016,11,14,16,15,388.0,35.5,3.15,16.5,87.5,433.21,343.56
2016,11,14,16,30,285.0,26.0,3.2,16.0,48.0,318.45,203.83
2016,11,14,16,45,142.5,13.0,3.3,15.5,24.0,122.88,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,7,15,208.5,14.5,2.25,15.0,37.0,11.78,0.0
2016,11,15,7,30,417.0,29.0,2.4,15.0,74.0,24.24,14.54
2016,11,15,7,45,496.0,35.5,2.55,15.5,114.0,32.32,22.47
2016,11,15,8,0,575.0,42.0,2.7,16.0,154.0,38.35,28.14
2016,11,15,8,15,625.0,46.5,2.7,16.0,195.5,60.39,33.88
2016,11,15,8,30,675.0,51.0,2.7,16.0,237.0,111.69,61.51
2016,11,15,8,45,706.0,55.0,2.75,16.5,275.5,165.62,102.49
2016,11,15,9,0,737.0,59.0,2.8,17.0,314.0,223.07,151.69
2016,11,15,9,15,760.0,61.5,2.9,17.0,349.5,280.12,203.27
2016,11,15,9,30,783.0,64.0,3.0,17.0,385.0,339.13,256.74
2016,11,15,9,45,772.0,73.5,3.15,17.0,410.5,392.96,305.89
2016,11,15,10,0,761.0,83.0,3.3,17.0,436.0,444.48,351.78
2016,11,15,10,15,773.5,85.0,3.4,17.0,459.5,498.37,398.04
2016,11,15,10,30,786.0,87.0,3.5,17.0,483.0,552.04,442.94
2016,11,15,10,45,567.5,151.5,3.6,17.0,442.5,517.93,417.22
2016,11,15,11,0,349.0,216.0,3.7,17.0,402.0,452.35,365.15
2016,11,15,11,15,313.0,227.5,3.85,17.0,396.5,459.07,370.97
2016,11,15,11,30,277.0,239.0,4.0,17.0,391.0,462.2,373.35
2016,11,15,11,45,193.5,245.0,4.2,17.0,351.5,400.45,324.09
2016,11,15,12,0,110.0,251.0,4.4,17.0,312.0,330.44,267.31
2016,11,15,12,15,55.0,187.0,4.65,17.0,217.5,219.16,177.14
2016,11,15,12,30,0.0,123.0,4.9,17.0,123.0,97.74,75.9
2016,11,15,12,45,2.0,148.0,5.15,17.0,149.5,122.86,96.91
2016,11,15,13,0,4.0,173.0,5.4,17.0,176.0,150.09,119.52
2016,11,15,13,15,18.0,183.0,5.45,17.0,192.5,175.71,141.35
2016,11,15,13,30,32.0,193.0,5.5,17.0,209.0,224.09,181.76
2016,11,15,13,45,107.5,192.0,5.6,17.0,241.0,324.61,266.84
2016,11,15,14,0,183.0,191.0,5.7,17.0,273.0,404.74,334.51
2016,11,15,14,15,139.5,177.0,5.65,16.5,236.5,349.18,289.25
2016,11,15,14,30,96.0,163.0,5.6,16.0,200.0,271.67,225.62
2016,11,15,14,45,92.0,147.5,5.6,16.0,180.0,252.81,210.47
2016,11,15,15,0,88.0,132.0,5.6,16.0,160.0,233.79,194.84
2016,11,15,15,15,82.0,114.5,5.5,16.0,138.0,209.48,174.42
2016,11,15,15,30,76.0,97.0,5.4,16.0,116.0,184.94,153.41
2016,11,15,15,45,63.5,78.5,5.3,16.0,92.5,152.32,124.93
2016,11,15,16,0,51.0,60.0,5.2,16.0,69.0,119.32,95.7
2016,11,15,16,15,26.0,42.5,4.95,15.5,47.5,76.82,57.73
2016,11,15,16,30,1.0,25.0,4.7,15.0,26.0,25.03,10.14
2016,11,15,16,45,0.5,12.5,4.5,15.0,13.0,10.23,0.0
2016,11,15,17,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,209.5,15.5,5.0,12.5,37.5,12.63,0.0
2016,11,16,7,30,419.0,31.0,5.2,13.0,75.0,25.94,15.88
2016,11,16,7,45,506.5,38.5,5.45,13.5,117.0,32.25,22.53
2016,11,16,8,0,594.0,46.0,5.7,14.0,159.0,38.66,28.6
2016,11,16,8,15,647.0,51.0,5.85,14.0,202.5,64.74,37.56
2016,11,16,8,30,700.0,56.0,6.0,14.0,246.0,118.12,66.57
2016,11,16,8,45,732.5,60.0,6.2,14.5,286.0,173.89,109.42
2016,11,16,9,0,765.0,64.0,6.4,15.0,326.0,233.35,161.19
2016,11,16,9,15,789.0,66.5,6.45,15.0,362.5,292.47,215.7
2016,11,16,9,30,813.0,69.0,6.5,15.0,399.0,353.65,272.41
2016,11,16,9,45,828.5,71.0,6.55,15.0,429.5,412.69,326.97
2016,11,16,10,0,844.0,73.0,6.6,15.0,460.0,472.22,380.81
2016,11,16,10,15,855.5,74.5,6.6,15.0,484.5,529.38,431.46
2016,11,16,10,30,867.0,76.0,6.6,15.0,509.0,586.03,480.41
2016,11,16,10,45,870.0,78.0,6.65,15.0,526.0,632.53,520.41
2016,11,16,11,0,873.0,80.0,6.7,15.0,543.0,680.86,560.86
2016,11,16,11,15,877.0,80.5,6.75,15.0,553.0,726.23,597.85
2016,11,16,11,30,881.0,81.0,6.8,15.0,563.0,769.39,631.05
2016,11,16,11,45,876.0,83.5,6.85,15.0,564.0,805.26,658.54
2016,11,16,12,0,871.0,86.0,6.9,15.0,565.0,846.95,690.48
2016,11,16,12,15,869.0,85.5,6.9,15.0,560.0,876.19,712.7
2016,11,16,12,30,867.0,85.0,6.9,15.0,555.0,902.12,732.52
2016,11,16,12,45,859.5,85.0,6.9,15.0,541.5,920.19,746.53
2016,11,16,13,0,852.0,85.0,6.9,15.0,528.0,934.56,757.92
2016,11,16,13,15,842.5,83.5,6.85,15.0,508.0,941.41,763.6
2016,11,16,13,30,833.0,82.0,6.8,15.0,488.0,944.47,766.61
2016,11,16,13,45,818.5,80.5,6.8,15.0,461.0,938.86,763.49
2016,11,16,14,0,804.0,79.0,6.8,15.0,434.0,929.52,757.68
2016,11,16,14,15,783.5,76.5,6.75,14.5,401.0,909.36,744.86
2016,11,16,14,30,763.0,74.0,6.7,14.0,368.0,885.75,729.25
2016,11,16,14,45,733.0,71.0,6.65,14.0,330.0,848.95,701.73
2016,11,16,15,0,703.0,68.0,6.6,14.0,292.0,817.53,677.8
2016,11,16,15,15,660.0,63.5,6.5,14.0,250.5,762.03,633.88
2016,11,16,15,30,617.0,59.0,6.4,14.0,209.0,705.17,587.39
2016,11,16,15,45,546.5,53.0,6.35,14.0,166.0,620.17,516.53
2016,11,16,16,0,476.0,47.0,6.3,14.0,123.0,536.0,443.43
2016,11,16,16,15,366.5,36.5,6.1,13.5,84.0,415.48,335.91
2016,11,16,16,30,257.0,26.0,5.9,13.0,45.0,291.72,174.03
2016,11,16,16,45,128.5,13.0,5.7,13.0,22.5,111.8,0.0
2016,11,16,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,14.5,2.0,10.0,35.5,11.81,0.0
2016,11,17,7,30,413.0,29.0,2.0,10.0,71.0,24.27,14.54
2016,11,17,7,45,500.5,36.5,2.05,10.5,112.5,30.62,21.39
2016,11,17,8,0,588.0,44.0,2.1,11.0,154.0,40.2,30.36
2016,11,17,8,15,641.5,48.5,2.1,11.0,196.5,62.15,36.06
2016,11,17,8,30,695.0,53.0,2.1,11.0,239.0,114.69,64.54
2016,11,17,8,45,732.0,56.5,2.1,11.5,280.0,170.29,107.09
2016,11,17,9,0,769.0,60.0,2.1,12.0,321.0,230.12,158.78
2016,11,17,9,15,793.5,62.5,2.05,12.5,357.5,289.44,212.54
2016,11,17,9,30,818.0,65.0,2.0,13.0,394.0,350.88,267.94
2016,11,17,9,45,837.0,66.0,1.95,13.5,425.5,410.45,320.8
2016,11,17,10,0,856.0,67.0,1.9,14.0,457.0,469.1,371.3
2016,11,17,10,15,867.5,68.5,1.85,14.0,481.5,525.83,419.34
2016,11,17,10,30,879.0,70.0,1.8,14.0,506.0,582.01,465.34
2016,11,17,10,45,888.0,70.0,1.75,14.5,524.0,634.21,505.98
2016,11,17,11,0,897.0,70.0,1.7,15.0,542.0,685.03,544.2
2016,11,17,11,15,901.0,70.5,1.6,15.0,552.5,731.23,577.61
2016,11,17,11,30,905.0,71.0,1.5,15.0,563.0,775.17,607.33
2016,11,17,11,45,907.0,71.0,1.45,15.0,565.5,814.47,633.85
2016,11,17,12,0,909.0,71.0,1.4,15.0,568.0,850.97,658.18
2016,11,17,12,15,906.5,70.5,1.35,15.0,562.5,880.0,677.2
2016,11,17,12,30,904.0,70.0,1.3,15.0,557.0,905.65,693.9
2016,11,17,12,45,899.5,69.5,1.3,15.5,544.5,926.0,706.49
2016,11,17,13,0,895.0,69.0,1.3,16.0,532.0,942.74,716.78
2016,11,17,13,15,886.5,68.0,1.35,16.0,512.0,951.34,723.9
2016,11,17,13,30,878.0,67.0,1.4,16.0,492.0,956.17,728.75
2016,11,17,13,45,864.5,65.5,1.45,16.0,465.0,951.7,727.5
2016,11,17,14,0,851.0,64.0,1.5,16.0,438.0,943.53,723.93
2016,11,17,14,15,832.5,62.0,1.5,16.0,405.0,926.17,713.37
2016,11,17,14,30,814.0,60.0,1.5,16.0,372.0,916.78,708.26
2016,11,17,14,45,788.0,57.5,1.55,16.0,334.0,884.54,687.67
2016,11,17,15,0,762.0,55.0,1.6,16.0,296.0,849.44,664.56
2016,11,17,15,15,722.5,51.5,1.5,15.5,254.5,797.44,627.81
2016,11,17,15,30,683.0,48.0,1.4,15.0,213.0,743.67,588.19
2016,11,17,15,45,622.0,42.5,1.35,15.0,170.0,666.28,528.45
2016,11,17,16,0,561.0,37.0,1.3,15.0,127.0,589.15,465.68
2016,11,17,16,15,457.0,29.5,1.3,14.5,87.0,474.04,368.2
2016,11,17,16,30,353.0,22.0,1.3,14.0,47.0,354.71,194.81
2016,11,17,16,45,176.5,11.0,1.3,14.0,23.5,148.16,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,7,15,184.0,15.0,3.65,10.5,33.0,12.19,0.0
2016,11,18,7,30,368.0,30.0,3.7,11.0,66.0,24.96,14.74
2016,11,18,7,45,459.5,38.5,3.8,11.5,107.0,32.02,22.44
2016,11,18,8,0,551.0,47.0,3.9,12.0,148.0,39.16,29.24
2016,11,18,8,15,607.0,53.0,3.8,12.0,191.0,61.09,35.78
2016,11,18,8,30,663.0,59.0,3.7,12.0,234.0,113.39,64.61
2016,11,18,8,45,701.0,63.0,3.65,12.5,274.5,170.51,108.48
2016,11,18,9,0,739.0,67.0,3.6,13.0,315.0,229.14,159.05
2016,11,18,9,15,763.5,70.0,3.85,13.5,351.5,287.2,211.93
2016,11,18,9,30,788.0,73.0,4.1,14.0,388.0,347.43,266.88
2016,11,18,9,45,811.5,74.0,4.35,15.0,420.0,407.24,320.29
2016,11,18,10,0,835.0,75.0,4.6,16.0,452.0,468.43,373.47
2016,11,18,10,15,845.5,76.5,4.7,16.0,476.0,524.54,422.48
2016,11,18,10,30,856.0,78.0,4.8,16.0,500.0,580.04,469.8
2016,11,18,10,45,862.5,79.0,4.95,16.5,517.0,631.67,512.22
2016,11,18,11,0,869.0,80.0,5.1,17.0,534.0,681.78,552.42
2016,11,18,11,15,872.0,80.5,5.25,17.0,543.5,720.66,584.26
2016,11,18,11,30,875.0,81.0,5.4,17.0,553.0,762.82,616.4
2016,11,18,11,45,875.5,81.0,5.55,17.0,555.0,799.98,644.7
2016,11,18,12,0,876.0,81.0,5.7,17.0,557.0,834.33,670.95
2016,11,18,12,15,873.5,80.5,5.85,17.0,552.0,862.54,692.7
2016,11,18,12,30,871.0,80.0,6.0,17.0,547.0,887.49,712.18
2016,11,18,12,45,869.0,78.5,6.15,17.0,534.5,908.32,728.76
2016,11,18,13,0,867.0,77.0,6.3,17.0,522.0,925.72,742.99
2016,11,18,13,15,858.5,76.0,6.35,17.0,502.5,945.28,758.48
