Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,30,850.0,75.0,6.4,17.0,483.0,950.19,763.25
2016,11,18,13,45,838.5,73.0,6.5,17.0,457.0,947.09,762.55
2016,11,18,14,0,827.0,71.0,6.6,17.0,431.0,940.27,759.19
2016,11,18,14,15,808.5,68.5,6.55,17.0,399.0,922.25,746.68
2016,11,18,14,30,790.0,66.0,6.5,17.0,367.0,900.78,731.49
2016,11,18,14,45,763.5,63.0,6.5,17.0,329.5,867.55,707.3
2016,11,18,15,0,737.0,60.0,6.5,17.0,292.0,831.44,680.29
2016,11,18,15,15,696.0,56.0,6.35,16.5,250.5,777.6,639.22
2016,11,18,15,30,655.0,52.0,6.2,16.0,209.0,721.94,595.05
2016,11,18,15,45,590.0,46.5,6.05,16.0,166.0,650.75,535.34
2016,11,18,16,0,525.0,41.0,5.9,16.0,123.0,572.16,466.85
2016,11,18,16,15,415.5,32.0,5.7,15.5,83.5,452.7,359.65
2016,11,18,16,30,306.0,23.0,5.5,15.0,44.0,327.15,171.07
2016,11,18,16,45,153.0,11.5,5.3,14.5,22.0,129.98,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.0,9.2,14.0,6.0,4.54,0.0
2016,11,19,7,30,0.0,12.0,9.1,14.0,12.0,9.11,1.58
2016,11,19,7,45,0.0,20.5,9.0,14.5,20.5,15.6,7.84
2016,11,19,8,0,0.0,29.0,8.9,15.0,29.0,22.11,13.81
2016,11,19,8,15,0.0,38.0,8.85,15.0,38.0,29.02,19.05
2016,11,19,8,30,0.0,47.0,8.8,15.0,47.0,35.94,25.07
2016,11,19,8,45,0.0,56.0,8.75,15.0,56.0,42.88,31.05
2016,11,19,9,0,0.0,65.0,8.7,15.0,65.0,49.84,36.99
2016,11,19,9,15,0.0,99.5,8.65,15.0,99.5,76.51,59.62
2016,11,19,9,30,0.0,134.0,8.6,15.0,134.0,104.1,82.86
2016,11,19,9,45,0.0,78.5,8.55,15.5,78.5,60.31,45.6
2016,11,19,10,0,0.0,23.0,8.5,16.0,23.0,17.54,9.25
2016,11,19,10,15,34.5,116.0,8.45,16.0,133.5,113.03,89.89
2016,11,19,10,30,69.0,209.0,8.4,16.0,244.0,220.19,179.2
2016,11,19,10,45,34.5,146.0,8.4,16.0,163.5,144.93,116.55
2016,11,19,11,0,0.0,83.0,8.4,16.0,83.0,63.83,48.12
2016,11,19,11,15,0.0,53.0,8.3,16.0,53.0,40.63,28.62
2016,11,19,11,30,0.0,23.0,8.2,16.0,23.0,17.58,9.18
2016,11,19,11,45,0.0,23.5,8.1,16.0,23.5,17.96,9.51
2016,11,19,12,0,0.0,24.0,8.0,16.0,24.0,18.35,9.83
2016,11,19,12,15,0.0,87.0,7.9,16.0,87.0,66.94,50.69
2016,11,19,12,30,0.0,150.0,7.8,16.0,150.0,122.63,97.16
2016,11,19,12,45,0.0,92.5,7.75,16.0,92.5,71.58,54.6
2016,11,19,13,0,0.0,35.0,7.7,16.0,35.0,26.77,16.97
2016,11,19,13,15,0.0,34.0,7.65,16.0,34.0,25.99,16.35
2016,11,19,13,30,0.0,33.0,7.6,16.0,33.0,25.22,15.72
2016,11,19,13,45,0.0,50.0,7.55,16.0,50.0,38.28,26.81
2016,11,19,14,0,0.0,67.0,7.5,16.0,67.0,51.39,37.96
2016,11,19,14,15,0.0,81.0,7.4,16.0,81.0,62.98,47.83
2016,11,19,14,30,0.0,95.0,7.3,16.0,95.0,77.63,60.3
2016,11,19,14,45,0.0,85.0,7.2,16.0,85.0,69.06,53.12
2016,11,19,15,0,0.0,75.0,7.1,16.0,75.0,60.51,45.91
2016,11,19,15,15,0.0,64.0,6.95,16.0,64.0,50.91,37.71
2016,11,19,15,30,0.0,53.0,6.8,16.0,53.0,41.26,29.41
2016,11,19,15,45,0.0,42.0,6.65,16.0,42.0,32.12,21.47
2016,11,19,16,0,0.0,31.0,6.5,16.0,31.0,23.67,14.06
2016,11,19,16,15,0.0,20.5,6.4,15.5,20.5,15.61,6.89
2016,11,19,16,30,0.0,10.0,6.3,15.0,10.0,7.59,0.0
2016,11,19,16,45,0.0,5.0,6.2,15.0,5.0,3.93,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,0.5,2.8,14.0,0.5,0.38,0.0
2016,11,20,7,30,0.0,1.0,2.8,14.0,1.0,0.75,0.0
2016,11,20,7,45,0.0,1.5,2.8,14.5,1.5,1.13,0.0
2016,11,20,8,0,0.0,2.0,2.8,15.0,2.0,1.51,0.0
2016,11,20,8,15,0.0,2.5,2.8,15.0,2.5,1.89,0.0
2016,11,20,8,30,0.0,3.0,2.8,15.0,3.0,2.27,0.0
2016,11,20,8,45,0.0,4.0,2.85,15.0,4.0,3.03,0.0
2016,11,20,9,0,0.0,5.0,2.9,15.0,5.0,3.79,0.0
2016,11,20,9,15,0.0,5.5,2.9,15.0,5.5,4.18,0.0
2016,11,20,9,30,0.0,6.0,2.9,15.0,6.0,4.56,0.0
2016,11,20,9,45,0.0,69.5,2.95,15.0,69.5,53.32,39.84
2016,11,20,10,0,0.0,133.0,3.0,15.0,133.0,104.27,82.61
2016,11,20,10,15,0.0,102.5,3.0,15.0,102.5,79.5,61.69
2016,11,20,10,30,0.0,72.0,3.0,15.0,72.0,55.28,41.25
2016,11,20,10,45,82.0,152.0,3.0,15.0,194.5,190.88,155.42
2016,11,20,11,0,164.0,232.0,3.0,15.0,317.0,330.97,269.71
2016,11,20,11,15,132.5,235.5,2.75,15.0,305.0,323.61,262.79
2016,11,20,11,30,101.0,239.0,2.5,15.0,293.0,297.4,241.23
2016,11,20,11,45,50.5,182.5,2.3,15.0,209.5,204.25,165.26
2016,11,20,12,0,0.0,126.0,2.1,15.0,126.0,100.09,78.32
2016,11,20,12,15,0.0,89.5,1.9,15.0,89.5,68.96,52.53
2016,11,20,12,30,0.0,53.0,1.7,15.0,53.0,40.63,28.78
2016,11,20,12,45,23.5,132.0,1.5,15.0,144.0,139.68,112.49
2016,11,20,13,0,47.0,211.0,1.3,15.0,235.0,253.07,204.95
2016,11,20,13,15,23.5,177.0,1.2,15.0,189.0,175.96,141.62
2016,11,20,13,30,0.0,143.0,1.1,15.0,143.0,120.2,95.23
2016,11,20,13,45,51.5,164.0,1.05,15.0,186.0,213.55,174.3
2016,11,20,14,0,103.0,185.0,1.0,15.0,229.0,297.69,243.48
2016,11,20,14,15,71.0,166.0,0.9,15.0,195.5,246.62,201.27
2016,11,20,14,30,39.0,147.0,0.8,15.0,162.0,195.03,158.71
2016,11,20,14,45,35.5,133.0,0.75,15.0,145.5,178.58,145.55
2016,11,20,15,0,32.0,119.0,0.7,15.0,129.0,162.21,132.1
2016,11,20,15,15,26.5,103.0,0.55,15.0,110.5,140.86,114.13
2016,11,20,15,30,21.0,87.0,0.4,15.0,92.0,119.53,95.9
2016,11,20,15,45,13.5,69.5,0.3,15.0,72.5,81.19,63.24
2016,11,20,16,0,6.0,52.0,0.2,15.0,53.0,56.91,42.07
2016,11,20,16,15,3.0,35.0,0.25,15.0,35.5,36.44,23.79
2016,11,20,16,30,0.0,18.0,0.3,15.0,18.0,13.74,0.61
2016,11,20,16,45,0.0,9.0,0.35,15.0,9.0,7.08,0.0
2016,11,20,17,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,13.5,4.05,12.5,29.0,10.62,0.0
2016,11,21,7,30,363.0,27.0,4.2,13.0,58.0,22.51,11.54
2016,11,21,7,45,461.0,34.5,4.35,13.5,98.0,28.84,19.27
2016,11,21,8,0,559.0,42.0,4.5,14.0,138.0,35.3,25.48
2016,11,21,8,15,616.0,46.5,4.55,14.0,180.0,58.01,33.35
2016,11,21,8,30,673.0,51.0,4.6,14.0,222.0,108.88,60.14
2016,11,21,8,45,711.5,54.5,4.7,14.0,262.0,162.97,101.17
2016,11,21,9,0,750.0,58.0,4.8,14.0,302.0,221.48,151.85
2016,11,21,9,15,775.0,60.5,4.8,14.0,338.0,279.44,205.16
2016,11,21,9,30,800.0,63.0,4.8,14.0,374.0,339.6,260.79
2016,11,21,9,45,806.0,68.5,4.85,14.5,403.0,397.09,313.41
2016,11,21,10,0,812.0,74.0,4.9,15.0,432.0,454.17,364.23
2016,11,21,10,15,825.0,75.5,4.9,15.0,456.5,510.11,413.3
2016,11,21,10,30,838.0,77.0,4.9,15.0,481.0,565.78,460.87
2016,11,21,10,45,845.5,78.0,4.95,15.0,498.5,616.99,503.95
2016,11,21,11,0,853.0,79.0,5.0,15.0,516.0,666.83,545.0
2016,11,21,11,15,858.0,79.5,4.95,15.0,526.5,712.75,581.82
2016,11,21,11,30,863.0,80.0,4.9,15.0,537.0,756.6,614.58
2016,11,21,11,45,865.0,80.0,4.9,15.5,540.0,787.26,636.12
2016,11,21,12,0,867.0,80.0,4.9,16.0,543.0,822.47,660.99
2016,11,21,12,15,865.5,80.0,4.9,16.0,538.5,861.22,689.62
2016,11,21,12,30,864.0,80.0,4.9,16.0,534.0,888.09,709.43
2016,11,21,12,45,864.0,77.5,4.9,16.0,523.0,899.46,718.04
2016,11,21,13,0,864.0,75.0,4.9,16.0,512.0,917.43,731.72
2016,11,21,13,15,855.0,74.0,4.9,16.0,492.5,936.45,746.25
2016,11,21,13,30,846.0,73.0,4.9,16.0,473.0,940.95,750.33
2016,11,21,13,45,831.0,72.0,4.95,16.0,446.5,935.88,748.03
2016,11,21,14,0,816.0,71.0,5.0,16.0,420.0,927.1,743.12
2016,11,21,14,15,796.0,68.5,5.0,15.5,387.5,907.79,731.5
2016,11,21,14,30,776.0,66.0,5.0,15.0,355.0,885.09,717.18
2016,11,21,14,45,745.5,63.5,5.0,15.0,317.5,848.92,690.98
2016,11,21,15,0,715.0,61.0,5.0,15.0,280.0,809.94,661.96
2016,11,21,15,15,672.0,57.0,4.9,15.0,239.5,754.66,618.83
2016,11,21,15,30,629.0,53.0,4.8,15.0,199.0,706.84,579.85
2016,11,21,15,45,557.5,47.0,4.7,15.0,157.0,621.45,509.51
2016,11,21,16,0,486.0,41.0,4.6,15.0,115.0,537.33,437.07
2016,11,21,16,15,370.5,32.0,4.45,14.5,77.0,414.14,325.9
2016,11,21,16,30,255.0,23.0,4.3,14.0,39.0,281.22,112.06
2016,11,21,16,45,127.5,11.5,4.15,13.5,19.5,109.86,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,7,15,147.5,14.5,1.15,12.0,26.5,11.41,0.0
2016,11,22,7,30,295.0,29.0,1.2,12.0,53.0,24.02,12.25
2016,11,22,7,45,393.0,38.0,1.25,12.5,92.0,31.39,21.54
2016,11,22,8,0,491.0,47.0,1.3,13.0,131.0,38.84,28.73
2016,11,22,8,15,552.0,53.5,1.4,13.0,172.0,58.1,34.9
2016,11,22,8,30,613.0,60.0,1.5,13.0,213.0,107.5,61.6
2016,11,22,8,45,545.0,80.0,1.6,13.5,233.0,155.66,102.18
2016,11,22,9,0,477.0,100.0,1.7,14.0,253.0,191.53,136.88
2016,11,22,9,15,507.5,104.0,1.75,14.0,284.0,236.8,176.94
2016,11,22,9,30,538.0,108.0,1.8,14.0,315.0,289.98,223.83
2016,11,22,9,45,507.5,125.0,1.9,14.0,333.0,323.96,255.91
2016,11,22,10,0,477.0,142.0,2.0,14.0,351.0,358.97,287.6
2016,11,22,10,15,449.0,158.0,2.05,14.0,363.0,390.58,315.27
2016,11,22,10,30,421.0,174.0,2.1,14.0,375.0,418.68,339.17
2016,11,22,10,45,404.5,185.0,2.15,14.5,384.0,445.76,360.95
2016,11,22,11,0,388.0,196.0,2.2,15.0,393.0,456.51,369.69
2016,11,22,11,15,375.0,203.0,2.2,15.0,397.0,476.55,385.79
2016,11,22,11,30,362.0,210.0,2.2,15.0,401.0,494.67,400.03
2016,11,22,11,45,404.0,202.0,2.25,15.0,416.0,555.69,447.85
2016,11,22,12,0,446.0,194.0,2.3,15.0,431.0,602.31,484.35
2016,11,22,12,15,449.0,191.0,2.3,15.0,428.0,621.56,499.19
2016,11,22,12,30,452.0,188.0,2.3,15.0,425.0,639.12,512.93
2016,11,22,12,45,557.5,153.5,2.3,15.0,438.5,712.95,570.71
2016,11,22,13,0,663.0,119.0,2.3,15.0,452.0,798.96,633.38
2016,11,22,13,15,648.0,117.5,2.35,15.0,433.0,798.24,633.09
2016,11,22,13,30,633.0,116.0,2.4,15.0,414.0,794.21,631.33
2016,11,22,13,45,559.0,126.0,2.45,15.0,378.0,742.06,594.42
2016,11,22,14,0,485.0,136.0,2.5,15.0,342.0,678.73,548.88
2016,11,22,14,15,316.0,145.0,2.55,15.0,275.5,503.92,414.23
2016,11,22,14,30,147.0,154.0,2.6,15.0,209.0,333.57,276.06
2016,11,22,14,45,137.5,139.5,2.65,15.0,186.5,309.74,257.67
2016,11,22,15,0,128.0,125.0,2.7,15.0,164.0,285.6,238.04
2016,11,22,15,15,117.5,108.0,2.7,14.5,140.0,256.18,213.98
2016,11,22,15,30,107.0,91.0,2.7,14.0,116.0,226.47,188.98
2016,11,22,15,45,93.0,73.0,2.7,14.0,91.5,191.37,158.32
2016,11,22,16,0,79.0,55.0,2.7,14.0,67.0,155.76,126.46
2016,11,22,16,15,40.5,38.5,2.75,13.5,44.5,101.68,76.89
2016,11,22,16,30,2.0,22.0,2.8,13.0,22.0,23.08,2.89
2016,11,22,16,45,1.0,11.0,2.9,13.0,11.0,9.45,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,92.0,16.5,3.1,12.0,24.0,12.98,0.0
2016,11,23,7,30,184.0,33.0,3.1,12.0,48.0,24.86,12.13
2016,11,23,7,45,284.0,45.5,3.1,12.5,85.0,34.37,23.98
2016,11,23,8,0,384.0,58.0,3.1,13.0,122.0,43.95,33.13
2016,11,23,8,15,453.0,66.0,3.15,13.0,162.5,64.78,42.39
2016,11,23,8,30,522.0,74.0,3.2,13.0,203.0,109.94,67.44
2016,11,23,8,45,566.5,80.5,3.3,13.5,242.0,158.84,104.14
2016,11,23,9,0,611.0,87.0,3.4,14.0,281.0,213.15,149.92
2016,11,23,9,15,643.0,91.0,3.35,14.0,317.0,267.03,198.17
2016,11,23,9,30,675.0,95.0,3.3,14.0,353.0,324.17,249.59
2016,11,23,9,45,337.5,95.0,3.25,14.0,224.0,228.94,182.33
2016,11,23,10,0,0.0,95.0,3.2,14.0,95.0,73.46,56.87
2016,11,23,10,15,138.0,146.5,3.2,14.0,212.5,201.38,164.36
2016,11,23,10,30,276.0,198.0,3.2,14.0,330.0,348.1,284.76
2016,11,23,10,45,540.5,148.0,3.2,14.0,417.5,493.12,403.03
2016,11,23,11,0,805.0,98.0,3.2,14.0,505.0,652.91,530.04
2016,11,23,11,15,810.5,98.5,3.2,14.0,515.0,697.43,564.51
2016,11,23,11,30,816.0,99.0,3.2,14.0,525.0,740.05,596.98
2016,11,23,11,45,819.0,98.5,3.2,14.0,528.5,777.52,624.32
2016,11,23,12,0,822.0,98.0,3.2,14.0,532.0,812.46,649.71
2016,11,23,12,15,820.0,97.5,3.25,14.0,527.0,840.43,670.27
2016,11,23,12,30,818.0,97.0,3.3,14.0,522.0,865.26,688.66
2016,11,23,12,45,810.0,97.0,3.4,14.0,509.5,881.96,701.6
2016,11,23,13,0,802.0,97.0,3.5,14.0,497.0,895.08,712.17
2016,11,23,13,15,792.0,95.5,3.65,14.0,478.0,900.98,717.99
2016,11,23,13,30,782.0,94.0,3.8,14.0,459.0,903.22,721.34
2016,11,23,13,45,770.5,90.5,4.0,14.0,433.5,898.1,719.71
2016,11,23,14,0,759.0,87.0,4.2,14.0,408.0,897.0,721.07
2016,11,23,14,15,737.0,84.0,4.25,14.0,376.0,875.62,706.69
2016,11,23,14,30,715.0,81.0,4.3,14.0,344.0,851.05,689.95
2016,11,23,14,45,685.0,77.0,4.4,14.0,307.5,814.38,664.03
2016,11,23,15,0,655.0,73.0,4.5,14.0,271.0,775.17,635.33
2016,11,23,15,15,608.0,67.5,4.35,13.5,230.5,715.62,589.54
2016,11,23,15,30,561.0,62.0,4.2,13.0,190.0,654.78,541.02
2016,11,23,15,45,489.5,54.5,4.05,13.0,149.0,568.42,469.34
2016,11,23,16,0,418.0,47.0,3.9,13.0,108.0,482.88,395.38
2016,11,23,16,15,300.5,35.5,3.75,12.5,71.5,356.78,281.07
2016,11,23,16,30,183.0,24.0,3.6,12.0,35.0,222.13,67.51
2016,11,23,16,45,91.5,12.0,3.5,12.0,17.5,81.82,0.0
2016,11,23,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,15,110.5,15.0,2.05,9.0,23.5,11.8,0.0
2016,11,24,7,30,221.0,30.0,2.1,9.0,47.0,22.81,10.07
2016,11,24,7,45,334.0,41.0,2.15,9.5,86.0,33.72,23.64
2016,11,24,8,0,447.0,52.0,2.2,10.0,125.0,42.74,32.45
2016,11,24,8,15,514.5,59.5,2.25,10.0,167.0,60.87,38.82
2016,11,24,8,30,582.0,67.0,2.3,10.0,209.0,109.2,65.25
2016,11,24,8,45,630.5,71.5,2.4,10.5,249.5,160.59,103.8
2016,11,24,9,0,679.0,76.0,2.5,11.0,290.0,217.74,152.36
2016,11,24,9,15,709.5,80.0,2.45,11.0,327.0,274.98,204.23
2016,11,24,9,30,740.0,84.0,2.4,11.0,364.0,335.22,258.96
2016,11,24,9,45,763.5,86.0,2.35,11.5,395.5,393.55,311.05
2016,11,24,10,0,787.0,88.0,2.3,12.0,427.0,453.22,362.8
2016,11,24,10,15,801.5,90.0,2.05,12.0,452.0,509.28,410.23
2016,11,24,10,30,816.0,92.0,1.8,12.0,477.0,565.28,455.7
2016,11,24,10,45,826.5,93.0,1.6,12.5,495.5,617.53,495.81
2016,11,24,11,0,837.0,94.0,1.4,13.0,514.0,668.74,533.31
2016,11,24,11,15,842.0,94.5,1.1,13.0,524.5,714.27,564.84
2016,11,24,11,30,847.0,95.0,0.8,13.0,535.0,757.77,591.97
2016,11,24,11,45,849.5,95.0,0.55,13.5,538.5,796.54,613.0
2016,11,24,12,0,852.0,95.0,0.3,14.0,542.0,832.67,631.19
2016,11,24,12,15,849.5,94.5,0.4,14.0,537.5,861.18,651.7
2016,11,24,12,30,847.0,94.0,0.5,14.0,533.0,886.42,670.36
2016,11,24,12,45,841.5,93.5,0.65,14.0,520.5,905.59,686.23
2016,11,24,13,0,836.0,93.0,0.8,14.0,508.0,921.2,699.94
2016,11,24,13,15,826.0,91.5,0.85,14.0,488.5,927.75,705.79
2016,11,24,13,30,816.0,90.0,0.9,14.0,469.0,930.54,709.4
2016,11,24,13,45,800.5,88.0,0.95,14.0,442.5,923.65,706.64
2016,11,24,14,0,785.0,86.0,1.0,14.0,416.0,913.01,701.5
2016,11,24,14,15,763.0,83.0,0.95,14.0,383.5,899.25,692.42
2016,11,24,14,30,741.0,80.0,0.9,14.0,351.0,874.71,675.87
2016,11,24,14,45,711.0,75.5,0.9,14.0,313.5,837.3,651.04
2016,11,24,15,0,681.0,71.0,0.9,14.0,276.0,797.29,623.72
2016,11,24,15,15,634.0,66.0,0.95,13.5,235.0,738.18,583.34
2016,11,24,15,30,587.0,61.0,1.0,13.0,194.0,677.67,539.8
2016,11,24,15,45,518.0,53.0,1.05,13.0,152.0,592.63,474.24
2016,11,24,16,0,449.0,45.0,1.1,13.0,110.0,508.52,405.52
2016,11,24,16,15,330.5,34.0,1.2,12.5,72.5,381.47,294.05
2016,11,24,16,30,212.0,23.0,1.3,12.0,35.0,242.48,61.56
2016,11,24,16,45,106.0,11.5,1.45,12.0,17.5,92.92,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,3.35,11.0,9.5,7.47,0.0
2016,11,25,7,30,0.0,19.0,3.4,11.0,19.0,14.5,3.64
2016,11,25,7,45,0.0,35.5,3.45,11.5,35.5,26.55,17.15
2016,11,25,8,0,0.0,52.0,3.5,12.0,52.0,38.34,28.24
2016,11,25,8,15,3.5,69.0,3.6,12.0,70.0,50.78,37.78
2016,11,25,8,30,7.0,86.0,3.7,12.0,88.0,64.62,49.68
2016,11,25,8,45,12.5,101.5,3.8,12.5,105.5,78.45,61.28
2016,11,25,9,0,18.0,117.0,3.9,13.0,123.0,93.19,73.59
2016,11,25,9,15,22.5,130.5,3.9,13.0,138.5,107.01,85.28
2016,11,25,9,30,27.0,144.0,3.9,13.0,154.0,125.73,101.12
2016,11,25,9,45,50.5,162.0,3.9,13.5,183.0,153.61,124.11
2016,11,25,10,0,74.0,180.0,3.9,14.0,212.0,184.83,149.95
2016,11,25,10,15,63.0,187.5,3.9,14.0,215.5,192.09,156.2
2016,11,25,10,30,52.0,195.0,3.9,14.0,219.0,198.22,161.33
2016,11,25,10,45,110.0,209.0,3.95,14.0,263.0,263.66,215.92
2016,11,25,11,0,168.0,223.0,4.0,14.0,307.0,324.65,266.5
2016,11,25,11,15,104.0,217.0,4.05,14.0,269.5,270.27,221.51
2016,11,25,11,30,40.0,211.0,4.1,14.0,232.0,223.01,181.59
2016,11,25,11,45,70.5,222.0,4.15,14.5,259.0,262.8,214.77
2016,11,25,12,0,101.0,233.0,4.2,15.0,286.0,305.61,249.97
2016,11,25,12,15,180.0,228.0,4.2,15.0,321.0,392.76,322.21
2016,11,25,12,30,259.0,223.0,4.2,15.0,356.0,486.62,398.4
2016,11,25,12,45,346.0,201.0,4.2,15.0,374.5,551.3,451.63
2016,11,25,13,0,433.0,179.0,4.2,15.0,393.0,640.72,522.88
2016,11,25,13,15,343.0,187.0,4.2,15.0,352.5,554.66,455.05
2016,11,25,13,30,253.0,195.0,4.2,15.0,312.0,487.99,401.36
2016,11,25,13,45,257.0,183.0,4.2,15.0,296.0,484.3,399.74
2016,11,25,14,0,261.0,171.0,4.2,15.0,280.0,479.38,396.88
2016,11,25,14,15,340.5,146.0,4.2,15.0,277.0,529.4,439.84
2016,11,25,14,30,420.0,121.0,4.2,15.0,274.0,602.08,499.08
2016,11,25,14,45,395.0,113.0,4.25,15.0,245.0,568.33,472.64
2016,11,25,15,0,370.0,105.0,4.3,15.0,216.0,533.32,444.98
2016,11,25,15,15,342.5,92.5,4.2,14.5,183.5,488.92,409.41
2016,11,25,15,30,315.0,80.0,4.1,14.0,151.0,443.95,372.09
2016,11,25,15,45,282.0,65.0,4.0,14.0,118.5,390.12,325.42
2016,11,25,16,0,249.0,50.0,3.9,14.0,86.0,336.69,277.06
2016,11,25,16,15,174.5,35.5,3.85,13.5,56.5,249.8,194.61
2016,11,25,16,30,100.0,21.0,3.8,13.0,27.0,146.4,28.0
2016,11,25,16,45,50.0,10.5,3.8,13.0,13.5,47.84,0.0
2016,11,25,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,5.8,12.0,3.0,2.36,0.0
2016,11,26,7,30,0.0,6.0,5.6,12.0,6.0,4.54,0.0
2016,11,26,7,45,0.0,12.5,5.45,12.0,12.5,9.48,2.44
2016,11,26,8,0,0.0,19.0,5.3,12.0,19.0,14.44,7.11
2016,11,26,8,15,0.0,26.0,5.05,12.0,26.0,19.8,11.33
2016,11,26,8,30,0.0,33.0,4.8,12.0,33.0,25.16,16.08
2016,11,26,8,45,0.0,40.0,4.6,12.0,40.0,30.54,20.8
2016,11,26,9,0,0.0,47.0,4.4,12.0,47.0,35.93,25.48
2016,11,26,9,15,0.0,53.5,4.5,12.0,53.5,40.94,29.8
2016,11,26,9,30,0.0,60.0,4.6,12.0,60.0,45.96,34.08
2016,11,26,9,45,13.5,112.0,4.75,12.0,118.0,92.41,73.63
2016,11,26,10,0,27.0,164.0,4.9,12.0,176.0,149.41,121.82
2016,11,26,10,15,14.0,159.5,5.15,12.0,166.0,134.5,109.19
2016,11,26,10,30,1.0,155.0,5.4,12.0,156.0,124.58,100.65
2016,11,26,10,45,157.5,180.0,5.7,12.0,258.5,263.91,219.66
2016,11,26,11,0,314.0,205.0,6.0,12.0,361.0,415.59,346.92
2016,11,26,11,15,157.0,108.0,6.15,12.0,186.0,223.27,187.15
2016,11,26,11,30,0.0,11.0,6.3,12.0,11.0,8.39,1.54
2016,11,26,11,45,121.0,119.5,6.45,12.5,182.5,210.73,176.67
2016,11,26,12,0,242.0,228.0,6.6,13.0,354.0,433.47,361.82
2016,11,26,12,15,121.0,124.0,6.6,13.0,187.0,226.94,189.95
2016,11,26,12,30,0.0,20.0,6.6,13.0,20.0,15.27,7.39
2016,11,26,12,45,12.5,105.0,6.6,13.0,111.5,93.98,74.92
2016,11,26,13,0,25.0,190.0,6.6,13.0,203.0,189.8,155.93
2016,11,26,13,15,273.5,167.0,6.5,13.0,293.5,463.57,390.58
2016,11,26,13,30,522.0,144.0,6.4,13.0,384.0,707.32,590.58
2016,11,26,13,45,261.0,75.0,6.3,13.0,195.0,370.55,315.72
2016,11,26,14,0,0.0,6.0,6.2,13.0,6.0,4.56,0.0
2016,11,26,14,15,212.5,62.5,6.15,13.0,139.5,312.18,268.22
2016,11,26,14,30,425.0,119.0,6.1,13.0,273.0,604.18,510.88
2016,11,26,14,45,371.0,117.5,6.1,13.0,241.5,550.7,466.19
2016,11,26,15,0,317.0,116.0,6.1,13.0,210.0,476.03,404.73
2016,11,26,15,15,285.0,102.0,6.25,13.0,177.5,427.26,363.91
2016,11,26,15,30,253.0,88.0,6.4,13.0,145.0,378.56,321.86
2016,11,26,15,45,198.0,73.0,6.55,13.0,111.5,307.72,259.52
2016,11,26,16,0,143.0,58.0,6.7,13.0,78.0,239.27,197.74
2016,11,26,16,15,82.0,40.0,6.75,13.0,50.5,144.68,111.12
2016,11,26,16,30,21.0,22.0,6.8,13.0,23.0,45.41,2.55
2016,11,26,16,45,10.5,11.0,6.9,13.0,11.5,16.97,0.0
2016,11,26,17,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,73.5,14.5,6.4,12.0,19.5,11.41,0.0
2016,11,27,7,30,147.0,29.0,6.4,12.0,39.0,21.82,5.71
2016,11,27,7,45,280.5,39.5,6.45,12.5,76.0,30.04,19.76
2016,11,27,8,0,414.0,50.0,6.5,13.0,113.0,41.06,30.36
2016,11,27,8,15,485.0,57.0,6.55,13.0,153.5,56.46,35.89
2016,11,27,8,30,556.0,64.0,6.6,13.0,194.0,102.47,60.24
2016,11,27,8,45,612.0,67.5,6.7,13.0,234.5,152.19,96.94
2016,11,27,9,0,668.0,71.0,6.8,13.0,275.0,208.53,144.75
2016,11,27,9,15,513.0,102.0,6.7,13.0,270.0,233.5,176.13
2016,11,27,9,30,358.0,133.0,6.6,13.0,265.0,243.57,192.78
2016,11,27,9,45,407.0,136.5,6.5,13.5,298.5,291.63,234.69
2016,11,27,10,0,456.0,140.0,6.4,14.0,332.0,344.68,280.53
2016,11,27,10,15,518.0,135.0,6.25,14.0,365.0,401.01,329.22
2016,11,27,10,30,580.0,130.0,6.1,14.0,398.0,469.04,386.85
2016,11,27,10,45,708.5,107.0,5.95,14.0,447.5,558.76,461.72
2016,11,27,11,0,837.0,84.0,5.8,14.0,497.0,654.52,540.31
2016,11,27,11,15,842.0,84.5,5.65,14.0,507.5,699.8,576.85
2016,11,27,11,30,847.0,85.0,5.5,14.0,518.0,743.1,610.08
2016,11,27,11,45,849.0,85.0,5.4,14.0,521.5,781.28,638.54
2016,11,27,12,0,851.0,85.0,5.3,14.0,525.0,816.85,664.84
2016,11,27,12,15,848.0,85.0,5.2,14.0,520.0,845.39,685.72
2016,11,27,12,30,845.0,85.0,5.1,14.0,515.0,870.71,704.17
2016,11,27,12,45,720.5,110.0,5.0,14.5,471.0,818.2,663.2
2016,11,27,13,0,596.0,135.0,4.9,15.0,427.0,750.28,610.9
2016,11,27,13,15,503.0,150.5,4.7,14.5,390.5,685.26,562.23
2016,11,27,13,30,410.0,166.0,4.5,14.0,354.0,625.26,514.95
2016,11,27,13,45,498.0,138.0,4.35,14.0,353.5,685.3,563.87
2016,11,27,14,0,586.0,110.0,4.2,14.0,353.0,753.53,615.77
2016,11,27,14,15,513.0,113.0,4.1,14.0,313.5,679.47,559.12
2016,11,27,14,30,440.0,116.0,4.0,14.0,274.0,614.73,509.58
2016,11,27,14,45,404.5,110.0,3.95,14.0,243.5,573.35,477.62
2016,11,27,15,0,369.0,104.0,3.9,14.0,213.0,530.9,443.71
2016,11,27,15,15,340.0,91.5,3.75,13.5,180.5,485.18,406.98
2016,11,27,15,30,311.0,79.0,3.6,13.0,148.0,438.94,368.5
2016,11,27,15,45,267.5,65.0,3.45,13.0,115.5,377.25,315.04
2016,11,27,16,0,224.0,51.0,3.3,13.0,83.0,316.78,260.63
2016,11,27,16,15,149.5,36.0,3.2,12.5,54.0,230.22,178.03
2016,11,27,16,30,75.0,21.0,3.1,12.0,25.0,109.95,9.19
2016,11,27,16,45,37.5,10.5,3.05,12.0,12.5,37.96,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,54.0,13.5,7.25,12.0,17.0,10.62,0.0
2016,11,28,7,30,108.0,27.0,7.5,12.0,34.0,20.12,3.25
2016,11,28,7,45,205.5,41.0,7.75,12.5,67.5,30.75,20.18
2016,11,28,8,0,303.0,55.0,8.0,13.0,101.0,41.25,30.47
2016,11,28,8,15,367.0,66.0,8.05,13.0,138.5,56.93,38.14
2016,11,28,8,30,431.0,77.0,8.1,13.0,176.0,98.1,61.5
2016,11,28,8,45,478.0,84.5,8.15,13.0,213.5,142.04,94.39
2016,11,28,9,0,525.0,92.0,8.2,13.0,251.0,195.35,139.55
2016,11,28,9,15,589.0,86.0,8.15,13.0,284.5,243.89,182.57
2016,11,28,9,30,653.0,80.0,8.1,13.0,318.0,298.8,232.38
2016,11,28,9,45,580.0,104.5,8.1,13.5,329.5,335.01,268.67
2016,11,28,10,0,507.0,129.0,8.1,14.0,341.0,356.73,290.94
2016,11,28,10,15,529.5,133.0,8.0,14.0,366.0,404.1,333.01
2016,11,28,10,30,552.0,137.0,7.9,14.0,391.0,452.92,375.56
2016,11,28,10,45,626.5,132.5,7.8,14.0,431.5,532.94,442.98
2016,11,28,11,0,701.0,128.0,7.7,14.0,472.0,612.39,509.15
2016,11,28,11,15,707.5,129.5,7.55,14.0,483.0,655.13,544.51
2016,11,28,11,30,714.0,131.0,7.4,14.0,494.0,696.36,578.14
2016,11,28,11,45,716.5,131.0,7.3,14.5,497.0,731.22,605.25
2016,11,28,12,0,719.0,131.0,7.2,15.0,500.0,763.82,629.35
2016,11,28,12,15,716.5,130.5,7.05,15.0,496.0,789.23,648.6
2016,11,28,12,30,714.0,130.0,6.9,15.0,492.0,811.77,665.64
2016,11,28,12,45,611.0,144.5,6.75,15.0,449.5,756.04,622.3
2016,11,28,13,0,508.0,159.0,6.6,15.0,407.0,686.08,567.39
2016,11,28,13,15,576.5,145.5,6.5,15.0,416.5,748.28,617.06
2016,11,28,13,30,645.0,132.0,6.4,15.0,426.0,818.94,671.83
2016,11,28,13,45,632.0,127.0,6.3,15.0,401.5,810.18,665.27
2016,11,28,14,0,619.0,122.0,6.2,15.0,377.0,798.16,656.57
2016,11,28,14,15,532.0,118.5,6.1,15.0,325.5,705.07,584.72
2016,11,28,14,30,445.0,115.0,6.0,15.0,274.0,618.1,516.64
2016,11,28,14,45,480.0,105.0,5.9,15.0,260.0,639.96,534.52
2016,11,28,15,0,515.0,95.0,5.8,15.0,246.0,659.2,549.35
2016,11,28,15,15,462.0,87.0,5.55,14.5,208.0,594.77,497.46
2016,11,28,15,30,409.0,79.0,5.3,14.0,170.0,530.43,444.31
2016,11,28,15,45,352.5,66.5,5.05,14.0,132.5,457.18,381.26
2016,11,28,16,0,296.0,54.0,4.8,14.0,95.0,385.81,317.39
