Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,15,187.5,39.0,4.65,13.5,61.5,269.01,207.76
2016,11,28,16,30,79.0,24.0,4.5,13.0,28.0,121.3,5.06
2016,11,28,16,45,39.5,12.0,4.4,13.0,14.0,40.74,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,7,15,185.0,10.0,4.7,10.5,21.0,7.87,0.0
2016,11,29,7,30,370.0,20.0,4.7,11.0,42.0,18.3,0.73
2016,11,29,7,45,477.5,27.0,4.7,11.5,81.0,24.86,15.19
2016,11,29,8,0,585.0,34.0,4.7,12.0,120.0,31.58,22.1
2016,11,29,8,15,645.5,38.5,4.7,12.0,162.0,46.66,26.61
2016,11,29,8,30,706.0,43.0,4.7,12.0,204.0,98.67,51.7
2016,11,29,8,45,744.0,46.5,4.75,12.0,244.0,153.85,92.62
2016,11,29,9,0,782.0,50.0,4.8,12.0,284.0,213.33,144.09
2016,11,29,9,15,807.0,52.5,4.6,12.0,320.0,272.45,198.76
2016,11,29,9,30,832.0,55.0,4.4,12.0,356.0,333.61,255.76
2016,11,29,9,45,848.5,57.0,4.25,12.5,387.0,392.29,309.7
2016,11,29,10,0,865.0,59.0,4.1,13.0,418.0,451.55,362.56
2016,11,29,10,15,877.0,60.0,3.9,13.0,442.5,507.83,412.12
2016,11,29,10,30,889.0,61.0,3.7,13.0,467.0,563.63,459.73
2016,11,29,10,45,895.0,62.5,3.55,13.5,485.0,615.66,502.06
2016,11,29,11,0,901.0,64.0,3.4,14.0,503.0,666.14,541.73
2016,11,29,11,15,905.0,64.5,3.3,14.0,513.5,712.31,577.86
2016,11,29,11,30,909.0,65.0,3.2,14.0,524.0,756.29,609.69
2016,11,29,11,45,777.0,96.5,3.1,14.0,491.5,735.47,593.15
2016,11,29,12,0,645.0,128.0,3.0,14.0,459.0,699.29,565.67
2016,11,29,12,15,774.0,97.0,3.0,14.0,490.5,793.98,636.45
2016,11,29,12,30,903.0,66.0,3.0,14.0,522.0,886.04,702.83
2016,11,29,12,45,888.5,69.0,3.05,14.5,509.0,902.32,713.12
2016,11,29,13,0,874.0,72.0,3.1,15.0,496.0,914.74,721.44
2016,11,29,13,15,865.0,71.0,3.15,15.0,477.0,923.32,728.52
2016,11,29,13,30,856.0,70.0,3.2,15.0,458.0,939.33,741.06
2016,11,29,13,45,842.5,68.5,3.25,15.0,432.5,935.76,739.71
2016,11,29,14,0,829.0,67.0,3.3,15.0,407.0,928.48,735.92
2016,11,29,14,15,809.5,64.5,3.3,15.0,375.5,910.38,723.98
2016,11,29,14,30,790.0,62.0,3.3,15.0,344.0,888.86,709.42
2016,11,29,14,45,762.0,59.0,3.3,15.0,307.5,855.19,685.59
2016,11,29,15,0,734.0,56.0,3.3,15.0,271.0,818.68,658.95
2016,11,29,15,15,691.0,52.0,3.15,14.5,231.0,764.08,618.0
2016,11,29,15,30,648.0,48.0,3.0,14.0,191.0,707.72,573.89
2016,11,29,15,45,579.0,42.5,2.9,14.0,149.5,624.55,506.12
2016,11,29,16,0,510.0,37.0,2.8,14.0,108.0,553.51,443.88
2016,11,29,16,15,391.0,28.0,2.7,13.5,70.5,427.77,325.47
2016,11,29,16,30,272.0,19.0,2.6,13.0,33.0,286.46,7.46
2016,11,29,16,45,136.0,9.5,2.55,13.0,16.5,115.3,0.0
2016,11,29,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,4.0,1.8,12.0,4.0,3.15,0.0
2016,11,30,7,30,0.0,8.0,1.7,12.0,8.0,6.07,0.0
2016,11,30,7,45,0.0,16.5,1.6,12.0,16.5,12.55,4.8
2016,11,30,8,0,0.0,25.0,1.5,12.0,25.0,19.05,11.12
2016,11,30,8,15,0.0,35.0,1.6,12.0,35.0,26.73,17.24
2016,11,30,8,30,0.0,45.0,1.7,12.0,45.0,34.42,24.04
2016,11,30,8,45,0.0,55.0,1.85,12.5,55.0,42.13,30.74
2016,11,30,9,0,0.0,65.0,2.0,13.0,65.0,49.81,37.31
2016,11,30,9,15,0.0,74.0,2.15,13.0,74.0,56.82,43.32
2016,11,30,9,30,0.0,83.0,2.3,13.0,83.0,63.92,49.34
2016,11,30,9,45,6.5,117.0,2.45,13.0,120.0,93.84,74.61
2016,11,30,10,0,13.0,151.0,2.6,13.0,157.0,125.76,101.39
2016,11,30,10,15,6.5,111.0,2.75,13.0,114.0,89.96,71.17
2016,11,30,10,30,0.0,71.0,2.9,13.0,71.0,54.49,41.01
2016,11,30,10,45,4.0,121.0,3.05,13.0,123.0,97.73,77.67
2016,11,30,11,0,8.0,171.0,3.2,13.0,175.0,144.75,117.02
2016,11,30,11,15,26.0,189.0,3.4,13.0,202.5,174.92,142.45
2016,11,30,11,30,44.0,207.0,3.6,13.0,230.0,222.61,182.27
2016,11,30,11,45,22.0,145.5,3.85,13.0,157.0,145.44,117.92
2016,11,30,12,0,0.0,84.0,4.1,13.0,84.0,64.6,49.36
2016,11,30,12,15,0.0,74.0,4.35,13.0,74.0,56.84,42.84
2016,11,30,12,30,0.0,64.0,4.6,13.0,64.0,49.1,36.29
2016,11,30,12,45,29.0,134.0,4.9,13.0,148.0,147.49,120.65
2016,11,30,13,0,58.0,204.0,5.2,13.0,232.0,257.75,213.32
2016,11,30,13,15,31.0,180.0,5.2,13.0,195.0,207.51,170.77
2016,11,30,13,30,4.0,156.0,5.2,13.0,158.0,139.28,112.84
2016,11,30,13,45,301.0,131.0,5.25,13.0,254.0,458.42,388.07
2016,11,30,14,0,598.0,106.0,5.3,13.0,350.0,759.01,629.26
2016,11,30,14,15,634.5,89.5,5.2,13.0,330.5,778.52,643.19
2016,11,30,14,30,671.0,73.0,5.1,13.0,311.0,793.61,654.95
2016,11,30,14,45,665.5,70.5,5.05,13.0,285.5,783.79,647.51
2016,11,30,15,0,660.0,68.0,5.0,13.0,260.0,771.17,637.46
2016,11,30,15,15,612.5,63.0,4.85,12.5,220.5,712.5,591.41
2016,11,30,15,30,565.0,58.0,4.7,12.0,181.0,652.56,542.71
2016,11,30,15,45,486.5,51.0,4.6,12.0,141.0,561.12,465.93
2016,11,30,16,0,408.0,44.0,4.5,12.0,101.0,470.8,386.74
2016,11,30,16,15,286.5,33.0,4.4,12.0,65.5,342.82,265.14
2016,11,30,16,30,165.0,22.0,4.3,12.0,30.0,201.22,0.0
2016,11,30,16,45,82.5,11.0,4.2,12.0,15.0,74.1,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,10.0,3.95,10.0,18.0,7.87,0.0
2016,12,1,7,30,295.0,20.0,3.9,10.0,36.0,16.65,0.0
2016,12,1,7,45,416.0,28.0,3.9,10.5,74.0,23.46,13.75
2016,12,1,8,0,537.0,36.0,3.9,11.0,112.0,33.06,23.42
2016,12,1,8,15,603.5,41.5,4.15,11.0,153.5,46.63,28.27
2016,12,1,8,30,670.0,47.0,4.4,11.0,195.0,97.19,52.4
2016,12,1,8,45,714.5,50.5,4.7,11.5,236.0,150.99,91.67
2016,12,1,9,0,759.0,54.0,5.0,12.0,277.0,209.94,141.98
2016,12,1,9,15,787.0,56.5,5.05,12.0,313.5,268.45,195.97
2016,12,1,9,30,815.0,59.0,5.1,12.0,350.0,329.53,253.02
2016,12,1,9,45,829.0,62.5,5.15,12.5,380.5,388.54,307.71
2016,12,1,10,0,843.0,66.0,5.2,13.0,411.0,448.01,361.46
2016,12,1,10,15,856.5,67.5,5.2,13.0,436.5,505.33,412.69
2016,12,1,10,30,870.0,69.0,5.2,13.0,462.0,558.98,459.73
2016,12,1,10,45,878.5,70.5,5.25,13.5,480.5,611.72,504.01
2016,12,1,11,0,887.0,72.0,5.3,14.0,499.0,663.21,546.08
2016,12,1,11,15,892.0,72.5,5.3,14.0,510.5,709.66,584.16
2016,12,1,11,30,897.0,73.0,5.3,14.0,522.0,754.06,618.06
2016,12,1,11,45,898.0,73.0,5.3,14.0,525.5,792.51,647.02
2016,12,1,12,0,899.0,73.0,5.3,14.0,529.0,828.2,673.81
2016,12,1,12,15,897.5,73.0,5.2,14.0,525.0,858.89,696.22
2016,12,1,12,30,896.0,73.0,5.1,14.0,521.0,886.39,716.21
2016,12,1,12,45,890.5,72.5,5.05,14.5,509.5,906.39,729.57
2016,12,1,13,0,885.0,72.0,5.0,15.0,498.0,922.86,740.38
2016,12,1,13,15,875.5,71.0,4.95,15.0,478.5,931.33,746.86
2016,12,1,13,30,866.0,70.0,4.9,15.0,459.0,947.14,758.86
2016,12,1,13,45,848.5,69.0,4.85,15.0,433.0,940.66,754.6
2016,12,1,14,0,831.0,68.0,4.8,15.0,407.0,930.39,747.74
2016,12,1,14,15,810.5,66.0,4.75,15.0,375.0,912.2,735.03
2016,12,1,14,30,790.0,64.0,4.7,15.0,343.0,890.55,719.61
2016,12,1,14,45,759.0,61.0,4.7,15.0,306.0,854.13,693.13
2016,12,1,15,0,728.0,58.0,4.7,15.0,269.0,814.87,663.73
2016,12,1,15,15,684.0,53.5,4.55,14.5,229.0,758.87,620.72
2016,12,1,15,30,640.0,49.0,4.4,14.0,189.0,701.11,574.52
2016,12,1,15,45,570.5,43.0,4.25,14.0,147.5,627.23,512.37
2016,12,1,16,0,501.0,37.0,4.1,14.0,106.0,545.7,440.72
2016,12,1,16,15,379.5,28.0,4.15,13.5,69.0,418.21,318.9
2016,12,1,16,30,258.0,19.0,4.2,13.0,32.0,274.34,0.0
2016,12,1,16,45,129.0,9.5,4.3,12.5,16.0,109.86,0.0
2016,12,1,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,9.0,5.6,9.5,17.5,7.08,0.0
2016,12,2,7,30,322.0,18.0,5.6,10.0,35.0,16.38,0.0
2016,12,2,7,45,435.5,26.5,5.7,10.5,73.0,24.26,14.18
2016,12,2,8,0,549.0,35.0,5.8,11.0,111.0,32.26,22.64
2016,12,2,8,15,615.0,40.0,5.95,11.0,152.5,44.67,27.06
2016,12,2,8,30,681.0,45.0,6.1,11.0,194.0,95.32,50.63
2016,12,2,8,45,721.5,48.5,6.25,11.5,234.0,149.09,89.85
2016,12,2,9,0,762.0,52.0,6.4,12.0,274.0,207.51,139.95
2016,12,2,9,15,789.5,55.0,6.45,12.0,310.5,266.42,194.52
2016,12,2,9,30,817.0,58.0,6.5,12.0,347.0,327.86,252.26
2016,12,2,9,45,832.0,61.0,6.55,12.5,377.5,386.81,307.34
2016,12,2,10,0,847.0,64.0,6.6,13.0,408.0,446.3,361.64
2016,12,2,10,15,860.0,65.0,6.5,13.0,433.5,500.45,410.84
2016,12,2,10,30,873.0,66.0,6.4,13.0,459.0,555.99,459.82
2016,12,2,10,45,880.5,67.5,6.3,13.5,477.0,608.21,503.92
2016,12,2,11,0,888.0,69.0,6.2,14.0,495.0,659.09,545.65
2016,12,2,11,15,892.5,69.5,6.1,14.0,506.0,705.19,583.61
2016,12,2,11,30,897.0,70.0,6.0,14.0,517.0,749.19,617.22
2016,12,2,11,45,898.5,70.0,5.9,14.5,521.0,788.0,645.14
2016,12,2,12,0,900.0,70.0,5.8,15.0,525.0,824.08,670.72
2016,12,2,12,15,898.0,70.0,5.75,15.0,520.5,854.36,693.27
2016,12,2,12,30,896.0,70.0,5.7,15.0,516.0,881.44,713.43
2016,12,2,12,45,890.0,69.5,5.7,15.0,504.5,900.99,728.3
2016,12,2,13,0,884.0,69.0,5.7,15.0,493.0,916.98,740.67
2016,12,2,13,15,874.5,68.0,5.7,15.0,474.0,925.45,747.6
2016,12,2,13,30,865.0,67.0,5.7,15.0,455.0,930.24,751.96
2016,12,2,13,45,847.0,66.5,5.7,15.5,428.5,935.02,755.0
2016,12,2,14,0,829.0,66.0,5.7,16.0,402.0,925.04,747.12
2016,12,2,14,15,808.0,64.0,5.65,15.5,370.5,906.46,735.4
2016,12,2,14,30,787.0,62.0,5.6,15.0,339.0,884.46,720.9
2016,12,2,14,45,755.5,59.0,5.55,15.0,302.0,847.71,693.4
2016,12,2,15,0,724.0,56.0,5.5,15.0,265.0,808.17,663.05
2016,12,2,15,15,679.5,52.0,5.2,14.5,225.5,752.56,619.18
2016,12,2,15,30,635.0,48.0,4.9,14.0,186.0,695.23,572.24
2016,12,2,15,45,564.5,42.5,4.65,14.0,145.0,621.06,509.06
2016,12,2,16,0,494.0,37.0,4.4,14.0,104.0,539.6,436.75
2016,12,2,16,15,373.0,28.0,4.35,13.5,67.5,412.79,314.57
2016,12,2,16,30,252.0,19.0,4.3,13.0,31.0,269.21,0.0
2016,12,2,16,45,126.0,9.5,4.25,13.0,15.5,107.54,0.0
2016,12,2,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,122.5,9.0,2.65,11.0,15.5,7.08,0.0
2016,12,3,7,30,245.0,18.0,2.6,11.0,31.0,14.88,0.0
2016,12,3,7,45,362.5,27.0,2.6,11.5,66.5,22.45,12.42
2016,12,3,8,0,480.0,36.0,2.6,12.0,102.0,30.13,20.67
2016,12,3,8,15,548.5,42.0,2.75,12.0,141.5,41.45,25.37
2016,12,3,8,30,617.0,48.0,2.9,12.0,181.0,91.81,50.01
2016,12,3,8,45,664.5,51.5,3.05,12.5,220.5,142.59,86.32
2016,12,3,9,0,712.0,55.0,3.2,13.0,260.0,198.92,133.56
2016,12,3,9,15,741.5,58.0,3.2,13.0,295.5,255.35,184.82
2016,12,3,9,30,771.0,61.0,3.2,13.0,331.0,314.62,239.26
2016,12,3,9,45,722.0,74.0,3.25,13.5,345.0,356.3,279.92
2016,12,3,10,0,673.0,87.0,3.3,14.0,359.0,391.73,313.68
2016,12,3,10,15,625.0,106.0,3.3,14.0,371.0,427.56,346.39
2016,12,3,10,30,577.0,125.0,3.3,14.0,383.0,456.9,372.42
2016,12,3,10,45,716.5,98.0,3.3,14.5,431.0,547.33,445.85
2016,12,3,11,0,856.0,71.0,3.3,15.0,479.0,639.29,519.03
2016,12,3,11,15,861.0,71.5,3.3,15.0,490.5,684.34,554.77
2016,12,3,11,30,866.0,72.0,3.3,15.0,502.0,727.44,586.99
2016,12,3,11,45,867.5,72.5,3.35,15.0,505.5,765.68,615.2
2016,12,3,12,0,869.0,73.0,3.4,15.0,509.0,801.34,641.44
2016,12,3,12,15,867.5,72.5,3.4,15.0,505.5,830.52,662.63
2016,12,3,12,30,866.0,72.0,3.4,15.0,502.0,856.61,681.63
2016,12,3,12,45,864.5,70.5,3.45,15.5,491.5,878.26,696.48
2016,12,3,13,0,863.0,69.0,3.5,16.0,481.0,896.61,709.04
2016,12,3,13,15,854.5,68.0,3.45,16.0,463.0,905.71,715.78
2016,12,3,13,30,846.0,67.0,3.4,16.0,445.0,911.25,720.15
2016,12,3,13,45,831.0,66.0,3.4,16.0,420.0,918.11,725.93
2016,12,3,14,0,816.0,65.0,3.4,16.0,395.0,910.36,721.26
2016,12,3,14,15,796.5,63.0,3.3,16.0,364.5,893.3,709.32
2016,12,3,14,30,777.0,61.0,3.2,16.0,334.0,872.89,694.82
2016,12,3,14,45,743.5,59.0,3.15,16.0,297.5,835.71,668.07
2016,12,3,15,0,710.0,57.0,3.1,16.0,261.0,795.75,638.57
2016,12,3,15,15,666.0,53.0,2.95,15.5,222.0,740.84,597.35
2016,12,3,15,30,622.0,49.0,2.8,15.0,183.0,684.15,552.97
2016,12,3,15,45,543.5,43.5,2.65,14.5,142.0,603.47,487.89
2016,12,3,16,0,465.0,38.0,2.5,14.0,101.0,515.28,413.24
2016,12,3,16,15,346.0,28.5,2.5,13.5,65.5,390.35,294.97
2016,12,3,16,30,227.0,19.0,2.5,13.0,30.0,248.43,0.0
2016,12,3,16,45,113.5,9.5,2.5,13.0,15.0,97.67,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,7,15,99.0,9.0,2.45,11.0,14.0,7.08,0.0
2016,12,4,7,30,198.0,18.0,2.5,11.0,28.0,14.81,0.0
2016,12,4,7,45,321.5,28.0,2.55,11.5,63.0,23.15,12.71
2016,12,4,8,0,445.0,38.0,2.6,12.0,98.0,31.6,21.89
2016,12,4,8,15,517.0,45.0,2.75,12.0,137.5,42.49,32.1
2016,12,4,8,30,589.0,52.0,2.9,12.0,177.0,89.48,49.27
2016,12,4,8,45,636.0,56.5,3.05,12.5,216.0,139.76,85.21
2016,12,4,9,0,683.0,61.0,3.2,13.0,255.0,195.55,131.83
2016,12,4,9,15,713.0,64.0,3.3,13.0,290.5,252.2,183.04
2016,12,4,9,30,743.0,67.0,3.4,13.0,326.0,310.02,236.15
2016,12,4,9,45,715.0,75.0,3.5,13.5,342.5,352.85,277.35
2016,12,4,10,0,687.0,83.0,3.6,14.0,359.0,392.71,314.62
2016,12,4,10,15,666.5,94.5,3.55,14.0,376.0,435.68,353.13
2016,12,4,10,30,646.0,106.0,3.5,14.0,393.0,475.38,387.65
2016,12,4,10,45,657.0,108.0,3.5,14.0,410.5,521.04,426.08
2016,12,4,11,0,668.0,110.0,3.5,14.0,428.0,566.23,463.26
2016,12,4,11,15,734.0,100.5,3.55,14.0,457.5,636.16,519.56
2016,12,4,11,30,800.0,91.0,3.6,14.0,487.0,706.07,574.68
2016,12,4,11,45,804.0,90.5,3.65,14.0,490.5,743.73,602.65
2016,12,4,12,0,808.0,90.0,3.7,14.0,494.0,779.07,628.99
2016,12,4,12,15,680.5,120.5,3.9,14.0,459.0,741.81,601.7
2016,12,4,12,30,553.0,151.0,4.1,14.0,424.0,679.18,554.93
2016,12,4,12,45,489.5,162.0,4.3,14.0,399.5,653.61,535.86
2016,12,4,13,0,426.0,173.0,4.5,14.0,375.0,623.01,512.38
2016,12,4,13,15,365.5,176.0,4.6,14.0,345.0,559.91,463.46
2016,12,4,13,30,305.0,179.0,4.7,14.0,315.0,516.29,428.64
2016,12,4,13,45,313.5,167.0,4.8,14.0,300.0,517.21,430.95
2016,12,4,14,0,322.0,155.0,4.9,14.0,285.0,516.75,431.98
2016,12,4,14,15,459.0,120.5,4.8,14.0,290.0,634.49,528.39
2016,12,4,14,30,596.0,86.0,4.7,14.0,295.0,736.41,607.44
2016,12,4,14,45,543.0,89.5,4.65,14.0,264.5,687.65,569.23
2016,12,4,15,0,490.0,93.0,4.6,14.0,234.0,631.67,525.32
2016,12,4,15,15,440.5,84.5,4.4,13.5,197.5,570.63,476.56
2016,12,4,15,30,391.0,76.0,4.2,13.0,161.0,509.57,426.18
2016,12,4,15,45,345.0,63.0,4.05,13.0,125.5,445.68,371.02
2016,12,4,16,0,299.0,50.0,3.9,13.0,90.0,382.99,314.32
2016,12,4,16,15,149.5,38.0,3.85,13.0,58.0,217.86,165.67
2016,12,4,16,30,0.0,26.0,3.8,13.0,26.0,34.61,0.0
2016,12,4,16,45,0.0,13.0,3.8,13.0,13.0,10.23,0.0
2016,12,4,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,4.15,10.0,6.0,4.72,0.0
2016,12,5,7,30,0.0,12.0,4.1,10.0,12.0,9.14,0.0
2016,12,5,7,45,2.5,28.0,4.05,10.5,28.5,20.96,10.74
2016,12,5,8,0,5.0,44.0,4.0,11.0,45.0,32.44,22.64
2016,12,5,8,15,13.5,60.5,4.0,11.0,63.5,44.41,33.89
2016,12,5,8,30,22.0,77.0,4.0,11.0,82.0,59.22,44.5
2016,12,5,8,45,27.5,93.0,4.0,11.0,100.0,75.01,57.89
2016,12,5,9,0,33.0,109.0,4.0,11.0,118.0,91.89,72.35
2016,12,5,9,15,37.5,122.5,3.95,11.0,134.5,107.56,85.89
2016,12,5,9,30,42.0,136.0,3.9,11.0,151.0,124.03,100.12
2016,12,5,9,45,40.5,147.5,3.85,11.5,163.0,137.33,111.51
2016,12,5,10,0,39.0,159.0,3.8,12.0,175.0,150.69,122.76
2016,12,5,10,15,68.0,175.0,3.75,12.0,204.5,183.27,150.23
2016,12,5,10,30,97.0,191.0,3.7,12.0,234.0,219.56,180.84
2016,12,5,10,45,148.0,199.0,3.65,12.0,268.0,275.95,228.21
2016,12,5,11,0,199.0,207.0,3.6,12.0,302.0,327.1,271.05
2016,12,5,11,15,116.0,201.5,3.65,12.0,257.5,276.83,228.88
2016,12,5,11,30,33.0,196.0,3.7,12.0,213.0,203.41,166.73
2016,12,5,11,45,155.0,204.0,3.75,12.0,282.0,325.62,270.69
2016,12,5,12,0,277.0,212.0,3.8,12.0,351.0,460.18,381.61
2016,12,5,12,15,257.0,213.0,3.85,12.0,341.0,458.61,379.83
2016,12,5,12,30,237.0,214.0,3.9,12.0,331.0,435.19,361.47
2016,12,5,12,45,209.0,211.5,3.95,12.0,313.5,417.74,347.36
2016,12,5,13,0,181.0,209.0,4.0,12.0,296.0,398.39,331.55
2016,12,5,13,15,150.5,201.5,3.9,12.0,271.5,368.69,307.07
2016,12,5,13,30,120.0,194.0,3.8,12.0,247.0,337.47,281.17
2016,12,5,13,45,122.5,183.0,3.75,12.0,234.5,332.18,277.57
2016,12,5,14,0,125.0,172.0,3.7,12.0,222.0,326.49,273.53
2016,12,5,14,15,173.0,156.0,3.65,12.0,220.0,357.52,301.26
2016,12,5,14,30,221.0,140.0,3.6,12.0,218.0,409.49,345.27
2016,12,5,14,45,203.5,129.0,3.6,12.0,194.5,382.0,322.54
2016,12,5,15,0,186.0,118.0,3.6,12.0,171.0,333.83,282.98
2016,12,5,15,15,169.0,101.5,3.55,12.0,144.5,298.12,252.76
2016,12,5,15,30,152.0,85.0,3.5,12.0,118.0,262.07,221.45
2016,12,5,15,45,132.5,67.5,3.45,12.0,92.0,239.89,200.46
2016,12,5,16,0,113.0,50.0,3.4,12.0,66.0,198.15,162.29
2016,12,5,16,15,56.5,34.5,3.35,11.5,42.5,111.18,82.53
2016,12,5,16,30,0.0,19.0,3.3,11.0,19.0,17.8,0.0
2016,12,5,16,45,0.0,9.5,3.25,11.0,9.5,7.47,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,8.5,11.5,9.05,0.0
2016,12,6,7,30,0.0,23.0,5.0,9.0,23.0,16.51,0.0
2016,12,6,7,45,175.0,31.5,5.1,9.5,54.0,23.77,12.61
2016,12,6,8,0,350.0,40.0,5.2,10.0,85.0,32.81,22.98
2016,12,6,8,15,404.0,50.5,5.25,10.0,120.5,43.81,33.45
2016,12,6,8,30,458.0,61.0,5.3,10.0,156.0,85.17,51.18
2016,12,6,8,45,493.5,69.0,5.4,10.5,190.5,128.76,83.06
2016,12,6,9,0,529.0,77.0,5.5,11.0,225.0,176.72,123.62
2016,12,6,9,15,563.0,80.0,5.4,11.0,256.5,224.14,166.56
2016,12,6,9,30,597.0,83.0,5.3,11.0,288.0,275.09,213.53
2016,12,6,9,45,661.5,78.0,5.25,11.0,325.0,333.18,266.02
2016,12,6,10,0,726.0,73.0,5.2,11.0,362.0,397.27,323.36
2016,12,6,10,15,711.5,82.5,5.15,11.0,380.0,443.09,365.39
2016,12,6,10,30,697.0,92.0,5.1,11.0,398.0,486.51,404.13
2016,12,6,10,45,779.0,83.0,5.1,11.5,438.5,563.23,468.31
2016,12,6,11,0,861.0,74.0,5.1,12.0,479.0,646.64,536.36
2016,12,6,11,15,866.0,74.5,5.05,12.0,490.5,692.91,574.27
2016,12,6,11,30,871.0,75.0,5.0,12.0,502.0,737.2,608.89
2016,12,6,11,45,866.0,77.5,5.0,12.0,505.0,773.99,636.78
2016,12,6,12,0,861.0,80.0,5.0,12.0,508.0,807.74,662.28
2016,12,6,12,15,859.5,80.0,5.0,12.0,504.5,838.26,685.31
2016,12,6,12,30,858.0,80.0,5.0,12.0,501.0,865.67,706.03
2016,12,6,12,45,853.5,79.0,5.05,12.0,490.5,885.97,721.8
2016,12,6,13,0,849.0,78.0,5.1,12.0,480.0,902.81,735.15
2016,12,6,13,15,839.5,77.0,5.2,12.0,462.0,911.46,742.88
2016,12,6,13,30,830.0,76.0,5.3,12.0,444.0,916.45,748.04
2016,12,6,13,45,816.0,74.0,5.45,12.0,419.0,912.18,746.67
2016,12,6,14,0,802.0,72.0,5.6,12.0,394.0,904.26,742.58
2016,12,6,14,15,781.5,70.0,5.6,12.0,363.5,886.47,730.03
2016,12,6,14,30,761.0,68.0,5.6,12.0,333.0,865.26,714.69
2016,12,6,14,45,734.0,64.0,5.65,12.0,297.5,832.04,689.92
2016,12,6,15,0,707.0,60.0,5.7,12.0,262.0,795.96,662.13
2016,12,6,15,15,662.0,55.5,5.55,11.5,223.0,739.63,617.58
2016,12,6,15,30,617.0,51.0,5.4,11.0,184.0,691.48,577.64
2016,12,6,15,45,552.0,44.5,5.3,11.0,144.0,612.88,510.26
2016,12,6,16,0,487.0,38.0,5.2,11.0,104.0,535.19,439.93
2016,12,6,16,15,363.0,29.0,5.05,10.5,67.5,405.99,312.78
2016,12,6,16,30,239.0,20.0,4.9,10.0,31.0,259.28,0.0
2016,12,6,16,45,119.5,10.0,4.8,10.0,15.5,103.04,0.0
2016,12,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,2.7,8.0,7.0,5.51,0.0
2016,12,7,7,30,0.0,14.0,2.7,8.0,14.0,11.02,0.0
2016,12,7,7,45,33.5,29.0,2.7,8.0,33.5,21.68,10.72
2016,12,7,8,0,67.0,44.0,2.7,8.0,53.0,32.48,22.86
2016,12,7,8,15,80.5,61.5,2.7,8.0,75.5,45.09,34.87
2016,12,7,8,30,94.0,79.0,2.7,8.0,98.0,66.38,48.61
2016,12,7,8,45,102.0,95.5,2.75,8.5,120.0,88.47,66.65
2016,12,7,9,0,110.0,112.0,2.8,9.0,142.0,111.99,86.81
2016,12,7,9,15,116.0,126.5,2.9,9.0,162.5,134.78,107.0
2016,12,7,9,30,122.0,141.0,3.0,9.0,183.0,158.57,128.17
2016,12,7,9,45,121.0,154.5,3.2,9.5,199.0,179.88,147.03
2016,12,7,10,0,120.0,168.0,3.4,10.0,215.0,201.34,165.71
2016,12,7,10,15,126.0,179.0,3.4,10.0,231.5,224.0,185.36
2016,12,7,10,30,132.0,190.0,3.4,10.0,248.0,247.47,205.48
2016,12,7,10,45,94.5,193.5,3.4,10.0,236.0,227.14,188.61
2016,12,7,11,0,57.0,197.0,3.4,10.0,224.0,213.19,176.61
2016,12,7,11,15,53.0,200.0,3.55,10.0,226.0,218.07,180.75
2016,12,7,11,30,49.0,203.0,3.7,10.0,228.0,222.65,184.58
2016,12,7,11,45,24.5,110.0,3.9,10.0,122.5,113.0,92.07
2016,12,7,12,0,0.0,17.0,4.1,10.0,17.0,12.97,5.58
2016,12,7,12,15,32.5,113.5,4.3,10.0,129.5,126.1,103.91
2016,12,7,12,30,65.0,210.0,4.5,10.0,242.0,261.83,218.75
2016,12,7,12,45,32.5,180.5,4.7,10.0,196.5,202.69,168.29
2016,12,7,13,0,0.0,151.0,4.9,10.0,151.0,127.43,103.68
2016,12,7,13,15,24.5,166.5,5.05,10.0,177.0,168.27,139.63
2016,12,7,13,30,49.0,182.0,5.2,10.0,203.0,233.01,195.37
2016,12,7,13,45,56.5,174.0,5.4,10.0,197.5,235.28,197.9
2016,12,7,14,0,64.0,166.0,5.6,10.0,192.0,237.85,200.8
2016,12,7,14,15,62.0,153.5,5.7,10.0,177.0,224.98,190.22
2016,12,7,14,30,60.0,141.0,5.8,10.0,162.0,212.04,179.5
2016,12,7,14,45,56.0,126.5,5.95,10.0,144.5,194.08,164.28
2016,12,7,15,0,52.0,112.0,6.1,10.0,127.0,176.04,148.76
2016,12,7,15,15,45.5,96.0,6.1,10.0,108.0,153.08,128.61
2016,12,7,15,30,39.0,80.0,6.1,10.0,89.0,129.95,108.02
2016,12,7,15,45,28.0,63.5,6.15,10.0,69.0,101.52,82.4
2016,12,7,16,0,17.0,47.0,6.2,10.0,49.0,72.6,56.15
2016,12,7,16,15,8.5,31.0,6.15,10.0,32.0,37.99,24.43
2016,12,7,16,30,0.0,15.0,6.1,10.0,15.0,11.44,0.0
2016,12,7,16,45,0.0,7.5,6.1,10.0,7.5,5.9,0.0
2016,12,7,17,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,14.0,4.0,3.15,0.0
2016,12,8,7,30,0.0,8.0,7.2,14.0,8.0,6.29,0.0
2016,12,8,7,45,0.0,21.0,7.15,14.0,21.0,16.04,5.84
2016,12,8,8,0,0.0,34.0,7.1,14.0,34.0,25.65,16.31
2016,12,8,8,15,0.0,49.0,6.95,14.0,49.0,36.51,26.42
2016,12,8,8,30,0.0,64.0,6.8,14.0,64.0,48.01,35.18
2016,12,8,8,45,0.0,79.0,6.7,14.0,79.0,59.81,45.48
2016,12,8,9,0,0.0,94.0,6.6,14.0,94.0,71.89,55.93
2016,12,8,9,15,2.5,107.5,6.45,14.0,108.0,83.69,65.94
2016,12,8,9,30,5.0,121.0,6.3,14.0,122.0,96.0,76.33
2016,12,8,9,45,13.0,135.0,6.15,14.5,139.5,111.3,88.96
2016,12,8,10,0,21.0,149.0,6.0,15.0,157.0,127.79,102.59
2016,12,8,10,15,10.5,130.0,5.85,15.0,134.0,108.01,85.99
2016,12,8,10,30,0.0,111.0,5.7,15.0,111.0,87.03,68.21
2016,12,8,10,45,18.0,149.0,5.55,15.0,157.5,130.52,104.9
2016,12,8,11,0,36.0,187.0,5.4,15.0,204.0,189.67,154.32
2016,12,8,11,15,26.5,184.0,5.15,15.0,196.5,171.07,138.62
2016,12,8,11,30,17.0,181.0,4.9,15.0,189.0,163.25,131.87
2016,12,8,11,45,17.0,182.5,4.7,15.0,191.0,166.23,134.32
2016,12,8,12,0,17.0,184.0,4.5,15.0,193.0,169.33,136.87
2016,12,8,12,15,52.5,199.0,4.35,15.0,225.0,233.61,190.97
2016,12,8,12,30,88.0,214.0,4.2,15.0,257.0,286.6,235.23
2016,12,8,12,45,131.0,211.0,4.1,15.0,273.5,347.12,285.45
2016,12,8,13,0,174.0,208.0,4.0,15.0,290.0,390.48,321.68
2016,12,8,13,15,189.0,198.5,3.95,15.0,285.0,400.69,330.7
2016,12,8,13,30,204.0,189.0,3.9,15.0,280.0,410.67,339.68
2016,12,8,13,45,206.0,178.0,3.9,15.0,265.5,405.73,336.46
2016,12,8,14,0,208.0,167.0,3.9,15.0,251.0,400.02,332.65
2016,12,8,14,15,201.5,155.0,3.8,15.0,231.0,383.85,320.03
2016,12,8,14,30,195.0,143.0,3.7,15.0,211.0,366.96,306.69
2016,12,8,14,45,188.0,128.5,3.6,15.0,188.0,345.11,289.13
2016,12,8,15,0,181.0,114.0,3.5,15.0,165.0,322.6,270.67
2016,12,8,15,15,167.5,98.0,3.3,14.5,140.0,310.81,260.39
2016,12,8,15,30,154.0,82.0,3.1,14.0,115.0,277.86,232.35
2016,12,8,15,45,133.5,65.5,2.95,14.0,89.5,237.14,196.51
2016,12,8,16,0,113.0,49.0,2.8,14.0,64.0,196.16,159.31
2016,12,8,16,15,56.5,34.0,2.65,14.0,41.5,109.87,80.74
2016,12,8,16,30,0.0,19.0,2.5,14.0,19.0,17.74,0.0
2016,12,8,16,45,0.0,9.5,2.35,14.0,9.5,7.47,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
