Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,15.0,3.9,5.5,37.0,12.24,0.0
2016,12,19,8,0,443.0,30.0,3.9,6.0,74.0,25.22,15.73
2016,12,19,8,15,526.5,36.5,3.95,6.5,114.0,33.44,24.24
2016,12,19,8,30,610.0,43.0,4.0,7.0,154.0,68.16,36.57
2016,12,19,8,45,662.5,47.5,4.05,7.5,194.0,118.25,68.1
2016,12,19,9,0,715.0,52.0,4.1,8.0,234.0,174.62,113.56
2016,12,19,9,15,748.0,55.0,4.1,8.0,271.0,231.08,164.79
2016,12,19,9,30,781.0,58.0,4.1,8.0,308.0,290.88,220.75
2016,12,19,9,45,800.0,61.5,4.15,8.5,340.0,349.32,275.68
2016,12,19,10,0,819.0,65.0,4.2,9.0,372.0,408.95,330.58
2016,12,19,10,15,834.5,66.5,4.2,9.0,398.5,465.82,382.48
2016,12,19,10,30,850.0,68.0,4.2,9.0,425.0,522.85,433.15
2016,12,19,10,45,859.0,70.0,4.25,9.5,445.0,576.62,479.15
2016,12,19,11,0,868.0,72.0,4.3,10.0,465.0,629.39,523.02
2016,12,19,11,15,874.5,72.5,4.3,10.0,478.5,677.56,562.99
2016,12,19,11,30,881.0,73.0,4.3,10.0,492.0,717.58,595.46
2016,12,19,11,45,882.5,73.5,4.3,10.5,497.5,757.47,624.55
2016,12,19,12,0,884.0,74.0,4.3,11.0,503.0,794.81,651.41
2016,12,19,12,15,883.0,74.0,4.3,11.0,501.0,826.8,675.32
2016,12,19,12,30,882.0,74.0,4.3,11.0,499.0,855.8,696.99
2016,12,19,12,45,711.0,108.5,4.3,11.0,446.5,788.62,646.47
2016,12,19,13,0,540.0,143.0,4.3,11.0,394.0,684.26,567.11
2016,12,19,13,15,621.0,116.5,4.25,11.0,396.0,753.34,621.3
2016,12,19,13,30,702.0,90.0,4.2,11.0,398.0,810.96,665.04
2016,12,19,13,45,722.0,80.5,4.2,11.5,382.5,823.35,673.48
2016,12,19,14,0,742.0,71.0,4.2,12.0,367.0,839.41,685.0
2016,12,19,14,15,764.5,67.5,4.1,11.5,352.5,862.52,703.74
2016,12,19,14,30,787.0,64.0,4.0,11.0,338.0,882.53,720.01
2016,12,19,14,45,756.5,61.5,3.9,11.0,303.0,849.2,694.83
2016,12,19,15,0,726.0,59.0,3.8,11.0,268.0,812.88,667.07
2016,12,19,15,15,682.5,54.5,3.65,10.5,229.0,759.07,625.85
2016,12,19,15,30,639.0,50.0,3.5,10.0,190.0,703.32,581.4
2016,12,19,15,45,569.5,44.5,3.35,10.0,150.0,631.42,521.07
2016,12,19,16,0,500.0,39.0,3.2,10.0,110.0,551.25,451.09
2016,12,19,16,15,386.0,30.0,3.15,10.0,73.5,429.94,338.47
2016,12,19,16,30,272.0,21.0,3.1,10.0,37.0,296.91,103.39
2016,12,19,16,45,136.0,10.5,3.1,10.0,18.5,118.0,0.0
2016,12,19,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,15.0,4.5,6.5,33.5,12.16,0.0
2016,12,20,8,0,372.0,30.0,4.6,7.0,67.0,24.93,15.3
2016,12,20,8,15,457.5,37.5,4.55,7.0,105.0,31.18,22.15
2016,12,20,8,30,543.0,45.0,4.5,7.0,143.0,62.76,34.23
2016,12,20,8,45,595.0,50.0,4.45,7.5,181.0,109.5,63.65
2016,12,20,9,0,647.0,55.0,4.4,8.0,219.0,162.44,106.15
2016,12,20,9,15,681.5,58.5,4.3,8.5,254.5,217.41,155.39
2016,12,20,9,30,716.0,62.0,4.2,9.0,290.0,274.21,207.82
2016,12,20,9,45,748.0,62.5,4.1,9.5,322.5,330.58,260.08
2016,12,20,10,0,780.0,63.0,4.0,10.0,355.0,389.53,313.64
2016,12,20,10,15,795.5,65.0,3.95,10.5,381.0,444.72,363.11
2016,12,20,10,30,811.0,67.0,3.9,11.0,407.0,500.17,411.31
2016,12,20,10,45,821.5,68.0,3.9,11.5,426.5,551.71,455.04
2016,12,20,11,0,832.0,69.0,3.9,12.0,446.0,602.45,496.85
2016,12,20,11,15,838.5,70.0,3.8,12.0,459.0,649.48,535.3
2016,12,20,11,30,845.0,71.0,3.7,12.0,472.0,694.87,571.37
2016,12,20,11,45,770.0,88.5,3.65,12.5,457.5,696.42,570.77
2016,12,20,12,0,695.0,106.0,3.6,13.0,443.0,693.97,567.52
2016,12,20,12,15,771.5,89.0,3.6,13.0,461.5,760.55,617.98
2016,12,20,12,30,848.0,72.0,3.6,13.0,480.0,832.49,671.27
2016,12,20,12,45,838.0,73.0,3.6,13.0,470.0,851.39,684.93
2016,12,20,13,0,828.0,74.0,3.6,13.0,460.0,866.72,696.48
2016,12,20,13,15,820.0,73.0,3.55,13.0,444.0,877.75,704.72
2016,12,20,13,30,812.0,72.0,3.5,13.0,428.0,885.28,710.53
2016,12,20,13,45,798.5,70.5,3.5,13.0,405.5,883.42,709.91
2016,12,20,14,0,785.0,69.0,3.5,13.0,383.0,878.01,706.81
2016,12,20,14,15,766.0,67.0,3.45,13.0,354.5,863.16,696.48
2016,12,20,14,30,747.0,65.0,3.4,13.0,326.0,844.98,683.58
2016,12,20,14,45,720.5,61.5,3.35,13.0,292.5,814.43,661.18
2016,12,20,15,0,694.0,58.0,3.3,13.0,259.0,781.05,636.07
2016,12,20,15,15,652.5,54.0,3.1,12.5,221.5,730.23,597.12
2016,12,20,15,30,611.0,50.0,2.9,12.0,184.0,686.39,561.95
2016,12,20,15,45,549.5,44.0,2.75,12.0,146.0,612.63,500.9
2016,12,20,16,0,488.0,38.0,2.6,12.0,108.0,539.5,437.39
2016,12,20,16,15,378.5,29.5,2.6,11.5,72.0,423.03,331.61
2016,12,20,16,30,269.0,21.0,2.6,11.0,36.0,295.62,115.38
2016,12,20,16,45,134.5,10.5,2.65,11.0,18.0,116.92,0.0
2016,12,20,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,14.5,4.0,9.5,32.5,11.74,0.0
2016,12,21,8,0,364.0,29.0,4.2,10.0,65.0,24.07,14.28
2016,12,21,8,15,449.5,36.5,4.35,10.0,102.5,30.33,21.09
2016,12,21,8,30,535.0,44.0,4.5,10.0,140.0,60.34,32.44
2016,12,21,8,45,589.0,49.0,4.7,10.5,178.5,106.67,60.9
2016,12,21,9,0,643.0,54.0,4.9,11.0,217.0,161.24,104.11
2016,12,21,9,15,679.0,57.5,4.9,11.0,252.5,214.47,151.56
2016,12,21,9,30,715.0,61.0,4.9,11.0,288.0,271.48,204.21
2016,12,21,9,45,745.0,62.5,4.9,11.5,321.0,328.01,256.59
2016,12,21,10,0,775.0,64.0,4.9,12.0,354.0,386.97,310.28
2016,12,21,10,15,792.0,66.0,4.75,12.0,380.5,442.62,360.67
2016,12,21,10,30,809.0,68.0,4.6,12.0,407.0,498.71,410.04
2016,12,21,10,45,822.0,69.0,4.45,12.5,427.0,551.63,454.65
2016,12,21,11,0,835.0,70.0,4.3,13.0,447.0,604.0,497.33
2016,12,21,11,15,842.0,70.5,4.1,13.0,460.5,651.02,535.31
2016,12,21,11,30,849.0,71.0,3.9,13.0,474.0,690.14,566.33
2016,12,21,11,45,855.0,71.0,3.7,13.5,481.0,731.59,595.61
2016,12,21,12,0,861.0,71.0,3.5,14.0,488.0,770.93,622.74
2016,12,21,12,15,861.5,71.0,3.45,14.0,486.5,803.46,646.36
2016,12,21,12,30,862.0,71.0,3.4,14.0,485.0,833.18,667.86
2016,12,21,12,45,857.5,70.5,3.35,14.5,476.5,854.93,682.26
2016,12,21,13,0,853.0,70.0,3.3,15.0,468.0,873.38,694.31
2016,12,21,13,15,845.5,69.0,3.3,15.0,452.0,895.49,710.69
2016,12,21,13,30,838.0,68.0,3.3,15.0,436.0,903.98,717.31
2016,12,21,13,45,827.0,66.5,3.3,15.0,414.0,904.91,718.72
2016,12,21,14,0,816.0,65.0,3.3,15.0,392.0,902.26,717.66
2016,12,21,14,15,798.0,63.0,3.25,15.0,363.0,888.65,708.37
2016,12,21,14,30,780.0,61.0,3.2,15.0,334.0,871.63,696.53
2016,12,21,14,45,753.0,58.5,3.15,15.0,300.0,841.99,675.16
2016,12,21,15,0,726.0,56.0,3.1,15.0,266.0,809.41,651.06
2016,12,21,15,15,686.0,52.0,2.95,14.5,228.5,759.85,613.93
2016,12,21,15,30,646.0,48.0,2.8,14.0,191.0,708.32,573.74
2016,12,21,15,45,582.5,42.5,2.7,13.5,151.5,631.87,512.63
2016,12,21,16,0,519.0,37.0,2.6,13.0,112.0,555.21,448.02
2016,12,21,16,15,410.5,29.0,2.7,12.5,75.5,450.4,352.35
2016,12,21,16,30,302.0,21.0,2.8,12.0,39.0,324.66,140.04
2016,12,21,16,45,151.0,10.5,2.9,12.0,19.5,130.41,0.0
2016,12,21,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,200.5,15.0,3.05,8.5,34.0,12.21,0.0
2016,12,22,8,0,401.0,30.0,3.0,9.0,68.0,25.08,15.1
2016,12,22,8,15,489.0,37.0,2.95,9.0,107.5,30.98,21.75
2016,12,22,8,30,577.0,44.0,2.9,9.0,147.0,60.95,32.59
2016,12,22,8,45,631.0,49.0,2.85,9.5,186.5,111.91,63.92
2016,12,22,9,0,685.0,54.0,2.8,10.0,226.0,166.79,107.0
2016,12,22,9,15,720.0,57.5,2.55,10.5,263.0,222.27,155.92
2016,12,22,9,30,755.0,61.0,2.3,11.0,300.0,281.4,209.5
2016,12,22,9,45,779.0,63.5,2.1,11.5,332.5,339.15,262.1
2016,12,22,10,0,803.0,66.0,1.9,12.0,365.0,398.66,314.85
2016,12,22,10,15,820.0,68.0,1.8,12.0,392.0,455.93,365.07
2016,12,22,10,30,837.0,70.0,1.7,12.0,419.0,513.61,413.94
2016,12,22,10,45,848.0,71.0,1.6,12.5,440.0,566.96,457.01
2016,12,22,11,0,859.0,72.0,1.5,13.0,461.0,619.49,497.79
2016,12,22,11,15,866.5,73.0,1.55,13.0,474.5,668.67,536.7
2016,12,22,11,30,874.0,74.0,1.6,13.0,488.0,716.22,573.51
2016,12,22,11,45,877.0,74.5,1.7,13.5,494.0,757.99,603.0
2016,12,22,12,0,880.0,75.0,1.8,14.0,500.0,797.32,630.56
2016,12,22,12,15,879.5,75.0,1.8,14.0,499.0,830.58,653.86
2016,12,22,12,30,879.0,75.0,1.8,14.0,498.0,860.82,675.02
2016,12,22,12,45,878.5,73.0,1.8,14.0,489.5,875.78,685.47
2016,12,22,13,0,878.0,71.0,1.8,14.0,481.0,896.59,700.3
2016,12,22,13,15,870.0,70.5,1.65,14.0,465.0,919.55,714.71
2016,12,22,13,30,862.0,70.0,1.5,14.0,449.0,928.8,719.43
2016,12,22,13,45,850.0,68.0,1.4,14.0,425.5,928.57,718.47
2016,12,22,14,0,838.0,66.0,1.3,14.0,402.0,924.62,715.08
2016,12,22,14,15,818.5,64.0,1.25,14.0,372.5,909.79,705.03
2016,12,22,14,30,799.0,62.0,1.2,14.0,343.0,891.45,692.54
2016,12,22,14,45,768.5,60.0,1.15,14.0,308.0,859.12,670.06
2016,12,22,15,0,738.0,58.0,1.1,14.0,273.0,823.76,644.96
2016,12,22,15,15,696.5,54.0,1.1,13.5,234.0,772.65,609.5
2016,12,22,15,30,655.0,50.0,1.1,13.0,195.0,719.46,570.78
2016,12,22,15,45,590.5,44.0,1.1,13.0,155.0,641.25,510.29
2016,12,22,16,0,526.0,38.0,1.1,13.0,115.0,574.19,454.69
2016,12,22,16,15,416.5,29.5,1.15,12.5,77.5,456.58,352.93
2016,12,22,16,30,307.0,21.0,1.2,12.0,40.0,330.24,153.96
2016,12,22,16,45,153.5,10.5,1.25,12.0,20.0,132.59,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,7.45,10.5,10.5,7.98,0.0
2016,12,23,8,0,0.0,21.0,7.3,11.0,21.0,16.02,7.42
2016,12,23,8,15,0.0,34.0,6.85,11.0,34.0,25.89,17.05
2016,12,23,8,30,0.0,47.0,6.4,11.0,47.0,35.58,24.76
2016,12,23,8,45,0.0,60.5,6.0,11.5,60.5,45.91,33.86
2016,12,23,9,0,0.0,74.0,5.6,12.0,74.0,56.48,43.06
2016,12,23,9,15,0.0,87.0,5.5,12.0,87.0,66.89,52.1
2016,12,23,9,30,0.0,100.0,5.4,12.0,100.0,77.5,61.23
2016,12,23,9,45,0.0,112.0,5.35,12.5,112.0,87.51,69.63
2016,12,23,10,0,0.0,124.0,5.3,13.0,124.0,97.73,78.1
2016,12,23,10,15,44.0,151.0,5.85,13.0,169.5,147.91,120.4
2016,12,23,10,30,88.0,178.0,6.4,13.0,215.0,199.53,164.14
2016,12,23,10,45,75.0,184.5,6.95,13.0,217.0,204.74,168.76
2016,12,23,11,0,62.0,191.0,7.5,13.0,219.0,208.7,172.16
2016,12,23,11,15,201.5,190.5,7.75,12.5,285.0,317.79,266.36
2016,12,23,11,30,341.0,190.0,8.0,12.0,351.0,442.15,372.65
2016,12,23,11,45,198.5,197.5,8.3,12.0,291.5,346.41,291.49
2016,12,23,12,0,56.0,205.0,8.6,12.0,232.0,237.61,197.39
2016,12,23,12,15,143.0,207.5,8.45,12.0,276.5,333.84,280.51
2016,12,23,12,30,230.0,210.0,8.3,12.0,321.0,419.08,353.68
2016,12,23,12,45,122.0,191.0,8.15,12.0,249.5,312.02,262.18
2016,12,23,13,0,14.0,172.0,8.0,12.0,178.0,161.66,132.58
2016,12,23,13,15,7.0,111.0,7.8,12.0,114.0,95.74,76.67
2016,12,23,13,30,0.0,50.0,7.6,12.0,50.0,38.27,27.29
2016,12,23,13,45,0.0,84.0,7.45,12.0,84.0,65.3,50.53
2016,12,23,14,0,0.0,118.0,7.3,12.0,118.0,99.4,79.76
2016,12,23,14,15,0.0,109.5,7.2,11.5,109.5,92.29,73.92
2016,12,23,14,30,0.0,101.0,7.1,11.0,101.0,85.26,68.11
2016,12,23,14,45,0.0,90.5,7.05,11.0,90.5,76.11,60.29
2016,12,23,15,0,0.0,80.0,7.0,11.0,80.0,66.99,52.43
2016,12,23,15,15,270.0,71.5,6.9,11.0,132.0,389.1,336.44
2016,12,23,15,30,540.0,63.0,6.8,11.0,184.0,638.06,541.19
2016,12,23,15,45,466.5,56.0,6.7,11.0,145.5,552.51,466.88
2016,12,23,16,0,393.0,49.0,6.6,11.0,107.0,467.24,391.26
2016,12,23,16,15,281.5,37.5,6.55,10.5,72.0,347.73,282.09
2016,12,23,16,30,170.0,26.0,6.5,10.0,37.0,222.08,114.33
2016,12,23,16,45,85.0,13.0,6.45,10.0,18.5,79.17,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,7,45,199.0,14.5,6.0,8.5,33.0,11.8,0.0
2016,12,24,8,0,398.0,29.0,6.1,9.0,66.0,24.25,14.2
2016,12,24,8,15,488.0,36.0,6.15,9.0,105.0,30.17,20.97
2016,12,24,8,30,578.0,43.0,6.2,9.0,144.0,60.11,33.02
2016,12,24,8,45,634.5,47.5,6.3,9.0,184.0,108.14,61.11
2016,12,24,9,0,691.0,52.0,6.4,9.0,224.0,162.98,104.16
2016,12,24,9,15,726.0,55.5,6.35,9.0,261.0,218.69,154.18
2016,12,24,9,30,761.0,59.0,6.3,9.0,298.0,278.05,209.7
2016,12,24,9,45,788.0,60.5,6.3,9.5,331.5,336.13,264.51
2016,12,24,10,0,815.0,62.0,6.3,10.0,365.0,396.26,320.38
2016,12,24,10,15,831.5,64.0,6.2,10.0,392.0,453.91,373.7
2016,12,24,10,30,848.0,66.0,6.1,10.0,419.0,511.91,425.99
2016,12,24,10,45,858.5,67.0,6.1,10.0,439.5,561.82,470.7
2016,12,24,11,0,869.0,68.0,6.1,10.0,460.0,613.75,515.89
2016,12,24,11,15,875.5,69.0,6.05,10.0,474.0,661.94,556.93
2016,12,24,11,30,882.0,70.0,6.0,10.0,488.0,708.44,595.43
2016,12,24,11,45,885.0,70.0,5.95,10.0,494.5,749.26,627.07
2016,12,24,12,0,888.0,70.0,5.9,10.0,501.0,787.65,656.64
2016,12,24,12,15,888.0,70.0,5.85,10.0,500.0,821.0,682.17
2016,12,24,12,30,888.0,70.0,5.8,10.0,499.0,851.42,705.4
2016,12,24,12,45,879.5,71.0,5.8,10.0,489.5,872.62,721.83
2016,12,24,13,0,871.0,72.0,5.8,10.0,480.0,890.29,735.69
2016,12,24,13,15,863.5,71.5,5.75,10.0,464.0,913.81,753.86
2016,12,24,13,30,856.0,71.0,5.7,10.0,448.0,923.66,761.67
2016,12,24,13,45,844.0,69.5,5.7,10.5,425.5,924.27,761.49
2016,12,24,14,0,832.0,68.0,5.7,11.0,403.0,921.19,758.63
2016,12,24,14,15,813.5,66.0,5.65,10.5,374.0,907.54,750.28
2016,12,24,14,30,795.0,64.0,5.6,10.0,345.0,890.36,739.11
2016,12,24,14,45,768.5,61.0,5.6,10.0,310.5,860.77,716.93
2016,12,24,15,0,742.0,58.0,5.6,10.0,276.0,828.13,691.77
2016,12,24,15,15,701.0,54.0,5.4,10.0,237.5,777.65,650.68
2016,12,24,15,30,660.0,50.0,5.2,10.0,199.0,725.06,606.54
2016,12,24,15,45,597.0,44.5,5.05,10.0,159.0,648.79,541.88
2016,12,24,16,0,534.0,39.0,4.9,10.0,119.0,583.54,483.06
2016,12,24,16,15,422.5,31.0,4.85,9.5,81.0,464.44,374.73
2016,12,24,16,30,311.0,23.0,4.8,9.0,43.0,338.77,187.81
2016,12,24,16,45,155.5,11.5,4.75,9.0,21.5,135.34,0.0
2016,12,24,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,7,45,196.0,14.0,1.95,7.5,32.5,11.38,0.0
2016,12,25,8,0,392.0,28.0,2.1,8.0,65.0,23.39,13.53
2016,12,25,8,15,482.0,35.5,2.3,8.0,103.5,29.74,20.71
2016,12,25,8,30,572.0,43.0,2.5,8.0,142.0,55.94,30.35
2016,12,25,8,45,629.0,47.0,2.7,8.5,182.0,105.74,59.52
2016,12,25,9,0,686.0,51.0,2.9,9.0,222.0,159.78,101.24
2016,12,25,9,15,721.0,54.5,3.05,9.0,259.0,215.12,150.36
2016,12,25,9,30,756.0,58.0,3.2,9.0,296.0,274.12,204.88
2016,12,25,9,45,769.5,63.0,3.35,9.0,327.0,330.7,258.42
2016,12,25,10,0,783.0,68.0,3.5,9.0,358.0,387.96,311.81
2016,12,25,10,15,524.5,119.5,3.55,9.0,320.0,361.77,297.59
2016,12,25,10,30,266.0,171.0,3.6,9.0,282.0,301.7,251.11
2016,12,25,10,45,310.5,173.0,3.7,9.5,309.0,346.19,289.2
2016,12,25,11,0,355.0,175.0,3.8,10.0,336.0,394.5,329.76
2016,12,25,11,15,277.0,192.0,3.85,10.0,319.5,381.73,319.12
2016,12,25,11,30,199.0,209.0,3.9,10.0,303.0,346.88,290.05
2016,12,25,11,45,160.0,212.5,3.95,10.0,289.0,333.58,278.84
2016,12,25,12,0,121.0,216.0,4.0,10.0,275.0,316.95,264.56
2016,12,25,12,15,217.5,207.5,4.0,10.0,313.0,393.89,330.52
2016,12,25,12,30,314.0,199.0,4.0,10.0,351.0,495.76,414.96
2016,12,25,12,45,360.5,186.5,4.0,10.5,358.0,535.17,447.0
2016,12,25,13,0,407.0,174.0,4.0,11.0,365.0,596.84,496.0
2016,12,25,13,15,334.5,179.5,4.0,11.0,333.0,528.24,440.96
2016,12,25,13,30,262.0,185.0,4.0,11.0,301.0,477.76,399.6
2016,12,25,13,45,309.0,168.5,4.0,11.0,298.0,509.74,427.66
2016,12,25,14,0,356.0,152.0,4.0,11.0,295.0,541.01,454.7
2016,12,25,14,15,351.5,140.5,3.95,11.0,273.5,527.99,444.89
2016,12,25,14,30,347.0,129.0,3.9,11.0,252.0,536.73,452.0
2016,12,25,14,45,331.5,119.0,3.9,11.0,227.0,488.68,414.18
2016,12,25,15,0,316.0,109.0,3.9,11.0,202.0,462.97,393.45
2016,12,25,15,15,297.0,95.5,3.8,10.5,174.0,427.58,364.64
2016,12,25,15,30,278.0,82.0,3.7,10.0,146.0,413.26,351.61
2016,12,25,15,45,252.0,67.5,3.6,10.0,116.5,368.1,311.83
2016,12,25,16,0,226.0,53.0,3.5,10.0,87.0,322.82,270.49
2016,12,25,16,15,172.0,38.5,3.55,9.5,59.5,253.47,205.58
2016,12,25,16,30,118.0,24.0,3.6,9.0,32.0,175.33,101.05
2016,12,25,16,45,59.0,12.0,3.7,9.0,16.0,57.43,0.0
2016,12,25,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,4.55,5.5,32.5,11.0,0.0
2016,12,26,8,0,416.0,27.0,4.6,6.0,65.0,24.66,14.6
2016,12,26,8,15,504.0,34.0,4.6,6.0,104.5,31.12,22.08
2016,12,26,8,30,592.0,41.0,4.6,6.0,144.0,56.24,31.09
2016,12,26,8,45,643.0,46.0,4.6,6.5,183.5,104.81,58.84
2016,12,26,9,0,694.0,51.0,4.6,7.0,223.0,159.53,101.57
2016,12,26,9,15,729.0,54.5,4.55,7.0,260.5,215.32,151.55
2016,12,26,9,30,764.0,58.0,4.5,7.0,298.0,274.77,207.11
2016,12,26,9,45,785.5,61.0,4.45,7.5,330.5,332.59,261.74
2016,12,26,10,0,807.0,64.0,4.4,8.0,363.0,391.93,316.78
2016,12,26,10,15,823.5,66.0,4.3,8.5,390.0,449.26,368.75
2016,12,26,10,30,840.0,68.0,4.2,9.0,417.0,506.95,419.37
2016,12,26,10,45,849.5,69.5,4.15,9.5,438.0,560.32,465.04
2016,12,26,11,0,859.0,71.0,4.1,10.0,459.0,612.78,508.52
2016,12,26,11,15,865.5,71.5,3.95,10.0,472.5,661.0,548.13
2016,12,26,11,30,872.0,72.0,3.8,10.0,486.0,701.34,580.82
2016,12,26,11,45,875.0,72.5,3.7,10.0,492.5,742.56,611.56
2016,12,26,12,0,878.0,73.0,3.6,10.0,499.0,781.41,640.2
2016,12,26,12,15,877.5,73.0,3.45,10.0,498.0,814.28,663.85
2016,12,26,12,30,877.0,73.0,3.3,10.0,497.0,844.23,685.15
2016,12,26,12,45,873.5,72.0,3.2,10.5,488.5,867.24,700.27
2016,12,26,13,0,870.0,71.0,3.1,11.0,480.0,886.94,712.93
2016,12,26,13,15,862.0,70.5,2.95,11.0,464.0,910.16,729.08
2016,12,26,13,30,854.0,70.0,2.8,11.0,448.0,919.75,735.27
2016,12,26,13,45,840.5,68.5,2.7,11.5,425.0,919.12,733.34
2016,12,26,14,0,827.0,67.0,2.6,12.0,402.0,914.79,728.9
2016,12,26,14,15,808.5,65.0,2.55,12.0,373.5,901.33,719.71
2016,12,26,14,30,790.0,63.0,2.5,12.0,345.0,884.37,707.96
2016,12,26,14,45,762.5,60.5,2.45,12.0,310.5,854.7,686.71
2016,12,26,15,0,735.0,58.0,2.4,12.0,276.0,822.01,662.75
2016,12,26,15,15,695.0,54.0,2.4,11.5,238.0,772.72,627.09
2016,12,26,15,30,655.0,50.0,2.4,11.0,200.0,721.34,588.2
2016,12,26,15,45,593.5,44.5,2.4,10.5,160.0,646.69,529.25
2016,12,26,16,0,532.0,39.0,2.4,10.0,120.0,582.52,475.08
2016,12,26,16,15,429.0,31.0,2.5,9.5,82.5,470.72,377.09
2016,12,26,16,30,326.0,23.0,2.6,9.0,45.0,354.86,216.72
2016,12,26,16,45,163.0,11.5,2.75,9.0,22.5,141.81,0.0
2016,12,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,45,177.0,14.5,2.6,6.5,30.5,11.77,0.0
2016,12,27,8,0,354.0,29.0,2.6,7.0,61.0,24.1,14.02
2016,12,27,8,15,443.5,37.0,2.7,7.0,99.0,30.75,21.67
2016,12,27,8,30,533.0,45.0,2.8,7.0,137.0,53.6,30.52
2016,12,27,8,45,592.0,50.0,2.95,7.5,176.5,99.73,56.53
2016,12,27,9,0,651.0,55.0,3.1,8.0,216.0,152.96,97.32
2016,12,27,9,15,688.0,58.5,3.0,8.0,252.5,208.53,146.31
2016,12,27,9,30,725.0,62.0,2.9,8.0,289.0,266.15,199.34
2016,12,27,9,45,753.0,64.0,2.85,8.5,322.5,323.02,252.08
2016,12,27,10,0,781.0,66.0,2.8,9.0,356.0,382.16,305.89
2016,12,27,10,15,798.5,68.0,2.85,9.5,383.0,438.57,356.45
2016,12,27,10,30,816.0,70.0,2.9,10.0,410.0,495.51,405.96
2016,12,27,10,45,826.5,72.0,2.95,10.5,431.0,548.82,451.13
2016,12,27,11,0,837.0,74.0,3.0,11.0,452.0,601.42,494.39
2016,12,27,11,15,844.0,74.5,3.1,11.0,466.0,649.09,533.84
2016,12,27,11,30,851.0,75.0,3.2,11.0,480.0,695.15,571.29
2016,12,27,11,45,855.5,75.5,3.35,11.5,487.0,737.55,602.93
2016,12,27,12,0,860.0,76.0,3.5,12.0,494.0,777.72,632.29
2016,12,27,12,15,860.0,76.0,3.45,12.0,493.0,811.21,656.71
2016,12,27,12,30,860.0,76.0,3.4,12.0,492.0,841.81,678.94
2016,12,27,12,45,692.0,112.5,3.4,12.0,443.5,771.3,626.5
2016,12,27,13,0,524.0,149.0,3.4,12.0,395.0,672.95,552.53
2016,12,27,13,15,493.0,150.0,3.35,12.0,375.5,660.91,543.95
2016,12,27,13,30,462.0,151.0,3.3,12.0,356.0,645.71,532.3
2016,12,27,13,45,538.5,126.5,3.25,12.5,354.0,698.88,573.4
2016,12,27,14,0,615.0,102.0,3.2,13.0,352.0,761.95,620.17
2016,12,27,14,15,546.0,106.0,3.2,12.5,316.5,705.58,578.87
2016,12,27,14,30,477.0,110.0,3.2,12.0,281.0,638.25,529.04
2016,12,27,14,45,446.5,105.0,3.2,12.0,252.5,604.71,503.68
2016,12,27,15,0,416.0,100.0,3.2,12.0,224.0,569.66,476.32
2016,12,27,15,15,388.0,89.5,3.1,11.5,193.0,528.26,443.64
2016,12,27,15,30,360.0,79.0,3.0,11.0,162.0,485.96,409.08
2016,12,27,15,45,321.0,66.0,2.95,11.0,129.5,429.3,360.79
2016,12,27,16,0,282.0,53.0,2.9,11.0,97.0,372.96,310.96
2016,12,27,16,15,215.0,39.5,2.95,10.5,66.5,292.33,237.63
2016,12,27,16,30,148.0,26.0,3.0,10.0,36.0,207.02,131.25
2016,12,27,16,45,74.0,13.0,3.05,10.0,18.0,70.59,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,208.0,13.5,4.25,6.5,32.0,11.01,0.0
2016,12,28,8,0,416.0,27.0,4.4,7.0,64.0,24.67,14.39
2016,12,28,8,15,504.5,33.5,4.4,7.0,103.0,30.69,21.57
2016,12,28,8,30,593.0,40.0,4.4,7.0,142.0,52.69,29.31
2016,12,28,8,45,649.0,44.5,4.4,7.5,182.5,101.16,55.7
2016,12,28,9,0,705.0,49.0,4.4,8.0,223.0,156.39,97.91
2016,12,28,9,15,739.5,52.0,4.35,8.5,260.5,212.15,147.2
2016,12,28,9,30,774.0,55.0,4.3,9.0,298.0,271.5,201.97
2016,12,28,9,45,803.0,56.0,4.3,9.5,331.5,330.36,256.99
2016,12,28,10,0,832.0,57.0,4.3,10.0,365.0,390.38,312.31
2016,12,28,10,15,847.0,58.5,4.3,10.5,392.0,447.0,363.76
2016,12,28,10,30,862.0,60.0,4.3,11.0,419.0,503.76,413.77
2016,12,28,10,45,873.0,61.0,4.35,11.5,440.0,557.63,460.11
2016,12,28,11,0,884.0,62.0,4.4,12.0,461.0,610.69,504.45
2016,12,28,11,15,890.0,62.5,4.35,12.0,475.0,658.87,544.38
2016,12,28,11,30,896.0,63.0,4.3,12.0,489.0,705.27,581.59
2016,12,28,11,45,899.0,63.5,4.25,12.5,495.5,747.47,611.95
2016,12,28,12,0,902.0,64.0,4.2,13.0,502.0,787.25,640.1
2016,12,28,12,15,901.5,63.5,4.1,13.0,501.5,820.35,664.11
2016,12,28,12,30,901.0,63.0,4.0,13.0,501.0,850.42,685.84
2016,12,28,12,45,895.5,63.5,3.95,13.0,492.5,874.29,703.22
2016,12,28,13,0,890.0,64.0,3.9,13.0,484.0,894.72,718.17
2016,12,28,13,15,883.0,63.0,3.8,13.0,468.5,908.29,727.9
2016,12,28,13,30,876.0,62.0,3.7,13.0,453.0,918.26,735.15
2016,12,28,13,45,864.5,61.0,3.65,13.5,430.5,920.37,735.74
2016,12,28,14,0,853.0,60.0,3.6,14.0,408.0,918.89,733.86
2016,12,28,14,15,836.0,58.5,3.5,14.0,379.5,907.86,726.13
2016,12,28,14,30,819.0,57.0,3.4,14.0,351.0,904.43,723.9
2016,12,28,14,45,794.0,54.5,3.3,14.0,317.0,877.36,704.15
2016,12,28,15,0,769.0,52.0,3.2,14.0,283.0,847.23,681.8
2016,12,28,15,15,732.5,48.5,3.0,13.5,245.0,801.92,647.96
2016,12,28,15,30,696.0,45.0,2.8,13.0,207.0,754.48,611.13
2016,12,28,15,45,638.5,40.5,2.65,12.5,167.0,684.55,555.56
2016,12,28,16,0,581.0,36.0,2.5,12.0,127.0,614.15,496.69
2016,12,28,16,15,484.0,29.0,2.5,11.5,88.5,506.6,403.64
2016,12,28,16,30,387.0,22.0,2.5,11.0,50.0,397.77,260.07
2016,12,28,16,45,193.5,11.0,2.55,11.0,25.0,166.71,0.0
2016,12,28,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,194.5,14.5,5.3,7.5,31.5,11.81,0.0
2016,12,29,8,0,389.0,29.0,5.5,8.0,63.0,24.25,13.91
2016,12,29,8,15,482.0,36.5,5.5,8.0,103.0,30.57,21.35
2016,12,29,8,30,575.0,44.0,5.5,8.0,143.0,51.48,29.18
2016,12,29,8,45,630.5,49.5,5.5,8.5,183.5,102.39,57.57
2016,12,29,9,0,686.0,55.0,5.5,9.0,224.0,157.29,99.25
2016,12,29,9,15,723.0,58.5,5.5,9.0,262.0,213.0,148.41
2016,12,29,9,30,760.0,62.0,5.5,9.0,300.0,272.66,203.71
2016,12,29,9,45,769.5,68.0,5.55,9.5,331.5,329.23,257.49
2016,12,29,10,0,779.0,74.0,5.6,10.0,363.0,386.07,310.67
2016,12,29,10,15,797.0,76.5,5.5,10.5,391.0,443.37,362.68
2016,12,29,10,30,815.0,79.0,5.4,11.0,419.0,501.28,413.71
2016,12,29,10,45,831.5,79.0,5.3,11.5,441.0,556.16,460.82
2016,12,29,11,0,848.0,79.0,5.2,12.0,463.0,610.79,506.33
2016,12,29,11,15,855.0,80.0,4.95,12.0,477.5,659.83,546.55
2016,12,29,11,30,862.0,81.0,4.7,12.0,492.0,707.26,584.3
2016,12,29,11,45,867.5,81.0,4.5,12.5,499.0,750.63,615.69
2016,12,29,12,0,873.0,81.0,4.3,13.0,506.0,791.79,644.09
2016,12,29,12,15,872.0,81.0,4.05,13.0,505.0,825.27,667.47
2016,12,29,12,30,871.0,81.0,3.8,13.0,504.0,855.73,688.66
2016,12,29,12,45,874.0,78.0,3.6,13.5,497.0,882.88,706.16
2016,12,29,13,0,877.0,75.0,3.4,14.0,490.0,906.84,721.15
2016,12,29,13,15,868.5,74.0,3.3,14.0,474.0,919.53,729.95
2016,12,29,13,30,860.0,73.0,3.2,14.0,458.0,928.5,736.26
2016,12,29,13,45,846.5,72.0,3.1,14.0,435.0,929.01,736.61
2016,12,29,14,0,833.0,71.0,3.0,14.0,412.0,925.76,734.4
2016,12,29,14,15,814.0,68.5,2.9,14.0,383.0,911.54,724.36
2016,12,29,14,30,795.0,66.0,2.8,14.0,354.0,893.75,711.75
2016,12,29,14,45,766.0,63.5,2.7,14.0,319.0,862.86,689.42
2016,12,29,15,0,737.0,61.0,2.6,14.0,284.0,828.88,664.4
2016,12,29,15,15,697.0,57.0,2.45,13.5,245.5,779.69,628.15
2016,12,29,15,30,657.0,53.0,2.3,13.0,207.0,728.29,588.83
2016,12,29,15,45,590.5,48.0,2.15,13.0,166.5,659.49,533.41
2016,12,29,16,0,524.0,43.0,2.0,13.0,126.0,582.13,468.94
2016,12,29,16,15,421.5,34.5,2.05,12.5,88.0,469.79,374.03
2016,12,29,16,30,319.0,26.0,2.1,12.0,50.0,357.66,240.66
2016,12,29,16,45,159.5,13.0,2.15,12.0,25.0,140.71,0.0
2016,12,29,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,146.0,15.5,1.7,9.5,28.5,12.56,0.0
2016,12,30,8,0,292.0,31.0,1.6,10.0,57.0,25.58,14.84
2016,12,30,8,15,384.5,40.0,1.5,10.5,94.0,32.91,23.21
2016,12,30,8,30,477.0,49.0,1.4,11.0,131.0,51.53,31.12
2016,12,30,8,45,533.0,56.0,1.35,11.5,169.5,95.39,54.96
2016,12,30,9,0,589.0,63.0,1.3,12.0,208.0,146.16,92.58
2016,12,30,9,15,628.0,67.5,1.2,12.0,244.5,197.89,136.56
2016,12,30,9,30,667.0,72.0,1.1,12.0,281.0,253.92,186.19
2016,12,30,9,45,712.5,71.5,1.05,12.5,316.5,311.45,236.91
2016,12,30,10,0,758.0,71.0,1.0,13.0,352.0,373.61,290.61
2016,12,30,10,15,688.0,88.0,1.15,13.0,357.5,405.12,321.47
2016,12,30,10,30,618.0,105.0,1.3,13.0,363.0,428.28,344.15
2016,12,30,10,45,614.5,114.5,1.45,13.0,382.0,472.31,381.7
2016,12,30,11,0,611.0,124.0,1.6,13.0,401.0,514.77,416.98
2016,12,30,11,15,618.0,126.0,1.7,13.0,413.5,555.19,449.95
2016,12,30,11,30,625.0,128.0,1.8,13.0,426.0,594.59,481.58
2016,12,30,11,45,730.0,105.5,1.9,13.5,458.5,679.07,547.01
2016,12,30,12,0,835.0,83.0,2.0,14.0,491.0,763.74,608.6
2016,12,30,12,15,835.0,83.0,2.05,14.0,490.5,796.81,632.08
2016,12,30,12,30,835.0,83.0,2.1,14.0,490.0,827.06,654.01
2016,12,30,12,45,829.5,83.0,2.2,14.0,482.0,849.54,670.91
2016,12,30,13,0,824.0,83.0,2.3,14.0,474.0,868.68,685.61
2016,12,30,13,15,816.0,82.0,2.4,13.5,459.0,880.91,696.83
2016,12,30,13,30,808.0,81.0,2.5,13.0,444.0,889.59,705.76
2016,12,30,13,45,793.5,80.0,2.65,13.0,421.5,888.54,706.98
2016,12,30,14,0,779.0,79.0,2.8,13.0,399.0,883.85,705.67
2016,12,30,14,15,760.0,76.5,2.9,13.0,371.0,869.4,696.87
2016,12,30,14,30,741.0,74.0,3.0,13.0,343.0,851.5,685.44
2016,12,30,14,45,711.5,71.0,3.2,13.0,309.5,827.33,669.67
2016,12,30,15,0,682.0,68.0,3.4,13.0,276.0,793.27,645.8
2016,12,30,15,15,641.5,63.5,3.5,12.5,238.5,744.15,610.12
2016,12,30,15,30,601.0,59.0,3.6,12.0,201.0,693.26,571.42
2016,12,30,15,45,530.5,53.5,3.7,12.0,161.5,611.89,505.8
2016,12,30,16,0,460.0,48.0,3.8,12.0,122.0,530.68,437.45
2016,12,30,16,15,359.0,38.0,3.85,11.5,85.5,419.06,340.82
2016,12,30,16,30,258.0,28.0,3.9,11.0,49.0,309.44,217.09
2016,12,30,16,45,129.0,14.0,4.0,11.0,24.5,116.7,0.0
2016,12,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
